Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,16.0,1.4,2.5,33.5,187.87,15.93
2016,1,1,8,0,370.0,32.0,1.6,3.0,67.0,371.96,295.78
2016,1,1,8,15,462.5,40.0,1.6,3.5,107.0,466.44,389.63
2016,1,1,8,30,555.0,48.0,1.6,4.0,147.0,565.14,473.66
2016,1,1,8,45,611.0,54.0,1.6,4.5,188.0,633.22,529.42
2016,1,1,9,0,667.0,60.0,1.6,5.0,229.0,701.5,582.73
2016,1,1,9,15,704.0,64.0,1.6,5.5,267.5,749.67,618.46
2016,1,1,9,30,741.0,68.0,1.6,6.0,306.0,789.07,646.37
2016,1,1,9,45,759.0,73.0,1.65,7.0,338.5,817.76,664.88
2016,1,1,10,0,777.0,78.0,1.7,8.0,371.0,843.46,680.73
2016,1,1,10,15,795.0,80.5,1.6,8.0,399.0,862.98,692.46
2016,1,1,10,30,813.0,83.0,1.5,8.0,427.0,879.07,701.53
2016,1,1,10,45,824.0,84.5,1.45,8.5,448.5,883.98,702.01
2016,1,1,11,0,835.0,86.0,1.4,9.0,470.0,885.27,700.12
2016,1,1,11,15,842.0,87.0,1.3,9.0,484.0,878.71,693.39
2016,1,1,11,30,849.0,88.0,1.2,9.0,498.0,868.55,684.33
2016,1,1,11,45,853.5,88.5,1.15,9.5,505.0,852.06,670.56
2016,1,1,12,0,858.0,89.0,1.1,10.0,512.0,832.11,654.6
2016,1,1,12,15,857.5,89.0,1.05,10.0,511.0,804.2,634.37
2016,1,1,12,30,857.0,89.0,1.0,10.0,510.0,773.29,612.13
2016,1,1,12,45,858.0,86.5,1.0,10.5,502.5,737.79,586.22
2016,1,1,13,0,859.0,84.0,1.0,11.0,495.0,699.51,557.45
2016,1,1,13,15,850.5,83.0,1.0,11.0,479.0,654.13,522.92
2016,1,1,13,30,842.0,82.0,1.0,11.0,463.0,607.06,486.3
2016,1,1,13,45,830.5,80.0,1.0,11.0,440.0,555.84,445.5
2016,1,1,14,0,819.0,78.0,1.0,11.0,417.0,503.74,402.78
2016,1,1,14,15,799.5,75.5,0.95,10.5,387.5,446.91,355.41
2016,1,1,14,30,780.0,73.0,0.9,10.0,358.0,390.58,306.92
2016,1,1,14,45,754.0,69.5,0.9,10.0,323.5,331.87,254.93
2016,1,1,15,0,728.0,66.0,0.9,10.0,289.0,275.01,203.46
2016,1,1,15,15,687.0,61.5,0.85,9.5,250.0,214.68,149.82
2016,1,1,15,30,646.0,57.0,0.8,9.0,211.0,159.55,102.04
2016,1,1,15,45,584.5,51.0,0.75,8.5,170.0,105.48,60.16
2016,1,1,16,0,523.0,45.0,0.7,8.0,129.0,58.69,31.95
2016,1,1,16,15,421.5,36.0,0.75,7.5,90.5,29.66,20.43
2016,1,1,16,30,320.0,27.0,0.8,7.0,52.0,22.5,11.01
2016,1,1,16,45,160.0,13.5,0.9,7.0,26.0,11.52,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,45,4.0,16.0,1.35,5.5,16.5,16.13,0.0
2016,1,2,8,0,8.0,32.0,1.5,6.0,33.0,39.0,26.06
2016,1,2,8,15,24.0,49.0,1.5,6.5,53.0,79.94,63.47
2016,1,2,8,30,40.0,66.0,1.5,7.0,73.0,113.29,93.64
2016,1,2,8,45,49.0,83.0,1.5,7.5,94.0,140.63,117.99
2016,1,2,9,0,58.0,100.0,1.5,8.0,115.0,167.82,141.71
2016,1,2,9,15,63.0,115.5,1.5,8.5,134.0,188.98,159.68
2016,1,2,9,30,68.0,131.0,1.5,9.0,153.0,210.09,177.21
2016,1,2,9,45,74.5,144.5,1.55,9.5,171.0,229.47,193.08
2016,1,2,10,0,81.0,158.0,1.6,10.0,189.0,248.85,208.67
2016,1,2,10,15,88.5,170.5,1.75,10.5,206.5,267.58,223.67
2016,1,2,10,30,96.0,183.0,1.9,11.0,224.0,286.09,238.33
2016,1,2,10,45,55.5,176.5,2.1,11.5,200.5,235.42,194.75
2016,1,2,11,0,15.0,170.0,2.3,12.0,177.0,170.9,139.53
2016,1,2,11,15,160.0,185.5,2.4,12.5,263.0,349.43,290.22
2016,1,2,11,30,305.0,201.0,2.5,13.0,349.0,506.72,416.17
2016,1,2,11,45,255.0,210.5,2.6,13.5,335.5,465.04,380.4
2016,1,2,12,0,205.0,220.0,2.7,14.0,322.0,407.67,333.59
2016,1,2,12,15,110.5,202.0,2.7,14.0,257.0,302.35,247.38
2016,1,2,12,30,16.0,184.0,2.7,14.0,192.0,176.79,142.81
2016,1,2,12,45,96.0,199.0,2.7,14.0,245.5,261.71,214.68
2016,1,2,13,0,176.0,214.0,2.7,14.0,299.0,340.15,278.9
2016,1,2,13,15,259.5,196.5,2.6,14.0,317.5,376.85,308.7
2016,1,2,13,30,343.0,179.0,2.5,14.0,336.0,393.28,321.74
2016,1,2,13,45,337.5,170.5,2.45,14.0,318.0,361.8,295.35
2016,1,2,14,0,332.0,162.0,2.4,14.0,300.0,330.31,268.72
2016,1,2,14,15,223.5,158.5,2.15,14.0,249.0,257.39,208.3
2016,1,2,14,30,115.0,155.0,1.9,14.0,198.0,189.28,152.34
2016,1,2,14,45,108.0,141.5,1.65,14.0,178.5,165.48,132.0
2016,1,2,15,0,101.0,128.0,1.4,14.0,159.0,142.63,112.24
2016,1,2,15,15,93.5,112.0,1.2,13.5,137.5,118.52,91.63
2016,1,2,15,30,86.0,96.0,1.0,13.0,116.0,95.62,72.14
2016,1,2,15,45,74.0,78.5,0.85,12.5,93.5,72.33,52.92
2016,1,2,16,0,62.0,61.0,0.7,12.0,71.0,51.02,36.08
2016,1,2,16,15,38.0,44.5,0.75,11.5,50.0,35.01,24.75
2016,1,2,16,30,14.0,28.0,0.8,11.0,29.0,22.5,11.22
2016,1,2,16,45,7.0,14.0,0.9,10.5,14.5,11.95,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,7,45,19.0,16.5,1.8,9.5,18.5,38.39,0.0
2016,1,3,8,0,38.0,33.0,1.9,10.0,37.0,84.25,62.16
2016,1,3,8,15,57.0,50.5,1.9,10.0,59.0,123.29,99.77
2016,1,3,8,30,76.0,68.0,1.9,10.0,81.0,161.52,134.32
2016,1,3,8,45,85.5,85.0,1.95,10.5,103.5,190.72,160.04
2016,1,3,9,0,95.0,102.0,2.0,11.0,126.0,219.69,184.91
2016,1,3,9,15,101.5,118.0,1.9,11.0,147.5,244.16,205.58
2016,1,3,9,30,108.0,134.0,1.8,11.0,169.0,268.36,225.56
2016,1,3,9,45,113.5,147.5,1.7,11.5,187.5,287.54,240.57
2016,1,3,10,0,119.0,161.0,1.6,12.0,206.0,306.45,255.03
2016,1,3,10,15,154.5,172.0,1.55,12.0,235.0,349.05,289.86
2016,1,3,10,30,190.0,183.0,1.5,12.0,264.0,391.14,323.52
2016,1,3,10,45,206.5,191.5,1.5,12.5,283.5,411.55,338.61
2016,1,3,11,0,223.0,200.0,1.5,13.0,303.0,430.97,352.87
2016,1,3,11,15,160.0,207.5,1.6,13.0,282.5,377.2,308.53
2016,1,3,11,30,97.0,215.0,1.7,13.0,262.0,307.21,251.24
2016,1,3,11,45,175.0,215.5,1.85,13.5,302.0,385.79,315.68
2016,1,3,12,0,253.0,216.0,2.0,14.0,342.0,459.59,374.02
2016,1,3,12,15,298.5,208.5,2.1,14.0,357.0,475.65,387.04
2016,1,3,12,30,344.0,201.0,2.2,14.0,372.0,488.27,397.56
2016,1,3,12,45,319.5,201.5,2.35,14.5,358.5,454.92,370.33
2016,1,3,13,0,295.0,202.0,2.5,15.0,345.0,422.35,343.75
2016,1,3,13,15,404.5,174.0,2.45,15.0,363.0,459.83,374.03
2016,1,3,13,30,514.0,146.0,2.4,15.0,381.0,474.9,385.56
2016,1,3,13,45,430.5,153.5,2.35,15.0,343.5,407.45,330.35
2016,1,3,14,0,347.0,161.0,2.3,15.0,306.0,337.54,273.24
2016,1,3,14,15,241.0,159.0,1.95,14.5,256.5,266.25,214.82
2016,1,3,14,30,135.0,157.0,1.6,14.0,207.0,199.35,160.2
2016,1,3,14,45,124.0,143.0,1.3,14.0,186.0,172.54,137.35
2016,1,3,15,0,113.0,129.0,1.0,14.0,165.0,147.15,115.49
2016,1,3,15,15,104.0,113.0,0.85,13.5,142.5,121.97,94.04
2016,1,3,15,30,95.0,97.0,0.7,13.0,120.0,98.16,73.85
2016,1,3,15,45,77.0,79.5,0.6,13.0,96.0,73.66,53.79
2016,1,3,16,0,59.0,62.0,0.5,13.0,72.0,51.85,36.69
2016,1,3,16,15,34.0,45.0,0.5,12.5,50.5,35.41,25.07
2016,1,3,16,30,9.0,28.0,0.5,12.0,29.0,22.56,11.62
2016,1,3,16,45,4.5,14.0,0.55,12.0,14.5,11.95,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,16.5,2.65,11.5,17.5,24.18,0.0
2016,1,4,8,0,21.0,33.0,2.7,12.0,35.0,58.09,40.71
2016,1,4,8,15,38.0,49.5,2.8,12.0,55.5,92.14,72.74
2016,1,4,8,30,55.0,66.0,2.9,12.0,76.0,125.62,102.9
2016,1,4,8,45,64.0,83.0,3.0,12.5,97.5,153.3,127.27
2016,1,4,9,0,73.0,100.0,3.1,13.0,119.0,180.79,150.98
2016,1,4,9,15,78.5,116.0,3.15,13.0,139.0,203.44,170.33
2016,1,4,9,30,84.0,132.0,3.2,13.0,159.0,225.95,189.22
2016,1,4,9,45,86.0,145.5,3.3,13.5,176.0,241.34,201.47
2016,1,4,10,0,88.0,159.0,3.4,14.0,193.0,256.61,213.42
2016,1,4,10,15,225.5,160.5,3.5,14.0,255.0,418.26,348.54
2016,1,4,10,30,363.0,162.0,3.6,14.0,317.0,541.93,448.92
2016,1,4,10,45,315.5,178.5,3.75,14.5,318.0,513.76,423.53
2016,1,4,11,0,268.0,195.0,3.9,15.0,319.0,484.56,398.1
2016,1,4,11,15,263.0,202.5,3.95,15.0,327.5,481.5,395.11
2016,1,4,11,30,258.0,210.0,4.0,15.0,336.0,477.42,391.24
2016,1,4,11,45,286.5,209.0,4.05,15.5,350.5,490.7,401.29
2016,1,4,12,0,315.0,208.0,4.1,16.0,365.0,501.75,409.4
2016,1,4,12,15,306.0,209.0,4.05,16.0,361.5,482.65,393.7
2016,1,4,12,30,297.0,210.0,4.0,16.0,358.0,463.04,377.68
2016,1,4,12,45,290.0,209.0,4.0,16.0,351.5,442.25,360.82
2016,1,4,13,0,283.0,208.0,4.0,16.0,345.0,421.09,343.56
2016,1,4,13,15,281.0,201.5,3.9,15.5,334.0,397.04,324.52
2016,1,4,13,30,279.0,195.0,3.8,15.0,323.0,372.6,304.86
2016,1,4,13,45,139.5,105.0,3.75,15.0,169.0,186.03,151.94
2016,1,4,14,0,0.0,15.0,3.7,15.0,15.0,12.36,4.91
2016,1,4,14,15,0.0,13.5,3.4,14.5,13.5,11.12,3.9
2016,1,4,14,30,0.0,12.0,3.1,14.0,12.0,9.88,2.86
2016,1,4,14,45,0.0,11.0,2.85,14.0,11.0,9.05,2.15
2016,1,4,15,0,0.0,10.0,2.6,14.0,10.0,8.22,1.44
2016,1,4,15,15,0.0,8.5,2.35,13.5,8.5,6.99,0.38
2016,1,4,15,30,0.0,7.0,2.1,13.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,1.85,13.0,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,1.6,13.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,2.5,1.65,13.0,2.5,2.05,0.0
2016,1,4,16,30,0.0,1.0,1.7,13.0,1.0,0.82,0.0
2016,1,4,16,45,0.0,0.5,1.75,13.0,0.5,0.41,0.0
2016,1,4,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,60.5,16.5,1.7,11.5,22.5,78.32,0.0
2016,1,5,8,0,121.0,33.0,1.8,12.0,45.0,162.83,124.65
2016,1,5,8,15,153.0,49.5,2.0,12.0,72.0,213.06,175.06
2016,1,5,8,30,185.0,66.0,2.2,12.0,99.0,263.65,220.63
2016,1,5,8,45,206.5,81.5,2.45,12.0,127.0,304.17,256.52
2016,1,5,9,0,228.0,97.0,2.7,12.0,155.0,344.77,291.55
2016,1,5,9,15,237.5,112.0,2.8,12.0,181.0,373.73,315.76
2016,1,5,9,30,247.0,127.0,2.9,12.0,207.0,401.92,338.76
2016,1,5,9,45,254.5,140.0,3.0,12.5,229.5,424.46,356.11
2016,1,5,10,0,262.0,153.0,3.1,13.0,252.0,446.02,372.31
2016,1,5,10,15,132.0,149.5,3.2,13.0,199.5,297.46,248.36
2016,1,5,10,30,2.0,146.0,3.3,13.0,147.0,136.46,110.21
2016,1,5,10,45,1.0,140.0,3.4,13.0,140.5,127.14,102.45
2016,1,5,11,0,0.0,134.0,3.5,13.0,134.0,118.7,95.22
2016,1,5,11,15,0.0,71.0,3.55,12.5,71.0,58.9,44.76
2016,1,5,11,30,0.0,8.0,3.6,12.0,8.0,6.6,0.02
2016,1,5,11,45,0.0,22.0,3.65,12.0,22.0,18.17,9.99
2016,1,5,12,0,0.0,36.0,3.7,12.0,36.0,29.77,19.94
2016,1,5,12,15,8.0,110.5,3.65,12.0,115.0,100.07,80.05
2016,1,5,12,30,16.0,185.0,3.6,12.0,194.0,177.65,145.16
2016,1,5,12,45,8.0,153.0,3.6,12.0,157.5,139.1,112.66
2016,1,5,13,0,0.0,121.0,3.6,12.0,121.0,102.96,82.15
2016,1,5,13,15,0.0,131.0,3.45,11.5,131.0,112.02,90.07
2016,1,5,13,30,0.0,141.0,3.3,11.0,141.0,121.09,97.98
2016,1,5,13,45,0.0,138.5,3.2,11.0,138.5,118.58,95.96
2016,1,5,14,0,0.0,136.0,3.1,11.0,136.0,116.09,93.98
2016,1,5,14,15,0.0,132.5,2.95,11.0,132.5,112.7,91.23
2016,1,5,14,30,0.0,129.0,2.8,11.0,129.0,109.29,88.45
2016,1,5,14,45,0.0,117.5,2.7,11.0,117.5,98.85,79.65
2016,1,5,15,0,0.0,106.0,2.6,11.0,106.0,88.54,70.9
2016,1,5,15,15,0.0,92.0,2.35,11.0,92.0,76.28,60.37
2016,1,5,15,30,0.0,78.0,2.1,11.0,78.0,64.21,49.9
2016,1,5,15,45,0.0,63.0,1.9,11.0,63.0,51.57,38.81
2016,1,5,16,0,0.0,48.0,1.7,11.0,48.0,39.19,27.87
2016,1,5,16,15,0.0,34.0,1.6,10.5,34.0,27.92,18.84
2016,1,5,16,30,0.0,20.0,1.5,10.0,20.0,16.5,7.55
2016,1,5,16,45,0.0,10.0,1.45,10.0,10.0,8.23,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.0,3.3,12.0,2.0,1.64,0.0
2016,1,6,8,0,0.0,4.0,3.3,12.0,4.0,3.28,0.0
2016,1,6,8,15,0.0,7.5,3.15,12.0,7.5,6.15,0.0
2016,1,6,8,30,0.0,11.0,3.0,12.0,11.0,9.03,2.08
2016,1,6,8,45,0.0,14.5,2.95,12.0,14.5,11.92,4.64
2016,1,6,9,0,0.0,18.0,2.9,12.0,18.0,14.81,7.2
2016,1,6,9,15,0.0,21.5,2.95,12.0,21.5,17.71,9.73
2016,1,6,9,30,0.0,25.0,3.0,12.0,25.0,20.61,12.25
2016,1,6,9,45,0.0,28.0,3.05,12.0,28.0,23.09,14.39
2016,1,6,10,0,0.0,31.0,3.1,12.0,31.0,25.59,16.52
2016,1,6,10,15,0.0,33.5,3.15,12.0,33.5,27.66,18.28
2016,1,6,10,30,0.0,36.0,3.2,12.0,36.0,29.75,20.04
2016,1,6,10,45,0.0,24.5,3.25,12.0,24.5,20.22,11.81
2016,1,6,11,0,0.0,13.0,3.3,12.0,13.0,10.72,3.6
2016,1,6,11,15,0.0,13.5,3.4,12.0,13.5,11.14,3.95
2016,1,6,11,30,0.0,14.0,3.5,12.0,14.0,11.55,4.3
2016,1,6,11,45,27.0,113.5,3.6,12.0,127.0,128.22,104.68
2016,1,6,12,0,54.0,213.0,3.7,12.0,240.0,258.57,213.3
2016,1,6,12,15,37.0,201.5,3.65,12.0,220.0,227.77,187.0
2016,1,6,12,30,20.0,190.0,3.6,12.0,200.0,185.72,151.73
2016,1,6,12,45,10.0,119.5,3.55,12.0,124.5,109.01,87.46
2016,1,6,13,0,0.0,49.0,3.5,12.0,49.0,40.57,29.18
2016,1,6,13,15,0.0,87.0,3.35,12.0,87.0,72.41,56.41
2016,1,6,13,30,0.0,125.0,3.2,12.0,125.0,106.35,85.22
2016,1,6,13,45,30.0,151.5,3.1,12.0,164.5,154.27,125.99
2016,1,6,14,0,60.0,178.0,3.0,12.0,204.0,193.15,158.46
2016,1,6,14,15,47.0,163.5,2.85,11.5,183.0,168.59,137.92
2016,1,6,14,30,34.0,149.0,2.7,11.0,162.0,145.78,118.93
2016,1,6,14,45,29.5,136.0,2.55,11.0,146.5,129.09,104.75
2016,1,6,15,0,25.0,123.0,2.4,11.0,131.0,113.16,91.14
2016,1,6,15,15,19.5,108.0,2.2,10.5,113.5,94.11,75.0
2016,1,6,15,30,14.0,93.0,2.0,10.0,96.0,78.73,61.95
2016,1,6,15,45,7.0,76.0,1.8,10.0,77.5,62.49,48.05
2016,1,6,16,0,0.0,59.0,1.6,10.0,59.0,47.44,35.05
2016,1,6,16,15,0.0,42.0,1.55,9.5,42.0,33.76,24.11
2016,1,6,16,30,0.0,25.0,1.5,9.0,25.0,20.56,11.09
2016,1,6,16,45,0.0,12.5,1.45,9.0,12.5,10.3,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,97.0,19.5,0.55,8.5,29.0,125.08,3.55
2016,1,7,8,0,194.0,39.0,0.5,9.0,58.0,248.56,192.06
2016,1,7,8,15,286.0,51.5,0.5,9.5,94.5,339.78,277.9
2016,1,7,8,30,378.0,64.0,0.5,10.0,131.0,437.16,359.14
2016,1,7,8,45,469.0,68.0,0.5,10.5,173.0,528.69,431.2
2016,1,7,9,0,560.0,72.0,0.5,11.0,215.0,623.8,502.52
2016,1,7,9,15,601.0,77.0,0.6,11.0,252.0,676.12,541.84
2016,1,7,9,30,642.0,82.0,0.7,11.0,289.0,727.01,579.53
2016,1,7,9,45,712.5,75.5,0.8,11.5,328.5,787.92,622.35
2016,1,7,10,0,783.0,69.0,0.9,12.0,368.0,840.99,658.49
2016,1,7,10,15,800.0,71.0,1.0,12.0,396.0,859.54,671.39
2016,1,7,10,30,817.0,73.0,1.1,12.0,424.0,874.75,682.39
2016,1,7,10,45,609.0,124.0,1.2,12.0,392.5,745.9,591.67
2016,1,7,11,0,401.0,175.0,1.3,12.0,361.0,600.49,483.76
2016,1,7,11,15,626.5,127.0,1.35,12.0,429.0,745.81,595.32
2016,1,7,11,30,852.0,79.0,1.4,12.0,497.0,867.17,680.18
2016,1,7,11,45,853.0,80.0,1.5,12.0,504.0,848.91,666.73
2016,1,7,12,0,854.0,81.0,1.6,12.0,511.0,827.33,652.65
2016,1,7,12,15,854.0,81.0,1.65,12.0,510.5,800.51,634.22
2016,1,7,12,30,854.0,81.0,1.7,12.0,510.0,770.66,613.57
2016,1,7,12,45,848.5,81.0,1.75,12.0,502.0,733.84,587.72
2016,1,7,13,0,843.0,81.0,1.8,12.0,494.0,694.65,559.67
2016,1,7,13,15,592.0,133.0,1.85,12.0,419.0,550.02,446.77
2016,1,7,13,30,341.0,185.0,1.9,12.0,344.0,401.54,328.4
2016,1,7,13,45,331.5,179.0,1.95,12.0,327.5,370.35,303.43
2016,1,7,14,0,322.0,173.0,2.0,12.0,311.0,339.42,277.5
2016,1,7,14,15,544.0,122.5,1.95,12.0,337.0,380.9,308.34
2016,1,7,14,30,766.0,72.0,1.9,12.0,363.0,393.78,312.2
2016,1,7,14,45,742.5,68.5,1.85,12.0,329.5,336.47,260.55
2016,1,7,15,0,719.0,65.0,1.8,12.0,296.0,280.71,209.64
2016,1,7,15,15,682.0,61.0,1.55,11.5,258.5,223.14,157.74
2016,1,7,15,30,645.0,57.0,1.3,11.0,221.0,167.54,108.83
2016,1,7,15,45,593.0,51.0,1.05,10.5,181.0,113.8,65.81
2016,1,7,16,0,541.0,45.0,0.8,10.0,141.0,66.15,34.97
2016,1,7,16,15,450.0,37.0,0.8,9.5,102.0,30.26,21.1
2016,1,7,16,30,359.0,29.0,0.8,9.0,63.0,23.98,14.15
2016,1,7,16,45,179.5,14.5,0.85,9.0,31.5,11.71,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,17.0,0.85,7.5,19.5,45.9,0.0
2016,1,8,8,0,56.0,34.0,0.9,8.0,39.0,99.98,75.75
2016,1,8,8,15,78.0,51.0,0.95,8.0,62.5,140.52,115.41
2016,1,8,8,30,100.0,68.0,1.0,8.0,86.0,180.73,151.86
2016,1,8,8,45,114.0,85.5,1.05,8.5,110.5,215.27,182.15
2016,1,8,9,0,128.0,103.0,1.1,9.0,135.0,249.61,211.45
2016,1,8,9,15,135.0,119.0,1.0,9.0,158.0,275.09,232.6
2016,1,8,9,30,142.0,135.0,0.9,9.0,181.0,300.22,252.89
2016,1,8,9,45,142.5,149.0,0.85,9.5,199.5,315.95,264.54
2016,1,8,10,0,143.0,163.0,0.8,10.0,218.0,331.17,275.53
2016,1,8,10,15,145.5,175.5,0.7,10.5,234.5,345.55,285.49
2016,1,8,10,30,148.0,188.0,0.6,11.0,251.0,359.36,294.77
2016,1,8,10,45,201.0,194.0,0.55,11.5,284.5,410.24,334.52
2016,1,8,11,0,254.0,200.0,0.5,12.0,318.0,479.13,386.09
2016,1,8,11,15,144.0,199.0,0.45,12.0,266.5,352.54,284.96
2016,1,8,11,30,34.0,198.0,0.4,12.0,215.0,230.82,186.02
2016,1,8,11,45,83.5,213.0,0.35,12.5,255.0,287.76,233.04
2016,1,8,12,0,133.0,228.0,0.3,13.0,295.0,358.5,287.85
2016,1,8,12,15,170.5,226.5,0.3,13.0,313.0,379.47,303.98
2016,1,8,12,30,208.0,225.0,0.3,13.0,331.0,397.81,318.35
2016,1,8,12,45,284.5,210.5,0.35,13.0,352.0,441.75,352.96
2016,1,8,13,0,361.0,196.0,0.4,13.0,373.0,464.45,370.86
2016,1,8,13,15,350.0,194.0,0.45,13.0,362.0,436.34,348.92
2016,1,8,13,30,339.0,192.0,0.5,13.0,351.0,408.21,327.14
2016,1,8,13,45,369.5,174.5,0.6,13.0,340.0,387.84,311.65
2016,1,8,14,0,400.0,157.0,0.7,13.0,329.0,373.7,299.94
2016,1,8,14,15,279.5,159.5,0.65,13.0,276.0,286.92,230.03
2016,1,8,14,30,159.0,162.0,0.6,13.0,223.0,215.06,172.2
2016,1,8,14,45,146.0,149.5,0.55,13.0,201.5,187.4,149.06
2016,1,8,15,0,133.0,137.0,0.5,13.0,180.0,161.26,126.78
2016,1,8,15,15,123.5,120.5,0.5,12.5,156.5,134.11,103.76
2016,1,8,15,30,114.0,104.0,0.5,12.0,133.0,108.39,81.97
2016,1,8,15,45,98.0,86.5,0.55,11.5,108.5,82.62,60.82
2016,1,8,16,0,82.0,69.0,0.6,11.0,84.0,59.26,42.52
2016,1,8,16,15,58.0,51.5,0.65,10.5,60.5,39.69,29.34
2016,1,8,16,30,34.0,34.0,0.7,10.0,37.0,26.77,16.61
2016,1,8,16,45,17.0,17.0,0.75,10.0,18.5,14.08,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,7,45,46.5,17.0,3.25,10.0,21.5,69.18,1.75
2016,1,9,8,0,93.0,34.0,3.4,10.0,43.0,143.2,110.3
2016,1,9,8,15,122.5,51.0,3.35,10.0,69.0,191.25,158.23
2016,1,9,8,30,152.0,68.0,3.3,10.0,95.0,239.58,202.17
2016,1,9,8,45,168.5,84.5,3.25,10.0,122.0,276.54,235.15
2016,1,9,9,0,185.0,101.0,3.2,10.0,149.0,313.39,267.1
2016,1,9,9,15,195.0,117.0,3.1,10.0,174.0,343.4,292.31
2016,1,9,9,30,205.0,133.0,3.0,10.0,199.0,372.76,316.34
2016,1,9,9,45,201.5,147.0,2.95,10.5,217.5,366.98,310.61
2016,1,9,10,0,198.0,161.0,2.9,11.0,236.0,379.01,319.09
2016,1,9,10,15,299.5,159.0,2.8,11.0,283.5,485.28,406.4
2016,1,9,10,30,401.0,157.0,2.7,11.0,331.0,592.83,491.25
2016,1,9,10,45,414.0,163.5,2.65,11.0,351.0,607.2,500.79
2016,1,9,11,0,427.0,170.0,2.6,11.0,371.0,619.43,509.26
2016,1,9,11,15,384.0,185.0,2.45,11.0,370.0,569.65,468.77
2016,1,9,11,30,341.0,200.0,2.3,11.0,369.0,539.7,443.48
2016,1,9,11,45,225.5,214.0,2.2,11.5,326.5,428.14,352.27
2016,1,9,12,0,110.0,228.0,2.1,12.0,284.0,322.79,264.73
2016,1,9,12,15,67.5,212.5,1.95,12.0,247.0,264.61,216.75
2016,1,9,12,30,25.0,197.0,1.8,12.0,210.0,196.48,159.95
2016,1,9,12,45,137.0,206.0,1.65,12.0,274.0,313.86,258.22
2016,1,9,13,0,249.0,215.0,1.5,12.0,338.0,407.25,332.99
2016,1,9,13,15,150.0,205.5,1.45,12.0,279.0,305.28,249.6
2016,1,9,13,30,51.0,196.0,1.4,12.0,220.0,214.53,174.8
2016,1,9,13,45,63.0,190.0,1.35,12.0,218.5,211.29,172.57
2016,1,9,14,0,75.0,184.0,1.3,12.0,217.0,206.88,168.86
2016,1,9,14,15,37.5,145.0,1.2,12.0,161.5,146.56,118.74
2016,1,9,14,30,0.0,106.0,1.1,12.0,106.0,88.95,70.64
2016,1,9,14,45,0.0,96.5,1.0,12.0,96.5,80.62,63.76
2016,1,9,15,0,0.0,87.0,0.9,12.0,87.0,72.38,56.8
2016,1,9,15,15,0.0,75.5,0.85,11.5,75.5,62.57,48.53
2016,1,9,15,30,0.0,64.0,0.8,11.0,64.0,52.89,40.24
2016,1,9,15,45,0.0,52.5,0.8,11.0,52.5,43.35,31.87
2016,1,9,16,0,0.0,41.0,0.8,11.0,41.0,33.92,23.51
2016,1,9,16,15,0.0,29.5,0.8,11.0,29.5,24.36,15.88
2016,1,9,16,30,0.0,18.0,0.8,11.0,18.0,14.83,6.77
2016,1,9,16,45,0.0,9.0,0.8,11.0,9.0,7.4,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,167.0,16.5,1.6,8.5,32.5,174.85,17.77
2016,1,10,8,0,334.0,33.0,1.8,9.0,65.0,344.14,269.86
2016,1,10,8,15,424.5,41.5,1.85,9.5,104.5,437.04,359.74
2016,1,10,8,30,515.0,50.0,1.9,10.0,144.0,534.29,441.74
2016,1,10,8,45,580.0,55.0,2.0,10.5,185.0,608.54,502.27
2016,1,10,9,0,645.0,60.0,2.1,11.0,226.0,683.48,560.81
2016,1,10,9,15,682.0,64.0,2.1,11.0,264.5,732.14,597.73
2016,1,10,9,30,719.0,68.0,2.1,11.0,303.0,772.46,627.36
2016,1,10,9,45,681.0,78.5,2.15,11.5,320.0,764.68,619.94
2016,1,10,10,0,643.0,89.0,2.2,12.0,337.0,746.08,604.7
2016,1,10,10,15,403.0,139.0,2.1,12.0,298.5,576.66,473.8
2016,1,10,10,30,163.0,189.0,2.0,12.0,260.0,374.5,309.17
2016,1,10,10,45,175.0,198.5,1.95,12.5,278.0,392.34,323.54
2016,1,10,11,0,187.0,208.0,1.9,13.0,296.0,409.36,335.9
2016,1,10,11,15,142.5,214.0,1.8,13.0,282.5,370.14,302.77
2016,1,10,11,30,98.0,220.0,1.7,13.0,269.0,313.9,256.45
2016,1,10,11,45,267.5,204.0,1.6,13.5,339.5,470.53,383.22
2016,1,10,12,0,437.0,188.0,1.5,14.0,410.0,600.87,482.47
2016,1,10,12,15,331.5,207.0,1.45,14.0,375.5,503.64,405.38
2016,1,10,12,30,226.0,226.0,1.4,14.0,341.0,413.34,333.99
2016,1,10,12,45,121.5,206.0,1.35,14.5,267.5,302.51,244.77
2016,1,10,13,0,17.0,186.0,1.3,15.0,194.0,176.38,141.15
2016,1,10,13,15,8.5,157.0,1.25,14.5,161.0,141.65,113.26
2016,1,10,13,30,0.0,128.0,1.2,14.0,128.0,108.94,86.37
2016,1,10,13,45,6.0,143.5,1.15,14.0,146.0,126.32,101.08
2016,1,10,14,0,12.0,159.0,1.1,14.0,164.0,143.09,115.04
2016,1,10,14,15,19.0,154.5,1.05,14.0,162.0,141.19,113.49
2016,1,10,14,30,26.0,150.0,1.0,14.0,160.0,138.5,111.21
2016,1,10,14,45,22.5,137.0,1.0,14.0,145.0,123.72,98.89
2016,1,10,15,0,19.0,124.0,1.0,14.0,130.0,109.48,87.0
2016,1,10,15,15,14.5,109.5,0.9,13.5,114.0,94.29,74.4
2016,1,10,15,30,10.0,95.0,0.8,13.0,98.0,79.81,62.32
2016,1,10,15,45,5.0,79.0,0.75,12.5,80.5,64.81,49.71
2016,1,10,16,0,0.0,63.0,0.7,12.0,63.0,50.68,37.67
2016,1,10,16,15,0.0,46.5,0.75,11.5,46.5,37.23,27.18
2016,1,10,16,30,0.0,30.0,0.8,11.0,30.0,24.45,14.96
2016,1,10,16,45,0.0,15.0,0.9,11.0,15.0,12.37,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,17.0,1.05,10.5,20.0,45.36,1.66
2016,1,11,8,0,55.0,34.0,1.1,11.0,40.0,98.43,74.1
2016,1,11,8,15,78.0,51.5,1.25,11.0,63.5,140.81,114.59
2016,1,11,8,30,101.0,69.0,1.4,11.0,87.0,182.76,152.24
2016,1,11,8,45,114.0,86.5,1.55,11.5,111.5,216.39,181.58
2016,1,11,9,0,127.0,104.0,1.7,12.0,136.0,249.82,210.02
2016,1,11,9,15,134.5,120.0,1.7,12.0,159.5,275.72,231.67
2016,1,11,9,30,142.0,136.0,1.7,12.0,183.0,301.3,252.58
2016,1,11,9,45,147.5,150.0,1.7,12.5,203.0,321.64,268.31
2016,1,11,10,0,153.0,164.0,1.7,13.0,223.0,341.54,283.37
2016,1,11,10,15,86.0,164.5,1.65,13.0,198.0,256.06,211.63
2016,1,11,10,30,19.0,165.0,1.6,13.0,173.0,173.14,140.97
2016,1,11,10,45,86.5,187.5,1.55,13.5,228.0,277.29,228.2
2016,1,11,11,0,154.0,210.0,1.5,14.0,283.0,381.84,311.7
2016,1,11,11,15,212.5,212.0,1.45,14.0,316.0,430.6,350.15
2016,1,11,11,30,271.0,214.0,1.4,14.0,349.0,495.72,400.29
2016,1,11,11,45,288.5,214.5,1.4,14.5,360.5,501.47,403.35
2016,1,11,12,0,306.0,215.0,1.4,15.0,372.0,505.43,405.49
2016,1,11,12,15,232.5,223.5,1.4,15.0,342.5,426.53,343.41
2016,1,11,12,30,159.0,232.0,1.4,15.0,313.0,368.33,296.73
2016,1,11,12,45,177.0,227.5,1.4,15.5,317.0,367.63,296.2
2016,1,11,13,0,195.0,223.0,1.4,16.0,321.0,365.3,293.94
2016,1,11,13,15,205.5,215.5,1.4,16.0,315.5,352.98,284.23
2016,1,11,13,30,216.0,208.0,1.4,16.0,310.0,339.49,273.45
2016,1,11,13,45,359.5,174.0,1.4,16.0,335.0,383.68,308.74
2016,1,11,14,0,503.0,140.0,1.4,16.0,360.0,413.41,330.48
2016,1,11,14,15,491.5,132.0,1.3,16.0,335.5,369.96,293.72
2016,1,11,14,30,480.0,124.0,1.2,16.0,311.0,326.92,257.0
2016,1,11,14,45,463.5,116.0,1.1,16.0,283.5,282.66,218.65
2016,1,11,15,0,447.0,108.0,1.0,16.0,256.0,239.73,180.83
2016,1,11,15,15,428.0,96.5,0.95,15.5,224.5,194.61,141.51
