Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,870.0,57.0,4.9,9.0,386.0,905.42,748.41
2016,2,1,9,45,879.5,62.5,4.95,9.5,423.0,931.42,765.4
2016,2,1,10,0,889.0,68.0,5.0,10.0,460.0,953.86,779.52
2016,2,1,10,15,903.0,70.0,4.9,10.0,491.5,972.14,790.72
2016,2,1,10,30,917.0,72.0,4.8,10.0,523.0,986.77,799.16
2016,2,1,10,45,923.5,74.0,4.7,10.5,547.5,990.36,798.05
2016,2,1,11,0,930.0,76.0,4.6,11.0,572.0,990.03,794.29
2016,2,1,11,15,935.5,77.0,4.5,11.0,589.5,983.51,787.73
2016,2,1,11,30,941.0,78.0,4.4,11.0,607.0,973.04,778.54
2016,2,1,11,45,937.5,81.0,4.35,11.5,615.5,952.94,761.6
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,929.22,742.32
2016,2,1,12,15,934.0,84.0,4.2,12.0,625.5,901.48,721.27
2016,2,1,12,30,934.0,84.0,4.1,12.0,627.0,870.3,698.12
2016,2,1,12,45,928.0,85.0,4.0,12.0,619.5,832.25,669.95
2016,2,1,13,0,922.0,86.0,3.9,12.0,612.0,791.43,639.73
2016,2,1,13,15,916.0,85.0,3.75,12.0,597.5,745.88,605.63
2016,2,1,13,30,910.0,84.0,3.6,12.0,583.0,698.07,567.53
2016,2,1,13,45,809.5,97.5,3.45,12.0,529.0,609.42,496.36
2016,2,1,14,0,709.0,111.0,3.3,12.0,475.0,523.76,426.72
2016,2,1,14,15,785.0,94.5,3.15,11.5,477.5,504.43,409.19
2016,2,1,14,30,861.0,78.0,3.0,11.0,480.0,476.38,382.58
2016,2,1,14,45,848.0,74.0,2.85,11.0,445.5,415.5,328.14
2016,2,1,15,0,835.0,70.0,2.7,11.0,411.0,354.71,272.58
2016,2,1,15,15,807.5,67.0,2.35,10.5,370.0,291.23,214.57
2016,2,1,15,30,780.0,64.0,2.0,10.0,329.0,230.11,158.79
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.5,168.84,105.51
2016,2,1,16,0,706.0,55.0,1.3,10.0,240.0,111.74,62.14
2016,2,1,16,15,646.0,49.5,1.2,9.5,194.0,57.62,34.32
2016,2,1,16,30,586.0,44.0,1.1,9.0,148.0,39.09,29.58
2016,2,1,16,45,490.5,35.5,1.05,8.5,104.5,29.17,20.21
2016,2,1,17,0,395.0,27.0,1.0,8.0,61.0,22.43,12.45
2016,2,1,17,15,197.5,13.5,1.0,7.5,30.5,10.99,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.0,1.4,8.0,8.0,6.83,0.0
2016,2,2,7,30,0.0,16.0,1.5,8.0,16.0,13.68,0.0
2016,2,2,7,45,42.5,34.0,1.6,8.0,40.0,88.58,65.74
2016,2,2,8,0,85.0,52.0,1.7,8.0,64.0,144.96,119.55
2016,2,2,8,15,108.5,71.5,1.75,8.0,92.5,190.26,160.64
2016,2,2,8,30,132.0,91.0,1.8,8.0,121.0,235.8,201.04
2016,2,2,8,45,149.5,109.5,1.85,8.5,150.0,274.88,234.5
2016,2,2,9,0,167.0,128.0,1.9,9.0,179.0,314.14,267.16
2016,2,2,9,15,182.0,143.0,1.9,9.0,206.5,345.84,293.22
2016,2,2,9,30,197.0,158.0,1.9,9.0,234.0,377.56,318.77
2016,2,2,9,45,477.0,124.5,1.9,9.0,331.0,638.33,530.04
2016,2,2,10,0,757.0,91.0,1.9,9.0,428.0,875.64,703.16
2016,2,2,10,15,775.0,94.0,1.8,9.0,459.0,891.71,709.41
2016,2,2,10,30,793.0,97.0,1.7,9.0,490.0,911.29,720.59
2016,2,2,10,45,803.0,99.5,1.65,9.5,515.0,919.02,722.68
2016,2,2,11,0,813.0,102.0,1.6,10.0,540.0,923.08,722.43
2016,2,2,11,15,822.0,103.5,1.45,10.0,557.5,921.29,718.17
2016,2,2,11,30,831.0,105.0,1.3,10.0,575.0,915.74,711.41
2016,2,2,11,45,465.5,186.0,1.2,10.0,450.5,655.04,521.98
2016,2,2,12,0,100.0,267.0,1.1,10.0,326.0,354.84,286.31
2016,2,2,12,15,478.0,184.5,1.0,10.0,464.5,631.64,508.38
2016,2,2,12,30,856.0,102.0,0.9,10.0,603.0,836.27,653.26
2016,2,2,12,45,866.0,97.5,0.85,10.5,600.0,806.28,627.58
2016,2,2,13,0,876.0,93.0,0.8,11.0,597.0,772.64,602.84
2016,2,2,13,15,871.0,92.0,0.85,11.0,583.0,728.71,573.08
2016,2,2,13,30,866.0,91.0,0.9,11.0,569.0,682.53,539.42
2016,2,2,13,45,667.5,137.0,0.95,11.0,497.5,565.02,450.17
2016,2,2,14,0,469.0,183.0,1.0,11.0,426.0,453.66,363.98
2016,2,2,14,15,457.0,177.0,1.1,11.0,403.0,412.04,331.26
2016,2,2,14,30,445.0,171.0,1.2,11.0,380.0,370.8,297.21
2016,2,2,14,45,623.0,122.5,1.3,11.5,392.0,371.95,293.01
2016,2,2,15,0,801.0,74.0,1.4,12.0,404.0,347.98,265.01
2016,2,2,15,15,773.5,70.5,1.3,11.5,364.0,285.9,209.3
2016,2,2,15,30,746.0,67.0,1.2,11.0,324.0,226.25,155.79
2016,2,2,15,45,701.0,64.0,1.1,11.0,280.0,167.07,105.29
2016,2,2,16,0,656.0,61.0,1.0,11.0,236.0,109.95,62.23
2016,2,2,16,15,595.5,54.5,1.0,10.5,191.0,57.52,34.6
2016,2,2,16,30,535.0,48.0,1.0,10.0,146.0,38.86,29.29
2016,2,2,16,45,433.0,39.0,1.0,9.5,103.5,31.86,22.56
2016,2,2,17,0,331.0,30.0,1.0,9.0,61.0,24.83,14.7
2016,2,2,17,15,165.5,15.0,1.05,8.5,30.5,12.2,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,12.38,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,41.47,0.0
2016,2,3,7,45,222.0,35.0,1.95,6.5,67.0,254.33,201.56
2016,2,3,8,0,444.0,41.0,2.0,7.0,105.0,441.99,368.65
2016,2,3,8,15,518.0,48.5,2.05,7.5,149.0,526.78,441.24
2016,2,3,8,30,592.0,56.0,2.1,8.0,193.0,614.77,513.06
2016,2,3,8,45,640.5,61.0,2.15,8.5,237.5,679.33,563.49
2016,2,3,9,0,689.0,66.0,2.2,9.0,282.0,743.95,611.86
2016,2,3,9,15,721.5,70.0,2.15,9.5,323.0,785.62,640.52
2016,2,3,9,30,754.0,74.0,2.1,10.0,364.0,832.33,671.94
2016,2,3,9,45,773.0,78.0,2.1,11.0,400.5,863.9,690.63
2016,2,3,10,0,792.0,82.0,2.1,12.0,437.0,892.49,706.85
2016,2,3,10,15,808.5,84.5,2.0,12.0,468.5,913.57,719.02
2016,2,3,10,30,825.0,87.0,1.9,12.0,500.0,931.18,728.67
2016,2,3,10,45,836.5,88.5,1.85,12.5,524.5,939.08,730.84
2016,2,3,11,0,848.0,90.0,1.8,13.0,549.0,943.22,730.62
2016,2,3,11,15,713.5,131.0,1.7,13.0,526.0,859.54,670.41
2016,2,3,11,30,579.0,172.0,1.6,13.0,503.0,757.74,597.46
2016,2,3,11,45,547.0,187.0,1.55,13.5,503.5,730.47,575.97
2016,2,3,12,0,515.0,202.0,1.5,14.0,504.0,701.54,552.39
2016,2,3,12,15,510.5,206.0,1.45,14.0,506.0,683.16,538.25
2016,2,3,12,30,506.0,210.0,1.4,14.0,508.0,662.83,522.55
2016,2,3,12,45,389.5,234.0,1.4,14.0,462.5,558.12,443.25
2016,2,3,13,0,273.0,258.0,1.4,14.0,417.0,476.81,380.13
2016,2,3,13,15,150.0,238.0,1.35,14.0,325.0,340.23,273.24
2016,2,3,13,30,27.0,218.0,1.3,14.0,233.0,207.51,166.13
2016,2,3,13,45,68.5,226.0,1.3,14.0,262.5,247.71,199.7
2016,2,3,14,0,110.0,234.0,1.3,14.0,292.0,273.18,220.15
2016,2,3,14,15,55.0,195.0,1.2,14.0,224.0,200.48,161.06
2016,2,3,14,30,0.0,156.0,1.1,14.0,156.0,131.22,104.62
2016,2,3,14,45,36.0,165.5,1.05,14.0,180.5,156.75,125.69
2016,2,3,15,0,72.0,175.0,1.0,14.0,205.0,173.0,138.07
2016,2,3,15,15,65.0,159.0,0.85,13.5,184.0,150.87,119.71
2016,2,3,15,30,58.0,143.0,0.7,13.0,163.0,129.83,102.33
2016,2,3,15,45,51.0,124.5,0.6,12.5,140.5,108.02,84.37
2016,2,3,16,0,44.0,106.0,0.5,12.0,118.0,87.48,67.67
2016,2,3,16,15,34.0,87.0,0.55,11.5,95.5,67.86,52.19
2016,2,3,16,30,24.0,68.0,0.6,11.0,73.0,52.53,41.37
2016,2,3,16,45,12.0,49.0,0.7,11.0,51.5,38.93,28.68
2016,2,3,17,0,0.0,30.0,0.8,11.0,30.0,24.31,14.44
2016,2,3,17,15,0.0,15.0,0.8,10.5,15.0,12.38,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,113.5,9.5,1.15,7.5,15.5,82.32,0.0
2016,2,4,7,30,227.0,19.0,1.3,8.0,31.0,213.13,18.85
2016,2,4,7,45,349.0,29.5,1.5,8.5,70.0,341.86,270.34
2016,2,4,8,0,471.0,40.0,1.7,9.0,109.0,462.13,381.09
2016,2,4,8,15,543.5,47.5,1.75,9.0,154.0,546.62,453.35
2016,2,4,8,30,616.0,55.0,1.8,9.0,199.0,634.25,524.6
2016,2,4,8,45,660.0,60.0,1.85,9.5,243.0,695.6,571.73
2016,2,4,9,0,704.0,65.0,1.9,10.0,287.0,750.19,611.86
2016,2,4,9,15,652.5,81.5,1.9,10.0,309.0,745.14,607.05
2016,2,4,9,30,601.0,98.0,1.9,10.0,331.0,727.57,593.06
2016,2,4,9,45,699.5,90.0,1.95,10.5,387.0,817.14,657.51
2016,2,4,10,0,798.0,82.0,2.0,11.0,443.0,899.43,713.68
2016,2,4,10,15,814.0,84.5,1.95,11.0,474.0,920.1,725.41
2016,2,4,10,30,830.0,87.0,1.9,11.0,505.0,937.28,735.32
2016,2,4,10,45,840.5,89.0,1.9,11.5,530.0,944.86,737.88
2016,2,4,11,0,851.0,91.0,1.9,12.0,555.0,948.66,738.06
2016,2,4,11,15,858.0,92.0,1.85,12.0,572.5,944.07,733.36
2016,2,4,11,30,865.0,93.0,1.8,12.0,590.0,935.67,726.29
2016,2,4,11,45,869.5,93.5,1.75,12.5,600.0,920.56,713.51
2016,2,4,12,0,874.0,94.0,1.7,13.0,610.0,901.75,698.44
2016,2,4,12,15,874.5,94.0,1.65,13.0,611.5,875.28,679.53
2016,2,4,12,30,875.0,94.0,1.6,13.0,613.0,845.48,658.45
2016,2,4,12,45,876.5,92.0,1.6,13.5,608.0,810.98,633.5
2016,2,4,13,0,878.0,90.0,1.6,14.0,603.0,773.39,606.38
2016,2,4,13,15,872.5,89.5,1.6,14.0,589.0,729.55,575.71
2016,2,4,13,30,867.0,89.0,1.6,14.0,575.0,683.47,541.02
2016,2,4,13,45,733.5,118.5,1.65,14.5,519.0,588.8,467.68
2016,2,4,14,0,600.0,148.0,1.7,15.0,463.0,500.7,398.37
2016,2,4,14,15,547.5,153.0,1.7,14.5,429.0,436.94,348.3
2016,2,4,14,30,495.0,158.0,1.7,14.0,395.0,382.72,304.32
2016,2,4,14,45,459.5,152.0,1.75,14.0,360.0,330.0,260.25
2016,2,4,15,0,424.0,146.0,1.8,14.0,325.0,280.69,218.24
2016,2,4,15,15,401.5,137.0,1.6,13.5,293.0,236.17,179.57
2016,2,4,15,30,379.0,128.0,1.4,13.0,261.0,194.07,143.02
2016,2,4,15,45,362.0,112.5,1.25,13.0,226.5,150.25,105.71
2016,2,4,16,0,345.0,97.0,1.1,13.0,192.0,108.73,73.16
2016,2,4,16,15,312.5,82.0,1.05,12.5,156.0,69.54,48.79
2016,2,4,16,30,280.0,67.0,1.0,12.0,120.0,50.19,39.17
2016,2,4,16,45,231.5,51.0,1.0,11.5,86.5,38.72,28.49
2016,2,4,17,0,183.0,35.0,1.0,11.0,53.0,26.92,16.86
2016,2,4,17,15,91.5,17.5,1.0,10.5,26.5,13.58,0.0
2016,2,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,100.5,10.5,1.05,6.5,16.5,74.73,0.0
2016,2,5,7,30,201.0,21.0,1.1,7.0,33.0,198.64,46.39
2016,2,5,7,45,320.0,33.5,1.2,8.0,72.0,324.85,259.13
2016,2,5,8,0,439.0,46.0,1.3,9.0,111.0,444.41,366.43
2016,2,5,8,15,514.0,54.0,1.35,9.5,156.5,531.38,439.11
2016,2,5,8,30,589.0,62.0,1.4,10.0,202.0,621.28,510.44
2016,2,5,8,45,640.5,67.5,1.45,10.5,247.5,689.59,562.14
2016,2,5,9,0,692.0,73.0,1.5,11.0,293.0,757.96,611.76
2016,2,5,9,15,725.0,77.0,1.6,11.5,335.5,806.73,645.85
2016,2,5,9,30,758.0,81.0,1.7,12.0,378.0,846.77,672.93
2016,2,5,9,45,789.5,82.0,1.85,13.0,417.5,886.85,698.8
2016,2,5,10,0,821.0,83.0,2.0,14.0,457.0,923.99,722.07
2016,2,5,10,15,837.5,85.0,1.95,14.0,489.0,944.67,734.02
2016,2,5,10,30,854.0,87.0,1.9,14.0,521.0,961.76,743.61
2016,2,5,10,45,806.0,97.5,1.9,14.5,522.5,923.35,714.47
2016,2,5,11,0,758.0,108.0,1.9,15.0,524.0,887.52,687.82
2016,2,5,11,15,681.0,137.5,1.85,15.0,520.0,838.62,652.74
2016,2,5,11,30,604.0,167.0,1.8,15.0,516.0,785.28,614.46
2016,2,5,11,45,667.0,149.5,1.8,15.5,541.0,808.15,629.65
2016,2,5,12,0,730.0,132.0,1.8,16.0,566.0,824.59,639.48
2016,2,5,12,15,718.5,139.0,1.65,16.0,567.5,798.58,619.4
2016,2,5,12,30,707.0,146.0,1.5,16.0,569.0,770.07,598.07
2016,2,5,12,45,558.5,192.0,1.4,16.5,524.5,664.2,518.19
2016,2,5,13,0,410.0,238.0,1.3,17.0,480.0,558.92,437.74
2016,2,5,13,15,415.5,228.0,1.1,17.0,468.5,543.53,425.44
2016,2,5,13,30,421.0,218.0,0.9,17.0,457.0,513.22,401.35
2016,2,5,13,45,637.0,154.5,0.7,17.0,500.0,565.5,439.58
2016,2,5,14,0,853.0,91.0,0.5,17.0,543.0,587.85,452.43
2016,2,5,14,15,839.5,89.0,0.65,17.0,514.0,530.77,408.85
2016,2,5,14,30,826.0,87.0,0.8,17.0,485.0,473.28,363.76
2016,2,5,14,45,815.0,82.0,0.95,17.0,451.5,413.78,314.97
2016,2,5,15,0,804.0,77.0,1.1,17.0,418.0,354.23,264.03
2016,2,5,15,15,778.5,73.5,1.0,16.5,378.0,292.2,209.84
2016,2,5,15,30,753.0,70.0,0.9,16.0,338.0,232.36,157.3
2016,2,5,15,45,718.0,65.5,0.85,15.5,294.5,172.61,107.14
2016,2,5,16,0,683.0,61.0,0.8,15.0,251.0,113.69,62.99
2016,2,5,16,15,627.0,55.0,0.9,14.0,205.5,59.79,34.86
2016,2,5,16,30,571.0,49.0,1.0,13.0,160.0,39.61,29.69
2016,2,5,16,45,472.0,41.0,1.1,12.5,115.5,33.45,23.83
2016,2,5,17,0,373.0,33.0,1.2,12.0,71.0,27.32,17.34
2016,2,5,17,15,186.5,16.5,1.15,11.5,35.5,13.36,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,126.0,10.5,1.1,7.5,18.0,91.5,0.0
2016,2,6,7,30,252.0,21.0,1.3,8.0,36.0,236.25,83.61
2016,2,6,7,45,367.0,31.5,1.55,8.5,76.0,357.88,287.06
2016,2,6,8,0,482.0,42.0,1.8,9.0,116.0,474.0,391.91
2016,2,6,8,15,552.0,49.0,1.75,9.5,161.0,556.55,460.91
2016,2,6,8,30,622.0,56.0,1.7,10.0,206.0,641.94,528.26
2016,2,6,8,45,671.0,60.0,1.7,10.5,251.5,706.61,576.86
2016,2,6,9,0,720.0,64.0,1.7,11.0,297.0,765.29,618.89
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,812.21,651.23
2016,2,6,9,30,781.0,71.0,1.8,12.0,380.0,857.06,681.19
2016,2,6,9,45,801.5,74.0,1.85,13.0,417.0,889.27,700.22
2016,2,6,10,0,822.0,77.0,1.9,14.0,454.0,918.46,716.85
2016,2,6,10,15,836.5,79.0,1.8,14.0,485.5,937.24,726.9
2016,2,6,10,30,851.0,81.0,1.7,14.0,517.0,952.46,734.49
2016,2,6,10,45,862.0,82.0,1.65,14.5,541.5,959.26,735.7
2016,2,6,11,0,873.0,83.0,1.6,15.0,566.0,951.62,727.36
2016,2,6,11,15,879.0,84.0,1.65,15.5,583.5,946.22,722.31
2016,2,6,11,30,885.0,85.0,1.7,16.0,601.0,937.04,714.83
2016,2,6,11,45,890.0,85.0,1.8,16.5,611.0,921.97,704.15
2016,2,6,12,0,895.0,85.0,1.9,17.0,621.0,903.2,691.04
2016,2,6,12,15,759.0,128.0,1.95,17.0,583.5,821.97,635.38
2016,2,6,12,30,623.0,171.0,2.0,17.0,546.0,727.53,568.61
2016,2,6,12,45,592.5,179.0,2.15,17.0,533.0,684.65,538.28
2016,2,6,13,0,562.0,187.0,2.3,17.0,520.0,636.05,502.75
2016,2,6,13,15,561.5,182.5,2.3,17.0,509.0,602.83,477.76
2016,2,6,13,30,561.0,178.0,2.3,17.0,498.0,567.99,450.98
2016,2,6,13,45,539.0,178.0,2.35,17.0,476.5,522.71,415.72
2016,2,6,14,0,517.0,178.0,2.4,17.0,455.0,478.01,380.24
2016,2,6,14,15,552.5,157.5,2.35,17.0,439.0,444.74,352.85
2016,2,6,14,30,588.0,137.0,2.3,17.0,423.0,411.68,324.25
2016,2,6,14,45,429.5,156.0,2.3,17.0,357.0,322.15,252.21
2016,2,6,15,0,271.0,175.0,2.3,17.0,291.0,248.98,194.03
2016,2,6,15,15,320.5,151.0,2.05,16.5,276.0,221.94,168.93
2016,2,6,15,30,370.0,127.0,1.8,16.0,261.0,191.65,140.08
2016,2,6,15,45,352.0,113.5,1.55,15.5,227.5,149.8,104.88
2016,2,6,16,0,334.0,100.0,1.3,15.0,194.0,110.29,74.31
2016,2,6,16,15,457.0,73.0,1.2,14.0,177.5,69.91,46.18
2016,2,6,16,30,580.0,46.0,1.1,13.0,161.0,37.13,27.5
2016,2,6,16,45,494.5,38.0,1.05,12.5,117.5,30.93,21.67
2016,2,6,17,0,409.0,30.0,1.0,12.0,74.0,24.7,15.32
2016,2,6,17,15,204.5,15.0,1.0,11.5,37.0,12.06,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,163.5,10.0,1.1,9.5,20.0,115.75,0.0
2016,2,7,7,30,327.0,20.0,1.3,10.0,40.0,281.22,125.74
2016,2,7,7,45,444.5,28.5,1.5,11.0,82.5,402.52,320.28
2016,2,7,8,0,562.0,37.0,1.7,12.0,125.0,522.06,424.74
2016,2,7,8,15,628.0,42.5,1.75,12.0,171.5,603.16,492.41
2016,2,7,8,30,694.0,48.0,1.8,12.0,218.0,686.2,558.23
2016,2,7,8,45,737.5,51.5,1.85,12.5,264.0,748.1,604.25
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,809.35,647.85
2016,2,7,9,15,809.0,58.0,1.95,13.5,352.5,854.42,678.19
2016,2,7,9,30,837.0,61.0,2.0,14.0,395.0,886.99,698.92
2016,2,7,9,45,852.5,64.5,2.05,15.0,432.5,915.68,715.23
2016,2,7,10,0,868.0,68.0,2.1,16.0,470.0,941.18,729.01
2016,2,7,10,15,882.5,69.5,2.1,16.0,502.0,959.54,739.93
2016,2,7,10,30,897.0,71.0,2.1,16.0,534.0,974.32,748.48
2016,2,7,10,45,905.5,72.5,2.1,16.5,559.0,979.5,749.24
2016,2,7,11,0,914.0,74.0,2.1,17.0,584.0,980.79,747.61
2016,2,7,11,15,920.5,75.0,2.1,17.0,602.0,975.58,743.2
2016,2,7,11,30,927.0,76.0,2.1,17.0,620.0,966.41,736.37
2016,2,7,11,45,930.0,76.5,2.15,17.5,630.0,949.46,723.65
2016,2,7,12,0,933.0,77.0,2.2,18.0,640.0,928.7,708.56
2016,2,7,12,15,933.5,77.5,2.2,18.0,642.0,902.06,690.37
2016,2,7,12,30,934.0,78.0,2.2,18.0,644.0,871.9,669.84
2016,2,7,12,45,934.0,76.5,2.25,18.5,638.5,835.67,644.28
2016,2,7,13,0,934.0,75.0,2.3,19.0,633.0,796.28,616.45
2016,2,7,13,15,929.0,74.5,2.3,19.0,619.0,751.44,585.36
2016,2,7,13,30,924.0,74.0,2.3,19.0,605.0,704.16,551.01
2016,2,7,13,45,915.5,73.5,2.3,19.0,583.0,652.48,511.47
2016,2,7,14,0,907.0,73.0,2.3,19.0,561.0,599.16,469.57
2016,2,7,14,15,895.0,71.5,2.15,19.0,532.0,541.6,422.65
2016,2,7,14,30,883.0,70.0,2.0,19.0,503.0,483.3,373.87
2016,2,7,14,45,865.5,68.0,1.95,19.0,468.0,421.83,321.58
2016,2,7,15,0,848.0,66.0,1.9,19.0,433.0,360.18,267.7
2016,2,7,15,15,824.0,63.5,1.65,18.5,392.5,296.92,211.84
2016,2,7,15,30,800.0,61.0,1.4,18.0,352.0,235.55,157.52
2016,2,7,15,45,765.0,57.5,1.15,17.5,307.5,173.73,105.36
2016,2,7,16,0,730.0,54.0,0.9,17.0,263.0,115.79,62.24
2016,2,7,16,15,677.5,49.0,0.95,16.5,216.5,60.17,33.6
2016,2,7,16,30,625.0,44.0,1.0,16.0,170.0,38.83,28.68
2016,2,7,16,45,537.5,37.0,1.05,15.5,125.0,32.9,23.13
2016,2,7,17,0,450.0,30.0,1.1,15.0,80.0,26.98,17.15
2016,2,7,17,15,225.0,15.0,1.1,14.5,40.0,12.06,0.28
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,12.0,1.3,10.5,20.0,92.96,0.0
2016,2,8,7,30,252.0,24.0,1.4,11.0,40.0,243.05,126.36
2016,2,8,7,45,369.0,34.5,1.55,12.0,81.5,363.25,290.89
2016,2,8,8,0,486.0,45.0,1.7,13.0,123.0,481.68,392.97
2016,2,8,8,15,558.0,52.0,1.75,13.5,169.0,566.51,462.5
2016,2,8,8,30,630.0,59.0,1.8,14.0,215.0,654.17,530.72
2016,2,8,8,45,674.0,64.0,1.9,14.5,261.0,716.43,577.26
2016,2,8,9,0,718.0,69.0,2.0,15.0,307.0,771.57,616.85
2016,2,8,9,15,749.0,73.0,2.0,15.5,349.5,819.84,649.28
2016,2,8,9,30,780.0,77.0,2.0,16.0,392.0,866.0,679.19
2016,2,8,9,45,815.5,76.0,2.0,16.5,432.5,907.59,705.12
2016,2,8,10,0,851.0,75.0,2.0,17.0,473.0,946.23,728.5
2016,2,8,10,15,865.5,77.0,2.0,17.5,505.0,965.23,738.2
2016,2,8,10,30,880.0,79.0,2.0,18.0,537.0,969.66,738.25
2016,2,8,10,45,890.0,80.0,2.0,18.5,562.0,975.56,739.59
2016,2,8,11,0,900.0,81.0,2.0,19.0,587.0,977.64,738.49
2016,2,8,11,15,906.5,82.0,1.95,19.5,605.0,972.45,732.14
2016,2,8,11,30,913.0,83.0,1.9,20.0,623.0,963.36,723.46
2016,2,8,11,45,915.5,83.5,1.85,20.5,632.5,946.08,709.57
2016,2,8,12,0,918.0,84.0,1.8,21.0,642.0,925.07,693.49
2016,2,8,12,15,918.5,84.0,1.75,21.0,644.0,898.1,674.91
2016,2,8,12,30,919.0,84.0,1.7,21.0,646.0,867.68,654.14
2016,2,8,12,45,921.0,82.5,1.65,21.5,640.5,833.43,629.62
2016,2,8,13,0,923.0,81.0,1.6,22.0,635.0,795.91,602.94
2016,2,8,13,15,917.5,80.0,1.5,22.0,621.0,750.45,571.41
2016,2,8,13,30,912.0,79.0,1.4,22.0,607.0,702.65,536.8
2016,2,8,13,45,903.0,78.5,1.35,22.0,585.0,651.07,498.27
2016,2,8,14,0,894.0,78.0,1.3,22.0,563.0,597.91,457.59
2016,2,8,14,15,882.0,76.0,1.2,22.0,534.0,540.36,412.21
2016,2,8,14,30,870.0,74.0,1.1,22.0,505.0,482.12,364.99
2016,2,8,14,45,852.5,72.0,1.0,22.0,470.0,421.38,314.52
2016,2,8,15,0,835.0,70.0,0.9,22.0,435.0,360.22,262.39
2016,2,8,15,15,810.5,67.5,0.85,21.5,395.0,297.42,208.73
2016,2,8,15,30,786.0,65.0,0.8,21.0,355.0,236.6,156.33
2016,2,8,15,45,751.5,61.0,0.8,21.0,310.5,175.12,105.38
2016,2,8,16,0,717.0,57.0,0.8,21.0,266.0,117.5,63.05
2016,2,8,16,15,664.0,52.0,0.85,20.5,219.5,62.58,35.09
2016,2,8,16,30,611.0,47.0,0.9,20.0,173.0,41.34,30.37
2016,2,8,16,45,524.0,39.5,1.0,19.5,127.5,32.18,22.13
2016,2,8,17,0,437.0,32.0,1.1,19.0,82.0,26.37,16.43
2016,2,8,17,15,277.5,21.0,1.15,18.5,47.0,17.29,4.09
2016,2,8,17,30,118.0,10.0,1.2,18.0,12.0,8.54,0.0
2016,2,8,17,45,59.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,150.5,11.5,1.3,11.5,22.0,108.73,0.0
2016,2,9,7,30,301.0,23.0,1.4,12.0,44.0,278.87,161.71
2016,2,9,7,45,414.5,33.0,1.5,13.0,86.5,395.65,315.94
2016,2,9,8,0,528.0,43.0,1.6,14.0,129.0,512.58,415.22
2016,2,9,8,15,596.5,49.5,1.7,14.5,176.5,595.2,482.4
2016,2,9,8,30,665.0,56.0,1.8,15.0,224.0,673.04,542.76
2016,2,9,8,45,709.0,60.5,1.9,15.5,270.5,736.59,589.8
2016,2,9,9,0,753.0,65.0,2.0,16.0,317.0,799.4,634.45
2016,2,9,9,15,783.0,68.5,2.0,16.5,360.5,846.76,665.62
2016,2,9,9,30,813.0,72.0,2.0,17.0,404.0,891.91,694.36
2016,2,9,9,45,748.5,88.0,2.05,17.5,415.5,866.04,673.6
2016,2,9,10,0,684.0,104.0,2.1,18.0,427.0,829.44,645.99
2016,2,9,10,15,702.5,107.5,2.05,18.5,458.0,853.06,659.95
2016,2,9,10,30,721.0,111.0,2.0,19.0,489.0,873.6,671.01
2016,2,9,10,45,745.0,110.5,1.95,19.5,517.5,891.08,679.93
2016,2,9,11,0,769.0,110.0,1.9,20.0,546.0,898.96,682.32
2016,2,9,11,15,793.5,106.5,1.85,20.5,568.5,906.69,684.81
2016,2,9,11,30,818.0,103.0,1.8,21.0,591.0,910.28,684.62
2016,2,9,11,45,714.0,141.0,1.75,21.5,571.5,845.47,638.52
2016,2,9,12,0,610.0,179.0,1.7,22.0,552.0,772.4,586.84
2016,2,9,12,15,627.0,174.0,1.6,22.0,559.0,760.73,578.37
2016,2,9,12,30,644.0,169.0,1.5,22.0,566.0,745.48,566.76
2016,2,9,12,45,782.5,127.0,1.4,22.0,604.5,784.23,593.34
2016,2,9,13,0,921.0,85.0,1.3,22.0,643.0,799.98,602.79
2016,2,9,13,15,915.0,84.5,1.15,22.0,628.5,754.66,570.35
2016,2,9,13,30,909.0,84.0,1.0,22.0,614.0,707.02,535.42
2016,2,9,13,45,693.5,139.5,0.9,22.0,535.5,588.91,447.99
2016,2,9,14,0,478.0,195.0,0.8,22.0,457.0,472.8,361.38
2016,2,9,14,15,514.5,174.0,0.8,21.5,442.5,441.62,338.57
2016,2,9,14,30,551.0,153.0,0.8,21.0,428.0,405.84,310.26
2016,2,9,14,45,445.0,162.0,0.8,21.0,374.5,334.34,254.34
2016,2,9,15,0,339.0,171.0,0.8,21.0,321.0,269.17,203.47
2016,2,9,15,15,278.5,161.5,0.8,20.5,277.0,218.97,163.93
2016,2,9,15,30,218.0,152.0,0.8,20.0,233.0,175.91,130.37
2016,2,9,15,45,202.0,135.5,0.8,19.5,203.5,141.97,103.1
2016,2,9,16,0,186.0,119.0,0.8,19.0,174.0,110.47,79.05
2016,2,9,16,15,169.5,100.0,0.85,18.0,144.0,79.22,57.94
2016,2,9,16,30,153.0,81.0,0.9,17.0,114.0,60.08,47.15
2016,2,9,16,45,127.0,61.5,1.0,16.5,84.0,46.41,34.82
2016,2,9,17,0,101.0,42.0,1.1,16.0,54.0,32.34,21.83
2016,2,9,17,15,50.5,25.0,1.1,15.5,31.0,20.0,7.01
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,6.83,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,121.0,12.5,0.5,12.5,21.5,90.29,0.0
2016,2,10,7,30,242.0,25.0,0.5,13.0,43.0,241.64,150.14
2016,2,10,7,45,337.5,37.5,0.55,13.5,83.0,343.64,273.6
2016,2,10,8,0,433.0,50.0,0.6,14.0,123.0,446.78,360.52
2016,2,10,8,15,496.0,58.5,0.65,14.0,166.5,524.92,423.73
2016,2,10,8,30,559.0,67.0,0.7,14.0,210.0,605.35,485.86
2016,2,10,8,45,619.5,67.0,0.8,14.5,253.5,673.99,536.3
2016,2,10,9,0,680.0,67.0,0.9,15.0,297.0,742.65,584.9
2016,2,10,9,15,690.5,74.5,0.95,15.5,334.0,775.6,606.09
2016,2,10,9,30,701.0,82.0,1.0,16.0,371.0,805.97,625.31
2016,2,10,9,45,764.0,83.0,1.1,16.5,424.0,869.39,667.56
2016,2,10,10,0,827.0,84.0,1.2,17.0,477.0,937.14,711.35
2016,2,10,10,15,841.5,86.0,1.25,17.0,509.0,956.09,722.46
2016,2,10,10,30,856.0,88.0,1.3,17.0,541.0,971.39,731.87
2016,2,10,10,45,865.0,90.5,1.4,17.5,566.0,978.18,735.23
2016,2,10,11,0,874.0,93.0,1.5,18.0,591.0,981.06,736.21
2016,2,10,11,15,880.5,94.0,1.5,18.0,609.0,975.74,731.8
2016,2,10,11,30,887.0,95.0,1.5,18.0,627.0,966.49,725.08
2016,2,10,11,45,891.5,95.0,1.55,18.5,637.5,940.3,706.69
2016,2,10,12,0,896.0,95.0,1.6,19.0,648.0,920.81,693.04
2016,2,10,12,15,896.5,95.0,1.6,19.0,650.0,894.19,675.23
2016,2,10,12,30,897.0,95.0,1.6,19.0,652.0,864.18,655.23
2016,2,10,12,45,897.5,94.0,1.6,19.5,646.0,829.82,631.05
2016,2,10,13,0,898.0,93.0,1.6,20.0,640.0,792.34,604.75
2016,2,10,13,15,893.0,92.0,1.6,20.0,626.0,747.96,574.66
2016,2,10,13,30,888.0,91.0,1.6,20.0,612.0,701.25,541.01
2016,2,10,13,45,880.5,89.5,1.6,20.0,590.5,654.18,505.63
2016,2,10,14,0,873.0,88.0,1.6,20.0,569.0,600.74,464.68
2016,2,10,14,15,757.0,107.5,1.55,20.0,509.5,510.28,394.8
2016,2,10,14,30,641.0,127.0,1.5,20.0,450.0,428.85,330.81
2016,2,10,14,45,617.5,123.0,1.5,20.0,417.0,374.2,285.85
2016,2,10,15,0,594.0,119.0,1.5,20.0,384.0,321.28,241.02
2016,2,10,15,15,533.5,118.5,1.3,19.5,340.0,259.29,189.55
2016,2,10,15,30,473.0,118.0,1.1,19.0,296.0,207.73,146.9
2016,2,10,15,45,437.0,110.0,0.95,18.5,259.0,160.97,108.74
2016,2,10,16,0,401.0,102.0,0.8,18.0,222.0,118.52,77.28
2016,2,10,16,15,367.5,88.0,0.85,17.5,183.5,76.19,51.97
2016,2,10,16,30,334.0,74.0,0.9,17.0,145.0,55.26,42.99
2016,2,10,16,45,285.0,58.0,0.95,16.5,108.0,43.9,32.71
2016,2,10,17,0,236.0,42.0,1.0,16.0,71.0,32.22,21.86
2016,2,10,17,15,118.0,27.0,1.0,15.5,41.5,20.82,8.54
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,10.24,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,41.5,13.5,1.1,12.5,16.5,38.87,0.0
2016,2,11,7,30,83.0,27.0,1.2,13.0,33.0,116.28,74.9
2016,2,11,7,45,123.0,45.0,1.35,14.0,62.0,175.89,140.93
2016,2,11,8,0,163.0,63.0,1.5,15.0,91.0,233.44,191.94
2016,2,11,8,15,184.5,82.0,1.45,15.0,123.0,279.43,231.72
2016,2,11,8,30,206.0,101.0,1.4,15.0,155.0,325.77,270.43
2016,2,11,8,45,221.5,118.0,1.35,15.5,185.5,364.0,300.72
2016,2,11,9,0,237.0,135.0,1.3,16.0,216.0,402.14,329.86
2016,2,11,9,15,289.5,146.5,1.15,16.5,258.0,466.68,378.94
2016,2,11,9,30,342.0,158.0,1.0,17.0,300.0,532.29,426.58
2016,2,11,9,45,509.5,133.0,0.9,18.0,367.0,684.86,536.05
2016,2,11,10,0,677.0,108.0,0.8,19.0,434.0,829.58,629.84
2016,2,11,10,15,638.0,129.5,0.75,19.0,452.0,818.94,618.53
2016,2,11,10,30,599.0,151.0,0.7,19.0,470.0,803.47,606.29
2016,2,11,10,45,721.0,126.0,0.65,19.5,528.0,889.03,660.25
2016,2,11,11,0,843.0,101.0,0.6,20.0,586.0,962.13,702.81
2016,2,11,11,15,691.5,150.5,0.55,20.0,556.5,869.31,640.13
2016,2,11,11,30,540.0,200.0,0.5,20.0,527.0,758.92,565.94
2016,2,11,11,45,529.5,209.5,0.5,20.0,534.5,744.72,556.91
2016,2,11,12,0,519.0,219.0,0.5,20.0,542.0,728.31,545.07
2016,2,11,12,15,388.5,253.0,0.5,20.0,495.0,614.72,464.42
2016,2,11,12,30,258.0,287.0,0.5,20.0,448.0,525.46,399.38
2016,2,11,12,45,245.5,285.5,0.55,20.0,438.0,484.11,370.89
2016,2,11,13,0,233.0,284.0,0.6,20.0,428.0,459.28,353.16
2016,2,11,13,15,280.5,269.5,0.6,20.0,438.0,477.44,367.09
2016,2,11,13,30,328.0,255.0,0.6,20.0,448.0,477.07,366.99
2016,2,11,13,45,360.0,238.0,0.6,20.0,443.5,459.71,354.14
2016,2,11,14,0,392.0,221.0,0.6,20.0,439.0,438.81,338.28
2016,2,11,14,15,432.0,199.0,0.6,19.5,428.5,421.91,325.22
2016,2,11,14,30,472.0,177.0,0.6,19.0,418.0,391.31,300.95
2016,2,11,14,45,571.0,139.0,0.6,18.5,410.0,369.84,281.61
2016,2,11,15,0,670.0,101.0,0.6,18.0,402.0,331.79,247.09
2016,2,11,15,15,562.5,111.5,0.6,17.5,349.0,265.25,193.46
2016,2,11,15,30,455.0,122.0,0.6,17.0,296.0,207.07,147.51
2016,2,11,15,45,408.5,116.5,0.65,17.0,258.5,161.57,110.88
2016,2,11,16,0,362.0,111.0,0.7,17.0,221.0,121.58,81.63
2016,2,11,16,15,399.0,90.5,0.75,16.5,193.0,79.04,53.95
2016,2,11,16,30,436.0,70.0,0.8,16.0,165.0,52.98,41.2
2016,2,11,16,45,355.0,57.5,0.85,16.0,122.0,43.85,32.79
2016,2,11,17,0,274.0,45.0,0.9,16.0,79.0,34.58,23.97
2016,2,11,17,15,163.0,28.0,0.9,15.5,46.0,21.67,9.93
2016,2,11,17,30,52.0,11.0,0.9,15.0,13.0,9.39,0.0
2016,2,11,17,45,26.0,5.5,0.95,15.0,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
