Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,14.5,0.75,12.0,24.5,96.51,0.0
2016,2,12,7,30,255.0,29.0,0.8,12.0,49.0,259.05,180.07
2016,2,12,7,45,359.5,40.5,0.85,12.5,91.0,363.91,293.52
2016,2,12,8,0,464.0,52.0,0.9,13.0,133.0,474.53,385.81
2016,2,12,8,15,530.5,59.5,0.9,13.0,179.0,555.76,451.01
2016,2,12,8,30,597.0,67.0,0.9,13.0,225.0,639.26,514.82
2016,2,12,8,45,641.5,72.5,0.9,13.5,270.5,702.33,559.73
2016,2,12,9,0,686.0,78.0,0.9,14.0,316.0,765.11,602.55
2016,2,12,9,15,716.5,82.5,0.9,14.5,358.5,812.66,633.05
2016,2,12,9,30,747.0,87.0,0.9,15.0,401.0,858.33,661.44
2016,2,12,9,45,766.0,91.0,0.95,15.5,438.0,883.27,675.95
2016,2,12,10,0,785.0,95.0,1.0,16.0,475.0,912.2,693.24
2016,2,12,10,15,608.0,148.0,1.1,16.5,454.0,811.25,623.21
2016,2,12,10,30,431.0,201.0,1.2,17.0,433.0,689.71,535.67
2016,2,12,10,45,474.5,199.0,1.3,17.5,465.0,725.04,561.97
2016,2,12,11,0,518.0,197.0,1.4,18.0,497.0,757.63,584.36
2016,2,12,11,15,440.0,226.5,1.5,18.0,487.0,706.02,545.67
2016,2,12,11,30,362.0,256.0,1.6,18.0,477.0,635.18,493.84
2016,2,12,11,45,328.5,268.0,1.7,18.0,471.0,606.11,472.55
2016,2,12,12,0,295.0,280.0,1.8,18.0,465.0,576.71,450.44
2016,2,12,12,15,455.0,232.0,1.8,18.0,518.0,667.53,520.11
2016,2,12,12,30,615.0,184.0,1.8,18.0,571.0,738.52,572.87
2016,2,12,12,45,581.0,194.0,1.8,18.0,556.5,688.33,535.31
2016,2,12,13,0,547.0,204.0,1.8,18.0,542.0,645.2,503.35
2016,2,12,13,15,537.5,202.5,1.8,17.5,528.5,608.63,477.15
2016,2,12,13,30,528.0,201.0,1.8,17.0,515.0,571.14,449.66
2016,2,12,13,45,512.5,198.5,1.8,17.0,495.0,528.22,416.66
2016,2,12,14,0,497.0,196.0,1.8,17.0,475.0,485.4,383.13
2016,2,12,14,15,364.0,211.0,1.7,16.5,409.5,389.49,308.31
2016,2,12,14,30,231.0,226.0,1.6,16.0,344.0,309.7,245.52
2016,2,12,14,45,395.5,179.0,1.5,16.0,365.0,329.28,258.08
2016,2,12,15,0,560.0,132.0,1.4,16.0,386.0,317.39,242.3
2016,2,12,15,15,535.0,123.0,1.25,15.5,348.5,263.86,195.98
2016,2,12,15,30,510.0,114.0,1.1,15.0,311.0,212.95,151.96
2016,2,12,15,45,466.0,109.0,0.95,15.0,272.0,164.96,112.2
2016,2,12,16,0,422.0,104.0,0.8,15.0,233.0,122.12,80.29
2016,2,12,16,15,382.5,90.5,0.8,14.5,193.0,78.52,54.22
2016,2,12,16,30,343.0,77.0,0.8,14.0,153.0,57.36,45.45
2016,2,12,16,45,282.5,62.0,0.8,14.0,114.5,46.74,35.66
2016,2,12,17,0,222.0,47.0,0.8,14.0,76.0,35.85,25.38
2016,2,12,17,15,111.0,31.0,0.8,13.5,45.5,24.15,12.55
2016,2,12,17,30,0.0,15.0,0.8,13.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,0.8,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,13.5,1.3,10.5,28.5,127.84,0.0
2016,2,13,7,30,352.0,27.0,1.4,11.0,57.0,328.84,238.38
2016,2,13,7,45,457.5,36.0,1.55,11.5,101.5,432.77,351.13
2016,2,13,8,0,563.0,45.0,1.7,12.0,146.0,544.77,445.49
2016,2,13,8,15,625.5,51.0,1.7,12.5,194.0,623.51,508.51
2016,2,13,8,30,688.0,57.0,1.7,13.0,242.0,697.68,564.79
2016,2,13,8,45,356.0,95.0,1.75,13.5,191.5,470.74,389.64
2016,2,13,9,0,24.0,133.0,1.8,14.0,141.0,150.99,122.6
2016,2,13,9,15,76.0,158.0,1.85,14.5,189.0,243.92,201.51
2016,2,13,9,30,128.0,183.0,1.9,15.0,237.0,342.0,280.8
2016,2,13,9,45,138.5,200.0,2.0,15.5,263.5,370.7,302.2
2016,2,13,10,0,149.0,217.0,2.1,16.0,290.0,398.94,323.26
2016,2,13,10,15,530.5,145.5,2.15,16.0,429.5,723.88,577.51
2016,2,13,10,30,912.0,74.0,2.2,16.0,569.0,1000.75,768.92
2016,2,13,10,45,922.5,75.0,2.25,16.5,595.0,1007.23,768.05
2016,2,13,11,0,933.0,76.0,2.3,17.0,621.0,1009.71,767.72
2016,2,13,11,15,939.5,76.5,2.3,17.0,639.5,1003.62,762.7
2016,2,13,11,30,946.0,77.0,2.3,17.0,658.0,993.47,755.23
2016,2,13,11,45,951.5,76.5,2.35,17.5,668.5,977.12,742.9
2016,2,13,12,0,957.0,76.0,2.4,18.0,679.0,956.76,728.07
2016,2,13,12,15,958.0,76.5,2.4,18.0,681.5,929.72,709.67
2016,2,13,12,30,959.0,77.0,2.4,18.0,684.0,899.0,688.84
2016,2,13,12,45,950.5,79.5,2.45,18.5,677.0,859.37,660.98
2016,2,13,13,0,942.0,82.0,2.5,19.0,670.0,816.96,631.11
2016,2,13,13,15,937.5,81.5,2.55,19.0,655.5,771.65,600.15
2016,2,13,13,30,933.0,81.0,2.6,19.0,641.0,723.82,565.9
2016,2,13,13,45,925.5,80.0,2.65,19.0,619.0,671.26,526.04
2016,2,13,14,0,918.0,79.0,2.7,19.0,597.0,616.93,483.66
2016,2,13,14,15,906.0,77.5,2.75,18.5,567.5,558.22,437.43
2016,2,13,14,30,894.0,76.0,2.8,18.0,538.0,498.74,388.84
2016,2,13,14,45,876.5,74.0,2.9,18.0,502.0,436.03,335.41
2016,2,13,15,0,859.0,72.0,3.0,18.0,466.0,373.0,280.11
2016,2,13,15,15,836.0,69.0,2.7,17.5,424.5,308.24,222.48
2016,2,13,15,30,813.0,66.0,2.4,17.0,383.0,245.28,166.25
2016,2,13,15,45,779.5,63.0,2.1,16.5,337.5,182.71,112.84
2016,2,13,16,0,746.0,60.0,1.8,16.0,292.0,123.85,68.41
2016,2,13,16,15,696.5,55.0,1.65,15.0,244.0,66.74,38.42
2016,2,13,16,30,647.0,50.0,1.5,14.0,196.0,43.82,33.49
2016,2,13,16,45,562.5,43.5,1.35,13.5,148.0,35.32,25.71
2016,2,13,17,0,478.0,37.0,1.2,13.0,100.0,30.43,20.87
2016,2,13,17,15,333.5,26.0,1.2,12.5,61.0,21.44,11.07
2016,2,13,17,30,189.0,15.0,1.2,12.0,22.0,12.8,0.0
2016,2,13,17,45,94.5,7.5,1.2,12.0,11.0,6.4,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,190.5,13.0,1.4,11.5,29.5,137.18,0.0
2016,2,14,7,30,381.0,26.0,1.6,12.0,59.0,348.63,258.87
2016,2,14,7,45,479.0,34.0,1.85,12.5,103.0,446.41,362.19
2016,2,14,8,0,577.0,42.0,2.1,13.0,147.0,544.62,445.88
2016,2,14,8,15,635.5,47.0,2.15,13.5,194.0,620.37,507.08
2016,2,14,8,30,694.0,52.0,2.2,14.0,241.0,697.47,566.17
2016,2,14,8,45,631.0,72.0,2.3,14.5,267.0,693.84,562.81
2016,2,14,9,0,568.0,92.0,2.4,15.0,293.0,676.72,549.05
2016,2,14,9,15,692.5,79.0,2.6,15.5,355.0,787.13,630.3
2016,2,14,9,30,817.0,66.0,2.8,16.0,417.0,893.19,704.73
2016,2,14,9,45,641.5,118.5,3.0,17.0,409.0,806.41,638.74
2016,2,14,10,0,466.0,171.0,3.2,18.0,401.0,692.99,552.56
2016,2,14,10,15,325.5,209.5,3.35,18.0,375.5,579.18,464.09
2016,2,14,10,30,185.0,248.0,3.5,18.0,350.0,463.65,371.7
2016,2,14,10,45,382.5,213.0,3.7,18.5,435.0,630.13,503.4
2016,2,14,11,0,580.0,178.0,3.9,19.0,520.0,796.85,627.76
2016,2,14,11,15,622.5,170.0,3.95,19.0,546.5,827.15,648.01
2016,2,14,11,30,665.0,162.0,4.0,19.0,573.0,845.18,660.39
2016,2,14,11,45,645.0,172.5,4.05,19.5,576.0,820.72,641.23
2016,2,14,12,0,625.0,183.0,4.1,20.0,579.0,793.82,620.55
2016,2,14,12,15,602.5,191.5,4.1,20.0,574.5,760.64,595.59
2016,2,14,12,30,580.0,200.0,4.1,20.0,570.0,720.09,565.31
2016,2,14,12,45,742.0,141.5,4.1,20.0,610.5,771.68,605.31
2016,2,14,13,0,904.0,83.0,4.1,20.0,651.0,790.0,618.55
2016,2,14,13,15,901.0,82.5,4.05,20.0,638.0,747.31,587.6
2016,2,14,13,30,898.0,82.0,4.0,20.0,625.0,702.06,553.81
2016,2,14,13,45,740.0,126.0,3.95,20.0,563.0,607.37,479.55
2016,2,14,14,0,582.0,170.0,3.9,20.0,501.0,510.5,403.25
2016,2,14,14,15,720.5,124.5,3.8,20.0,514.0,509.62,400.83
2016,2,14,14,30,859.0,79.0,3.7,20.0,527.0,486.73,378.99
2016,2,14,14,45,839.0,78.0,3.6,20.0,491.5,425.02,325.94
2016,2,14,15,0,819.0,77.0,3.5,20.0,456.0,364.11,272.41
2016,2,14,15,15,713.0,87.5,3.3,19.5,396.0,287.76,208.56
2016,2,14,15,30,607.0,98.0,3.1,19.0,336.0,224.48,156.37
2016,2,14,15,45,565.5,94.0,2.9,18.5,295.5,171.65,112.45
2016,2,14,16,0,524.0,90.0,2.7,18.0,255.0,123.83,76.93
2016,2,14,16,15,484.0,79.5,2.55,17.5,213.0,75.99,49.66
2016,2,14,16,30,444.0,69.0,2.4,17.0,171.0,54.4,42.35
2016,2,14,16,45,380.0,57.0,2.25,16.5,129.5,43.53,32.55
2016,2,14,17,0,316.0,45.0,2.1,16.0,88.0,34.68,24.28
2016,2,14,17,15,158.0,32.5,2.05,15.5,54.0,25.02,14.07
2016,2,14,17,30,0.0,20.0,2.0,15.0,20.0,15.86,0.0
2016,2,14,17,45,0.0,10.0,2.0,15.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,219.5,13.0,1.6,13.5,33.0,183.14,0.0
2016,2,15,7,30,439.0,26.0,1.8,14.0,66.0,379.8,285.35
2016,2,15,7,45,537.0,33.0,2.05,14.5,112.5,481.33,387.74
2016,2,15,8,0,635.0,40.0,2.3,15.0,159.0,589.02,477.59
2016,2,15,8,15,691.0,45.0,2.35,15.5,208.0,664.55,537.62
2016,2,15,8,30,747.0,50.0,2.4,16.0,257.0,741.3,595.43
2016,2,15,8,45,783.5,53.5,2.45,16.5,304.0,799.17,636.72
2016,2,15,9,0,820.0,57.0,2.5,17.0,351.0,855.92,675.61
2016,2,15,9,15,845.0,59.5,2.45,17.0,395.0,888.65,696.68
2016,2,15,9,30,870.0,62.0,2.4,17.0,439.0,928.77,722.52
2016,2,15,9,45,888.0,64.0,2.4,17.5,477.5,958.64,739.79
2016,2,15,10,0,906.0,66.0,2.4,18.0,516.0,985.24,754.65
2016,2,15,10,15,918.0,67.5,2.4,18.5,548.5,1001.71,762.56
2016,2,15,10,30,930.0,69.0,2.4,19.0,581.0,1014.37,768.04
2016,2,15,10,45,938.5,70.0,2.45,19.5,606.5,1018.95,768.82
2016,2,15,11,0,947.0,71.0,2.5,20.0,632.0,1019.48,767.13
2016,2,15,11,15,952.0,71.5,2.5,20.0,650.0,1011.86,761.16
2016,2,15,11,30,957.0,72.0,2.5,20.0,668.0,1000.16,752.73
2016,2,15,11,45,959.0,72.5,2.55,20.0,678.0,981.61,740.4
2016,2,15,12,0,961.0,73.0,2.6,20.0,688.0,959.15,725.58
2016,2,15,12,15,961.5,73.0,2.65,20.0,689.5,930.94,706.92
2016,2,15,12,30,962.0,73.0,2.7,20.0,691.0,899.09,685.78
2016,2,15,12,45,955.0,75.5,2.75,20.5,684.0,860.53,658.65
2016,2,15,13,0,948.0,78.0,2.8,21.0,677.0,819.06,629.43
2016,2,15,13,15,943.0,77.5,2.8,21.0,663.0,773.09,597.74
2016,2,15,13,30,938.0,77.0,2.8,21.0,649.0,724.62,563.13
2016,2,15,13,45,929.5,76.5,2.8,21.0,626.5,671.65,522.9
2016,2,15,14,0,921.0,76.0,2.8,21.0,604.0,616.98,480.3
2016,2,15,14,15,910.0,74.5,2.65,20.5,575.0,558.54,433.94
2016,2,15,14,30,899.0,73.0,2.5,20.0,546.0,499.22,385.39
2016,2,15,14,45,881.5,71.5,2.45,20.0,510.0,436.61,332.33
2016,2,15,15,0,864.0,70.0,2.4,20.0,474.0,374.41,278.11
2016,2,15,15,15,842.0,67.5,2.1,19.5,432.5,309.09,220.64
2016,2,15,15,30,820.0,65.0,1.8,19.0,391.0,246.32,165.11
2016,2,15,15,45,787.0,62.0,1.55,19.0,345.5,183.25,111.61
2016,2,15,16,0,754.0,59.0,1.3,19.0,300.0,123.83,67.12
2016,2,15,16,15,707.0,54.5,1.25,18.0,252.0,66.58,37.57
2016,2,15,16,30,660.0,50.0,1.2,17.0,204.0,43.75,33.05
2016,2,15,16,45,584.5,43.5,1.15,16.5,156.0,38.43,28.15
2016,2,15,17,0,509.0,37.0,1.1,16.0,108.0,30.39,20.68
2016,2,15,17,15,373.5,27.0,1.1,16.0,67.5,22.27,12.22
2016,2,15,17,30,238.0,17.0,1.1,16.0,27.0,14.11,0.0
2016,2,15,17,45,119.0,8.5,1.1,16.0,13.5,7.26,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,14.0,1.0,13.5,34.0,182.51,0.0
2016,2,16,7,30,416.0,28.0,1.1,14.0,68.0,376.18,285.94
2016,2,16,7,45,510.0,36.0,1.2,14.5,114.0,464.73,372.79
2016,2,16,8,0,604.0,44.0,1.3,15.0,160.0,569.88,458.61
2016,2,16,8,15,661.5,49.5,1.3,15.5,208.5,646.7,517.88
2016,2,16,8,30,719.0,55.0,1.3,16.0,257.0,724.74,574.82
2016,2,16,8,45,755.0,59.0,1.3,16.5,304.0,782.3,614.28
2016,2,16,9,0,791.0,63.0,1.3,17.0,351.0,838.72,651.33
2016,2,16,9,15,816.5,66.0,1.35,17.5,394.0,882.31,678.91
2016,2,16,9,30,842.0,69.0,1.4,18.0,437.0,923.44,704.24
2016,2,16,9,45,864.0,70.0,1.45,18.5,476.5,944.82,715.89
2016,2,16,10,0,886.0,71.0,1.5,19.0,516.0,973.67,732.62
2016,2,16,10,15,898.5,72.5,1.5,19.5,548.0,990.44,740.41
2016,2,16,10,30,911.0,74.0,1.5,20.0,580.0,1003.47,745.94
2016,2,16,10,45,918.0,75.5,1.5,20.5,605.0,1007.19,745.56
2016,2,16,11,0,925.0,77.0,1.5,21.0,630.0,1006.92,742.88
2016,2,16,11,15,930.5,78.0,1.5,21.0,648.0,1000.53,737.9
2016,2,16,11,30,936.0,79.0,1.5,21.0,666.0,990.11,730.55
2016,2,16,11,45,937.0,80.0,1.5,21.5,675.5,971.48,716.71
2016,2,16,12,0,938.0,81.0,1.5,22.0,685.0,949.04,700.65
2016,2,16,12,15,938.5,81.0,1.5,22.0,687.0,921.28,682.58
2016,2,16,12,30,939.0,81.0,1.5,22.0,689.0,889.95,662.22
2016,2,16,12,45,939.0,80.0,1.55,22.5,683.0,853.67,637.9
2016,2,16,13,0,939.0,79.0,1.6,23.0,677.0,814.16,611.3
2016,2,16,13,15,934.5,78.0,1.65,23.0,662.5,768.31,581.3
2016,2,16,13,30,930.0,77.0,1.7,23.0,648.0,719.95,548.36
2016,2,16,13,45,922.0,76.5,1.75,23.0,626.0,667.62,510.16
2016,2,16,14,0,914.0,76.0,1.8,23.0,604.0,613.54,469.46
2016,2,16,14,15,903.0,74.5,1.75,23.0,575.0,555.41,423.91
2016,2,16,14,30,892.0,73.0,1.7,23.0,546.0,496.4,376.26
2016,2,16,14,45,878.0,70.5,1.7,23.0,510.5,434.61,325.15
2016,2,16,15,0,864.0,68.0,1.7,23.0,475.0,372.87,272.44
2016,2,16,15,15,739.0,83.5,1.5,22.5,410.5,294.16,208.61
2016,2,16,15,30,614.0,99.0,1.3,22.0,346.0,226.9,155.08
2016,2,16,15,45,589.0,91.5,1.1,22.0,306.0,173.22,110.51
2016,2,16,16,0,564.0,84.0,0.9,22.0,266.0,122.52,72.7
2016,2,16,16,15,617.5,66.0,0.95,21.0,236.5,69.11,40.78
2016,2,16,16,30,671.0,48.0,1.0,20.0,207.0,42.03,31.14
2016,2,16,16,45,598.0,42.0,1.05,19.5,159.0,37.08,26.65
2016,2,16,17,0,525.0,36.0,1.1,19.0,111.0,32.17,21.96
2016,2,16,17,15,262.5,32.5,1.1,18.5,70.0,26.75,15.91
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,21.95,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,7,15,51.0,17.5,3.45,15.0,23.0,68.71,0.0
2016,2,17,7,30,102.0,35.0,3.6,15.0,46.0,142.78,108.99
2016,2,17,7,45,132.5,54.5,3.8,15.5,76.0,194.76,158.66
2016,2,17,8,0,163.0,74.0,4.0,16.0,106.0,247.5,205.21
2016,2,17,8,15,185.5,93.5,4.1,16.0,139.0,294.76,246.15
2016,2,17,8,30,208.0,113.0,4.2,16.0,172.0,342.54,286.41
2016,2,17,8,45,227.0,130.0,4.35,16.5,204.5,383.85,319.86
2016,2,17,9,0,246.0,147.0,4.5,17.0,237.0,425.26,352.54
2016,2,17,9,15,359.5,146.5,4.65,17.0,296.5,531.51,439.27
2016,2,17,9,30,473.0,146.0,4.8,17.0,356.0,665.07,543.88
2016,2,17,9,45,360.0,183.5,4.95,17.5,351.0,583.34,475.79
2016,2,17,10,0,247.0,221.0,5.1,18.0,346.0,519.52,421.31
2016,2,17,10,15,123.5,115.5,5.25,18.0,178.0,262.96,215.59
2016,2,17,10,30,0.0,10.0,5.4,18.0,10.0,8.26,1.25
2016,2,17,10,45,0.0,10.5,5.55,18.0,10.5,8.68,1.6
2016,2,17,11,0,0.0,11.0,5.7,18.0,11.0,9.1,1.94
2016,2,17,11,15,0.0,19.5,5.8,18.0,19.5,16.14,7.81
2016,2,17,11,30,0.0,28.0,5.9,18.0,28.0,23.2,13.67
2016,2,17,11,45,0.0,28.5,6.0,18.0,28.5,23.62,14.0
2016,2,17,12,0,0.0,29.0,6.1,18.0,29.0,24.04,14.34
2016,2,17,12,15,0.0,29.0,6.1,18.0,29.0,24.04,14.33
2016,2,17,12,30,0.0,29.0,6.1,18.0,29.0,24.04,14.33
2016,2,17,12,45,160.5,157.0,6.15,18.0,260.5,295.45,240.57
2016,2,17,13,0,321.0,285.0,6.2,18.0,492.0,540.61,434.71
2016,2,17,13,15,249.5,288.5,6.1,17.5,447.5,473.07,380.27
2016,2,17,13,30,178.0,292.0,6.0,17.0,403.0,399.43,321.52
2016,2,17,13,45,171.0,285.5,5.95,17.0,388.5,375.52,302.3
2016,2,17,14,0,164.0,279.0,5.9,17.0,374.0,351.95,283.11
2016,2,17,14,15,161.0,265.5,5.75,16.5,355.0,324.57,261.21
2016,2,17,14,30,158.0,252.0,5.6,16.0,336.0,297.51,239.27
2016,2,17,14,45,159.5,234.5,5.5,16.0,315.0,269.26,215.61
2016,2,17,15,0,161.0,217.0,5.4,16.0,294.0,241.04,191.62
2016,2,17,15,15,155.5,198.5,5.25,16.0,267.5,210.02,165.22
2016,2,17,15,30,150.0,180.0,5.1,16.0,241.0,179.94,139.59
2016,2,17,15,45,146.0,159.0,4.95,16.0,213.0,149.3,113.77
2016,2,17,16,0,142.0,138.0,4.8,16.0,185.0,119.64,89.8
2016,2,17,16,15,127.0,117.5,4.7,15.5,154.5,90.97,69.36
2016,2,17,16,30,112.0,97.0,4.6,15.0,124.0,71.94,58.27
2016,2,17,16,45,88.0,76.5,4.6,15.0,94.5,57.61,45.22
2016,2,17,17,0,64.0,56.0,4.6,15.0,65.0,42.93,31.71
2016,2,17,17,15,32.0,36.5,4.75,15.0,41.0,28.91,18.17
2016,2,17,17,30,0.0,17.0,4.9,15.0,17.0,13.97,0.0
2016,2,17,17,45,0.0,8.5,5.1,15.0,8.5,7.26,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,89.0,22.0,2.9,11.0,31.0,104.26,16.71
2016,2,18,7,30,178.0,44.0,3.0,11.0,62.0,215.64,171.01
2016,2,18,7,45,283.0,57.5,3.1,11.5,105.5,329.02,273.85
2016,2,18,8,0,388.0,71.0,3.2,12.0,149.0,438.51,368.3
2016,2,18,8,15,456.0,81.0,3.3,12.0,196.0,519.52,436.34
2016,2,18,8,30,524.0,91.0,3.4,12.0,243.0,607.95,507.59
2016,2,18,8,45,262.0,86.0,3.55,12.5,162.0,374.38,316.79
2016,2,18,9,0,0.0,81.0,3.7,13.0,81.0,68.63,53.13
2016,2,18,9,15,346.5,97.0,3.75,13.0,251.5,476.06,402.09
2016,2,18,9,30,693.0,113.0,3.8,13.0,422.0,845.47,685.58
2016,2,18,9,45,722.0,115.0,3.85,13.5,461.5,883.96,708.46
2016,2,18,10,0,751.0,117.0,3.9,14.0,501.0,919.67,731.48
2016,2,18,10,15,767.5,119.5,3.9,14.0,533.0,940.56,744.74
2016,2,18,10,30,784.0,122.0,3.9,14.0,565.0,958.0,755.67
2016,2,18,10,45,799.0,122.5,3.9,14.0,591.0,967.86,761.32
2016,2,18,11,0,814.0,123.0,3.9,14.0,617.0,967.04,759.61
2016,2,18,11,15,821.0,124.5,3.85,14.0,635.0,963.11,755.64
2016,2,18,11,30,828.0,126.0,3.8,14.0,653.0,955.33,749.15
2016,2,18,11,45,830.5,127.5,3.8,14.5,663.0,939.52,736.1
2016,2,18,12,0,833.0,129.0,3.8,15.0,673.0,920.08,720.72
2016,2,18,12,15,695.0,172.5,3.75,15.0,627.5,824.78,651.92
2016,2,18,12,30,557.0,216.0,3.7,15.0,582.0,719.0,571.98
2016,2,18,12,45,559.0,215.5,3.65,15.0,580.0,695.06,554.15
2016,2,18,13,0,561.0,215.0,3.6,15.0,578.0,668.87,533.95
2016,2,18,13,15,492.5,231.5,3.55,15.0,545.0,605.78,484.52
2016,2,18,13,30,424.0,248.0,3.5,15.0,512.0,546.02,437.33
2016,2,18,13,45,472.5,223.5,3.45,15.0,508.5,527.24,422.96
2016,2,18,14,0,521.0,199.0,3.4,15.0,505.0,502.78,403.23
2016,2,18,14,15,664.5,151.0,3.3,14.5,522.0,505.86,404.64
2016,2,18,14,30,808.0,103.0,3.2,14.0,539.0,487.33,386.88
2016,2,18,14,45,675.5,124.5,3.15,14.0,473.0,400.74,315.0
2016,2,18,15,0,543.0,146.0,3.1,14.0,407.0,323.77,251.16
2016,2,18,15,15,375.0,159.0,2.85,14.0,332.0,247.3,189.56
2016,2,18,15,30,207.0,172.0,2.6,14.0,257.0,186.79,143.45
2016,2,18,15,45,434.5,125.0,2.35,14.0,277.0,171.92,120.27
2016,2,18,16,0,662.0,78.0,2.1,14.0,297.0,126.89,74.92
2016,2,18,16,15,611.0,72.0,1.85,13.0,250.0,73.33,45.99
2016,2,18,16,30,560.0,66.0,1.6,12.0,203.0,52.1,41.28
2016,2,18,16,45,490.0,56.5,1.35,11.5,157.0,45.27,34.97
2016,2,18,17,0,420.0,47.0,1.1,11.0,111.0,38.34,28.33
2016,2,18,17,15,292.5,34.5,1.1,11.0,71.0,28.4,18.37
2016,2,18,17,30,165.0,22.0,1.1,11.0,31.0,17.16,0.0
2016,2,18,17,45,82.5,11.0,1.1,11.0,15.5,9.39,0.0
2016,2,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.5,17.0,2.75,10.5,36.5,171.98,59.03
2016,2,19,7,30,355.0,34.0,3.0,11.0,73.0,340.26,273.57
2016,2,19,7,45,444.5,44.0,3.25,11.5,118.0,435.35,361.8
2016,2,19,8,0,534.0,54.0,3.5,12.0,163.0,536.83,447.9
2016,2,19,8,15,592.0,60.0,3.6,12.5,210.5,611.92,509.15
2016,2,19,8,30,650.0,66.0,3.7,13.0,258.0,688.67,568.98
2016,2,19,8,45,422.5,110.5,3.85,13.5,243.5,552.05,460.8
2016,2,19,9,0,195.0,155.0,4.0,14.0,229.0,369.18,308.37
2016,2,19,9,15,485.5,119.5,4.0,14.0,332.0,637.94,527.97
2016,2,19,9,30,776.0,84.0,4.0,14.0,435.0,882.92,710.19
2016,2,19,9,45,701.0,109.5,4.05,14.5,446.5,857.54,687.03
2016,2,19,10,0,626.0,135.0,4.1,15.0,458.0,819.02,656.34
2016,2,19,10,15,601.0,153.5,4.1,15.0,479.0,816.35,653.29
2016,2,19,10,30,576.0,172.0,4.1,15.0,500.0,801.78,641.36
2016,2,19,10,45,480.0,212.0,4.15,15.0,493.5,748.25,598.8
2016,2,19,11,0,384.0,252.0,4.2,15.0,487.0,671.43,538.42
2016,2,19,11,15,427.0,247.5,4.15,15.0,515.5,718.65,573.89
2016,2,19,11,30,470.0,243.0,4.1,15.0,544.0,743.29,592.01
2016,2,19,11,45,456.0,253.0,4.05,15.0,549.0,726.45,578.07
2016,2,19,12,0,442.0,263.0,4.0,15.0,554.0,707.76,563.07
2016,2,19,12,15,424.5,268.0,3.85,15.0,548.0,679.36,540.63
2016,2,19,12,30,407.0,273.0,3.7,15.0,542.0,635.05,506.63
2016,2,19,12,45,392.0,277.0,3.55,15.0,534.5,607.43,484.85
2016,2,19,13,0,377.0,281.0,3.4,15.0,527.0,579.28,462.5
2016,2,19,13,15,368.5,277.0,3.2,14.5,513.0,547.62,438.31
2016,2,19,13,30,360.0,273.0,3.0,14.0,499.0,515.6,413.57
2016,2,19,13,45,372.0,257.0,2.9,14.0,483.5,484.96,389.46
2016,2,19,14,0,384.0,241.0,2.8,14.0,468.0,452.65,363.53
2016,2,19,14,15,324.0,239.5,2.8,14.0,424.5,393.82,316.08
2016,2,19,14,30,264.0,238.0,2.8,14.0,381.0,340.71,272.94
2016,2,19,14,45,143.5,211.5,2.8,14.0,288.5,242.89,194.43
2016,2,19,15,0,23.0,185.0,2.8,14.0,196.0,160.6,128.73
2016,2,19,15,15,31.0,174.5,2.55,13.5,188.0,152.59,122.29
2016,2,19,15,30,39.0,164.0,2.3,13.0,180.0,141.39,112.84
2016,2,19,15,45,32.5,146.5,2.1,13.0,159.0,121.6,96.55
2016,2,19,16,0,26.0,129.0,1.9,13.0,138.0,102.94,81.36
2016,2,19,16,15,19.5,110.0,1.65,12.5,116.0,86.36,68.2
2016,2,19,16,30,13.0,91.0,1.4,12.0,94.0,70.96,58.11
2016,2,19,16,45,6.5,71.0,1.15,12.0,72.5,55.9,44.36
2016,2,19,17,0,0.0,51.0,0.9,12.0,51.0,40.68,30.33
2016,2,19,17,15,0.0,32.5,0.85,11.5,32.5,26.37,16.8
2016,2,19,17,30,0.0,14.0,0.8,11.0,14.0,11.54,0.0
2016,2,19,17,45,0.0,7.0,0.8,11.0,7.0,5.97,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,117.0,20.5,1.25,7.0,33.5,134.11,61.73
2016,2,20,7,30,234.0,41.0,1.3,7.0,67.0,262.26,213.79
2016,2,20,7,45,299.0,56.5,1.4,7.5,107.5,338.94,284.86
2016,2,20,8,0,364.0,72.0,1.5,8.0,148.0,420.69,355.61
2016,2,20,8,15,408.0,85.0,1.45,8.5,190.5,485.29,408.9
2016,2,20,8,30,452.0,98.0,1.4,9.0,233.0,551.64,460.58
2016,2,20,8,45,504.5,100.5,1.4,9.5,274.5,612.55,506.09
2016,2,20,9,0,557.0,103.0,1.4,10.0,316.0,684.09,557.89
2016,2,20,9,15,617.0,101.5,1.3,10.5,362.0,750.38,602.78
2016,2,20,9,30,677.0,100.0,1.2,11.0,408.0,815.57,645.07
2016,2,20,9,45,689.0,107.0,1.2,11.5,443.5,843.46,661.17
2016,2,20,10,0,701.0,114.0,1.2,12.0,479.0,868.42,675.49
2016,2,20,10,15,679.5,130.0,1.15,12.0,501.5,868.0,672.72
2016,2,20,10,30,658.0,146.0,1.1,12.0,524.0,863.5,667.61
2016,2,20,10,45,583.0,181.0,1.05,12.5,526.5,814.56,630.82
2016,2,20,11,0,508.0,216.0,1.0,13.0,529.0,773.06,598.07
2016,2,20,11,15,533.0,213.0,0.95,13.0,550.0,783.8,605.11
2016,2,20,11,30,558.0,210.0,0.9,13.0,571.0,791.42,609.29
2016,2,20,11,45,524.5,227.0,0.9,13.5,570.0,762.93,586.72
2016,2,20,12,0,491.0,244.0,0.9,14.0,569.0,732.8,563.53
2016,2,20,12,15,430.0,265.0,0.95,14.0,550.0,681.32,526.34
2016,2,20,12,30,369.0,286.0,1.0,14.0,531.0,616.56,479.57
2016,2,20,12,45,464.0,250.0,1.1,14.5,556.0,653.05,508.16
2016,2,20,13,0,559.0,214.0,1.2,15.0,581.0,666.69,519.06
2016,2,20,13,15,727.0,155.5,1.2,15.0,622.0,708.6,550.84
2016,2,20,13,30,895.0,97.0,1.2,15.0,663.0,719.21,559.26
2016,2,20,13,45,887.0,96.0,1.3,15.0,641.0,671.22,523.58
2016,2,20,14,0,879.0,95.0,1.4,15.0,619.0,616.8,482.61
2016,2,20,14,15,868.0,93.0,1.4,15.0,590.0,558.44,436.52
2016,2,20,14,30,857.0,91.0,1.4,15.0,561.0,499.33,388.28
2016,2,20,14,45,846.0,87.0,1.45,15.0,526.0,437.86,336.74
2016,2,20,15,0,835.0,83.0,1.5,15.0,491.0,376.27,283.27
2016,2,20,15,15,712.5,96.5,1.4,14.5,423.5,295.62,216.61
2016,2,20,15,30,590.0,110.0,1.3,14.0,356.0,230.26,163.38
2016,2,20,15,45,664.0,88.5,1.25,14.0,337.0,182.28,118.14
2016,2,20,16,0,738.0,67.0,1.2,14.0,318.0,128.57,73.03
2016,2,20,16,15,692.5,62.0,1.15,13.0,269.5,71.63,43.17
2016,2,20,16,30,647.0,57.0,1.1,12.0,221.0,45.3,35.22
2016,2,20,16,45,575.5,50.0,1.05,11.5,172.0,40.18,30.5
2016,2,20,17,0,504.0,43.0,1.0,11.0,123.0,35.05,25.54
2016,2,20,17,15,382.5,32.0,1.0,10.5,80.5,26.26,16.93
2016,2,20,17,30,261.0,21.0,1.0,10.0,38.0,17.36,2.46
2016,2,20,17,45,130.5,10.5,1.05,10.0,19.0,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,54.5,5.0,1.0,7.5,5.5,0.0,0.0
2016,2,21,7,0,109.0,10.0,1.0,8.0,11.0,76.54,0.0
2016,2,21,7,15,269.5,22.5,1.2,8.5,48.0,245.28,137.41
2016,2,21,7,30,430.0,35.0,1.4,9.0,85.0,395.96,320.87
2016,2,21,7,45,521.5,43.0,1.6,10.0,133.5,493.58,406.87
2016,2,21,8,0,613.0,51.0,1.8,11.0,182.0,597.32,491.38
2016,2,21,8,15,668.0,57.0,1.85,11.5,232.0,665.61,544.77
2016,2,21,8,30,723.0,63.0,1.9,12.0,282.0,743.02,602.39
2016,2,21,8,45,763.0,66.0,2.0,12.5,330.5,803.58,645.53
2016,2,21,9,0,803.0,69.0,2.1,13.0,379.0,862.98,686.45
2016,2,21,9,15,828.0,72.5,2.1,13.0,424.0,907.27,715.8
2016,2,21,9,30,853.0,76.0,2.1,13.0,469.0,948.97,742.85
2016,2,21,9,45,872.5,77.5,2.1,13.5,508.5,979.7,760.5
2016,2,21,10,0,892.0,79.0,2.1,14.0,548.0,995.84,768.09
2016,2,21,10,15,905.0,81.0,2.1,14.0,581.5,1013.67,778.44
2016,2,21,10,30,918.0,83.0,2.1,14.0,615.0,1027.67,786.26
2016,2,21,10,45,927.5,84.0,2.1,14.5,641.0,1032.96,786.93
2016,2,21,11,0,937.0,85.0,2.1,15.0,667.0,1034.17,785.14
2016,2,21,11,15,942.5,86.0,2.1,15.0,685.5,1027.33,779.67
2016,2,21,11,30,948.0,87.0,2.1,15.0,704.0,1016.38,771.72
2016,2,21,11,45,951.0,87.5,2.15,15.5,714.0,998.4,758.45
2016,2,21,12,0,954.0,88.0,2.2,16.0,724.0,976.45,742.7
2016,2,21,12,15,954.5,88.0,2.2,16.0,726.0,947.84,723.37
2016,2,21,12,30,955.0,88.0,2.2,16.0,728.0,915.59,701.63
2016,2,21,12,45,953.5,87.5,2.25,16.0,721.5,877.65,676.4
2016,2,21,13,0,952.0,87.0,2.3,16.0,715.0,836.51,648.75
2016,2,21,13,15,947.5,86.5,2.35,16.0,700.5,790.14,617.12
2016,2,21,13,30,943.0,86.0,2.4,16.0,686.0,741.2,582.33
2016,2,21,13,45,932.5,86.0,2.5,16.0,663.0,686.59,541.23
2016,2,21,14,0,922.0,86.0,2.6,16.0,640.0,630.44,497.64
2016,2,21,14,15,910.5,84.5,2.6,16.0,610.0,571.03,449.74
2016,2,21,14,30,899.0,83.0,2.6,16.0,580.0,510.79,399.62
2016,2,21,14,45,880.0,82.0,2.6,16.0,542.5,447.21,345.33
2016,2,21,15,0,861.0,81.0,2.6,16.0,505.0,383.56,289.43
2016,2,21,15,15,675.0,107.0,2.4,15.5,422.0,293.72,216.52
2016,2,21,15,30,489.0,133.0,2.2,15.0,339.0,222.83,161.21
2016,2,21,15,45,463.5,123.0,2.0,14.5,301.5,174.48,120.61
2016,2,21,16,0,438.0,113.0,1.8,14.0,264.0,129.28,86.07
2016,2,21,16,15,412.0,99.0,1.65,13.5,224.0,84.45,59.16
2016,2,21,16,30,386.0,85.0,1.5,13.0,184.0,62.81,50.68
2016,2,21,16,45,341.5,70.0,1.4,12.5,144.0,52.47,41.31
2016,2,21,17,0,297.0,55.0,1.3,12.0,104.0,41.81,31.42
2016,2,21,17,15,221.5,39.0,1.3,11.5,68.5,29.97,20.14
2016,2,21,17,30,146.0,23.0,1.3,11.0,33.0,17.86,4.22
2016,2,21,17,45,73.0,11.5,1.3,10.5,16.5,9.82,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
