Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,78.0,5.5,1.0,9.5,7.5,0.0,0.0
2016,2,22,7,0,156.0,11.0,1.0,10.0,15.0,106.88,0.0
2016,2,22,7,15,312.0,22.5,1.25,10.5,53.0,276.44,171.89
2016,2,22,7,30,468.0,34.0,1.5,11.0,91.0,422.51,340.84
2016,2,22,7,45,552.0,41.5,1.75,11.5,139.0,515.24,422.55
2016,2,22,8,0,636.0,49.0,2.0,12.0,187.0,606.41,497.82
2016,2,22,8,15,688.5,54.0,2.1,12.0,237.0,680.2,556.51
2016,2,22,8,30,741.0,59.0,2.2,12.0,287.0,754.73,613.25
2016,2,22,8,45,775.5,63.0,2.35,12.5,335.5,811.95,654.34
2016,2,22,9,0,810.0,67.0,2.5,13.0,384.0,867.85,693.27
2016,2,22,9,15,834.5,70.0,2.6,13.5,428.5,911.14,721.75
2016,2,22,9,30,859.0,73.0,2.7,14.0,473.0,951.82,747.9
2016,2,22,9,45,876.0,75.5,2.85,14.5,512.0,970.49,758.77
2016,2,22,10,0,893.0,78.0,3.0,15.0,551.0,996.57,774.95
2016,2,22,10,15,905.5,79.5,3.0,15.5,584.0,1013.29,783.21
2016,2,22,10,30,918.0,81.0,3.0,16.0,617.0,1026.18,788.98
2016,2,22,10,45,925.5,83.0,3.05,16.5,643.0,1030.76,789.7
2016,2,22,11,0,933.0,85.0,3.1,17.0,669.0,1031.25,787.87
2016,2,22,11,15,939.0,86.0,3.15,17.0,687.5,1024.91,783.11
2016,2,22,11,30,945.0,87.0,3.2,17.0,706.0,1014.45,775.77
2016,2,22,11,45,946.5,88.0,3.25,17.5,716.0,995.67,761.47
2016,2,22,12,0,948.0,89.0,3.3,18.0,726.0,972.97,744.7
2016,2,22,12,15,803.0,138.5,3.35,18.0,679.0,879.55,680.09
2016,2,22,12,30,658.0,188.0,3.4,18.0,632.0,783.88,612.2
2016,2,22,12,45,675.5,179.5,3.45,18.0,631.5,760.96,596.38
2016,2,22,13,0,693.0,171.0,3.5,18.0,631.0,734.32,577.06
2016,2,22,13,15,613.0,194.0,3.5,18.0,595.0,662.98,522.59
2016,2,22,13,30,533.0,217.0,3.5,18.0,559.0,591.3,467.45
2016,2,22,13,45,725.0,152.5,3.5,18.0,601.0,626.11,494.95
2016,2,22,14,0,917.0,88.0,3.5,18.0,643.0,629.77,496.89
2016,2,22,14,15,907.0,86.5,3.4,18.0,613.5,571.31,448.88
2016,2,22,14,30,897.0,85.0,3.3,18.0,584.0,511.86,399.04
2016,2,22,14,45,883.5,82.5,3.2,18.0,548.0,449.14,345.21
2016,2,22,15,0,870.0,80.0,3.1,18.0,512.0,385.75,289.39
2016,2,22,15,15,819.5,75.0,2.8,17.5,455.0,309.68,223.75
2016,2,22,15,30,769.0,70.0,2.5,17.0,398.0,238.99,162.59
2016,2,22,15,45,769.5,69.0,2.2,16.5,366.5,185.85,115.65
2016,2,22,16,0,770.0,68.0,1.9,16.0,335.0,132.02,74.18
2016,2,22,16,15,727.0,63.0,1.75,15.0,285.5,72.97,43.59
2016,2,22,16,30,684.0,58.0,1.6,14.0,236.0,50.31,39.41
2016,2,22,16,45,614.5,51.5,1.45,13.5,186.0,41.48,31.43
2016,2,22,17,0,545.0,45.0,1.3,13.0,136.0,36.77,26.9
2016,2,22,17,15,425.0,34.5,1.3,12.5,90.5,28.41,18.83
2016,2,22,17,30,305.0,24.0,1.3,12.0,45.0,19.98,6.69
2016,2,22,17,45,152.5,12.0,1.35,12.0,22.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,13.66,0.0
2016,2,23,7,15,230.5,26.5,0.6,11.0,56.0,228.28,152.21
2016,2,23,7,30,461.0,37.0,0.6,11.0,96.0,421.46,338.25
2016,2,23,7,45,548.5,45.5,0.6,11.5,145.5,518.47,418.67
2016,2,23,8,0,636.0,54.0,0.6,12.0,195.0,621.15,498.2
2016,2,23,8,15,690.0,59.5,0.65,12.0,246.5,688.89,549.4
2016,2,23,8,30,744.0,65.0,0.7,12.0,298.0,765.77,604.99
2016,2,23,8,45,783.0,69.0,0.75,12.5,348.0,827.45,646.38
2016,2,23,9,0,822.0,73.0,0.8,13.0,398.0,887.88,685.55
2016,2,23,9,15,846.5,76.0,0.9,13.5,443.0,931.54,713.22
2016,2,23,9,30,871.0,79.0,1.0,14.0,488.0,972.47,738.78
2016,2,23,9,45,861.0,78.5,1.1,15.0,510.5,971.86,735.2
2016,2,23,10,0,851.0,78.0,1.2,16.0,533.0,956.0,722.14
2016,2,23,10,15,820.5,93.5,1.2,16.5,553.5,959.05,721.56
2016,2,23,10,30,790.0,109.0,1.2,17.0,574.0,945.86,710.15
2016,2,23,10,45,816.0,106.5,1.3,17.5,604.5,963.49,721.14
2016,2,23,11,0,842.0,104.0,1.4,18.0,635.0,977.12,729.12
2016,2,23,11,15,902.5,97.0,1.35,18.0,680.5,1003.45,744.47
2016,2,23,11,30,963.0,90.0,1.3,18.0,726.0,1036.07,763.6
2016,2,23,11,45,964.0,91.0,1.3,18.5,735.5,1016.33,748.54
2016,2,23,12,0,965.0,92.0,1.3,19.0,745.0,992.63,731.82
2016,2,23,12,15,965.0,92.0,1.2,19.0,746.5,963.07,711.14
2016,2,23,12,30,965.0,92.0,1.1,19.0,748.0,929.85,688.23
2016,2,23,12,45,960.5,92.5,1.05,19.5,740.5,889.98,660.6
2016,2,23,13,0,956.0,93.0,1.0,20.0,733.0,847.06,631.03
2016,2,23,13,15,950.5,92.0,0.9,20.0,717.5,799.02,598.4
2016,2,23,13,30,945.0,91.0,0.8,20.0,702.0,748.49,562.94
2016,2,23,13,45,935.0,91.0,0.75,20.0,678.0,693.84,523.3
2016,2,23,14,0,925.0,91.0,0.7,20.0,654.0,637.58,481.45
2016,2,23,14,15,913.5,89.0,0.65,20.0,623.5,577.29,435.48
2016,2,23,14,30,902.0,87.0,0.6,20.0,593.0,516.17,387.38
2016,2,23,14,45,886.0,85.0,0.55,20.0,555.5,452.5,335.77
2016,2,23,15,0,870.0,83.0,0.5,20.0,518.0,388.41,282.23
2016,2,23,15,15,848.0,80.0,0.5,19.5,475.5,322.31,226.63
2016,2,23,15,30,826.0,77.0,0.5,19.0,433.0,257.91,171.7
2016,2,23,15,45,793.5,73.5,0.55,18.5,385.0,193.37,118.63
2016,2,23,16,0,761.0,70.0,0.6,18.0,337.0,132.51,73.99
2016,2,23,16,15,716.0,65.0,0.7,17.5,287.0,73.93,44.22
2016,2,23,16,30,671.0,60.0,0.8,17.0,237.0,47.59,36.54
2016,2,23,16,45,592.5,53.5,0.9,16.5,186.0,42.88,32.29
2016,2,23,17,0,514.0,47.0,1.0,16.0,135.0,38.21,27.86
2016,2,23,17,15,397.0,36.0,1.0,15.5,90.5,29.53,19.62
2016,2,23,17,30,280.0,25.0,1.0,15.0,46.0,20.74,8.08
2016,2,23,17,45,140.0,12.5,1.05,15.0,23.0,10.67,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,13.66,0.0
2016,2,24,7,15,193.5,28.0,0.9,10.5,53.5,206.17,145.23
2016,2,24,7,30,387.0,40.0,1.0,11.0,91.0,371.77,302.66
2016,2,24,7,45,475.0,49.0,1.1,12.0,138.0,467.14,383.07
2016,2,24,8,0,563.0,58.0,1.2,13.0,185.0,568.23,463.24
2016,2,24,8,15,617.0,64.5,1.1,13.5,234.0,642.15,518.1
2016,2,24,8,30,671.0,71.0,1.0,14.0,283.0,717.42,570.79
2016,2,24,8,45,711.5,74.5,0.95,14.5,331.0,777.05,610.12
2016,2,24,9,0,752.0,78.0,0.9,15.0,379.0,830.04,643.24
2016,2,24,9,15,777.5,81.5,0.9,15.5,423.0,873.89,669.78
2016,2,24,9,30,803.0,85.0,0.9,16.0,467.0,915.28,694.09
2016,2,24,9,45,823.5,87.0,0.9,17.0,506.0,947.06,710.24
2016,2,24,10,0,844.0,89.0,0.9,18.0,545.0,975.61,724.09
2016,2,24,10,15,857.0,91.0,0.85,18.5,577.5,993.18,731.08
2016,2,24,10,30,870.0,93.0,0.8,19.0,610.0,1006.98,735.8
2016,2,24,10,45,878.5,95.0,0.8,19.5,635.0,1000.75,729.09
2016,2,24,11,0,887.0,97.0,0.8,20.0,660.0,1002.28,727.78
2016,2,24,11,15,893.0,98.0,0.7,20.0,678.0,996.2,720.91
2016,2,24,11,30,899.0,99.0,0.6,20.0,696.0,986.18,711.82
2016,2,24,11,45,900.0,100.0,0.55,20.5,705.5,967.52,697.36
2016,2,24,12,0,901.0,101.0,0.5,21.0,715.0,945.16,680.9
2016,2,24,12,15,901.5,101.0,0.5,21.0,716.5,917.64,663.73
2016,2,24,12,30,902.0,101.0,0.5,21.0,718.0,886.67,644.44
2016,2,24,12,45,901.5,100.0,0.5,21.0,712.0,850.5,621.77
2016,2,24,13,0,901.0,99.0,0.5,21.0,706.0,811.23,597.0
2016,2,24,13,15,896.0,98.0,0.6,21.0,691.5,765.74,569.53
2016,2,24,13,30,891.0,97.0,0.7,21.0,677.0,717.88,538.56
2016,2,24,13,45,884.5,95.5,0.8,21.0,654.5,666.43,503.05
2016,2,24,14,0,878.0,94.0,0.9,21.0,632.0,613.22,464.8
2016,2,24,14,15,866.5,92.0,0.95,20.5,602.5,557.09,423.14
2016,2,24,14,30,855.0,90.0,1.0,20.0,573.0,497.57,377.21
2016,2,24,14,45,839.0,88.0,1.05,20.0,537.0,435.79,327.0
2016,2,24,15,0,823.0,86.0,1.1,20.0,501.0,374.43,275.31
2016,2,24,15,15,800.5,82.5,1.05,19.5,459.5,310.53,220.66
2016,2,24,15,30,778.0,79.0,1.0,19.0,418.0,248.49,167.07
2016,2,24,15,45,745.5,75.5,1.0,19.0,371.5,186.96,115.77
2016,2,24,16,0,713.0,72.0,1.0,19.0,325.0,125.29,69.9
2016,2,24,16,15,668.5,66.5,1.0,18.0,277.0,68.92,40.95
2016,2,24,16,30,624.0,61.0,1.0,17.0,229.0,47.92,36.84
2016,2,24,16,45,555.0,54.0,1.0,16.0,180.0,42.95,32.45
2016,2,24,17,0,486.0,47.0,1.0,15.0,131.0,37.97,27.82
2016,2,24,17,15,377.0,36.0,1.0,14.5,88.0,29.36,19.65
2016,2,24,17,30,268.0,25.0,1.0,14.0,45.0,20.62,8.89
2016,2,24,17,45,134.0,12.5,1.05,13.5,22.5,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,49.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,99.0,14.0,0.4,13.0,17.0,74.14,0.0
2016,2,25,7,15,226.0,28.5,0.35,13.0,54.0,232.33,167.76
2016,2,25,7,30,353.0,43.0,0.3,13.0,91.0,350.64,281.57
2016,2,25,7,45,428.5,54.5,0.25,13.5,137.0,438.25,353.95
2016,2,25,8,0,504.0,66.0,0.2,14.0,183.0,530.77,425.13
2016,2,25,8,15,558.5,73.5,0.25,14.5,231.0,604.83,479.81
2016,2,25,8,30,613.0,81.0,0.3,15.0,279.0,680.25,533.03
2016,2,25,8,45,646.5,88.0,0.35,15.5,325.0,736.79,570.8
2016,2,25,9,0,680.0,95.0,0.4,16.0,371.0,792.37,606.85
2016,2,25,9,15,707.0,99.5,0.5,16.5,413.5,837.15,635.56
2016,2,25,9,30,734.0,104.0,0.6,17.0,456.0,879.8,662.51
2016,2,25,9,45,613.0,146.5,0.7,17.5,456.5,819.28,620.43
2016,2,25,10,0,492.0,189.0,0.8,18.0,457.0,744.12,567.98
2016,2,25,10,15,648.5,152.0,0.8,18.5,526.5,866.24,650.48
2016,2,25,10,30,805.0,115.0,0.8,19.0,596.0,969.48,713.6
2016,2,25,10,45,754.5,135.5,0.85,19.5,601.5,945.13,694.93
2016,2,25,11,0,704.0,156.0,0.9,20.0,607.0,910.0,671.26
2016,2,25,11,15,618.0,193.0,0.85,20.0,597.0,853.9,633.4
2016,2,25,11,30,532.0,230.0,0.8,20.0,587.0,789.88,588.31
2016,2,25,11,45,532.5,234.0,0.8,20.5,595.5,778.98,580.07
2016,2,25,12,0,533.0,238.0,0.8,21.0,604.0,765.53,569.49
2016,2,25,12,15,555.0,230.5,0.75,21.0,612.0,756.69,563.05
2016,2,25,12,30,577.0,223.0,0.7,21.0,620.0,744.39,554.18
2016,2,25,12,45,727.0,164.0,0.65,21.5,660.0,787.86,584.0
2016,2,25,13,0,877.0,105.0,0.6,22.0,700.0,799.17,589.26
2016,2,25,13,15,872.5,104.0,0.55,22.0,685.5,760.79,563.27
2016,2,25,13,30,868.0,103.0,0.5,22.0,671.0,713.21,530.01
2016,2,25,13,45,859.0,102.5,0.45,22.0,649.0,661.12,492.64
2016,2,25,14,0,850.0,102.0,0.4,22.0,627.0,607.56,453.28
2016,2,25,14,15,839.0,100.0,0.3,22.0,598.0,550.28,409.63
2016,2,25,14,30,828.0,98.0,0.2,22.0,569.0,492.32,364.29
2016,2,25,14,45,808.0,96.5,0.15,22.0,533.0,430.71,315.4
2016,2,25,15,0,788.0,95.0,0.1,22.0,497.0,370.03,265.76
2016,2,25,15,15,765.5,92.0,0.15,21.5,456.0,308.53,215.26
2016,2,25,15,30,743.0,89.0,0.2,21.0,415.0,245.79,163.13
2016,2,25,15,45,709.5,85.0,0.3,20.5,369.0,185.19,114.37
2016,2,25,16,0,676.0,81.0,0.4,20.0,323.0,128.45,73.43
2016,2,25,16,15,631.0,74.5,0.5,19.0,275.5,73.51,45.34
2016,2,25,16,30,586.0,68.0,0.6,18.0,228.0,53.05,41.18
2016,2,25,16,45,525.0,59.0,0.75,17.5,180.5,46.73,35.58
2016,2,25,17,0,464.0,50.0,0.9,17.0,133.0,40.3,29.63
2016,2,25,17,15,358.0,38.5,0.9,16.5,90.0,31.37,21.26
2016,2,25,17,30,252.0,27.0,0.9,16.0,47.0,22.28,10.66
2016,2,25,17,45,126.0,13.5,0.95,16.0,23.5,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,5.12,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,9.89,0.0
2016,2,26,7,15,26.0,31.0,0.95,13.5,35.0,55.56,37.55
2016,2,26,7,30,52.0,50.0,1.1,14.0,58.0,110.36,87.36
2016,2,26,7,45,69.5,71.5,1.3,14.5,86.0,151.87,123.84
2016,2,26,8,0,87.0,93.0,1.5,15.0,114.0,193.36,159.55
2016,2,26,8,15,99.0,114.5,1.5,15.0,143.5,230.57,190.88
2016,2,26,8,30,111.0,136.0,1.5,15.0,173.0,267.84,221.46
2016,2,26,8,45,122.0,155.0,1.5,15.5,201.0,300.6,247.22
2016,2,26,9,0,133.0,174.0,1.5,16.0,229.0,333.43,272.4
2016,2,26,9,15,335.0,161.5,1.6,16.5,319.0,527.44,427.26
2016,2,26,9,30,537.0,149.0,1.7,17.0,409.0,734.05,579.7
2016,2,26,9,45,549.5,158.0,1.8,17.5,442.5,762.08,596.02
2016,2,26,10,0,562.0,167.0,1.9,18.0,476.0,787.77,612.34
2016,2,26,10,15,560.5,178.5,1.95,18.0,502.0,799.89,619.8
2016,2,26,10,30,559.0,190.0,2.0,18.0,528.0,809.12,625.45
2016,2,26,10,45,578.5,192.5,2.05,18.0,554.5,825.94,636.58
2016,2,26,11,0,598.0,195.0,2.1,18.0,581.0,847.67,651.11
2016,2,26,11,15,544.0,222.0,2.1,18.0,580.5,806.19,619.83
2016,2,26,11,30,490.0,249.0,2.1,18.0,580.0,770.16,592.61
2016,2,26,11,45,488.5,253.5,2.15,18.5,587.5,758.42,583.21
2016,2,26,12,0,487.0,258.0,2.2,19.0,595.0,744.34,572.0
2016,2,26,12,15,537.0,240.0,2.25,19.0,612.0,750.66,577.69
2016,2,26,12,30,587.0,222.0,2.3,19.0,629.0,751.92,579.54
2016,2,26,12,45,578.0,224.5,2.4,19.0,622.5,720.49,557.09
2016,2,26,13,0,569.0,227.0,2.5,19.0,616.0,687.45,533.38
2016,2,26,13,15,516.0,240.0,2.55,18.5,587.0,630.77,492.04
2016,2,26,13,30,463.0,253.0,2.6,18.0,558.0,576.31,451.71
2016,2,26,13,45,451.0,247.5,2.7,18.0,536.5,534.3,419.98
2016,2,26,14,0,439.0,242.0,2.8,18.0,515.0,492.34,387.52
2016,2,26,14,15,465.0,222.0,2.8,18.0,499.5,458.27,360.35
2016,2,26,14,30,491.0,202.0,2.8,18.0,484.0,420.77,329.44
2016,2,26,14,45,545.5,171.5,2.85,18.0,466.0,382.72,296.67
2016,2,26,15,0,600.0,141.0,2.9,18.0,448.0,341.54,259.51
2016,2,26,15,15,662.0,116.5,2.85,17.5,430.5,296.61,217.65
2016,2,26,15,30,724.0,92.0,2.8,17.0,413.0,243.62,167.89
2016,2,26,15,45,699.0,85.5,2.8,16.5,368.5,183.47,116.76
2016,2,26,16,0,674.0,79.0,2.8,16.0,324.0,126.21,73.44
2016,2,26,16,15,629.5,73.0,2.55,15.5,276.0,71.83,44.9
2016,2,26,16,30,585.0,67.0,2.3,15.0,228.0,52.13,40.89
2016,2,26,16,45,523.0,58.5,2.1,14.5,181.0,46.2,35.55
2016,2,26,17,0,461.0,50.0,1.9,14.0,134.0,40.17,29.92
2016,2,26,17,15,354.0,39.0,1.65,13.5,91.5,31.68,21.88
2016,2,26,17,30,247.0,28.0,1.4,13.0,49.0,23.07,11.99
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.5,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,10.5,12.5,10.67,0.0
2016,2,27,7,0,0.0,25.0,0.9,11.0,25.0,31.83,0.0
2016,2,27,7,15,220.0,33.0,1.0,11.5,65.0,232.36,178.33
2016,2,27,7,30,440.0,41.0,1.1,12.0,105.0,412.82,336.9
2016,2,27,7,45,524.5,48.5,1.25,12.5,154.0,506.06,414.45
2016,2,27,8,0,609.0,56.0,1.4,13.0,203.0,604.59,492.69
2016,2,27,8,15,658.5,61.5,1.4,13.5,252.5,675.04,545.1
2016,2,27,8,30,708.0,67.0,1.4,14.0,302.0,740.47,591.42
2016,2,27,8,45,745.5,70.0,1.45,14.5,350.0,798.57,631.05
2016,2,27,9,0,783.0,73.0,1.5,15.0,398.0,855.46,668.55
2016,2,27,9,15,806.5,76.0,1.5,15.0,441.5,897.33,695.27
2016,2,27,9,30,830.0,79.0,1.5,15.0,485.0,936.61,719.89
2016,2,27,9,45,847.0,81.5,1.55,15.5,524.0,965.89,736.81
2016,2,27,10,0,864.0,84.0,1.6,16.0,563.0,991.8,751.47
2016,2,27,10,15,876.0,86.0,1.6,16.0,595.5,996.89,752.99
2016,2,27,10,30,888.0,88.0,1.6,16.0,628.0,1009.68,760.02
2016,2,27,10,45,894.5,90.0,1.6,16.5,653.0,1013.07,759.47
2016,2,27,11,0,901.0,92.0,1.6,17.0,678.0,1012.48,756.61
2016,2,27,11,15,906.5,93.0,1.6,17.0,696.0,1005.71,751.34
2016,2,27,11,30,912.0,94.0,1.6,17.0,714.0,994.93,743.7
2016,2,27,11,45,911.5,96.0,1.6,17.5,723.0,975.66,729.29
2016,2,27,12,0,911.0,98.0,1.6,18.0,732.0,952.66,712.67
2016,2,27,12,15,768.0,154.0,1.65,18.0,689.5,873.1,660.17
2016,2,27,12,30,625.0,210.0,1.7,18.0,647.0,778.25,594.77
2016,2,27,12,45,758.5,157.5,1.75,18.0,682.5,807.09,618.07
2016,2,27,13,0,892.0,105.0,1.8,18.0,718.0,811.32,621.48
2016,2,27,13,15,747.0,153.5,1.8,18.0,659.5,722.1,557.28
2016,2,27,13,30,602.0,202.0,1.8,18.0,601.0,628.61,487.67
2016,2,27,13,45,741.5,149.0,1.85,18.0,624.5,633.03,492.39
2016,2,27,14,0,881.0,96.0,1.9,18.0,648.0,617.01,480.02
2016,2,27,14,15,870.5,94.0,1.9,17.5,618.5,560.95,436.11
2016,2,27,14,30,860.0,92.0,1.9,17.0,589.0,501.44,388.28
2016,2,27,14,45,782.5,101.5,1.9,17.0,532.5,424.27,325.22
2016,2,27,15,0,705.0,111.0,1.9,17.0,476.0,352.22,265.27
2016,2,27,15,15,749.0,95.5,1.7,16.5,455.0,303.44,220.09
2016,2,27,15,30,793.0,80.0,1.5,16.0,434.0,251.69,171.4
2016,2,27,15,45,766.0,76.0,1.35,16.0,388.5,189.52,118.41
2016,2,27,16,0,739.0,72.0,1.2,16.0,343.0,130.36,74.06
2016,2,27,16,15,697.5,67.0,1.1,15.5,293.5,68.83,41.4
2016,2,27,16,30,656.0,62.0,1.0,15.0,244.0,48.7,37.87
2016,2,27,16,45,597.5,54.5,0.95,14.5,195.5,43.38,33.1
2016,2,27,17,0,539.0,47.0,0.9,14.0,147.0,37.98,28.06
2016,2,27,17,15,432.0,37.0,0.9,13.5,101.5,30.17,20.66
2016,2,27,17,30,325.0,27.0,0.9,13.0,56.0,22.28,11.85
2016,2,27,17,45,162.5,13.5,0.95,12.5,28.0,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,1.25,10.5,10.5,8.96,0.0
2016,2,28,7,0,0.0,21.0,1.3,11.0,21.0,21.92,0.0
2016,2,28,7,15,102.5,38.0,1.5,11.5,53.5,144.93,111.62
2016,2,28,7,30,205.0,55.0,1.7,12.0,86.0,242.63,200.58
2016,2,28,7,45,249.0,73.5,1.95,12.5,125.0,306.56,256.84
2016,2,28,8,0,293.0,92.0,2.2,13.0,164.0,373.13,313.5
2016,2,28,8,15,343.0,102.0,2.2,13.0,204.0,453.82,379.58
2016,2,28,8,30,393.0,112.0,2.2,13.0,244.0,519.82,432.21
2016,2,28,8,45,375.5,134.0,2.25,13.5,275.0,541.16,446.38
2016,2,28,9,0,358.0,156.0,2.3,14.0,306.0,538.5,442.29
2016,2,28,9,15,341.0,177.5,2.3,14.0,333.0,553.84,452.2
2016,2,28,9,30,324.0,199.0,2.3,14.0,360.0,566.6,459.85
2016,2,28,9,45,240.5,227.0,2.3,14.5,351.5,519.4,419.09
2016,2,28,10,0,157.0,255.0,2.3,15.0,343.0,446.7,359.25
2016,2,28,10,15,86.5,239.0,2.3,15.0,288.5,330.58,266.49
2016,2,28,10,30,16.0,223.0,2.3,15.0,234.0,218.69,174.72
2016,2,28,10,45,229.5,240.0,2.35,15.5,391.0,509.75,409.03
2016,2,28,11,0,443.0,257.0,2.4,16.0,548.0,755.59,591.36
2016,2,28,11,15,401.0,277.5,2.45,16.0,545.5,707.31,553.15
2016,2,28,11,30,359.0,298.0,2.5,16.0,543.0,678.42,530.82
2016,2,28,11,45,354.0,304.0,2.6,16.5,548.5,667.63,521.93
2016,2,28,12,0,349.0,310.0,2.7,17.0,554.0,655.31,511.83
2016,2,28,12,15,327.5,316.0,2.7,17.0,545.5,626.93,490.17
2016,2,28,12,30,306.0,322.0,2.7,17.0,537.0,598.25,468.34
2016,2,28,12,45,296.5,321.0,2.75,17.0,527.5,572.27,448.97
2016,2,28,13,0,287.0,320.0,2.8,17.0,518.0,545.88,429.13
2016,2,28,13,15,206.0,318.5,2.75,17.0,459.5,454.19,358.38
2016,2,28,13,30,125.0,317.0,2.7,17.0,401.0,382.56,302.15
2016,2,28,13,45,312.0,270.5,2.65,17.0,470.5,456.8,362.06
2016,2,28,14,0,499.0,224.0,2.6,17.0,540.0,510.85,403.26
2016,2,28,14,15,542.0,198.0,2.55,17.0,526.0,477.36,375.73
2016,2,28,14,30,585.0,172.0,2.5,17.0,512.0,438.5,343.29
2016,2,28,14,45,616.5,150.5,2.45,17.0,489.5,397.21,307.42
2016,2,28,15,0,648.0,129.0,2.4,17.0,467.0,347.36,263.32
2016,2,28,15,15,484.5,153.0,2.15,16.5,394.5,271.27,202.57
2016,2,28,15,30,321.0,177.0,1.9,16.0,322.0,215.3,160.32
2016,2,28,15,45,160.5,142.0,1.7,16.0,214.5,138.49,103.33
2016,2,28,16,0,0.0,107.0,1.5,16.0,107.0,86.39,67.49
2016,2,28,16,15,0.0,91.5,1.35,15.5,91.5,73.67,57.09
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,61.45,49.16
2016,2,28,16,45,0.0,60.5,1.1,14.5,60.5,49.31,38.36
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,37.05,27.26
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,25.61,16.75
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,14.01,5.59
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,6.99,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,99.5,10.0,1.0,10.5,15.5,66.84,0.0
2016,2,29,7,0,199.0,20.0,1.0,11.0,31.0,181.62,59.25
2016,2,29,7,15,326.5,32.0,1.15,11.5,72.5,305.39,243.1
2016,2,29,7,30,454.0,44.0,1.3,12.0,114.0,427.99,351.28
2016,2,29,7,45,541.0,50.5,1.45,12.5,164.0,522.92,429.74
2016,2,29,8,0,628.0,57.0,1.6,13.0,214.0,623.16,508.63
2016,2,29,8,15,352.0,97.5,1.6,13.5,189.0,455.48,376.97
2016,2,29,8,30,76.0,138.0,1.6,14.0,164.0,218.7,180.21
2016,2,29,8,45,436.5,105.5,1.65,14.5,287.5,560.1,460.56
2016,2,29,9,0,797.0,73.0,1.7,15.0,411.0,871.25,684.21
2016,2,29,9,15,819.5,76.0,1.75,15.5,455.5,912.45,706.71
2016,2,29,9,30,842.0,79.0,1.8,16.0,500.0,950.96,730.08
2016,2,29,9,45,854.0,83.0,1.85,16.5,537.5,977.36,744.97
2016,2,29,10,0,866.0,87.0,1.9,17.0,575.0,1000.2,757.55
2016,2,29,10,15,877.5,89.0,1.85,17.5,607.5,1004.53,756.52
2016,2,29,10,30,889.0,91.0,1.8,18.0,640.0,1016.67,761.0
2016,2,29,10,45,894.0,93.5,1.8,18.5,664.5,1018.96,759.74
2016,2,29,11,0,899.0,96.0,1.8,19.0,689.0,1017.26,756.16
2016,2,29,11,15,904.5,97.0,1.75,19.0,707.0,1010.28,750.1
2016,2,29,11,30,910.0,98.0,1.7,19.0,725.0,999.3,741.66
2016,2,29,11,45,917.5,96.0,1.7,19.5,735.5,982.82,729.16
2016,2,29,12,0,925.0,94.0,1.7,20.0,746.0,962.34,714.27
2016,2,29,12,15,925.5,94.0,1.75,20.0,747.5,933.88,696.25
2016,2,29,12,30,926.0,94.0,1.8,20.0,749.0,901.86,675.86
2016,2,29,12,45,929.0,91.5,1.85,20.5,743.5,865.81,651.39
2016,2,29,13,0,932.0,89.0,1.9,21.0,738.0,826.35,624.51
2016,2,29,13,15,927.5,88.5,1.9,21.0,723.5,780.16,593.54
2016,2,29,13,30,923.0,88.0,1.9,21.0,709.0,731.45,559.65
2016,2,29,13,45,786.5,130.0,1.9,21.0,647.5,641.38,492.48
2016,2,29,14,0,650.0,172.0,1.9,21.0,586.0,556.26,428.08
2016,2,29,14,15,656.5,160.0,1.8,21.0,561.5,507.91,390.34
2016,2,29,14,30,663.0,148.0,1.7,21.0,537.0,457.65,349.71
2016,2,29,14,45,752.0,116.5,1.6,21.0,532.0,422.45,318.24
2016,2,29,15,0,841.0,85.0,1.5,21.0,527.0,377.93,277.09
2016,2,29,15,15,820.0,82.0,1.35,20.5,485.0,313.51,221.53
2016,2,29,15,30,799.0,79.0,1.2,20.0,443.0,250.74,167.16
2016,2,29,15,45,761.0,77.5,1.05,20.0,395.0,188.44,115.6
2016,2,29,16,0,723.0,76.0,0.9,20.0,347.0,126.41,70.35
2016,2,29,16,15,681.0,71.0,0.9,19.5,298.0,69.68,42.41
2016,2,29,16,30,639.0,66.0,0.9,19.0,249.0,51.39,39.59
2016,2,29,16,45,569.0,59.5,0.9,18.5,199.0,46.92,35.67
2016,2,29,17,0,499.0,53.0,0.9,18.0,149.0,42.48,31.57
2016,2,29,17,15,396.5,42.0,0.9,17.5,104.0,34.04,23.77
2016,2,29,17,30,294.0,31.0,0.9,17.0,59.0,25.47,15.06
2016,2,29,17,45,147.0,15.5,0.95,17.0,29.5,12.59,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,125.5,10.5,1.15,12.5,17.5,82.62,0.0
2016,3,1,7,0,251.0,21.0,1.1,13.0,35.0,218.31,100.86
2016,3,1,7,15,377.5,32.0,1.35,13.5,79.0,340.53,271.04
2016,3,1,7,30,504.0,43.0,1.6,14.0,123.0,463.82,378.1
2016,3,1,7,45,580.0,50.0,1.85,14.5,173.5,552.97,451.72
2016,3,1,8,0,656.0,57.0,2.1,15.0,224.0,646.58,525.46
2016,3,1,8,15,702.5,62.0,2.15,15.5,275.0,709.95,572.25
2016,3,1,8,30,749.0,67.0,2.2,16.0,326.0,780.26,622.17
2016,3,1,8,45,782.5,70.0,2.3,16.5,375.0,835.88,660.02
2016,3,1,9,0,816.0,73.0,2.4,17.0,424.0,889.98,695.83
2016,3,1,9,15,777.0,85.0,2.45,17.0,446.5,883.98,689.71
2016,3,1,9,30,738.0,97.0,2.5,17.0,469.0,872.59,680.4
2016,3,1,9,45,741.0,106.5,2.65,17.5,504.0,901.69,699.19
2016,3,1,10,0,744.0,116.0,2.8,18.0,539.0,921.2,710.82
2016,3,1,10,15,833.0,99.5,2.8,18.0,598.0,985.4,753.37
2016,3,1,10,30,922.0,83.0,2.8,18.0,657.0,1040.69,788.78
2016,3,1,10,45,929.5,84.0,2.85,18.5,682.5,1043.64,787.98
2016,3,1,11,0,937.0,85.0,2.9,19.0,708.0,1042.48,785.14
2016,3,1,11,15,942.0,85.5,2.9,19.0,726.0,1034.09,778.7
2016,3,1,11,30,947.0,86.0,2.9,19.0,744.0,1021.57,769.75
2016,3,1,11,45,951.0,86.0,2.9,19.0,754.0,1003.42,757.2
2016,3,1,12,0,955.0,86.0,2.9,19.0,764.0,981.24,742.11
2016,3,1,12,15,955.5,86.0,2.85,19.0,765.5,951.98,721.91
2016,3,1,12,30,956.0,86.0,2.8,19.0,767.0,919.06,699.3
2016,3,1,12,45,954.5,86.0,2.8,19.0,760.5,880.96,673.52
2016,3,1,13,0,953.0,86.0,2.8,19.0,754.0,839.62,645.38
2016,3,1,13,15,949.5,85.0,2.8,19.0,739.5,792.72,613.12
2016,3,1,13,30,946.0,84.0,2.8,19.0,725.0,743.17,577.97
2016,3,1,13,45,939.5,83.0,2.8,19.0,702.5,689.26,537.14
2016,3,1,14,0,933.0,82.0,2.8,19.0,680.0,633.44,493.73
2016,3,1,14,15,923.5,80.5,2.8,18.5,649.5,573.89,447.01
2016,3,1,14,30,914.0,79.0,2.8,18.0,619.0,513.28,397.71
2016,3,1,14,45,899.5,77.5,2.8,18.0,582.0,449.82,343.72
2016,3,1,15,0,885.0,76.0,2.8,18.0,545.0,386.43,288.16
2016,3,1,15,15,866.0,73.5,2.65,17.5,502.5,321.21,230.4
2016,3,1,15,30,847.0,71.0,2.5,17.0,460.0,254.08,170.95
2016,3,1,15,45,820.5,68.0,2.45,17.0,412.5,189.37,115.71
2016,3,1,16,0,794.0,65.0,2.4,17.0,365.0,127.54,69.65
2016,3,1,16,15,755.0,61.0,2.1,16.0,314.5,67.66,40.56
2016,3,1,16,30,716.0,57.0,1.8,15.0,264.0,49.03,38.17
2016,3,1,16,45,655.5,51.0,1.5,14.5,213.0,44.32,33.98
2016,3,1,17,0,595.0,45.0,1.2,14.0,162.0,39.59,29.59
2016,3,1,17,15,494.5,37.0,1.15,13.5,114.5,30.14,20.84
2016,3,1,17,30,394.0,29.0,1.1,13.0,67.0,23.91,14.29
2016,3,1,17,45,197.0,14.5,1.05,12.5,33.5,11.73,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,26.0,11.5,0.8,12.5,13.0,25.1,0.0
2016,3,2,7,0,52.0,23.0,0.9,13.0,26.0,78.8,40.7
2016,3,2,7,15,100.5,41.5,1.05,13.5,55.0,144.17,114.07
2016,3,2,7,30,149.0,60.0,1.2,14.0,84.0,206.18,169.47
2016,3,2,7,45,170.5,80.5,1.4,14.5,117.5,253.76,210.7
2016,3,2,8,0,192.0,101.0,1.6,15.0,151.0,301.93,251.13
2016,3,2,8,15,208.5,120.0,1.6,15.5,184.5,344.21,285.08
2016,3,2,8,30,225.0,139.0,1.6,16.0,218.0,386.68,318.04
2016,3,2,8,45,447.0,116.5,1.6,16.5,301.5,584.63,473.84
2016,3,2,9,0,669.0,94.0,1.6,17.0,385.0,785.44,616.9
2016,3,2,9,15,753.5,87.5,1.6,17.0,446.5,865.23,668.94
2016,3,2,9,30,838.0,81.0,1.6,17.0,508.0,951.3,724.98
2016,3,2,9,45,684.0,134.0,1.6,17.5,500.0,879.82,672.4
2016,3,2,10,0,530.0,187.0,1.6,18.0,492.0,781.42,602.19
2016,3,2,10,15,587.0,179.0,1.65,18.0,533.5,837.58,641.88
2016,3,2,10,30,644.0,171.0,1.7,18.0,575.0,884.29,672.64
2016,3,2,10,45,644.5,180.0,1.8,18.5,598.0,889.04,674.17
2016,3,2,11,0,645.0,189.0,1.9,19.0,621.0,890.41,673.99
2016,3,2,11,15,643.0,196.5,1.95,19.0,636.5,884.41,669.71
2016,3,2,11,30,641.0,204.0,2.0,19.0,652.0,875.19,663.44
2016,3,2,11,45,662.5,199.0,2.15,19.5,667.5,872.45,661.44
2016,3,2,12,0,684.0,194.0,2.3,20.0,683.0,865.71,656.68
2016,3,2,12,15,644.0,210.0,2.4,20.0,671.5,821.1,625.77
2016,3,2,12,30,604.0,226.0,2.5,20.0,660.0,775.33,593.5
2016,3,2,12,45,551.5,242.5,2.6,20.0,636.0,715.81,550.87
2016,3,2,13,0,499.0,259.0,2.7,20.0,612.0,662.62,512.01
2016,3,2,13,15,476.0,268.5,2.75,19.5,599.5,626.29,486.03
2016,3,2,13,30,453.0,278.0,2.8,19.0,587.0,589.88,459.39
2016,3,2,13,45,452.0,264.0,2.85,19.0,564.0,547.26,427.41
2016,3,2,14,0,451.0,250.0,2.9,19.0,541.0,503.84,394.12
2016,3,2,14,15,519.0,213.0,2.9,18.5,533.0,476.55,373.16
2016,3,2,14,30,587.0,176.0,2.9,18.0,525.0,445.08,347.24
2016,3,2,14,45,534.0,180.5,2.9,18.0,483.5,382.93,296.2
2016,3,2,15,0,481.0,185.0,2.9,18.0,442.0,329.67,251.73
2016,3,2,15,15,378.0,187.5,2.85,17.5,380.0,263.86,199.15
2016,3,2,15,30,275.0,190.0,2.8,17.0,318.0,213.1,159.87
2016,3,2,15,45,294.0,167.0,2.8,16.5,291.0,175.94,128.12
2016,3,2,16,0,313.0,144.0,2.8,16.0,264.0,136.88,97.02
2016,3,2,16,15,278.0,131.0,2.65,15.5,226.5,100.9,75.9
2016,3,2,16,30,243.0,118.0,2.5,15.0,189.0,85.33,70.24
2016,3,2,16,45,220.5,97.5,2.4,15.0,153.0,71.71,58.11
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,57.64,45.35
2016,3,2,17,15,150.0,57.0,2.1,14.5,82.5,43.33,32.26
2016,3,2,17,30,102.0,37.0,1.9,14.0,48.0,28.66,18.32
2016,3,2,17,45,51.0,18.5,1.75,14.0,24.0,14.69,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
