Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,7.68,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,14.85,3.99
2016,3,3,7,15,1.0,38.0,0.95,13.5,38.0,36.51,24.6
2016,3,3,7,30,2.0,58.0,1.0,14.0,58.0,57.99,43.46
2016,3,3,7,45,12.5,78.0,1.05,14.5,81.0,85.91,67.83
2016,3,3,8,0,23.0,98.0,1.1,15.0,104.0,126.16,102.13
2016,3,3,8,15,30.0,118.0,1.0,15.0,127.5,153.63,125.16
2016,3,3,8,30,37.0,138.0,0.9,15.0,151.0,181.24,147.84
2016,3,3,8,45,44.5,158.5,0.8,15.5,176.5,210.13,170.73
2016,3,3,9,0,52.0,179.0,0.7,16.0,202.0,239.09,193.07
2016,3,3,9,15,76.5,203.0,0.6,16.0,240.5,289.02,232.33
2016,3,3,9,30,101.0,227.0,0.5,16.0,279.0,339.31,270.61
2016,3,3,9,45,75.5,235.5,0.45,16.5,276.0,320.27,253.23
2016,3,3,10,0,50.0,244.0,0.4,17.0,273.0,300.84,236.22
2016,3,3,10,15,39.5,247.0,0.5,17.0,270.5,289.8,227.37
2016,3,3,10,30,29.0,250.0,0.6,17.0,268.0,279.03,218.63
2016,3,3,10,45,54.5,280.0,0.7,17.5,316.0,335.38,262.08
2016,3,3,11,0,80.0,310.0,0.8,18.0,364.0,390.78,303.45
2016,3,3,11,15,65.5,309.0,1.05,18.0,354.0,370.3,287.81
2016,3,3,11,30,51.0,308.0,1.3,18.0,344.0,350.37,272.84
2016,3,3,11,45,52.0,310.5,1.55,18.0,348.0,349.47,272.66
2016,3,3,12,0,53.0,313.0,1.8,18.0,352.0,348.36,272.17
2016,3,3,12,15,79.0,329.0,1.9,17.5,386.5,383.26,300.1
2016,3,3,12,30,105.0,345.0,2.0,17.0,421.0,415.76,325.88
2016,3,3,12,45,96.5,339.0,2.1,17.0,408.5,395.02,309.89
2016,3,3,13,0,88.0,333.0,2.2,17.0,396.0,374.85,294.54
2016,3,3,13,15,89.5,325.5,2.05,17.0,388.0,361.2,283.96
2016,3,3,13,30,91.0,318.0,1.9,17.0,380.0,347.35,273.16
2016,3,3,13,45,98.5,310.5,1.8,17.0,376.0,337.07,265.24
2016,3,3,14,0,106.0,303.0,1.7,17.0,372.0,325.87,256.46
2016,3,3,14,15,150.5,289.5,1.6,17.0,382.5,334.01,262.66
2016,3,3,14,30,195.0,276.0,1.5,17.0,393.0,329.82,258.56
2016,3,3,14,45,125.5,252.0,1.45,17.0,325.5,264.8,207.57
2016,3,3,15,0,56.0,228.0,1.4,17.0,258.0,206.49,162.28
2016,3,3,15,15,179.0,208.0,1.3,17.0,293.5,220.65,170.01
2016,3,3,15,30,302.0,188.0,1.2,17.0,329.0,217.26,161.29
2016,3,3,15,45,363.5,158.0,1.1,17.0,310.5,180.21,127.57
2016,3,3,16,0,425.0,128.0,1.0,17.0,292.0,134.19,89.62
2016,3,3,16,15,393.0,115.5,0.9,16.5,251.0,90.92,65.62
2016,3,3,16,30,361.0,103.0,0.8,16.0,210.0,74.3,60.24
2016,3,3,16,45,325.5,86.5,0.7,16.0,169.5,63.45,50.63
2016,3,3,17,0,290.0,70.0,0.6,16.0,129.0,52.2,40.46
2016,3,3,17,15,226.0,53.5,0.6,15.5,91.5,40.42,29.69
2016,3,3,17,30,162.0,37.0,0.6,15.0,54.0,28.31,18.16
2016,3,3,17,45,81.0,18.5,0.65,15.0,27.0,14.32,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,1.2,13.5,10.0,8.54,0.0
2016,3,4,7,0,0.0,20.0,1.3,14.0,20.0,16.51,5.83
2016,3,4,7,15,1.0,39.5,1.35,14.0,40.0,37.89,25.8
2016,3,4,7,30,2.0,59.0,1.4,14.0,60.0,58.51,43.97
2016,3,4,7,45,11.0,79.5,1.5,14.5,82.5,85.93,67.85
2016,3,4,8,0,20.0,100.0,1.6,15.0,105.0,113.5,91.54
2016,3,4,8,15,26.5,119.5,1.75,15.5,128.0,151.8,123.57
2016,3,4,8,30,33.0,139.0,1.9,16.0,151.0,178.16,145.11
2016,3,4,8,45,16.5,93.0,2.05,16.5,99.0,103.33,82.14
2016,3,4,9,0,0.0,47.0,2.2,17.0,47.0,38.89,27.23
2016,3,4,9,15,0.0,96.5,2.35,17.0,96.5,81.36,62.7
2016,3,4,9,30,0.0,146.0,2.5,17.0,146.0,128.87,101.67
2016,3,4,9,45,0.0,127.0,2.65,17.5,127.0,109.18,85.04
2016,3,4,10,0,0.0,108.0,2.8,18.0,108.0,91.01,69.82
2016,3,4,10,15,2.0,150.0,2.8,18.0,151.5,131.85,103.09
2016,3,4,10,30,4.0,192.0,2.8,18.0,195.0,173.66,136.62
2016,3,4,10,45,2.0,146.5,2.85,18.0,148.0,127.57,99.15
2016,3,4,11,0,0.0,101.0,2.9,18.0,101.0,84.43,63.94
2016,3,4,11,15,7.5,174.0,2.8,17.5,179.5,157.56,123.67
2016,3,4,11,30,15.0,247.0,2.7,17.0,258.0,233.08,184.12
2016,3,4,11,45,7.5,191.0,2.65,17.0,196.5,171.95,134.92
2016,3,4,12,0,0.0,135.0,2.6,17.0,135.0,114.09,88.05
2016,3,4,12,15,0.0,142.0,2.65,17.0,142.0,120.09,92.99
2016,3,4,12,30,0.0,149.0,2.7,17.0,149.0,126.05,97.81
2016,3,4,12,45,0.0,106.0,2.75,17.0,106.0,88.63,67.42
2016,3,4,13,0,0.0,63.0,2.8,17.0,63.0,52.42,37.79
2016,3,4,13,15,0.0,61.5,2.8,17.0,61.5,51.15,36.8
2016,3,4,13,30,0.0,60.0,2.8,17.0,60.0,49.88,35.79
2016,3,4,13,45,0.0,37.0,2.85,17.0,37.0,30.7,19.94
2016,3,4,14,0,0.0,14.0,2.9,17.0,14.0,11.59,4.04
2016,3,4,14,15,0.0,38.0,2.7,16.5,38.0,31.51,20.75
2016,3,4,14,30,0.0,62.0,2.5,16.0,62.0,51.47,37.53
2016,3,4,14,45,0.0,98.5,2.35,16.0,98.5,81.88,62.92
2016,3,4,15,0,0.0,135.0,2.2,16.0,135.0,111.48,87.54
2016,3,4,15,15,14.0,158.5,1.95,16.0,165.0,133.51,105.42
2016,3,4,15,30,28.0,182.0,1.7,16.0,195.0,151.11,119.36
2016,3,4,15,45,18.0,160.0,1.45,16.0,168.0,130.19,102.69
2016,3,4,16,0,8.0,138.0,1.2,16.0,141.0,109.9,86.63
2016,3,4,16,15,4.0,120.0,1.1,15.5,121.5,94.21,74.18
2016,3,4,16,30,0.0,102.0,1.0,15.0,102.0,80.18,65.65
2016,3,4,16,45,0.0,82.0,0.95,15.0,82.0,65.1,52.3
2016,3,4,17,0,0.0,62.0,0.9,15.0,62.0,49.84,38.58
2016,3,4,17,15,0.0,44.0,0.95,15.0,44.0,35.83,25.79
2016,3,4,17,30,0.0,26.0,1.0,15.0,26.0,21.48,12.52
2016,3,4,17,45,0.0,13.0,1.1,15.0,13.0,10.71,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.56,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,4.92,0.0
2016,3,5,7,15,0.0,12.5,3.2,15.0,12.5,10.27,2.87
2016,3,5,7,30,0.0,19.0,3.3,15.0,19.0,15.63,7.6
2016,3,5,7,45,0.0,26.0,3.45,15.5,26.0,21.42,12.64
2016,3,5,8,0,0.0,33.0,3.6,16.0,33.0,27.23,17.63
2016,3,5,8,15,0.0,40.5,3.6,16.0,40.5,33.45,22.95
2016,3,5,8,30,0.0,48.0,3.6,16.0,48.0,39.69,28.21
2016,3,5,8,45,0.0,63.5,3.65,16.0,63.5,52.61,39.07
2016,3,5,9,0,0.0,79.0,3.7,16.0,79.0,65.57,49.86
2016,3,5,9,15,215.5,135.5,3.75,16.0,248.5,377.39,313.17
2016,3,5,9,30,431.0,192.0,3.8,16.0,418.0,683.91,552.22
2016,3,5,9,45,221.5,199.0,3.9,16.5,315.5,462.9,374.97
2016,3,5,10,0,12.0,206.0,4.0,17.0,213.0,198.7,157.9
2016,3,5,10,15,8.0,199.0,4.25,17.0,204.0,185.75,147.48
2016,3,5,10,30,4.0,192.0,4.5,17.0,195.0,173.46,137.17
2016,3,5,10,45,28.5,246.0,4.75,17.5,265.5,269.8,214.93
2016,3,5,11,0,53.0,300.0,5.0,18.0,336.0,351.13,278.97
2016,3,5,11,15,33.5,273.0,5.1,18.0,296.5,298.04,236.22
2016,3,5,11,30,14.0,246.0,5.2,18.0,257.0,230.92,182.28
2016,3,5,11,45,80.5,301.0,5.3,18.5,360.5,365.19,290.0
2016,3,5,12,0,147.0,356.0,5.4,19.0,464.0,497.28,392.26
2016,3,5,12,15,80.0,300.5,5.35,18.5,359.5,353.73,280.11
2016,3,5,12,30,13.0,245.0,5.3,18.0,255.0,223.42,175.92
2016,3,5,12,45,11.0,235.5,5.3,18.0,244.0,211.74,166.75
2016,3,5,13,0,9.0,226.0,5.3,18.0,233.0,200.38,157.68
2016,3,5,13,15,9.0,221.5,5.35,17.5,228.5,195.23,153.96
2016,3,5,13,30,9.0,217.0,5.4,17.0,224.0,190.09,150.25
2016,3,5,13,45,6.5,204.5,5.5,17.0,209.5,176.49,139.37
2016,3,5,14,0,4.0,192.0,5.6,17.0,195.0,163.31,128.85
2016,3,5,14,15,2.0,115.0,5.85,16.5,116.5,96.85,74.86
2016,3,5,14,30,0.0,38.0,6.1,16.0,38.0,31.49,20.77
2016,3,5,14,45,0.0,38.0,6.35,16.0,38.0,31.48,20.82
2016,3,5,15,0,0.0,38.0,6.6,16.0,38.0,31.46,20.87
2016,3,5,15,15,0.0,71.0,6.75,16.0,71.0,58.92,44.04
2016,3,5,15,30,0.0,104.0,6.9,16.0,104.0,85.75,66.7
2016,3,5,15,45,0.0,57.0,7.05,16.0,57.0,47.2,34.4
2016,3,5,16,0,0.0,10.0,7.2,16.0,10.0,8.24,1.36
2016,3,5,16,15,0.0,8.5,7.25,15.5,8.5,6.99,0.33
2016,3,5,16,30,0.0,7.0,7.3,15.0,7.0,5.75,0.0
2016,3,5,16,45,0.0,5.5,7.35,15.0,5.5,4.52,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.28,0.0
2016,3,5,17,15,0.0,3.0,7.3,15.0,3.0,2.46,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,70.5,17.5,1.5,11.5,23.5,56.71,0.0
2016,3,6,7,0,141.0,35.0,1.6,12.0,47.0,162.1,119.04
2016,3,6,7,15,254.0,50.5,1.8,12.0,90.5,277.59,227.77
2016,3,6,7,30,367.0,66.0,2.0,12.0,134.0,390.44,325.75
2016,3,6,7,45,448.0,76.0,2.25,12.5,184.0,480.04,401.29
2016,3,6,8,0,529.0,86.0,2.5,13.0,234.0,580.65,481.55
2016,3,6,8,15,580.0,93.0,2.6,13.0,284.5,653.24,537.47
2016,3,6,8,30,631.0,100.0,2.7,13.0,335.0,726.55,592.27
2016,3,6,8,45,357.0,146.5,2.85,13.5,283.0,540.03,444.64
2016,3,6,9,0,83.0,193.0,3.0,14.0,231.0,284.36,233.4
2016,3,6,9,15,230.5,200.0,3.05,14.0,319.0,473.6,389.0
2016,3,6,9,30,378.0,207.0,3.1,14.0,407.0,627.66,509.55
2016,3,6,9,45,587.5,165.0,3.2,14.0,502.0,820.28,654.5
2016,3,6,10,0,797.0,123.0,3.3,14.0,597.0,978.13,765.0
2016,3,6,10,15,810.0,125.5,3.3,14.0,629.0,995.59,774.23
2016,3,6,10,30,823.0,128.0,3.3,14.0,661.0,1009.27,782.23
2016,3,6,10,45,600.0,211.5,3.35,14.5,608.0,870.96,682.61
2016,3,6,11,0,377.0,295.0,3.4,15.0,555.0,710.8,559.93
2016,3,6,11,15,241.5,319.0,3.4,15.0,487.0,594.4,470.17
2016,3,6,11,30,106.0,343.0,3.4,15.0,419.0,440.18,349.34
2016,3,6,11,45,484.0,238.5,3.45,15.0,592.5,737.39,583.99
2016,3,6,12,0,862.0,134.0,3.5,15.0,766.0,959.53,744.27
2016,3,6,12,15,634.0,223.5,3.55,15.0,688.5,824.65,645.52
2016,3,6,12,30,406.0,313.0,3.6,15.0,611.0,670.72,528.63
2016,3,6,12,45,258.5,330.5,3.7,15.0,520.0,546.32,433.1
2016,3,6,13,0,111.0,348.0,3.8,15.0,429.0,405.83,322.6
2016,3,6,13,15,110.0,341.0,3.85,15.0,420.0,389.56,310.46
2016,3,6,13,30,109.0,334.0,3.9,15.0,411.0,373.21,297.73
2016,3,6,13,45,168.0,322.0,3.95,15.0,435.5,398.93,318.75
2016,3,6,14,0,227.0,310.0,4.0,15.0,460.0,408.56,326.47
2016,3,6,14,15,187.0,297.5,4.05,14.5,417.5,358.71,287.02
2016,3,6,14,30,147.0,285.0,4.1,14.0,375.0,313.23,250.93
2016,3,6,14,45,139.0,267.0,4.15,14.0,348.0,281.18,224.81
2016,3,6,15,0,131.0,249.0,4.2,14.0,321.0,250.33,199.36
2016,3,6,15,15,76.5,214.5,4.1,14.0,256.0,194.26,154.44
2016,3,6,15,30,22.0,180.0,4.0,14.0,191.0,149.29,119.22
2016,3,6,15,45,32.0,168.5,3.95,14.0,182.5,136.54,108.43
2016,3,6,16,0,42.0,157.0,3.9,14.0,174.0,123.46,97.54
2016,3,6,16,15,34.0,137.5,3.75,13.5,150.0,103.44,82.31
2016,3,6,16,30,26.0,118.0,3.6,13.0,126.0,88.55,73.68
2016,3,6,16,45,15.5,96.5,3.45,12.5,101.0,75.25,61.92
2016,3,6,17,0,5.0,75.0,3.3,12.0,76.0,59.08,47.32
2016,3,6,17,15,2.5,54.0,3.3,12.0,54.5,43.13,32.62
2016,3,6,17,30,0.0,33.0,3.3,12.0,33.0,26.95,17.56
2016,3,6,17,45,0.0,16.5,3.3,12.0,16.5,13.61,2.22
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,65.5,15.5,1.7,9.0,21.5,67.48,0.0
2016,3,7,7,0,131.0,31.0,1.8,9.0,43.0,161.19,122.73
2016,3,7,7,15,185.5,49.5,1.95,9.0,78.0,211.64,176.17
2016,3,7,7,30,240.0,68.0,2.1,9.0,113.0,298.83,253.1
2016,3,7,7,45,269.5,86.5,2.3,9.5,152.0,336.77,287.1
2016,3,7,8,0,299.0,105.0,2.5,10.0,191.0,392.71,334.19
2016,3,7,8,15,327.0,120.0,2.6,10.0,230.0,443.46,375.99
2016,3,7,8,30,355.0,135.0,2.7,10.0,269.0,515.55,433.2
2016,3,7,8,45,570.0,110.5,2.85,10.0,357.5,701.38,579.89
2016,3,7,9,0,785.0,86.0,3.0,10.0,446.0,881.92,712.87
2016,3,7,9,15,529.5,158.0,3.0,10.0,411.0,733.89,599.34
2016,3,7,9,30,274.0,230.0,3.0,10.0,376.0,553.47,454.28
2016,3,7,9,45,154.5,236.0,3.0,10.5,319.5,418.37,344.2
2016,3,7,10,0,35.0,242.0,3.0,11.0,263.0,280.62,228.68
2016,3,7,10,15,123.0,274.5,3.0,11.0,354.0,426.04,347.81
2016,3,7,10,30,211.0,307.0,3.0,11.0,445.0,548.96,444.38
2016,3,7,10,45,218.0,319.0,3.05,11.5,466.0,564.11,453.86
2016,3,7,11,0,225.0,331.0,3.1,12.0,487.0,577.99,462.98
2016,3,7,11,15,144.0,329.0,3.15,12.0,430.0,488.05,391.37
2016,3,7,11,30,63.0,327.0,3.2,12.0,373.0,380.32,305.18
2016,3,7,11,45,50.0,318.0,3.3,12.0,355.0,353.36,283.86
2016,3,7,12,0,37.0,309.0,3.4,12.0,337.0,327.39,262.93
2016,3,7,12,15,107.5,336.0,3.45,12.0,416.5,413.64,333.08
2016,3,7,12,30,178.0,363.0,3.5,12.0,496.0,509.76,408.63
2016,3,7,12,45,90.5,271.5,3.6,12.0,339.0,335.66,270.89
2016,3,7,13,0,3.0,180.0,3.7,12.0,182.0,154.86,123.25
2016,3,7,13,15,27.0,243.5,3.7,12.0,262.5,236.57,190.81
2016,3,7,13,30,51.0,307.0,3.7,12.0,343.0,307.82,248.29
2016,3,7,13,45,170.5,304.5,3.7,12.0,419.5,384.27,310.83
2016,3,7,14,0,290.0,302.0,3.7,12.0,496.0,445.01,358.89
2016,3,7,14,15,428.5,246.5,3.7,12.0,518.0,454.25,365.52
2016,3,7,14,30,567.0,191.0,3.7,12.0,540.0,441.67,353.12
2016,3,7,14,45,484.0,202.5,3.7,12.0,488.5,377.46,299.34
2016,3,7,15,0,401.0,214.0,3.7,12.0,437.0,319.04,250.53
2016,3,7,15,15,200.5,136.0,3.5,12.0,247.5,170.13,131.68
2016,3,7,15,30,0.0,58.0,3.3,12.0,58.0,48.06,35.55
2016,3,7,15,45,316.5,82.5,3.15,12.0,209.5,113.83,77.35
2016,3,7,16,0,633.0,107.0,3.0,12.0,361.0,137.4,86.47
2016,3,7,16,15,588.5,100.0,2.55,11.5,312.0,84.65,60.33
2016,3,7,16,30,544.0,93.0,2.1,11.0,263.0,70.96,58.51
2016,3,7,16,45,488.5,82.0,1.7,11.0,214.0,63.8,52.04
2016,3,7,17,0,433.0,71.0,1.3,11.0,165.0,53.65,42.7
2016,3,7,17,15,336.5,58.0,1.25,10.5,119.0,44.13,33.79
2016,3,7,17,30,240.0,45.0,1.2,10.0,73.0,34.49,24.4
2016,3,7,17,45,120.0,22.5,1.15,10.0,36.5,17.41,5.53
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.5,30.5,134.3,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,61.0,276.2,216.05
2016,3,8,7,15,412.0,43.0,1.3,9.5,107.5,379.57,313.99
2016,3,8,7,30,520.0,54.0,1.4,10.0,154.0,492.64,409.34
2016,3,8,7,45,580.5,62.0,1.5,10.5,205.0,572.8,473.89
2016,3,8,8,0,641.0,70.0,1.6,11.0,256.0,655.85,537.69
2016,3,8,8,15,683.5,75.5,1.6,11.5,306.5,722.28,585.42
2016,3,8,8,30,726.0,81.0,1.6,12.0,357.0,788.94,631.38
2016,3,8,8,45,742.5,89.0,1.6,12.5,403.0,834.55,660.62
2016,3,8,9,0,759.0,97.0,1.6,13.0,449.0,877.89,687.63
2016,3,8,9,15,780.0,100.5,1.6,13.0,492.5,910.66,708.01
2016,3,8,9,30,801.0,104.0,1.6,13.0,536.0,947.53,731.08
2016,3,8,9,45,811.0,109.0,1.65,13.5,573.0,972.09,744.87
2016,3,8,10,0,821.0,114.0,1.7,14.0,610.0,993.08,756.39
2016,3,8,10,15,643.5,181.0,1.75,14.0,582.5,898.87,691.38
2016,3,8,10,30,466.0,248.0,1.8,14.0,555.0,782.21,607.11
2016,3,8,10,45,522.0,236.5,1.9,14.0,592.0,820.22,636.44
2016,3,8,11,0,578.0,225.0,2.0,14.0,629.0,854.86,661.65
2016,3,8,11,15,381.0,289.5,2.0,14.0,558.5,698.05,544.52
2016,3,8,11,30,184.0,354.0,2.0,14.0,488.0,546.3,428.36
2016,3,8,11,45,282.5,339.0,2.0,14.0,547.5,633.32,495.81
2016,3,8,12,0,381.0,324.0,2.0,14.0,607.0,695.06,541.97
2016,3,8,12,15,192.0,252.5,1.95,13.5,395.0,435.79,346.65
2016,3,8,12,30,3.0,181.0,1.9,13.0,183.0,156.72,123.47
2016,3,8,12,45,22.0,246.0,1.85,13.0,262.5,229.81,183.57
2016,3,8,13,0,41.0,311.0,1.8,13.0,342.0,314.45,250.48
2016,3,8,13,15,51.0,314.0,1.85,13.0,351.0,319.62,254.49
2016,3,8,13,30,61.0,317.0,1.9,13.0,360.0,323.48,257.81
2016,3,8,13,45,33.5,260.0,2.0,13.0,284.0,248.22,198.24
2016,3,8,14,0,6.0,203.0,2.1,13.0,208.0,173.59,138.28
2016,3,8,14,15,23.5,230.0,2.15,13.0,245.5,204.28,163.68
2016,3,8,14,30,41.0,257.0,2.2,13.0,283.0,235.11,188.56
2016,3,8,14,45,111.5,254.5,2.3,13.0,318.5,259.12,207.18
2016,3,8,15,0,182.0,252.0,2.4,13.0,354.0,269.68,213.64
2016,3,8,15,15,101.5,217.0,2.2,12.5,273.0,202.91,160.87
2016,3,8,15,30,21.0,182.0,2.0,12.0,192.0,150.52,120.75
2016,3,8,15,45,10.5,94.5,1.8,12.0,99.5,79.54,61.96
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,5.76,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,4.94,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,4.11,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.28,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.46,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.64,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.82,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.41,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,10.5,1.75,10.5,10.5,8.64,0.0
2016,3,9,7,0,0.0,21.0,1.9,11.0,21.0,17.32,8.38
2016,3,9,7,15,0.0,37.5,1.95,11.0,37.5,31.51,21.15
2016,3,9,7,30,0.0,54.0,2.0,11.0,54.0,47.38,35.21
2016,3,9,7,45,0.0,71.5,2.15,11.5,71.5,64.07,49.74
2016,3,9,8,0,0.0,89.0,2.3,12.0,89.0,80.5,63.81
2016,3,9,8,15,0.0,106.5,2.35,12.5,106.5,96.77,77.48
2016,3,9,8,30,0.0,124.0,2.4,13.0,124.0,112.96,90.81
2016,3,9,8,45,99.5,163.0,2.5,13.5,210.0,280.9,233.23
2016,3,9,9,0,199.0,202.0,2.6,14.0,296.0,423.77,348.79
2016,3,9,9,15,264.0,213.0,2.6,14.0,350.0,521.2,424.41
2016,3,9,9,30,329.0,224.0,2.6,14.0,404.0,599.46,483.93
2016,3,9,9,45,435.5,210.0,2.6,14.5,465.5,712.34,567.71
2016,3,9,10,0,542.0,196.0,2.6,15.0,527.0,804.73,633.97
2016,3,9,10,15,686.0,156.0,2.6,15.0,596.5,914.55,710.07
2016,3,9,10,30,830.0,116.0,2.6,15.0,666.0,1003.67,769.18
2016,3,9,10,45,630.5,201.0,2.6,15.5,628.0,898.42,693.34
2016,3,9,11,0,431.0,286.0,2.6,16.0,590.0,773.25,598.9
2016,3,9,11,15,284.0,321.0,2.6,16.0,523.0,636.8,497.08
2016,3,9,11,30,137.0,356.0,2.6,16.0,456.0,502.27,393.43
2016,3,9,11,45,157.5,361.5,2.6,16.5,478.0,519.41,406.51
2016,3,9,12,0,178.0,367.0,2.6,17.0,500.0,534.7,417.25
2016,3,9,12,15,170.0,367.5,2.6,17.0,494.5,517.34,403.78
2016,3,9,12,30,162.0,368.0,2.6,17.0,489.0,499.74,390.33
2016,3,9,12,45,111.5,350.5,2.65,17.5,433.5,415.39,325.21
2016,3,9,13,0,61.0,333.0,2.7,18.0,378.0,350.7,274.42
2016,3,9,13,15,107.0,339.0,2.65,18.0,416.0,383.85,301.07
2016,3,9,13,30,153.0,345.0,2.6,18.0,454.0,421.63,330.23
2016,3,9,13,45,82.5,287.5,2.6,18.0,346.5,303.65,238.64
2016,3,9,14,0,12.0,230.0,2.6,18.0,239.0,199.89,156.66
2016,3,9,14,15,65.5,259.5,2.55,18.0,301.5,255.32,201.26
2016,3,9,14,30,119.0,289.0,2.5,18.0,364.0,301.89,237.25
2016,3,9,14,45,72.0,252.0,2.45,18.0,296.5,237.63,186.58
2016,3,9,15,0,25.0,215.0,2.4,18.0,229.0,183.85,144.53
2016,3,9,15,15,25.0,201.0,2.2,17.5,214.5,169.46,133.38
2016,3,9,15,30,25.0,187.0,2.0,17.0,200.0,155.1,122.09
2016,3,9,15,45,20.5,168.0,1.85,17.0,178.0,136.44,107.25
2016,3,9,16,0,16.0,149.0,1.7,17.0,156.0,118.6,93.15
2016,3,9,16,15,10.5,131.0,1.5,16.5,135.0,102.22,80.48
2016,3,9,16,30,5.0,113.0,1.3,16.0,114.0,88.2,72.41
2016,3,9,16,45,2.5,93.0,1.1,16.0,93.5,73.18,59.23
2016,3,9,17,0,0.0,73.0,0.9,16.0,73.0,58.0,45.69
2016,3,9,17,15,0.0,53.5,0.9,15.5,53.5,43.04,32.22
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,27.87,18.38
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,16.1,5.81
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,109.5,18.0,2.5,12.5,29.5,110.99,27.65
2016,3,10,7,0,219.0,36.0,2.7,13.0,59.0,223.9,177.52
2016,3,10,7,15,293.0,51.0,2.8,13.5,100.0,303.35,251.08
2016,3,10,7,30,367.0,66.0,2.9,14.0,141.0,389.58,325.69
2016,3,10,7,45,413.5,79.5,3.0,14.5,186.0,457.64,382.68
2016,3,10,8,0,460.0,93.0,3.1,15.0,231.0,528.27,439.11
2016,3,10,8,15,501.5,100.5,3.3,15.0,275.5,588.48,486.21
2016,3,10,8,30,543.0,108.0,3.5,15.0,320.0,659.03,540.06
2016,3,10,8,45,547.0,123.5,3.7,15.5,360.5,696.18,566.21
2016,3,10,9,0,551.0,139.0,3.9,16.0,401.0,722.25,583.73
2016,3,10,9,15,680.0,118.0,4.0,16.0,471.5,843.01,671.87
2016,3,10,9,30,809.0,97.0,4.1,16.0,542.0,948.08,745.53
2016,3,10,9,45,507.0,190.0,4.2,16.5,475.5,760.81,605.52
2016,3,10,10,0,205.0,283.0,4.3,17.0,409.0,521.4,416.37
2016,3,10,10,15,358.0,258.5,4.3,17.0,492.0,666.21,530.41
2016,3,10,10,30,511.0,234.0,4.3,17.0,575.0,812.14,639.33
2016,3,10,10,45,320.0,287.5,4.3,17.5,504.0,651.06,513.27
2016,3,10,11,0,129.0,341.0,4.3,18.0,433.0,491.34,386.45
2016,3,10,11,15,140.5,350.5,4.2,18.0,452.5,506.51,398.17
2016,3,10,11,30,152.0,360.0,4.1,18.0,472.0,520.45,408.31
2016,3,10,11,45,152.5,363.5,4.1,18.0,477.0,516.1,404.62
2016,3,10,12,0,153.0,367.0,4.1,18.0,482.0,510.97,400.46
2016,3,10,12,15,76.5,232.0,4.05,18.0,289.5,295.75,234.06
2016,3,10,12,30,0.0,97.0,4.0,18.0,97.0,81.0,60.72
2016,3,10,12,45,0.0,95.0,3.95,18.0,95.0,79.28,59.49
2016,3,10,13,0,0.0,93.0,3.9,18.0,93.0,77.56,58.13
2016,3,10,13,15,0.0,63.0,3.75,18.0,63.0,52.43,37.61
2016,3,10,13,30,0.0,33.0,3.6,18.0,33.0,27.41,17.04
2016,3,10,13,45,0.0,26.0,3.45,18.0,26.0,21.57,12.25
2016,3,10,14,0,0.0,19.0,3.3,18.0,19.0,15.75,7.44
2016,3,10,14,15,2.0,104.0,3.1,18.0,105.5,87.66,66.83
2016,3,10,14,30,4.0,189.0,2.9,18.0,192.0,158.56,124.46
2016,3,10,14,45,2.0,111.0,2.75,18.0,112.5,93.0,71.3
2016,3,10,15,0,0.0,33.0,2.6,18.0,33.0,27.32,17.2
2016,3,10,15,15,0.0,68.0,2.35,17.5,68.0,56.42,41.65
2016,3,10,15,30,0.0,103.0,2.1,17.0,103.0,85.01,65.66
2016,3,10,15,45,0.0,99.0,1.9,17.0,99.0,81.46,62.86
2016,3,10,16,0,0.0,95.0,1.7,17.0,95.0,77.81,59.99
2016,3,10,16,15,0.0,82.5,1.5,16.5,82.5,67.66,51.75
2016,3,10,16,30,0.0,70.0,1.3,16.0,70.0,57.69,45.67
2016,3,10,16,45,0.0,57.0,1.15,16.0,57.0,47.21,36.4
2016,3,10,17,0,0.0,44.0,1.0,16.0,44.0,36.38,26.69
2016,3,10,17,15,0.0,32.5,1.05,15.5,32.5,26.83,18.04
2016,3,10,17,30,0.0,21.0,1.1,15.0,21.0,17.3,9.33
2016,3,10,17,45,0.0,12.0,1.2,14.5,12.0,9.87,1.65
2016,3,10,18,0,0.0,3.0,1.3,14.0,3.0,2.56,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,4.8,13.0,1.0,0.82,0.0
2016,3,11,7,0,0.0,2.0,5.0,13.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,3.5,4.9,13.0,3.5,2.87,0.0
2016,3,11,7,30,0.0,5.0,4.8,13.0,5.0,4.1,0.0
2016,3,11,7,45,0.0,6.5,4.7,13.0,6.5,5.34,0.0
2016,3,11,8,0,0.0,8.0,4.6,13.0,8.0,6.58,0.03
2016,3,11,8,15,0.0,9.5,4.55,13.0,9.5,7.82,1.1
2016,3,11,8,30,0.0,11.0,4.5,13.0,11.0,9.06,2.16
2016,3,11,8,45,0.0,20.0,4.45,13.0,20.0,16.5,8.54
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,23.96,14.9
2016,3,11,9,15,140.0,134.0,4.45,13.0,212.0,281.98,236.6
2016,3,11,9,30,280.0,239.0,4.5,13.0,395.0,568.59,466.64
2016,3,11,9,45,178.0,258.0,4.6,13.5,359.5,466.39,380.78
2016,3,11,10,0,76.0,277.0,4.7,14.0,324.0,361.0,292.72
2016,3,11,10,15,38.0,191.0,4.9,14.0,214.5,222.01,179.81
2016,3,11,10,30,0.0,105.0,5.1,14.0,105.0,87.98,67.94
2016,3,11,10,45,0.0,93.5,5.3,14.0,93.5,77.91,59.56
2016,3,11,11,0,0.0,82.0,5.5,14.0,82.0,68.3,51.5
2016,3,11,11,15,60.5,221.0,5.55,14.0,266.5,267.86,217.38
2016,3,11,11,30,121.0,360.0,5.6,14.0,451.0,489.67,393.47
2016,3,11,11,45,193.5,361.0,5.65,14.0,507.5,551.55,442.86
2016,3,11,12,0,266.0,362.0,5.7,14.0,564.0,626.9,502.02
2016,3,11,12,15,585.5,237.5,5.6,14.0,681.5,792.97,635.44
2016,3,11,12,30,905.0,113.0,5.5,14.0,799.0,903.02,718.23
2016,3,11,12,45,643.0,219.5,5.4,14.0,705.0,769.94,616.06
2016,3,11,13,0,381.0,326.0,5.3,14.0,611.0,617.16,494.26
2016,3,11,13,15,655.5,209.5,5.4,14.0,687.0,703.1,565.68
2016,3,11,13,30,930.0,93.0,5.5,14.0,763.0,737.87,595.67
2016,3,11,13,45,679.0,185.0,5.65,14.0,666.0,620.0,500.07
2016,3,11,14,0,428.0,277.0,5.8,14.0,569.0,507.56,408.62
2016,3,11,14,15,511.0,232.5,5.7,13.5,566.0,483.12,389.08
2016,3,11,14,30,594.0,188.0,5.6,13.0,563.0,452.3,362.4
2016,3,11,14,45,408.5,222.0,5.55,13.0,473.0,359.35,286.07
2016,3,11,15,0,223.0,256.0,5.5,13.0,383.0,285.68,227.11
2016,3,11,15,15,136.5,230.5,5.25,12.5,306.0,222.54,176.79
2016,3,11,15,30,50.0,205.0,5.0,12.0,229.0,171.74,137.68
2016,3,11,15,45,25.0,155.5,4.8,12.0,167.5,126.09,100.71
2016,3,11,16,0,0.0,106.0,4.6,12.0,106.0,86.15,68.31
2016,3,11,16,15,0.0,92.0,4.35,11.5,92.0,74.76,58.89
2016,3,11,16,30,0.0,78.0,4.1,11.0,78.0,63.71,52.01
2016,3,11,16,45,0.0,63.5,3.9,11.0,63.5,52.25,41.68
2016,3,11,17,0,0.0,49.0,3.7,11.0,49.0,40.55,31.0
2016,3,11,17,15,0.0,36.0,3.55,10.5,36.0,29.74,21.06
2016,3,11,17,30,0.0,23.0,3.4,10.0,23.0,18.96,11.06
2016,3,11,17,45,0.0,13.0,3.3,10.0,13.0,10.69,2.63
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.85,9.5,11.0,9.05,0.0
2016,3,12,7,0,0.0,22.0,2.1,10.0,22.0,18.14,9.48
2016,3,12,7,15,0.0,37.5,2.25,10.0,37.5,31.01,20.98
2016,3,12,7,30,0.0,53.0,2.4,10.0,53.0,45.15,33.53
2016,3,12,7,45,0.0,70.0,2.6,10.5,70.0,61.2,47.52
2016,3,12,8,0,0.0,87.0,2.8,11.0,87.0,77.07,61.13
2016,3,12,8,15,0.0,104.0,2.9,11.0,104.0,92.83,74.53
2016,3,12,8,30,0.0,121.0,3.0,11.0,121.0,108.51,87.69
2016,3,12,8,45,45.0,165.0,3.2,11.5,187.0,212.07,176.09
2016,3,12,9,0,90.0,209.0,3.4,12.0,253.0,306.69,254.31
2016,3,12,9,15,76.0,224.5,3.45,12.0,264.0,308.61,254.26
2016,3,12,9,30,62.0,240.0,3.5,12.0,275.0,309.83,253.93
2016,3,12,9,45,51.0,248.5,3.6,12.5,278.5,305.0,248.54
2016,3,12,10,0,40.0,257.0,3.7,13.0,282.0,300.07,243.13
2016,3,12,10,15,47.0,276.0,3.75,13.0,307.0,325.45,263.16
2016,3,12,10,30,54.0,295.0,3.8,13.0,332.0,350.42,282.63
2016,3,12,10,45,125.0,320.5,3.85,13.0,410.0,468.57,377.04
2016,3,12,11,0,196.0,346.0,3.9,13.0,488.0,562.56,450.27
2016,3,12,11,15,113.5,324.0,3.9,13.0,407.0,449.19,359.86
2016,3,12,11,30,31.0,302.0,3.9,13.0,326.0,319.67,255.7
2016,3,12,11,45,181.0,325.0,3.9,13.5,463.0,500.86,401.63
2016,3,12,12,0,331.0,348.0,3.9,14.0,600.0,671.53,531.74
2016,3,12,12,15,328.0,350.5,3.95,14.0,600.5,655.24,518.29
2016,3,12,12,30,325.0,353.0,4.0,14.0,601.0,637.62,504.9
2016,3,12,12,45,197.5,349.5,4.05,14.0,500.0,497.02,395.79
2016,3,12,13,0,70.0,346.0,4.1,14.0,399.0,368.62,293.7
2016,3,12,13,15,110.0,348.5,4.2,14.0,429.5,393.37,314.56
2016,3,12,13,30,150.0,351.0,4.3,14.0,460.0,423.1,338.41
2016,3,12,13,45,264.5,321.0,4.4,14.0,505.5,463.95,371.8
2016,3,12,14,0,379.0,291.0,4.5,14.0,551.0,483.81,387.63
2016,3,12,14,15,346.5,284.5,4.5,14.0,514.0,433.8,346.95
2016,3,12,14,30,314.0,278.0,4.5,14.0,477.0,386.78,308.46
2016,3,12,14,45,157.0,222.0,4.5,14.0,321.5,250.33,199.5
2016,3,12,15,0,0.0,166.0,4.5,14.0,166.0,136.26,108.5
2016,3,12,15,15,50.5,192.5,4.3,14.0,218.0,169.31,134.66
2016,3,12,15,30,101.0,219.0,4.1,14.0,270.0,192.59,151.62
2016,3,12,15,45,223.0,187.5,3.9,14.0,285.5,174.92,131.49
2016,3,12,16,0,345.0,156.0,3.7,14.0,301.0,143.66,102.6
2016,3,12,16,15,307.5,144.0,3.55,13.5,261.0,106.33,82.51
2016,3,12,16,30,270.0,132.0,3.4,13.0,221.0,94.5,78.94
2016,3,12,16,45,239.5,112.5,3.25,13.0,181.5,81.75,67.63
2016,3,12,17,0,209.0,93.0,3.1,13.0,142.0,68.58,55.72
2016,3,12,17,15,161.0,72.5,3.05,12.5,104.5,54.25,42.64
2016,3,12,17,30,113.0,52.0,3.0,12.0,67.0,39.54,28.96
2016,3,12,17,45,56.5,31.0,3.0,12.0,38.5,24.55,13.66
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,8.54,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.64,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.46,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.28,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.11,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,4.94,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,5.76,0.0
2016,3,13,8,45,0.0,17.0,3.05,14.0,17.0,14.02,6.37
2016,3,13,9,0,0.0,27.0,3.1,14.0,27.0,22.31,13.41
2016,3,13,9,15,0.0,23.0,3.15,14.0,23.0,19.01,10.55
2016,3,13,9,30,0.0,19.0,3.2,14.0,19.0,15.71,7.7
2016,3,13,9,45,5.0,115.0,3.3,14.0,118.5,102.33,80.65
2016,3,13,10,0,10.0,211.0,3.4,14.0,218.0,199.29,160.14
2016,3,13,10,15,5.0,179.0,3.45,14.0,182.5,161.48,128.67
2016,3,13,10,30,0.0,147.0,3.5,14.0,147.0,125.8,99.06
2016,3,13,10,45,5.0,189.0,3.6,14.5,193.0,169.45,134.61
2016,3,13,11,0,10.0,231.0,3.7,15.0,239.0,213.5,169.82
2016,3,13,11,15,5.0,176.5,3.75,15.0,180.5,156.67,123.59
2016,3,13,11,30,0.0,122.0,3.8,15.0,122.0,102.76,79.43
2016,3,13,11,45,0.5,142.0,3.9,15.0,142.5,120.71,94.14
2016,3,13,12,0,1.0,162.0,4.0,15.0,163.0,138.63,108.7
2016,3,13,12,15,2.5,175.0,4.05,15.0,177.5,151.15,118.89
2016,3,13,12,30,4.0,188.0,4.1,15.0,192.0,163.47,128.92
2016,3,13,12,45,6.5,207.5,4.2,15.0,213.0,182.11,144.08
2016,3,13,13,0,9.0,227.0,4.3,15.0,234.0,200.34,158.88
2016,3,13,13,15,4.5,150.5,4.25,15.0,154.0,129.75,101.65
2016,3,13,13,30,0.0,74.0,4.2,15.0,74.0,61.63,45.68
2016,3,13,13,45,0.0,68.5,4.2,15.0,68.5,57.01,41.94
2016,3,13,14,0,0.0,63.0,4.2,15.0,63.0,52.39,38.17
2016,3,13,14,15,0.0,39.0,4.1,15.0,39.0,32.36,21.51
2016,3,13,14,30,0.0,15.0,4.0,15.0,15.0,12.42,4.81
2016,3,13,14,45,0.0,13.0,3.9,15.0,13.0,10.75,3.43
