Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,497.5,62.0,1.2,14.0,175.0,49.1,38.18
2016,3,23,17,30,420.0,53.0,1.2,13.0,124.0,42.82,32.31
2016,3,23,17,45,295.5,39.5,1.2,12.5,80.5,32.27,22.24
2016,3,23,18,0,171.0,26.0,1.2,12.0,37.0,20.19,7.12
2016,3,23,18,15,85.5,13.0,1.15,11.5,18.5,11.1,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.5,13.0,1.25,9.5,19.5,57.09,0.0
2016,3,24,6,30,181.0,26.0,1.5,10.0,39.0,164.12,110.13
2016,3,24,6,45,291.0,40.0,1.75,11.0,82.0,259.95,212.11
2016,3,24,7,0,401.0,54.0,2.0,12.0,125.0,368.64,306.75
2016,3,24,7,15,474.0,64.0,2.05,12.5,175.0,453.51,378.7
2016,3,24,7,30,547.0,74.0,2.1,13.0,225.0,543.57,451.13
2016,3,24,7,45,591.0,82.0,2.2,13.5,276.0,612.32,503.5
2016,3,24,8,0,635.0,90.0,2.3,14.0,327.0,682.35,554.94
2016,3,24,8,15,670.5,96.0,2.35,14.5,378.0,743.17,597.49
2016,3,24,8,30,706.0,102.0,2.4,15.0,429.0,803.58,638.53
2016,3,24,8,45,715.5,113.0,2.45,15.5,474.0,844.89,664.89
2016,3,24,9,0,725.0,124.0,2.5,16.0,519.0,883.44,689.0
2016,3,24,9,15,745.5,128.0,2.55,16.0,562.5,921.41,713.71
2016,3,24,9,30,766.0,132.0,2.6,16.0,606.0,956.65,736.37
2016,3,24,9,45,765.5,143.0,2.65,16.5,640.5,976.05,746.72
2016,3,24,10,0,765.0,154.0,2.7,17.0,675.0,991.58,754.64
2016,3,24,10,15,737.0,169.5,2.7,17.0,690.0,980.21,745.43
2016,3,24,10,30,709.0,185.0,2.7,17.0,705.0,964.7,733.86
2016,3,24,10,45,715.5,191.5,2.7,17.5,730.5,970.75,735.76
2016,3,24,11,0,722.0,198.0,2.7,18.0,756.0,973.08,735.09
2016,3,24,11,15,726.0,201.5,2.7,18.0,772.5,966.05,729.66
2016,3,24,11,30,730.0,205.0,2.7,18.0,789.0,955.39,722.03
2016,3,24,11,45,729.5,208.0,2.75,18.0,796.5,936.37,709.3
2016,3,24,12,0,729.0,211.0,2.8,18.0,804.0,914.04,694.44
2016,3,24,12,15,730.0,211.0,2.8,18.0,804.0,886.94,675.96
2016,3,24,12,30,731.0,211.0,2.8,18.0,804.0,856.8,654.81
2016,3,24,12,45,807.0,170.5,2.85,18.5,820.0,840.94,643.92
2016,3,24,13,0,883.0,130.0,2.9,19.0,836.0,816.06,626.08
2016,3,24,13,15,879.0,129.0,2.9,19.0,819.5,769.86,593.51
2016,3,24,13,30,875.0,128.0,2.9,19.0,803.0,726.3,560.91
2016,3,24,13,45,870.5,125.0,2.9,19.0,779.5,672.34,520.09
2016,3,24,14,0,866.0,122.0,2.9,19.0,756.0,616.61,476.84
2016,3,24,14,15,856.0,120.0,2.9,18.5,724.5,557.39,430.42
2016,3,24,14,30,846.0,118.0,2.9,18.0,693.0,497.49,381.77
2016,3,24,14,45,830.5,116.5,2.9,18.0,654.5,435.41,329.13
2016,3,24,15,0,815.0,115.0,2.9,18.0,616.0,373.84,275.51
2016,3,24,15,15,796.0,111.5,2.85,17.5,572.5,310.5,220.18
2016,3,24,15,30,777.0,108.0,2.8,17.0,529.0,248.77,166.5
2016,3,24,15,45,734.0,109.5,2.75,17.0,478.5,184.1,114.35
2016,3,24,16,0,691.0,111.0,2.7,17.0,428.0,129.04,78.13
2016,3,24,16,15,655.0,104.5,2.5,16.5,377.0,76.05,61.4
2016,3,24,16,30,619.0,98.0,2.3,16.0,326.0,72.9,58.97
2016,3,24,16,45,573.5,88.5,2.15,15.5,275.0,67.19,54.16
2016,3,24,17,0,528.0,79.0,2.0,15.0,224.0,61.29,49.02
2016,3,24,17,15,455.0,68.0,1.9,14.5,173.5,53.74,42.21
2016,3,24,17,30,382.0,57.0,1.8,14.0,123.0,43.59,32.87
2016,3,24,17,45,286.0,41.0,1.7,13.5,81.0,31.64,21.67
2016,3,24,18,0,190.0,25.0,1.6,13.0,39.0,19.46,7.44
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,107.5,14.5,1.0,9.5,23.0,67.1,0.0
2016,3,25,6,30,215.0,29.0,1.1,10.0,46.0,190.16,135.15
2016,3,25,6,45,319.5,43.0,1.25,10.5,90.0,283.92,232.05
2016,3,25,7,0,424.0,57.0,1.4,11.0,134.0,387.47,322.1
2016,3,25,7,15,496.0,66.5,1.5,11.5,185.0,472.43,393.5
2016,3,25,7,30,568.0,76.0,1.6,12.0,236.0,562.25,464.96
2016,3,25,7,45,613.5,83.5,1.7,12.5,288.0,632.52,517.81
2016,3,25,8,0,659.0,91.0,1.8,13.0,340.0,704.08,569.69
2016,3,25,8,15,693.0,96.0,1.9,13.5,390.5,763.14,610.68
2016,3,25,8,30,727.0,101.0,2.0,14.0,441.0,821.58,650.21
2016,3,25,8,45,761.0,102.0,2.15,14.5,490.5,873.85,684.93
2016,3,25,9,0,795.0,103.0,2.3,15.0,540.0,919.03,714.19
2016,3,25,9,15,812.5,106.0,2.3,15.0,583.0,954.27,736.15
2016,3,25,9,30,830.0,109.0,2.3,15.0,626.0,986.45,755.93
2016,3,25,9,45,845.5,110.0,2.35,15.5,664.0,1010.9,769.55
2016,3,25,10,0,861.0,111.0,2.4,16.0,702.0,1031.76,780.85
2016,3,25,10,15,870.5,113.0,2.4,16.0,733.0,1031.01,778.75
2016,3,25,10,30,880.0,115.0,2.4,16.0,764.0,1039.12,782.96
2016,3,25,10,45,885.0,117.0,2.4,16.5,787.5,1038.67,780.09
2016,3,25,11,0,890.0,119.0,2.4,17.0,811.0,1034.21,774.83
2016,3,25,11,15,894.5,120.0,2.4,17.0,827.0,1024.18,767.56
2016,3,25,11,30,899.0,121.0,2.4,17.0,843.0,1010.18,757.86
2016,3,25,11,45,902.0,121.0,2.45,17.5,851.5,989.8,743.2
2016,3,25,12,0,905.0,121.0,2.5,18.0,860.0,965.65,726.14
2016,3,25,12,15,905.0,121.0,2.5,18.0,859.5,935.13,705.75
2016,3,25,12,30,905.0,121.0,2.5,18.0,859.0,901.2,683.07
2016,3,25,12,45,912.5,115.0,2.55,18.5,853.0,864.42,657.51
2016,3,25,13,0,920.0,109.0,2.6,19.0,847.0,824.05,629.36
2016,3,25,13,15,916.0,108.0,2.6,19.0,830.5,776.5,596.83
2016,3,25,13,30,912.0,107.0,2.6,19.0,814.0,726.52,560.07
2016,3,25,13,45,908.0,104.5,2.65,19.0,790.5,673.0,519.9
2016,3,25,14,0,904.0,102.0,2.7,19.0,767.0,617.53,477.0
2016,3,25,14,15,895.0,100.5,2.7,18.5,735.5,558.62,430.7
2016,3,25,14,30,886.0,99.0,2.7,18.0,704.0,498.77,381.93
2016,3,25,14,45,875.0,96.0,2.7,18.0,666.0,436.18,328.63
2016,3,25,15,0,864.0,93.0,2.7,18.0,628.0,373.46,273.71
2016,3,25,15,15,847.0,90.5,2.65,17.5,584.0,305.9,214.61
2016,3,25,15,30,830.0,88.0,2.6,17.0,540.0,242.42,159.07
2016,3,25,15,45,803.0,85.5,2.6,17.0,491.0,179.04,107.19
2016,3,25,16,0,776.0,83.0,2.6,17.0,442.0,118.75,66.93
2016,3,25,16,15,744.0,79.0,2.45,16.5,391.0,64.12,50.96
2016,3,25,16,30,712.0,75.0,2.3,16.0,340.0,56.72,44.73
2016,3,25,16,45,656.0,70.5,2.2,15.5,286.0,54.01,42.51
2016,3,25,17,0,600.0,66.0,2.1,15.0,232.0,51.35,40.22
2016,3,25,17,15,527.5,58.0,1.95,14.0,181.0,45.81,35.29
2016,3,25,17,30,455.0,50.0,1.8,13.0,130.0,40.21,30.07
2016,3,25,17,45,328.5,38.0,1.7,12.5,85.5,30.86,21.16
2016,3,25,18,0,202.0,26.0,1.6,12.0,41.0,20.24,8.72
2016,3,25,18,15,101.0,13.0,1.6,11.5,20.5,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.5,13.0,1.55,10.5,25.5,89.39,0.0
2016,3,26,6,30,307.0,26.0,1.8,11.0,51.0,240.94,178.26
2016,3,26,6,45,415.5,35.5,2.05,12.0,97.0,335.26,274.41
2016,3,26,7,0,524.0,45.0,2.3,13.0,143.0,440.96,365.83
2016,3,26,7,15,589.0,51.5,2.4,13.5,194.5,520.9,432.47
2016,3,26,7,30,654.0,58.0,2.5,14.0,246.0,600.64,495.06
2016,3,26,7,45,697.0,63.0,2.6,14.5,298.5,669.2,546.4
2016,3,26,8,0,740.0,68.0,2.7,15.0,351.0,738.62,596.45
2016,3,26,8,15,769.5,71.5,2.8,15.0,402.0,794.51,636.12
2016,3,26,8,30,799.0,75.0,2.9,15.0,453.0,849.3,674.22
2016,3,26,8,45,820.0,78.0,3.0,15.5,500.5,893.9,703.07
2016,3,26,9,0,841.0,81.0,3.1,16.0,548.0,925.42,722.33
2016,3,26,9,15,857.0,83.5,3.1,16.5,591.0,959.05,742.23
2016,3,26,9,30,873.0,86.0,3.1,17.0,634.0,989.57,759.74
2016,3,26,9,45,881.0,89.5,3.15,17.5,670.0,1009.83,770.57
2016,3,26,10,0,889.0,93.0,3.2,18.0,706.0,1026.29,778.98
2016,3,26,10,15,897.0,94.5,3.15,18.0,737.0,1036.48,783.9
2016,3,26,10,30,905.0,96.0,3.1,18.0,768.0,1042.71,786.34
2016,3,26,10,45,908.0,98.5,3.1,18.5,790.5,1040.93,782.59
2016,3,26,11,0,911.0,101.0,3.1,19.0,813.0,1035.07,776.37
2016,3,26,11,15,914.5,101.5,3.05,19.0,828.5,1023.46,767.56
2016,3,26,11,30,918.0,102.0,3.0,19.0,844.0,1007.86,756.29
2016,3,26,11,45,921.0,101.5,3.0,19.0,851.5,986.79,741.95
2016,3,26,12,0,924.0,101.0,3.0,19.0,859.0,961.89,725.14
2016,3,26,12,15,923.5,101.0,3.0,19.0,858.5,930.64,704.09
2016,3,26,12,30,923.0,101.0,3.0,19.0,858.0,895.96,680.68
2016,3,26,12,45,914.0,104.0,3.0,19.5,847.0,854.01,650.93
2016,3,26,13,0,905.0,107.0,3.0,20.0,836.0,809.51,619.35
2016,3,26,13,15,695.0,197.0,2.95,20.0,750.5,706.13,542.79
2016,3,26,13,30,485.0,287.0,2.9,20.0,665.0,600.1,462.01
2016,3,26,13,45,470.0,285.5,2.9,20.0,642.5,557.25,429.95
2016,3,26,14,0,455.0,284.0,2.9,20.0,620.0,514.68,397.11
2016,3,26,14,15,442.0,279.0,2.9,19.5,594.5,470.87,363.44
2016,3,26,14,30,429.0,274.0,2.9,19.0,569.0,427.69,329.4
2016,3,26,14,45,611.0,194.0,2.9,19.0,588.5,406.97,308.8
2016,3,26,15,0,793.0,114.0,2.9,19.0,608.0,363.26,266.51
2016,3,26,15,15,708.5,127.5,2.85,18.5,545.5,293.29,208.3
2016,3,26,15,30,624.0,141.0,2.8,18.0,483.0,235.96,161.58
2016,3,26,15,45,673.0,113.5,2.8,18.0,452.5,176.35,110.3
2016,3,26,16,0,722.0,86.0,2.8,18.0,422.0,116.05,66.54
2016,3,26,16,15,662.5,87.0,2.7,17.5,368.0,63.3,50.03
2016,3,26,16,30,603.0,88.0,2.6,17.0,314.0,64.93,51.75
2016,3,26,16,45,538.5,85.5,2.55,16.5,265.0,64.24,51.34
2016,3,26,17,0,474.0,83.0,2.5,16.0,216.0,61.71,49.21
2016,3,26,17,15,406.0,71.5,2.4,15.5,168.0,53.7,42.03
2016,3,26,17,30,338.0,60.0,2.3,15.0,120.0,45.5,34.47
2016,3,26,17,45,237.0,44.0,2.2,14.5,79.5,33.66,23.43
2016,3,26,18,0,136.0,28.0,2.1,14.0,39.0,21.6,10.17
2016,3,26,18,15,68.0,14.0,2.05,13.5,19.5,11.95,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,11.5,26.5,101.86,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,215.7,163.15
2016,3,27,6,45,364.5,42.0,2.65,12.5,98.5,311.51,255.93
2016,3,27,7,0,474.0,54.0,2.8,13.0,144.0,418.68,348.91
2016,3,27,7,15,543.5,61.5,2.8,13.0,196.0,501.4,419.24
2016,3,27,7,30,613.0,69.0,2.8,13.0,248.0,588.72,488.91
2016,3,27,7,45,658.5,75.5,2.85,13.5,301.0,659.28,541.99
2016,3,27,8,0,704.0,82.0,2.9,14.0,354.0,731.1,594.03
2016,3,27,8,15,736.5,86.5,2.95,14.0,406.0,789.48,635.54
2016,3,27,8,30,769.0,91.0,3.0,14.0,458.0,841.96,671.88
2016,3,27,8,45,785.5,97.5,3.05,14.5,505.0,885.77,700.06
2016,3,27,9,0,802.0,104.0,3.1,15.0,552.0,927.0,725.98
2016,3,27,9,15,601.0,178.0,3.2,15.0,528.5,834.92,658.68
2016,3,27,9,30,400.0,252.0,3.3,15.0,505.0,695.13,552.01
2016,3,27,9,45,454.5,248.0,3.4,15.5,551.0,769.02,606.06
2016,3,27,10,0,509.0,244.0,3.5,16.0,597.0,820.54,642.04
2016,3,27,10,15,613.5,215.5,3.55,16.0,660.0,901.92,701.14
2016,3,27,10,30,718.0,187.0,3.6,16.0,723.0,974.41,750.52
2016,3,27,10,45,716.5,196.0,3.7,16.0,744.5,974.71,749.82
2016,3,27,11,0,715.0,205.0,3.8,16.0,766.0,971.31,747.33
2016,3,27,11,15,809.0,165.0,3.8,16.0,812.0,998.58,765.58
2016,3,27,11,30,903.0,125.0,3.8,16.0,858.0,1016.58,777.22
2016,3,27,11,45,905.5,125.5,3.85,16.0,866.5,995.94,762.86
2016,3,27,12,0,908.0,126.0,3.9,16.0,875.0,971.51,746.26
2016,3,27,12,15,908.5,126.5,3.85,16.0,875.5,941.62,725.28
2016,3,27,12,30,909.0,127.0,3.8,16.0,876.0,908.27,701.94
2016,3,27,12,45,915.0,122.5,3.8,16.0,869.5,871.4,676.36
2016,3,27,13,0,921.0,118.0,3.8,16.0,863.0,831.03,648.19
2016,3,27,13,15,829.5,155.0,3.8,16.0,816.5,760.81,596.27
2016,3,27,13,30,738.0,192.0,3.8,16.0,770.0,690.11,541.83
2016,3,27,13,45,732.5,188.0,3.8,16.0,746.5,639.6,502.91
2016,3,27,14,0,727.0,184.0,3.8,16.0,723.0,587.85,461.91
2016,3,27,14,15,734.5,169.0,3.8,15.5,694.0,532.47,417.9
2016,3,27,14,30,742.0,154.0,3.8,15.0,665.0,475.09,370.66
2016,3,27,14,45,698.5,157.5,3.8,15.0,618.0,410.9,316.32
2016,3,27,15,0,655.0,161.0,3.8,15.0,571.0,350.74,264.43
2016,3,27,15,15,683.0,138.0,3.75,14.5,539.0,293.53,212.91
2016,3,27,15,30,711.0,115.0,3.7,14.0,507.0,232.68,158.05
2016,3,27,15,45,661.5,115.5,3.7,14.0,455.0,175.2,111.73
2016,3,27,16,0,612.0,116.0,3.7,14.0,403.0,123.84,78.15
2016,3,27,16,15,495.5,123.0,3.5,13.5,338.0,85.93,70.85
2016,3,27,16,30,379.0,130.0,3.3,13.0,273.0,90.56,75.32
2016,3,27,16,45,324.0,120.0,3.15,13.0,229.5,87.52,72.75
2016,3,27,17,0,269.0,110.0,3.0,13.0,186.0,80.4,66.43
2016,3,27,17,15,230.5,90.0,2.85,12.5,145.5,66.76,54.2
2016,3,27,17,30,192.0,70.0,2.7,12.0,105.0,52.72,41.33
2016,3,27,17,45,124.5,50.0,2.55,11.5,69.5,38.17,27.74
2016,3,27,18,0,57.0,30.0,2.4,11.0,34.0,23.75,12.48
2016,3,27,18,15,28.5,15.0,2.45,11.0,17.0,12.8,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,160.0,15.5,3.15,9.0,30.5,120.76,0.0
2016,3,28,6,30,320.0,31.0,3.4,9.0,61.0,253.74,198.57
2016,3,28,6,45,439.5,40.5,3.7,9.5,110.5,356.63,297.67
2016,3,28,7,0,559.0,50.0,4.0,10.0,160.0,471.36,398.45
2016,3,28,7,15,624.0,56.5,4.15,10.0,214.0,553.29,468.86
2016,3,28,7,30,689.0,63.0,4.3,10.0,268.0,634.15,534.91
2016,3,28,7,45,735.0,67.5,4.45,10.5,323.0,706.13,590.54
2016,3,28,8,0,781.0,72.0,4.6,11.0,378.0,778.94,644.97
2016,3,28,8,15,809.5,75.5,4.6,11.0,430.5,835.35,685.73
2016,3,28,8,30,838.0,79.0,4.6,11.0,483.0,890.39,724.6
2016,3,28,8,45,859.0,82.0,4.6,11.5,532.0,935.94,754.32
2016,3,28,9,0,880.0,85.0,4.6,12.0,581.0,968.11,773.83
2016,3,28,9,15,895.5,87.0,4.6,12.0,625.0,1001.18,795.38
2016,3,28,9,30,911.0,89.0,4.6,12.0,669.0,1030.97,814.46
2016,3,28,9,45,715.0,165.5,4.6,12.5,637.0,949.68,752.75
2016,3,28,10,0,519.0,242.0,4.6,13.0,605.0,827.96,659.52
2016,3,28,10,15,733.5,169.0,4.6,13.0,706.5,974.12,767.52
2016,3,28,10,30,948.0,96.0,4.6,13.0,808.0,1085.56,843.8
2016,3,28,10,45,798.0,167.5,4.65,13.0,780.0,1016.29,793.85
2016,3,28,11,0,648.0,239.0,4.7,13.0,752.0,937.77,737.62
2016,3,28,11,15,563.0,278.0,4.65,13.0,730.0,873.86,688.62
2016,3,28,11,30,478.0,317.0,4.6,13.0,708.0,814.76,642.53
2016,3,28,11,45,483.0,316.0,4.6,13.0,713.5,801.32,632.67
2016,3,28,12,0,488.0,315.0,4.6,13.0,719.0,785.32,620.67
2016,3,28,12,15,487.0,315.0,4.55,13.0,718.5,762.44,603.19
2016,3,28,12,30,486.0,315.0,4.5,13.0,718.0,737.5,584.16
2016,3,28,12,45,548.5,292.0,4.5,13.0,742.0,741.16,587.93
2016,3,28,13,0,611.0,269.0,4.5,13.0,766.0,740.38,587.86
2016,3,28,13,15,612.0,261.0,4.4,13.0,750.5,699.64,556.27
2016,3,28,13,30,613.0,253.0,4.3,13.0,735.0,657.07,523.02
2016,3,28,13,45,612.5,244.0,4.25,13.0,713.0,611.06,486.76
2016,3,28,14,0,612.0,235.0,4.2,13.0,691.0,563.72,448.67
2016,3,28,14,15,610.0,224.0,4.1,13.0,662.5,512.85,406.79
2016,3,28,14,30,608.0,213.0,4.0,13.0,634.0,461.21,363.31
2016,3,28,14,45,641.0,188.0,3.9,13.0,610.5,411.63,319.86
2016,3,28,15,0,674.0,163.0,3.8,13.0,587.0,357.45,271.07
2016,3,28,15,15,681.5,143.0,3.65,13.0,546.0,295.89,215.79
2016,3,28,15,30,689.0,123.0,3.5,13.0,505.0,233.21,159.79
2016,3,28,15,45,672.0,114.0,3.4,13.0,460.0,174.48,111.04
2016,3,28,16,0,655.0,105.0,3.3,13.0,415.0,117.87,72.17
2016,3,28,16,15,327.5,85.0,3.0,12.5,240.0,59.09,47.29
2016,3,28,16,30,0.0,65.0,2.7,12.0,65.0,53.86,42.89
2016,3,28,16,45,305.5,67.5,2.4,12.0,154.5,48.78,38.42
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,54.31,43.4
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,48.47,38.09
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,42.54,32.49
2016,3,28,17,45,355.0,41.0,1.65,10.5,94.5,33.3,23.69
2016,3,28,18,0,243.0,29.0,1.5,10.0,49.0,23.9,13.12
2016,3,28,18,15,121.5,14.5,1.5,9.5,24.5,12.38,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,149.5,16.5,0.95,8.5,31.5,118.26,0.89
2016,3,29,6,30,299.0,33.0,1.0,9.0,63.0,243.89,191.95
2016,3,29,6,45,416.5,42.5,1.1,9.5,111.5,344.82,284.84
2016,3,29,7,0,534.0,52.0,1.2,10.0,160.0,457.21,380.34
2016,3,29,7,15,598.5,59.0,1.35,10.5,213.0,538.32,446.89
2016,3,29,7,30,663.0,66.0,1.5,11.0,266.0,623.53,512.8
2016,3,29,7,45,715.5,69.0,1.65,11.5,321.5,692.43,563.7
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,768.13,617.93
2016,3,29,8,15,797.0,76.0,1.8,12.0,429.5,825.08,656.65
2016,3,29,8,30,826.0,80.0,1.8,12.0,482.0,880.76,693.62
2016,3,29,8,45,850.5,81.5,1.85,12.5,531.5,927.28,722.69
2016,3,29,9,0,875.0,83.0,1.9,13.0,581.0,960.7,742.36
2016,3,29,9,15,890.5,85.5,1.9,13.5,625.0,994.26,761.41
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,1024.53,778.04
2016,3,29,9,45,918.0,89.5,1.9,14.5,707.5,1046.5,789.09
2016,3,29,10,0,930.0,91.0,1.9,15.0,746.0,1064.67,797.74
2016,3,29,10,15,938.5,92.5,1.9,15.0,777.5,1075.26,803.06
2016,3,29,10,30,947.0,94.0,1.9,15.0,809.0,1081.71,805.93
2016,3,29,10,45,952.5,95.5,1.95,15.0,833.0,1080.86,805.03
2016,3,29,11,0,958.0,97.0,2.0,15.0,857.0,1075.74,801.6
2016,3,29,11,15,961.5,97.5,2.05,15.0,873.0,1063.27,793.56
2016,3,29,11,30,965.0,98.0,2.1,15.0,889.0,1046.63,782.97
2016,3,29,11,45,965.5,98.5,2.2,15.5,896.5,1023.02,767.07
2016,3,29,12,0,966.0,99.0,2.3,16.0,904.0,995.5,748.6
2016,3,29,12,15,965.5,99.0,2.35,16.0,903.0,962.8,727.45
2016,3,29,12,30,965.0,99.0,2.4,16.0,902.0,926.53,703.8
2016,3,29,12,45,961.0,99.5,2.45,16.0,892.0,884.49,676.0
2016,3,29,13,0,957.0,100.0,2.5,16.0,882.0,839.47,645.87
2016,3,29,13,15,952.5,99.5,2.5,16.0,864.5,790.37,612.17
2016,3,29,13,30,948.0,99.0,2.5,16.0,847.0,738.8,574.16
2016,3,29,13,45,939.0,99.0,2.55,16.0,821.0,682.62,531.64
2016,3,29,14,0,930.0,99.0,2.6,16.0,795.0,624.89,486.6
2016,3,29,14,15,920.5,97.5,2.55,15.5,762.5,564.32,438.38
2016,3,29,14,30,911.0,96.0,2.5,15.0,730.0,502.82,387.66
2016,3,29,14,45,894.5,95.5,2.5,15.0,690.0,438.75,332.67
2016,3,29,15,0,878.0,95.0,2.5,15.0,650.0,375.09,276.52
2016,3,29,15,15,861.0,92.5,2.45,15.0,605.5,306.51,215.65
2016,3,29,15,30,844.0,90.0,2.4,15.0,561.0,242.23,158.88
2016,3,29,15,45,819.0,87.5,2.35,15.0,511.5,178.38,106.71
2016,3,29,16,0,794.0,85.0,2.3,15.0,462.0,117.36,66.74
2016,3,29,16,15,762.5,80.5,2.1,14.5,409.5,65.17,52.25
2016,3,29,16,30,731.0,76.0,1.9,14.0,357.0,62.53,50.23
2016,3,29,16,45,685.5,70.5,1.7,13.5,303.5,54.0,42.84
2016,3,29,17,0,640.0,65.0,1.5,13.0,250.0,50.59,39.9
2016,3,29,17,15,571.5,57.5,1.4,12.0,197.5,45.39,35.28
2016,3,29,17,30,503.0,50.0,1.3,11.0,145.0,40.13,30.38
2016,3,29,17,45,390.5,39.0,1.25,10.5,98.5,31.63,22.28
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,23.0,12.79
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.5,1.6,9.0,32.0,109.4,26.51
2016,3,30,6,30,262.0,37.0,1.8,9.0,64.0,225.86,180.16
2016,3,30,6,45,359.5,49.5,2.05,9.5,110.5,316.88,264.18
2016,3,30,7,0,457.0,62.0,2.3,10.0,157.0,416.79,351.07
2016,3,30,7,15,523.5,71.0,2.3,10.5,208.5,498.78,419.67
2016,3,30,7,30,590.0,80.0,2.3,11.0,260.0,585.01,487.74
2016,3,30,7,45,636.5,86.0,2.3,11.5,313.5,655.03,539.85
2016,3,30,8,0,683.0,92.0,2.3,12.0,367.0,726.25,590.89
2016,3,30,8,15,715.5,97.0,2.3,12.0,418.0,784.52,631.73
2016,3,30,8,30,748.0,102.0,2.3,12.0,469.0,842.0,671.07
2016,3,30,8,45,774.5,104.5,2.3,12.5,517.5,883.59,696.95
2016,3,30,9,0,801.0,107.0,2.3,13.0,566.0,929.31,725.39
2016,3,30,9,15,818.0,110.0,2.35,13.0,609.5,963.76,747.4
2016,3,30,9,30,835.0,113.0,2.4,13.0,653.0,995.09,767.28
2016,3,30,9,45,850.0,114.5,2.45,13.5,690.5,1019.26,780.85
2016,3,30,10,0,865.0,116.0,2.5,14.0,728.0,1039.79,792.04
2016,3,30,10,15,874.0,118.0,2.55,14.0,759.0,1037.84,789.71
2016,3,30,10,30,883.0,120.0,2.6,14.0,790.0,1044.94,793.89
2016,3,30,10,45,890.5,120.5,2.65,14.5,813.5,1044.9,791.86
2016,3,30,11,0,898.0,121.0,2.7,15.0,837.0,1040.84,787.38
2016,3,30,11,15,902.0,122.0,2.7,15.0,853.0,1029.79,779.35
2016,3,30,11,30,906.0,123.0,2.7,15.0,869.0,1014.76,768.87
2016,3,30,11,45,907.5,123.5,2.75,15.5,876.5,992.95,753.02
2016,3,30,12,0,909.0,124.0,2.8,16.0,884.0,967.4,734.79
2016,3,30,12,15,909.0,123.5,2.8,16.0,883.0,935.94,713.51
2016,3,30,12,30,909.0,123.0,2.8,16.0,882.0,901.11,689.9
2016,3,30,12,45,910.5,120.5,2.8,16.0,874.0,862.4,663.51
2016,3,30,13,0,912.0,118.0,2.8,16.0,866.0,820.54,634.77
2016,3,30,13,15,908.0,117.0,2.8,16.0,849.0,773.07,601.39
2016,3,30,13,30,904.0,116.0,2.8,16.0,832.0,723.22,564.0
2016,3,30,13,45,897.5,114.5,2.85,16.0,807.5,669.23,522.8
2016,3,30,14,0,891.0,113.0,2.9,16.0,783.0,613.58,479.08
2016,3,30,14,15,881.5,111.0,2.9,16.0,751.0,554.55,431.21
2016,3,30,14,30,872.0,109.0,2.9,16.0,719.0,494.7,381.14
2016,3,30,14,45,859.0,106.5,2.9,16.0,680.5,430.71,326.34
2016,3,30,15,0,846.0,104.0,2.9,16.0,642.0,367.68,270.82
2016,3,30,15,15,828.5,101.0,2.9,15.5,597.5,303.55,214.18
2016,3,30,15,30,811.0,98.0,2.9,15.0,553.0,240.79,159.2
2016,3,30,15,45,787.5,94.5,2.95,15.0,504.5,178.46,108.3
2016,3,30,16,0,764.0,91.0,3.0,15.0,456.0,118.84,69.29
2016,3,30,16,15,731.5,86.5,3.0,14.5,404.5,63.45,50.73
2016,3,30,16,30,699.0,82.0,3.0,14.0,353.0,61.22,49.05
2016,3,30,16,45,652.5,76.0,3.0,13.5,300.0,57.69,46.12
2016,3,30,17,0,606.0,70.0,3.0,13.0,247.0,54.09,43.02
2016,3,30,17,15,537.0,62.0,2.8,12.5,195.0,48.68,38.14
2016,3,30,17,30,468.0,54.0,2.6,12.0,143.0,43.2,32.98
2016,3,30,17,45,356.5,42.5,2.4,11.5,97.5,34.43,24.66
2016,3,30,18,0,245.0,31.0,2.2,11.0,52.0,25.52,15.03
2016,3,30,18,15,122.5,15.5,2.1,10.5,26.0,12.11,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,19.0,1.75,11.0,34.5,116.81,47.22
2016,3,31,6,30,284.0,38.0,1.8,11.0,69.0,239.19,191.07
2016,3,31,6,45,371.5,51.5,1.9,11.0,115.5,326.65,270.96
2016,3,31,7,0,459.0,65.0,2.0,11.0,162.0,421.53,353.14
2016,3,31,7,15,229.5,80.5,1.95,11.0,129.0,273.79,231.65
2016,3,31,7,30,0.0,96.0,1.9,11.0,96.0,86.34,68.76
2016,3,31,7,45,0.0,115.0,1.9,11.5,115.5,103.89,83.73
2016,3,31,8,0,0.0,134.0,1.9,12.0,135.0,121.33,98.04
2016,3,31,8,15,24.5,168.0,1.9,12.0,180.5,176.69,144.93
2016,3,31,8,30,49.0,202.0,1.9,12.0,226.0,251.97,206.92
2016,3,31,8,45,53.5,223.5,1.9,12.5,252.5,278.66,227.24
2016,3,31,9,0,58.0,245.0,1.9,13.0,279.0,305.23,247.31
2016,3,31,9,15,274.0,237.0,1.95,13.5,413.5,548.01,441.0
2016,3,31,9,30,490.0,229.0,2.0,14.0,548.0,778.91,611.28
2016,3,31,9,45,691.5,167.0,2.05,14.5,644.5,926.2,712.37
2016,3,31,10,0,893.0,105.0,2.1,15.0,741.0,1042.37,786.85
2016,3,31,10,15,901.5,106.5,2.15,15.0,771.5,1052.48,791.48
2016,3,31,10,30,910.0,108.0,2.2,15.0,802.0,1058.58,794.88
2016,3,31,10,45,918.0,108.0,2.3,15.5,826.0,1058.44,793.52
2016,3,31,11,0,926.0,108.0,2.4,16.0,850.0,1054.17,789.62
2016,3,31,11,15,929.5,108.5,2.45,16.0,865.5,1041.84,781.45
2016,3,31,11,30,933.0,109.0,2.5,16.0,881.0,1025.47,770.78
2016,3,31,11,45,936.0,108.5,2.6,16.5,889.0,1003.6,755.64
2016,3,31,12,0,939.0,108.0,2.7,17.0,897.0,977.86,737.94
2016,3,31,12,15,938.5,108.0,2.8,17.0,896.0,945.74,717.27
2016,3,31,12,30,938.0,108.0,2.9,17.0,895.0,910.16,694.09
2016,3,31,12,45,941.5,104.5,3.05,17.0,887.0,871.16,668.65
2016,3,31,13,0,945.0,101.0,3.2,17.0,879.0,828.77,640.46
2016,3,31,13,15,941.0,100.0,3.25,17.0,862.0,780.05,606.81
2016,3,31,13,30,937.0,99.0,3.3,17.0,845.0,728.88,568.67
2016,3,31,13,45,930.5,98.0,3.4,17.0,820.0,673.91,526.66
2016,3,31,14,0,924.0,97.0,3.5,17.0,795.0,617.19,481.98
2016,3,31,14,15,915.5,95.5,3.55,16.5,763.0,557.52,434.21
2016,3,31,14,30,907.0,94.0,3.6,16.0,731.0,496.84,383.82
2016,3,31,14,45,894.0,92.5,3.65,16.0,692.5,433.65,329.04
2016,3,31,15,0,881.0,91.0,3.7,16.0,654.0,370.51,272.84
2016,3,31,15,15,865.5,88.5,3.7,15.5,610.0,306.25,215.44
2016,3,31,15,30,850.0,86.0,3.7,15.0,566.0,237.91,155.43
2016,3,31,15,45,826.5,84.0,3.7,15.0,517.0,174.43,103.43
2016,3,31,16,0,803.0,82.0,3.7,15.0,468.0,113.57,63.95
2016,3,31,16,15,773.5,78.0,3.55,14.5,416.0,63.26,50.56
2016,3,31,16,30,744.0,74.0,3.4,14.0,364.0,60.95,48.81
2016,3,31,16,45,699.0,69.0,3.3,13.5,310.5,57.64,46.06
2016,3,31,17,0,654.0,64.0,3.2,13.0,257.0,49.81,39.18
2016,3,31,17,15,589.0,57.0,2.85,12.5,204.5,44.98,34.83
2016,3,31,17,30,524.0,50.0,2.5,12.0,152.0,40.1,30.25
2016,3,31,17,45,415.0,40.0,2.15,11.5,105.0,32.43,22.96
2016,3,31,18,0,306.0,30.0,1.8,11.0,58.0,24.69,14.64
2016,3,31,18,15,153.0,15.0,1.7,10.5,29.0,12.22,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.0,2.45,10.0,37.5,135.32,70.89
2016,4,1,6,30,339.0,36.0,2.5,10.0,75.0,270.28,218.76
2016,4,1,6,45,430.5,47.0,2.55,10.5,123.0,359.22,299.73
2016,4,1,7,0,522.0,58.0,2.6,11.0,171.0,456.86,383.8
2016,4,1,7,15,582.5,65.5,2.6,11.0,223.5,535.38,449.51
2016,4,1,7,30,643.0,73.0,2.6,11.0,276.0,617.53,514.13
2016,4,1,7,45,685.5,78.0,2.65,11.5,329.0,684.84,564.0
2016,4,1,8,0,728.0,83.0,2.7,12.0,382.0,753.0,612.78
2016,4,1,8,15,757.0,87.0,2.65,12.5,433.5,803.4,646.26
2016,4,1,8,30,786.0,91.0,2.6,13.0,485.0,857.71,681.7
2016,4,1,8,45,808.0,94.0,2.6,13.5,532.5,902.56,709.85
2016,4,1,9,0,830.0,97.0,2.6,14.0,580.0,945.02,735.87
2016,4,1,9,15,595.5,185.0,2.6,14.0,545.0,835.57,656.31
2016,4,1,9,30,361.0,273.0,2.6,14.0,510.0,677.24,535.34
2016,4,1,9,45,623.5,189.5,2.6,14.5,625.5,881.47,687.08
2016,4,1,10,0,886.0,106.0,2.6,15.0,741.0,1035.86,788.6
2016,4,1,10,15,894.5,107.5,2.55,15.0,771.5,1045.85,791.77
2016,4,1,10,30,903.0,109.0,2.5,15.0,802.0,1051.87,793.97
2016,4,1,10,45,909.5,109.5,2.5,15.5,825.5,1050.71,790.68
2016,4,1,11,0,916.0,110.0,2.5,16.0,849.0,1045.48,784.94
2016,4,1,11,15,920.0,111.0,2.45,16.0,864.5,1034.21,776.32
2016,4,1,11,30,924.0,112.0,2.4,16.0,880.0,1018.91,765.23
2016,4,1,11,45,926.0,112.0,2.35,16.0,887.0,996.71,749.72
2016,4,1,12,0,928.0,112.0,2.3,16.0,894.0,970.71,731.84
2016,4,1,12,15,928.0,111.5,2.25,16.0,893.5,938.77,710.03
2016,4,1,12,30,928.0,111.0,2.2,16.0,893.0,903.39,685.93
2016,4,1,12,45,928.5,109.0,2.2,16.5,884.5,863.71,658.08
2016,4,1,13,0,929.0,107.0,2.2,17.0,876.0,820.9,627.99
2016,4,1,13,15,925.0,106.0,2.2,17.0,859.0,772.79,595.04
2016,4,1,13,30,921.0,105.0,2.2,17.0,842.0,722.29,557.73
2016,4,1,13,45,916.0,103.5,2.25,17.0,817.5,668.53,517.31
2016,4,1,14,0,911.0,102.0,2.3,17.0,793.0,612.92,474.18
2016,4,1,14,15,902.0,100.5,2.3,17.0,761.0,553.65,426.61
2016,4,1,14,30,893.0,99.0,2.3,17.0,729.0,493.46,376.71
2016,4,1,14,45,881.5,97.0,2.35,17.0,690.5,431.23,323.71
2016,4,1,15,0,870.0,95.0,2.4,17.0,652.0,368.91,269.08
2016,4,1,15,15,854.0,92.0,2.4,16.5,608.0,300.6,209.4
2016,4,1,15,30,838.0,89.0,2.4,16.0,564.0,236.73,153.74
2016,4,1,15,45,816.5,86.0,2.45,16.0,515.5,173.54,102.53
2016,4,1,16,0,795.0,83.0,2.5,16.0,467.0,112.74,63.49
2016,4,1,16,15,765.0,79.0,2.45,15.5,415.5,63.83,50.84
2016,4,1,16,30,735.0,75.0,2.4,15.0,364.0,61.56,49.14
2016,4,1,16,45,692.0,70.0,2.4,14.5,311.0,53.5,42.2
2016,4,1,17,0,649.0,65.0,2.4,14.0,258.0,50.46,39.62
2016,4,1,17,15,585.5,57.5,2.15,13.0,205.5,45.28,35.05
2016,4,1,17,30,522.0,50.0,1.9,12.0,153.0,40.01,30.21
2016,4,1,17,45,417.5,40.0,1.65,11.5,106.0,32.37,22.95
2016,4,1,18,0,313.0,30.0,1.4,11.0,59.0,24.63,14.82
2016,4,1,18,15,156.5,15.0,1.3,10.5,29.5,12.17,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.5,19.5,0.8,10.0,38.5,133.4,80.0
2016,4,2,6,30,317.0,39.0,0.8,10.0,77.0,260.8,210.43
2016,4,2,6,45,397.5,52.0,0.85,10.5,124.0,344.1,284.2
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,435.03,360.56
2016,4,2,7,15,272.5,97.0,0.85,11.0,161.0,326.73,272.86
2016,4,2,7,30,67.0,129.0,0.8,11.0,151.0,188.67,156.22
2016,4,2,7,45,76.0,150.5,0.75,11.5,179.0,220.06,182.48
2016,4,2,8,0,85.0,172.0,0.7,12.0,207.0,251.81,207.48
2016,4,2,8,15,135.0,195.5,0.7,12.5,260.0,340.69,278.34
2016,4,2,8,30,185.0,219.0,0.7,13.0,313.0,415.11,335.2
2016,4,2,8,45,472.0,173.0,0.7,14.0,443.0,674.47,530.81
2016,4,2,9,0,759.0,127.0,0.7,15.0,573.0,918.22,692.12
2016,4,2,9,15,777.0,130.5,0.7,15.5,615.5,953.07,707.92
2016,4,2,9,30,795.0,134.0,0.7,16.0,658.0,977.68,720.21
2016,4,2,9,45,800.5,141.0,0.7,16.5,693.5,997.62,729.63
2016,4,2,10,0,806.0,148.0,0.7,17.0,729.0,1013.8,736.77
2016,4,2,10,15,815.5,150.5,0.75,17.5,759.5,1025.45,742.35
2016,4,2,10,30,825.0,153.0,0.8,18.0,790.0,1033.24,745.7
2016,4,2,10,45,831.0,155.0,0.85,18.5,812.5,1032.99,744.24
2016,4,2,11,0,837.0,157.0,0.9,19.0,835.0,1028.78,740.55
2016,4,2,11,15,841.0,158.0,0.95,19.0,850.0,1017.59,734.08
2016,4,2,11,30,845.0,159.0,1.0,19.0,865.0,1002.51,725.34
2016,4,2,11,45,851.0,157.0,1.1,19.5,873.0,982.48,713.13
2016,4,2,12,0,857.0,155.0,1.2,20.0,881.0,958.64,698.45
2016,4,2,12,15,856.0,155.0,1.25,20.0,879.5,926.86,679.06
2016,4,2,12,30,855.0,155.0,1.3,20.0,878.0,891.86,657.48
2016,4,2,12,45,866.5,146.0,1.4,20.0,872.0,855.36,635.35
2016,4,2,13,0,878.0,137.0,1.5,20.0,866.0,807.78,605.34
2016,4,2,13,15,729.5,205.0,1.55,20.0,802.5,729.26,549.05
2016,4,2,13,30,581.0,273.0,1.6,20.0,739.0,644.42,487.31
2016,4,2,13,45,713.0,204.0,1.7,20.0,759.0,633.33,481.04
2016,4,2,14,0,845.0,135.0,1.8,20.0,779.0,604.55,459.81
2016,4,2,14,15,737.5,170.0,1.85,20.0,715.0,526.98,400.08
2016,4,2,14,30,630.0,205.0,1.9,20.0,651.0,458.53,346.61
2016,4,2,14,45,562.0,215.0,1.95,20.0,597.0,393.95,295.36
2016,4,2,15,0,494.0,225.0,2.0,20.0,543.0,338.12,250.42
2016,4,2,15,15,617.0,175.5,2.0,19.5,545.0,298.21,212.35
2016,4,2,15,30,740.0,126.0,2.0,19.0,547.0,240.05,158.23
2016,4,2,15,45,663.5,127.0,2.05,18.5,480.5,177.74,111.41
2016,4,2,16,0,587.0,128.0,2.1,18.0,414.0,125.17,79.91
2016,4,2,16,15,531.0,130.5,2.1,17.5,367.5,90.72,73.75
2016,4,2,16,30,475.0,133.0,2.1,17.0,321.0,93.07,76.21
2016,4,2,16,45,490.5,112.5,2.1,16.5,282.5,80.86,65.86
2016,4,2,17,0,506.0,92.0,2.1,16.0,244.0,67.94,54.7
2016,4,2,17,15,439.0,80.5,2.0,15.5,194.0,60.07,47.76
2016,4,2,17,30,372.0,69.0,1.9,15.0,144.0,52.02,40.42
2016,4,2,17,45,270.5,53.5,1.8,14.5,99.0,40.68,29.92
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,29.14,18.5
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,14.74,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
