Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,11.0,28.41,0.0
2016,4,3,6,15,173.0,26.5,1.15,9.0,45.5,149.3,98.45
2016,4,3,6,30,303.0,43.0,1.2,9.0,80.0,255.64,208.39
2016,4,3,6,45,395.5,54.5,1.3,9.5,128.5,345.62,288.17
2016,4,3,7,0,488.0,66.0,1.4,10.0,177.0,443.13,370.84
2016,4,3,7,15,244.0,65.5,1.4,10.5,121.0,280.19,236.96
2016,4,3,7,30,0.0,65.0,1.4,11.0,65.0,53.87,40.91
2016,4,3,7,45,0.0,77.5,1.4,11.5,77.5,64.87,50.43
2016,4,3,8,0,0.0,90.0,1.4,12.0,90.0,75.98,59.63
2016,4,3,8,15,0.0,112.0,1.4,12.5,112.0,96.22,76.38
2016,4,3,8,30,0.0,134.0,1.4,13.0,134.0,116.55,92.9
2016,4,3,8,45,5.5,167.0,1.4,13.5,170.5,153.02,122.69
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,189.93,152.2
2016,4,3,9,15,27.5,238.5,1.4,14.5,257.0,262.88,210.19
2016,4,3,9,30,44.0,277.0,1.4,15.0,307.0,319.9,254.01
2016,4,3,9,45,287.5,262.5,1.45,15.5,470.0,589.79,463.79
2016,4,3,10,0,531.0,248.0,1.5,16.0,633.0,842.81,643.5
2016,4,3,10,15,702.5,188.5,1.5,16.0,720.0,959.99,720.43
2016,4,3,10,30,874.0,129.0,1.5,16.0,807.0,1056.14,780.56
2016,4,3,10,45,809.0,165.0,1.55,16.5,806.5,1020.23,754.55
2016,4,3,11,0,744.0,201.0,1.6,17.0,806.0,989.91,733.93
2016,4,3,11,15,672.0,243.5,1.65,17.0,797.5,946.09,705.28
2016,4,3,11,30,600.0,286.0,1.7,17.0,789.0,895.65,670.21
2016,4,3,11,45,585.5,295.5,1.75,17.5,790.0,871.5,652.91
2016,4,3,12,0,571.0,305.0,1.8,18.0,791.0,845.05,633.71
2016,4,3,12,15,574.0,303.5,1.85,18.0,791.5,821.62,618.17
2016,4,3,12,30,577.0,302.0,1.9,18.0,792.0,795.61,600.64
2016,4,3,12,45,582.5,295.0,1.95,18.0,785.5,764.17,579.26
2016,4,3,13,0,588.0,288.0,2.0,18.0,779.0,730.36,555.85
2016,4,3,13,15,724.0,217.0,2.1,18.0,809.0,734.57,561.52
2016,4,3,13,30,860.0,146.0,2.2,18.0,839.0,719.7,552.45
2016,4,3,13,45,849.0,146.5,2.3,18.0,813.0,665.19,511.77
2016,4,3,14,0,838.0,147.0,2.4,18.0,787.0,609.61,469.25
2016,4,3,14,15,827.5,144.5,2.45,17.5,755.0,550.96,423.61
2016,4,3,14,30,817.0,142.0,2.5,17.0,723.0,491.84,375.86
2016,4,3,14,45,807.0,137.0,2.55,17.0,685.5,430.66,324.15
2016,4,3,15,0,797.0,132.0,2.6,17.0,648.0,369.53,271.03
2016,4,3,15,15,778.5,128.0,2.6,16.5,603.5,302.76,213.35
2016,4,3,15,30,760.0,124.0,2.6,16.0,559.0,241.34,160.48
2016,4,3,15,45,727.5,111.5,2.65,16.0,499.0,173.73,106.61
2016,4,3,16,0,695.0,99.0,2.7,16.0,439.0,110.41,65.25
2016,4,3,16,15,684.0,97.0,2.6,15.5,401.5,69.76,56.02
2016,4,3,16,30,673.0,95.0,2.5,15.0,364.0,69.98,56.54
2016,4,3,16,45,637.0,86.0,2.45,14.5,312.0,64.68,52.11
2016,4,3,17,0,601.0,77.0,2.4,14.0,260.0,59.14,47.34
2016,4,3,17,15,536.0,68.5,2.15,13.0,207.5,53.56,42.47
2016,4,3,17,30,471.0,60.0,1.9,12.0,155.0,47.88,37.27
2016,4,3,17,45,369.0,47.5,1.65,11.5,108.5,38.44,28.39
2016,4,3,18,0,267.0,35.0,1.4,11.0,62.0,27.16,17.29
2016,4,3,18,15,133.5,17.5,1.3,10.5,31.0,13.65,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,11.1,0.0
2016,4,4,6,15,165.0,28.0,2.15,11.5,49.0,148.87,103.06
2016,4,4,6,30,330.0,43.0,2.3,12.0,85.0,272.51,221.62
2016,4,4,6,45,424.5,53.5,2.45,12.5,134.5,363.09,301.74
2016,4,4,7,0,519.0,64.0,2.6,13.0,184.0,462.21,385.85
2016,4,4,7,15,581.0,72.0,2.55,13.0,238.0,542.44,451.84
2016,4,4,7,30,643.0,80.0,2.5,13.0,292.0,626.36,516.59
2016,4,4,7,45,527.5,112.0,2.5,13.5,306.0,589.12,485.36
2016,4,4,8,0,412.0,144.0,2.5,14.0,320.0,548.5,450.07
2016,4,4,8,15,601.5,121.5,2.55,14.5,413.0,712.32,574.87
2016,4,4,8,30,791.0,99.0,2.6,15.0,506.0,871.43,686.66
2016,4,4,8,45,813.5,102.5,2.65,15.5,555.0,917.31,714.55
2016,4,4,9,0,836.0,106.0,2.7,16.0,604.0,960.76,741.35
2016,4,4,9,15,852.0,109.0,2.8,16.0,647.5,994.43,763.03
2016,4,4,9,30,868.0,112.0,2.9,16.0,691.0,1024.82,782.52
2016,4,4,9,45,879.5,114.5,3.0,16.5,728.5,1046.53,794.7
2016,4,4,10,0,891.0,117.0,3.1,17.0,766.0,1051.43,795.74
2016,4,4,10,15,899.5,118.5,3.05,17.0,797.0,1061.02,800.34
2016,4,4,10,30,908.0,120.0,3.0,17.0,828.0,1066.6,802.35
2016,4,4,10,45,913.5,121.5,3.0,17.0,851.0,1065.05,800.3
2016,4,4,11,0,919.0,123.0,3.0,17.0,874.0,1059.39,795.76
2016,4,4,11,15,922.5,124.0,3.0,17.0,889.5,1047.13,787.01
2016,4,4,11,30,926.0,125.0,3.0,17.0,905.0,1030.85,775.78
2016,4,4,11,45,926.5,126.0,3.0,17.5,912.0,1007.78,758.7
2016,4,4,12,0,927.0,127.0,3.0,18.0,919.0,980.96,739.27
2016,4,4,12,15,926.5,127.0,3.0,18.0,918.0,948.69,717.62
2016,4,4,12,30,926.0,127.0,3.0,18.0,917.0,913.03,693.64
2016,4,4,12,45,928.5,123.5,3.0,18.0,908.5,873.35,666.8
2016,4,4,13,0,931.0,120.0,3.0,18.0,900.0,830.43,637.53
2016,4,4,13,15,926.5,119.5,3.0,18.0,882.5,782.07,603.5
2016,4,4,13,30,922.0,119.0,3.0,18.0,865.0,731.34,565.64
2016,4,4,13,45,914.0,118.0,3.0,18.0,839.0,675.89,523.33
2016,4,4,14,0,906.0,117.0,3.0,18.0,813.0,618.91,478.64
2016,4,4,14,15,896.5,115.5,3.05,18.0,780.0,559.47,430.85
2016,4,4,14,30,887.0,114.0,3.1,18.0,747.0,499.19,380.77
2016,4,4,14,45,871.0,112.5,3.2,18.0,707.0,433.92,325.43
2016,4,4,15,0,855.0,111.0,3.3,18.0,667.0,370.08,269.71
2016,4,4,15,15,837.0,108.0,3.4,17.5,621.5,305.38,213.07
2016,4,4,15,30,819.0,105.0,3.5,17.0,576.0,242.13,158.33
2016,4,4,15,45,790.5,102.5,3.6,16.5,526.0,179.63,108.7
2016,4,4,16,0,762.0,100.0,3.7,16.0,476.0,114.48,66.88
2016,4,4,16,15,729.0,95.0,3.5,15.5,423.5,68.85,55.22
2016,4,4,16,30,696.0,90.0,3.3,15.0,371.0,66.5,53.47
2016,4,4,16,45,644.5,85.0,3.15,15.0,316.5,63.9,51.31
2016,4,4,17,0,593.0,80.0,3.0,15.0,262.0,61.32,49.08
2016,4,4,17,15,524.0,71.5,2.55,14.0,209.5,55.81,44.3
2016,4,4,17,30,455.0,63.0,2.1,13.0,157.0,50.23,39.22
2016,4,4,17,45,344.5,50.5,1.7,12.5,110.0,38.76,28.58
2016,4,4,18,0,234.0,38.0,1.3,12.0,63.0,29.31,19.17
2016,4,4,18,15,117.0,19.0,1.2,11.5,31.5,14.77,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.2,10.0,17.0,64.41,0.0
2016,4,5,6,15,266.0,26.0,1.3,10.5,56.0,202.17,147.11
2016,4,5,6,30,417.0,39.0,1.4,11.0,95.0,318.87,259.66
2016,4,5,6,45,497.5,49.0,1.55,12.0,145.0,404.13,334.15
2016,4,5,7,0,578.0,59.0,1.7,13.0,195.0,496.58,410.89
2016,4,5,7,15,635.0,65.0,1.75,13.5,249.5,573.14,471.45
2016,4,5,7,30,692.0,71.0,1.8,14.0,304.0,652.84,530.77
2016,4,5,7,45,731.5,76.0,1.9,14.5,358.5,714.88,574.91
2016,4,5,8,0,771.0,81.0,2.0,15.0,413.0,782.26,621.61
2016,4,5,8,15,798.5,84.5,2.0,15.5,465.0,836.97,656.98
2016,4,5,8,30,826.0,88.0,2.0,16.0,517.0,890.2,690.45
2016,4,5,8,45,849.0,90.0,2.0,16.5,566.0,935.45,717.64
2016,4,5,9,0,872.0,92.0,2.0,17.0,615.0,967.25,735.31
2016,4,5,9,15,886.5,94.5,2.1,17.5,658.5,999.07,754.18
2016,4,5,9,30,901.0,97.0,2.2,18.0,702.0,1027.55,770.73
2016,4,5,9,45,911.5,99.0,2.35,18.5,739.5,1047.83,782.49
2016,4,5,10,0,922.0,101.0,2.5,19.0,777.0,1064.26,791.84
2016,4,5,10,15,929.5,102.5,2.6,19.0,807.5,1073.06,797.27
2016,4,5,10,30,937.0,104.0,2.7,19.0,838.0,1077.75,800.22
2016,4,5,10,45,942.5,104.5,2.85,19.5,861.0,1075.13,797.58
2016,4,5,11,0,948.0,105.0,3.0,20.0,884.0,1068.32,792.34
2016,4,5,11,15,951.0,106.0,3.05,20.0,899.0,1055.39,783.76
2016,4,5,11,30,954.0,107.0,3.1,20.0,914.0,1038.35,772.62
2016,4,5,11,45,955.5,107.0,3.2,20.5,921.0,1014.82,756.25
2016,4,5,12,0,957.0,107.0,3.3,21.0,928.0,987.44,737.37
2016,4,5,12,15,956.5,107.0,3.25,21.0,926.5,954.54,715.1
2016,4,5,12,30,956.0,107.0,3.2,21.0,925.0,918.14,690.47
2016,4,5,12,45,954.0,106.0,3.2,21.5,915.5,876.25,661.09
2016,4,5,13,0,952.0,105.0,3.2,22.0,906.0,831.35,629.56
2016,4,5,13,15,948.0,104.5,3.15,22.0,888.0,782.64,595.89
2016,4,5,13,30,944.0,104.0,3.1,22.0,870.0,731.46,557.9
2016,4,5,13,45,938.0,102.5,3.05,22.0,845.0,675.93,515.83
2016,4,5,14,0,932.0,101.0,3.0,22.0,820.0,618.62,471.27
2016,4,5,14,15,923.5,99.5,2.9,22.0,787.0,558.52,423.13
2016,4,5,14,30,915.0,98.0,2.8,22.0,754.0,497.42,372.73
2016,4,5,14,45,902.5,96.0,2.7,22.0,715.0,433.63,318.83
2016,4,5,15,0,890.0,94.0,2.6,22.0,676.0,369.87,263.62
2016,4,5,15,15,874.5,91.5,2.45,21.5,631.0,305.23,207.58
2016,4,5,15,30,859.0,89.0,2.3,21.0,586.0,236.25,149.01
2016,4,5,15,45,836.5,86.5,2.2,21.0,536.5,172.19,98.64
2016,4,5,16,0,814.0,84.0,2.1,21.0,487.0,110.65,61.09
2016,4,5,16,15,785.0,80.0,1.85,20.5,434.5,64.55,50.37
2016,4,5,16,30,756.0,76.0,1.6,20.0,382.0,62.29,48.74
2016,4,5,16,45,713.5,71.0,1.4,19.5,327.5,59.05,46.14
2016,4,5,17,0,671.0,66.0,1.2,19.0,273.0,51.15,39.41
2016,4,5,17,15,608.5,59.0,1.15,18.0,219.5,46.36,35.32
2016,4,5,17,30,546.0,52.0,1.1,17.0,166.0,41.51,30.98
2016,4,5,17,45,444.0,42.5,1.1,16.5,117.5,34.31,24.29
2016,4,5,18,0,342.0,33.0,1.1,16.0,69.0,27.05,17.07
2016,4,5,18,15,171.0,16.5,1.1,15.5,34.5,13.31,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,53.0,7.0,1.1,13.5,9.0,5.97,0.0
2016,4,6,6,0,106.0,14.0,1.1,14.0,18.0,79.02,0.0
2016,4,6,6,15,249.0,28.0,1.15,15.0,57.0,195.33,143.38
2016,4,6,6,30,392.0,42.0,1.2,16.0,96.0,307.81,246.46
2016,4,6,6,45,480.0,51.5,1.25,17.0,146.5,396.12,321.16
2016,4,6,7,0,568.0,61.0,1.3,18.0,197.0,492.27,398.39
2016,4,6,7,15,624.5,67.5,1.35,18.5,251.5,568.67,457.17
2016,4,6,7,30,681.0,74.0,1.4,19.0,306.0,648.17,514.66
2016,4,6,7,45,719.0,79.0,1.5,19.5,360.0,713.12,559.69
2016,4,6,8,0,757.0,84.0,1.6,20.0,414.0,773.82,600.39
2016,4,6,8,15,784.5,88.5,1.65,20.5,465.5,829.23,635.8
2016,4,6,8,30,812.0,93.0,1.7,21.0,517.0,883.2,669.38
2016,4,6,8,45,831.0,96.5,1.8,21.5,565.0,926.09,695.46
2016,4,6,9,0,850.0,100.0,1.9,22.0,613.0,966.35,719.57
2016,4,6,9,15,865.0,102.5,1.95,22.5,656.5,998.52,737.54
2016,4,6,9,30,880.0,105.0,2.0,23.0,700.0,1015.29,745.53
2016,4,6,9,45,888.5,108.5,2.05,23.5,736.5,1034.83,755.54
2016,4,6,10,0,897.0,112.0,2.1,24.0,773.0,1050.52,763.11
2016,4,6,10,15,904.5,113.5,2.05,24.0,803.0,1059.02,766.45
2016,4,6,10,30,912.0,115.0,2.0,24.0,833.0,1063.5,767.44
2016,4,6,10,45,914.0,118.0,1.95,24.5,854.5,1059.93,762.06
2016,4,6,11,0,916.0,121.0,1.9,25.0,876.0,1052.26,754.37
2016,4,6,11,15,918.5,121.5,1.8,25.5,890.5,1038.46,742.37
2016,4,6,11,30,921.0,122.0,1.7,26.0,905.0,1020.71,728.14
2016,4,6,11,45,920.0,124.0,1.65,26.5,911.0,997.28,711.27
2016,4,6,12,0,919.0,126.0,1.6,27.0,917.0,970.18,692.29
2016,4,6,12,15,795.0,193.0,1.55,27.0,877.0,903.72,649.74
2016,4,6,12,30,671.0,260.0,1.5,27.0,837.0,835.0,603.01
2016,4,6,12,45,670.0,256.5,1.45,27.5,827.5,798.26,577.5
2016,4,6,13,0,669.0,253.0,1.4,28.0,818.0,759.3,549.95
2016,4,6,13,15,672.0,243.5,1.3,28.0,801.0,716.07,519.96
2016,4,6,13,30,675.0,234.0,1.2,28.0,784.0,670.75,488.03
2016,4,6,13,45,685.5,220.0,1.15,28.0,764.5,624.35,455.19
2016,4,6,14,0,696.0,206.0,1.1,28.0,745.0,575.44,419.63
2016,4,6,14,15,635.5,218.0,1.05,28.0,694.5,509.46,370.95
2016,4,6,14,30,575.0,230.0,1.0,28.0,644.0,446.98,324.09
2016,4,6,14,45,472.0,250.5,0.95,28.0,578.5,381.75,275.28
2016,4,6,15,0,369.0,271.0,0.9,28.0,513.0,328.07,235.36
2016,4,6,15,15,503.0,209.0,0.85,28.0,515.5,287.13,198.47
2016,4,6,15,30,637.0,147.0,0.8,28.0,518.0,231.25,148.55
2016,4,6,15,45,568.0,152.5,0.8,28.0,462.5,180.23,112.53
2016,4,6,16,0,499.0,158.0,0.8,28.0,407.0,135.76,87.98
2016,4,6,16,15,527.0,133.0,0.75,27.5,371.0,91.93,71.54
2016,4,6,16,30,555.0,108.0,0.7,27.0,335.0,77.82,60.24
2016,4,6,16,45,500.0,103.5,0.7,26.5,286.5,74.65,57.89
2016,4,6,17,0,445.0,99.0,0.7,26.0,238.0,72.01,55.87
2016,4,6,17,15,393.5,85.0,0.75,25.0,191.0,62.73,48.17
2016,4,6,17,30,342.0,71.0,0.8,24.0,144.0,53.14,39.94
2016,4,6,17,45,265.0,55.0,0.85,23.5,101.5,41.65,29.74
2016,4,6,18,0,188.0,39.0,0.9,23.0,59.0,29.87,18.9
2016,4,6,18,15,94.0,19.5,0.85,22.5,29.5,15.09,0.56
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,2.35,13.5,9.0,7.68,0.0
2016,4,7,6,0,0.0,18.0,2.5,14.0,18.0,16.52,0.0
2016,4,7,6,15,125.5,35.0,2.7,14.5,53.0,125.3,92.92
2016,4,7,6,30,251.0,52.0,2.9,15.0,88.0,236.15,191.52
2016,4,7,6,45,321.5,67.0,3.1,15.5,133.5,310.85,257.03
2016,4,7,7,0,392.0,82.0,3.3,16.0,179.0,392.32,326.18
2016,4,7,7,15,470.0,84.5,3.4,16.0,227.5,469.18,390.41
2016,4,7,7,30,548.0,87.0,3.5,16.0,276.0,561.15,463.95
2016,4,7,7,45,538.0,106.5,3.6,16.0,317.0,598.62,491.92
2016,4,7,8,0,528.0,126.0,3.7,16.0,358.0,624.61,510.67
2016,4,7,8,15,492.0,154.0,3.65,16.0,390.5,643.22,522.27
2016,4,7,8,30,456.0,182.0,3.6,16.0,423.0,656.59,529.39
2016,4,7,8,45,476.0,194.5,3.6,16.5,466.0,700.65,559.94
2016,4,7,9,0,496.0,207.0,3.6,17.0,509.0,743.44,588.78
2016,4,7,9,15,508.5,218.0,3.55,17.0,546.5,775.55,610.23
2016,4,7,9,30,521.0,229.0,3.5,17.0,584.0,805.53,629.99
2016,4,7,9,45,551.5,233.5,3.45,17.5,626.5,844.18,655.04
2016,4,7,10,0,582.0,238.0,3.4,18.0,669.0,880.57,678.03
2016,4,7,10,15,559.0,259.5,3.35,18.0,687.0,878.19,673.68
2016,4,7,10,30,536.0,281.0,3.3,18.0,705.0,872.39,667.41
2016,4,7,10,45,531.5,293.5,3.3,18.0,724.0,872.84,666.53
2016,4,7,11,0,527.0,306.0,3.3,18.0,743.0,870.33,663.64
2016,4,7,11,15,593.0,284.5,3.25,18.0,784.5,899.95,684.9
2016,4,7,11,30,659.0,263.0,3.2,18.0,826.0,929.25,705.32
2016,4,7,11,45,671.0,254.0,3.15,18.0,831.0,910.72,691.86
2016,4,7,12,0,683.0,245.0,3.1,18.0,836.0,888.63,676.32
2016,4,7,12,15,593.5,290.0,3.05,18.0,802.5,821.0,626.45
2016,4,7,12,30,504.0,335.0,3.0,18.0,769.0,759.13,580.38
2016,4,7,12,45,429.0,361.0,3.0,18.0,728.0,694.26,532.54
2016,4,7,13,0,354.0,387.0,3.0,18.0,687.0,626.13,481.89
2016,4,7,13,15,415.0,352.0,3.0,18.0,696.5,621.97,479.99
2016,4,7,13,30,476.0,317.0,3.0,18.0,706.0,605.12,467.99
2016,4,7,13,45,291.5,344.5,3.0,18.0,581.0,477.72,370.78
2016,4,7,14,0,107.0,372.0,3.0,18.0,456.0,367.77,285.91
2016,4,7,14,15,175.5,355.5,3.0,17.5,486.0,379.58,295.79
2016,4,7,14,30,244.0,339.0,3.0,17.0,516.0,380.62,295.85
2016,4,7,14,45,279.5,312.5,3.0,17.0,505.0,352.79,272.39
2016,4,7,15,0,315.0,286.0,3.0,17.0,494.0,320.62,244.6
2016,4,7,15,15,220.5,274.5,2.95,17.0,415.5,264.14,201.16
2016,4,7,15,30,126.0,263.0,2.9,17.0,337.0,217.48,167.04
2016,4,7,15,45,83.5,231.0,2.85,17.0,278.5,181.61,140.5
2016,4,7,16,0,41.0,199.0,2.8,17.0,220.0,148.48,116.48
2016,4,7,16,15,20.5,160.0,2.65,16.5,170.5,124.19,102.91
2016,4,7,16,30,0.0,121.0,2.5,16.0,121.0,96.16,79.12
2016,4,7,16,45,0.0,103.5,2.4,16.0,103.5,82.81,67.67
2016,4,7,17,0,0.0,86.0,2.3,16.0,86.0,69.33,55.92
2016,4,7,17,15,0.0,69.0,2.15,15.5,69.0,56.09,44.29
2016,4,7,17,30,0.0,52.0,2.0,15.0,52.0,42.71,32.32
2016,4,7,17,45,0.0,36.5,1.85,15.0,36.5,30.17,20.88
2016,4,7,18,0,0.0,21.0,1.7,15.0,21.0,17.31,9.08
2016,4,7,18,15,0.0,10.5,1.6,14.5,10.5,8.63,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,12.5,3.0,2.56,0.0
2016,4,8,6,0,0.0,6.0,1.0,13.0,6.0,4.92,0.0
2016,4,8,6,15,0.0,18.5,1.2,13.5,18.5,15.24,6.55
2016,4,8,6,30,0.0,31.0,1.4,14.0,31.0,25.6,15.91
2016,4,8,6,45,0.0,47.0,1.6,14.5,47.0,39.24,27.8
2016,4,8,7,0,0.0,63.0,1.8,15.0,63.0,53.89,40.43
2016,4,8,7,15,0.0,80.0,1.8,15.0,80.0,69.46,53.72
2016,4,8,7,30,0.0,97.0,1.8,15.0,97.0,84.94,66.73
2016,4,8,7,45,0.0,112.5,1.8,15.5,112.5,98.81,78.04
2016,4,8,8,0,0.0,128.0,1.8,16.0,128.0,112.67,89.13
2016,4,8,8,15,28.0,174.5,1.8,16.0,189.5,198.32,160.07
2016,4,8,8,30,56.0,221.0,1.8,16.0,251.0,275.66,222.17
2016,4,8,8,45,28.0,176.5,1.85,16.0,191.5,196.59,157.28
2016,4,8,9,0,0.0,132.0,1.9,16.0,132.0,112.63,87.79
2016,4,8,9,15,54.0,225.0,1.9,16.0,262.0,271.7,217.71
2016,4,8,9,30,108.0,318.0,1.9,16.0,392.0,427.32,338.15
2016,4,8,9,45,82.0,323.5,1.9,16.0,381.5,404.03,317.88
2016,4,8,10,0,56.0,329.0,1.9,16.0,371.0,380.29,298.33
2016,4,8,10,15,34.0,290.0,1.95,16.0,316.0,312.9,245.78
2016,4,8,10,30,12.0,251.0,2.0,16.0,261.0,232.02,182.01
2016,4,8,10,45,10.0,232.5,2.05,16.0,241.0,211.89,166.17
2016,4,8,11,0,8.0,214.0,2.1,16.0,221.0,192.3,150.54
2016,4,8,11,15,6.5,198.0,2.15,16.0,204.0,175.9,137.41
2016,4,8,11,30,5.0,182.0,2.2,16.0,187.0,159.81,124.51
2016,4,8,11,45,8.5,218.0,2.25,16.5,226.0,194.37,151.79
2016,4,8,12,0,12.0,254.0,2.3,17.0,265.0,228.59,178.35
2016,4,8,12,15,10.0,229.5,2.3,17.0,238.5,204.15,159.02
2016,4,8,12,30,8.0,205.0,2.3,17.0,212.0,180.26,140.19
2016,4,8,12,45,5.5,186.0,2.3,17.0,191.0,161.17,125.06
2016,4,8,13,0,3.0,167.0,2.3,17.0,170.0,142.5,110.21
2016,4,8,13,15,1.5,124.5,2.35,17.0,126.0,105.22,80.35
2016,4,8,13,30,0.0,82.0,2.4,17.0,82.0,68.47,50.62
2016,4,8,13,45,0.0,76.0,2.45,17.0,76.0,63.41,46.58
2016,4,8,14,0,0.0,70.0,2.5,17.0,70.0,58.35,42.5
2016,4,8,14,15,0.0,67.0,2.5,17.0,67.0,55.8,40.49
2016,4,8,14,30,0.0,64.0,2.5,17.0,64.0,53.26,38.48
2016,4,8,14,45,6.5,144.0,2.5,17.0,148.5,121.38,94.22
2016,4,8,15,0,13.0,224.0,2.5,17.0,233.0,184.79,145.24
2016,4,8,15,15,8.0,199.5,2.5,16.5,205.0,162.48,127.83
2016,4,8,15,30,3.0,175.0,2.5,16.0,177.0,141.16,111.29
2016,4,8,15,45,27.5,190.5,2.5,16.0,204.5,148.52,116.6
2016,4,8,16,0,52.0,206.0,2.5,16.0,232.0,153.27,120.52
2016,4,8,16,15,27.0,171.5,2.45,15.5,185.0,125.97,104.79
2016,4,8,16,30,2.0,137.0,2.4,15.0,138.0,107.25,89.08
2016,4,8,16,45,1.0,117.5,2.35,15.0,118.0,92.63,76.54
2016,4,8,17,0,0.0,98.0,2.3,15.0,98.0,77.87,63.68
2016,4,8,17,15,0.0,78.0,2.15,14.5,78.0,62.62,50.27
2016,4,8,17,30,0.0,58.0,2.0,14.0,58.0,47.18,36.44
2016,4,8,17,45,0.0,41.0,1.9,14.0,41.0,33.76,24.16
2016,4,8,18,0,0.0,24.0,1.8,14.0,24.0,19.8,11.32
2016,4,8,18,15,0.0,12.0,1.75,14.0,12.0,9.87,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,1.55,13.0,3.5,2.99,0.0
2016,4,9,6,0,0.0,7.0,1.6,13.0,7.0,5.75,0.0
2016,4,9,6,15,0.0,18.0,1.75,13.0,18.0,14.83,6.36
2016,4,9,6,30,0.0,29.0,1.9,13.0,29.0,23.93,14.61
2016,4,9,6,45,0.0,43.0,2.05,13.5,43.0,35.56,24.81
2016,4,9,7,0,0.0,57.0,2.2,14.0,57.0,47.55,35.19
2016,4,9,7,15,0.0,72.5,2.2,14.0,72.5,61.58,47.23
2016,4,9,7,30,0.0,88.0,2.2,14.0,88.0,75.57,59.05
2016,4,9,7,45,0.0,65.5,2.25,14.5,65.5,54.28,40.74
2016,4,9,8,0,0.0,43.0,2.3,15.0,43.0,35.56,24.67
2016,4,9,8,15,0.0,40.5,2.25,15.0,40.5,33.51,22.85
2016,4,9,8,30,0.0,38.0,2.2,15.0,38.0,31.45,21.02
2016,4,9,8,45,0.0,87.0,2.2,15.5,87.0,72.34,55.11
2016,4,9,9,0,0.0,136.0,2.2,16.0,136.0,116.27,90.99
2016,4,9,9,15,2.0,161.5,2.15,16.0,163.0,141.47,111.28
2016,4,9,9,30,4.0,187.0,2.1,16.0,190.0,166.8,131.48
2016,4,9,9,45,2.0,171.5,2.1,16.0,173.5,149.74,117.33
2016,4,9,10,0,0.0,156.0,2.1,16.0,157.0,133.23,103.74
2016,4,9,10,15,6.0,204.0,2.1,16.0,209.5,182.79,143.61
2016,4,9,10,30,12.0,252.0,2.1,16.0,262.0,232.8,183.06
2016,4,9,10,45,24.5,301.0,2.1,16.0,321.5,309.06,242.47
2016,4,9,11,0,37.0,350.0,2.1,16.0,381.0,368.53,287.73
2016,4,9,11,15,31.0,341.0,2.05,16.0,367.5,349.87,272.71
2016,4,9,11,30,25.0,332.0,2.0,16.0,354.0,331.65,258.44
2016,4,9,11,45,16.0,263.5,1.95,16.5,277.5,241.84,188.54
2016,4,9,12,0,7.0,195.0,1.9,17.0,201.0,172.04,133.43
2016,4,9,12,15,8.5,213.0,1.85,17.0,220.5,188.37,146.49
2016,4,9,12,30,10.0,231.0,1.8,17.0,240.0,204.38,159.03
2016,4,9,12,45,18.0,281.0,1.8,17.0,296.5,252.87,197.0
2016,4,9,13,0,26.0,331.0,1.8,17.0,353.0,308.3,239.63
2016,4,9,13,15,31.5,338.0,1.8,16.5,364.5,313.75,244.2
2016,4,9,13,30,37.0,345.0,1.8,16.0,376.0,318.19,248.22
2016,4,9,13,45,34.0,329.5,1.8,16.0,357.5,297.68,232.51
2016,4,9,14,0,31.0,314.0,1.8,16.0,339.0,277.79,217.33
2016,4,9,14,15,15.5,230.5,1.8,16.0,243.0,197.55,154.69
2016,4,9,14,30,0.0,147.0,1.8,16.0,147.0,121.68,94.37
2016,4,9,14,45,0.0,121.5,1.85,16.0,121.5,100.73,77.68
2016,4,9,15,0,0.0,96.0,1.9,16.0,96.0,79.91,60.81
2016,4,9,15,15,0.0,104.5,1.9,16.0,104.5,86.67,66.57
2016,4,9,15,30,0.0,113.0,1.9,16.0,113.0,93.18,72.13
2016,4,9,15,45,21.5,158.0,1.9,16.0,169.0,125.68,98.16
2016,4,9,16,0,43.0,203.0,1.9,16.0,225.0,150.91,118.77
2016,4,9,16,15,21.5,164.0,1.7,15.5,175.0,127.02,105.56
2016,4,9,16,30,0.0,125.0,1.5,15.0,125.0,99.08,81.86
2016,4,9,16,45,0.0,107.5,1.35,15.0,107.5,85.75,70.45
2016,4,9,17,0,0.0,90.0,1.2,15.0,90.0,72.31,58.75
2016,4,9,17,15,0.0,72.5,1.05,14.5,72.5,58.74,46.84
2016,4,9,17,30,0.0,55.0,0.9,14.0,55.0,45.03,34.58
2016,4,9,17,45,0.0,39.5,0.8,14.0,39.5,32.67,23.26
2016,4,9,18,0,0.0,24.0,0.7,14.0,24.0,19.8,11.4
2016,4,9,18,15,0.0,12.0,0.65,13.5,12.0,9.87,0.53
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,12.5,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.46,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,4,10,6,45,0.0,8.0,1.8,13.0,8.0,6.57,0.0
2016,4,10,7,0,0.0,11.0,1.9,13.0,11.0,9.04,2.18
2016,4,10,7,15,0.0,13.5,1.9,13.0,13.5,11.11,3.98
2016,4,10,7,30,0.0,16.0,1.9,13.0,16.0,13.18,5.76
2016,4,10,7,45,0.0,18.5,1.95,13.5,18.5,15.25,7.5
2016,4,10,8,0,0.0,21.0,2.0,14.0,21.0,17.33,9.22
2016,4,10,8,15,0.0,31.5,2.0,14.0,31.5,26.04,16.6
2016,4,10,8,30,0.0,42.0,2.0,14.0,42.0,34.78,23.94
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,36.05,24.92
2016,4,10,9,0,0.0,45.0,2.1,14.0,45.0,37.32,25.91
2016,4,10,9,15,0.0,47.0,2.15,14.0,47.0,39.02,27.25
2016,4,10,9,30,0.0,49.0,2.2,14.0,49.0,40.71,28.59
2016,4,10,9,45,0.0,92.0,2.25,14.0,92.0,76.69,58.44
2016,4,10,10,0,0.0,135.0,2.3,14.0,135.0,114.38,89.28
2016,4,10,10,15,0.0,112.0,2.35,14.0,112.0,94.11,72.48
2016,4,10,10,30,0.0,89.0,2.4,14.0,89.0,74.31,56.12
2016,4,10,10,45,0.0,85.0,2.45,14.5,85.0,70.99,53.23
2016,4,10,11,0,0.0,81.0,2.5,15.0,81.0,67.67,50.34
2016,4,10,11,15,0.0,86.0,2.55,15.0,86.0,71.92,53.79
2016,4,10,11,30,0.0,91.0,2.6,15.0,91.0,76.21,57.26
2016,4,10,11,45,0.0,100.5,2.7,15.0,100.5,84.3,63.85
2016,4,10,12,0,0.0,110.0,2.8,15.0,110.0,92.37,70.41
2016,4,10,12,15,0.0,128.0,2.85,15.0,128.5,107.64,82.83
2016,4,10,12,30,0.0,146.0,2.9,15.0,147.0,122.85,95.15
2016,4,10,12,45,0.0,140.5,2.95,15.0,141.0,117.98,91.22
2016,4,10,13,0,0.0,135.0,3.0,15.0,135.0,113.14,87.36
2016,4,10,13,15,0.0,115.5,3.05,15.0,115.5,96.6,73.97
2016,4,10,13,30,0.0,96.0,3.1,15.0,96.0,80.2,60.65
2016,4,10,13,45,0.5,126.5,3.15,15.0,127.0,105.83,81.71
2016,4,10,14,0,1.0,157.0,3.2,15.0,158.0,131.08,102.36
2016,4,10,14,15,0.5,130.0,3.15,14.5,130.5,108.31,84.09
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,85.77,65.86
2016,4,10,14,45,3.5,153.5,3.1,14.0,156.0,127.82,100.61
2016,4,10,15,0,7.0,204.0,3.1,14.0,209.0,167.51,133.1
2016,4,10,15,15,3.5,184.0,3.0,14.0,186.5,149.6,118.77
2016,4,10,15,30,0.0,164.0,2.9,14.0,164.0,132.37,105.08
2016,4,10,15,45,17.5,181.5,2.85,14.0,190.5,145.72,115.68
2016,4,10,16,0,35.0,199.0,2.8,14.0,217.0,148.03,117.66
2016,4,10,16,15,17.5,130.5,2.65,13.5,139.5,104.22,86.62
2016,4,10,16,30,0.0,62.0,2.5,13.0,62.0,51.37,40.36
2016,4,10,16,45,0.0,53.0,2.45,13.0,53.0,43.86,33.8
2016,4,10,17,0,0.0,44.0,2.4,13.0,44.0,36.36,27.14
2016,4,10,17,15,0.0,35.5,2.15,12.5,35.5,29.3,20.83
2016,4,10,17,30,0.0,27.0,1.9,12.0,27.0,22.25,14.43
2016,4,10,17,45,0.0,19.5,1.7,12.0,19.5,16.05,8.68
2016,4,10,18,0,0.0,12.0,1.5,12.0,12.0,9.86,2.92
2016,4,10,18,15,0.0,6.5,1.4,12.0,6.5,5.33,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.85,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,36.5,11.5,0.85,10.5,13.5,24.85,0.0
2016,4,11,6,0,73.0,23.0,0.9,11.0,27.0,72.54,31.02
2016,4,11,6,15,170.0,42.0,1.05,11.5,65.5,167.84,132.2
2016,4,11,6,30,267.0,61.0,1.2,12.0,104.0,255.35,209.6
2016,4,11,6,45,133.5,72.0,1.35,12.5,93.5,181.93,150.53
2016,4,11,7,0,0.0,83.0,1.5,13.0,83.0,74.8,58.47
2016,4,11,7,15,2.0,103.5,1.55,13.0,104.0,95.38,76.23
2016,4,11,7,30,4.0,124.0,1.6,13.0,125.0,115.97,93.53
2016,4,11,7,45,106.5,157.0,1.65,13.5,205.5,262.37,217.4
2016,4,11,8,0,209.0,190.0,1.7,14.0,286.0,390.41,320.78
2016,4,11,8,15,445.5,160.5,1.7,14.0,394.5,607.69,491.32
2016,4,11,8,30,682.0,131.0,1.7,14.0,503.0,812.93,639.34
2016,4,11,8,45,706.5,135.0,1.75,14.5,549.0,857.85,666.05
2016,4,11,9,0,731.0,139.0,1.8,15.0,595.0,900.78,692.7
2016,4,11,9,15,747.5,142.5,1.8,15.0,636.5,932.9,712.39
2016,4,11,9,30,764.0,146.0,1.8,15.0,678.0,962.11,730.11
2016,4,11,9,45,388.5,197.5,1.85,15.5,468.5,636.35,497.13
2016,4,11,10,0,13.0,249.0,1.9,16.0,259.0,232.76,181.91
2016,4,11,10,15,14.0,257.5,1.9,16.0,269.0,240.75,189.27
2016,4,11,10,30,15.0,266.0,1.9,16.0,279.0,248.66,195.19
2016,4,11,10,45,14.0,263.0,1.9,16.5,275.0,243.73,190.67
2016,4,11,11,0,13.0,260.0,1.9,17.0,271.0,238.9,186.34
2016,4,11,11,15,14.5,275.5,1.9,17.0,288.0,253.48,197.56
2016,4,11,11,30,16.0,291.0,1.9,17.0,305.0,267.77,208.46
2016,4,11,11,45,23.5,323.0,1.95,17.0,344.0,302.3,235.12
2016,4,11,12,0,31.0,355.0,2.0,17.0,383.0,351.11,272.27
2016,4,11,12,15,30.0,352.0,2.0,17.0,379.0,343.1,265.9
2016,4,11,12,30,29.0,349.0,2.0,17.0,375.0,335.06,259.79
2016,4,11,12,45,33.0,354.5,2.05,17.0,383.5,338.65,262.75
2016,4,11,13,0,37.0,360.0,2.1,17.0,392.0,341.5,265.1
2016,4,11,13,15,37.5,352.0,2.1,17.0,384.5,329.38,255.95
2016,4,11,13,30,38.0,344.0,2.1,17.0,377.0,317.25,246.85
2016,4,11,13,45,37.5,334.5,2.1,17.0,366.0,303.25,236.25
2016,4,11,14,0,37.0,325.0,2.1,17.0,355.0,289.36,225.71
2016,4,11,14,15,418.5,232.0,2.1,17.0,540.5,404.69,314.76
2016,4,11,14,30,800.0,139.0,2.1,17.0,726.0,471.36,358.86
2016,4,11,14,45,790.0,134.5,2.15,17.0,689.0,412.03,307.93
2016,4,11,15,0,780.0,130.0,2.2,17.0,652.0,352.79,256.47
2016,4,11,15,15,762.0,126.0,2.15,16.5,608.5,292.27,203.95
2016,4,11,15,30,744.0,122.0,2.1,16.0,565.0,227.91,149.33
2016,4,11,15,45,720.5,117.5,2.1,16.0,517.5,169.03,103.2
2016,4,11,16,0,697.0,113.0,2.1,16.0,470.0,112.97,69.35
2016,4,11,16,15,665.5,107.5,2.05,15.5,420.0,75.94,61.32
2016,4,11,16,30,634.0,102.0,2.0,15.0,370.0,73.68,59.71
2016,4,11,16,45,595.0,94.0,1.95,15.0,318.5,69.38,56.09
2016,4,11,17,0,556.0,86.0,1.9,15.0,267.0,64.9,52.24
2016,4,11,17,15,495.0,77.0,1.7,14.5,216.5,59.27,47.33
2016,4,11,17,30,434.0,68.0,1.5,14.0,166.0,53.5,42.11
2016,4,11,17,45,351.5,55.0,1.35,14.0,120.5,41.96,31.47
2016,4,11,18,0,269.0,42.0,1.2,14.0,75.0,32.31,22.26
2016,4,11,18,15,151.0,25.5,1.15,13.5,42.5,19.75,8.19
2016,4,11,18,30,33.0,9.0,1.1,13.0,10.0,7.68,0.0
2016,4,11,18,45,16.5,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,45.5,12.0,1.75,10.5,15.0,29.0,0.0
2016,4,12,6,0,91.0,24.0,2.0,11.0,30.0,82.87,43.48
2016,4,12,6,15,187.0,42.0,2.15,11.0,69.0,176.03,140.26
2016,4,12,6,30,283.0,60.0,2.3,11.0,108.0,262.85,218.04
2016,4,12,6,45,141.5,34.0,2.45,11.5,58.0,146.89,122.81
2016,4,12,7,0,0.0,8.0,2.6,12.0,8.0,6.57,0.04
2016,4,12,7,15,0.0,10.0,2.55,12.0,10.0,8.23,1.5
2016,4,12,7,30,0.0,12.0,2.5,12.0,12.0,9.88,2.93
2016,4,12,7,45,0.0,38.5,2.5,12.5,38.5,31.82,21.81
2016,4,12,8,0,0.0,65.0,2.5,13.0,65.0,53.88,40.51
2016,4,12,8,15,0.0,98.5,2.5,13.0,98.5,82.79,64.78
2016,4,12,8,30,0.0,132.0,2.5,13.0,132.0,113.5,90.23
2016,4,12,8,45,0.0,137.0,2.5,13.5,137.0,117.52,93.06
2016,4,12,9,0,0.0,142.0,2.5,14.0,142.0,121.63,95.99
2016,4,12,9,15,0.0,149.5,2.55,14.0,149.5,128.11,101.05
2016,4,12,9,30,0.0,157.0,2.6,14.0,157.0,134.6,106.12
2016,4,12,9,45,15.5,230.0,2.65,14.0,242.0,217.98,174.01
2016,4,12,10,0,31.0,303.0,2.7,14.0,327.0,324.46,258.15
2016,4,12,10,15,17.0,237.0,2.75,14.0,250.5,224.29,178.04
2016,4,12,10,30,3.0,171.0,2.8,14.0,174.0,149.16,117.18
2016,4,12,10,45,14.5,249.5,2.9,14.0,262.0,231.58,183.75
2016,4,12,11,0,26.0,328.0,3.0,14.0,350.0,333.87,264.04
2016,4,12,11,15,17.0,270.5,3.05,14.0,285.5,251.2,198.59
2016,4,12,11,30,8.0,213.0,3.1,14.0,221.0,189.88,149.67
2016,4,12,11,45,6.5,194.5,3.2,14.5,200.5,171.58,134.76
2016,4,12,12,0,5.0,176.0,3.3,15.0,180.0,153.6,120.05
2016,4,12,12,15,4.0,169.5,3.3,15.0,173.0,146.67,114.45
2016,4,12,12,30,3.0,163.0,3.3,15.0,166.0,139.84,108.93
2016,4,12,12,45,1.5,150.0,3.35,15.0,151.5,127.21,98.73
2016,4,12,13,0,0.0,137.0,3.4,15.0,137.0,114.82,88.7
2016,4,12,13,15,6.0,195.0,3.4,15.0,200.0,167.61,131.57
2016,4,12,13,30,12.0,253.0,3.4,15.0,263.0,219.13,172.83
2016,4,12,13,45,11.5,247.5,3.45,15.0,257.0,212.61,167.67
2016,4,12,14,0,11.0,242.0,3.5,15.0,251.0,206.13,162.68
2016,4,12,14,15,10.0,233.5,3.55,15.0,241.0,197.02,155.59
2016,4,12,14,30,9.0,225.0,3.6,15.0,231.0,188.06,148.62
2016,4,12,14,45,10.0,223.0,3.65,15.0,230.0,185.04,146.41
2016,4,12,15,0,11.0,221.0,3.7,15.0,229.0,181.7,143.93
2016,4,12,15,15,29.5,234.5,3.7,14.5,253.0,189.47,150.09
2016,4,12,15,30,48.0,248.0,3.7,14.0,277.0,195.83,154.94
2016,4,12,15,45,247.0,212.5,3.7,14.0,342.0,179.16,133.15
2016,4,12,16,0,446.0,177.0,3.7,14.0,407.0,140.61,100.19
2016,4,12,16,15,455.0,154.5,3.6,13.5,368.0,104.06,86.51
2016,4,12,16,30,464.0,132.0,3.5,13.0,329.0,91.4,75.84
2016,4,12,16,45,399.0,129.5,3.45,13.0,283.0,90.51,75.28
2016,4,12,17,0,334.0,127.0,3.4,13.0,237.0,92.01,76.75
2016,4,12,17,15,288.5,109.0,3.15,12.5,192.0,79.9,66.1
2016,4,12,17,30,243.0,91.0,2.9,12.0,147.0,67.45,54.89
2016,4,12,17,45,183.0,71.0,2.65,12.0,106.5,53.27,41.76
2016,4,12,18,0,123.0,51.0,2.4,12.0,66.0,38.78,28.11
2016,4,12,18,15,61.5,29.5,2.35,11.5,37.0,23.32,11.45
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
