Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,13.5,1.75,10.5,16.5,29.47,0.0
2016,4,13,6,0,87.0,27.0,1.9,11.0,33.0,86.55,51.06
2016,4,13,6,15,188.5,45.5,2.1,11.5,73.5,181.07,144.71
2016,4,13,6,30,290.0,64.0,2.3,12.0,114.0,271.64,224.73
2016,4,13,6,45,389.5,73.5,2.55,12.5,165.0,360.0,301.36
2016,4,13,7,0,489.0,83.0,2.8,13.0,216.0,462.78,387.27
2016,4,13,7,15,543.0,91.5,2.8,13.0,269.0,536.59,447.13
2016,4,13,7,30,597.0,100.0,2.8,13.0,322.0,613.15,506.91
2016,4,13,7,45,641.0,105.0,2.85,13.5,375.0,679.82,555.41
2016,4,13,8,0,685.0,110.0,2.9,14.0,428.0,747.24,603.03
2016,4,13,8,15,712.5,115.0,2.9,14.0,478.5,800.3,639.7
2016,4,13,8,30,740.0,120.0,2.9,14.0,529.0,852.13,674.85
2016,4,13,8,45,760.0,125.0,2.9,14.5,576.0,895.26,701.92
2016,4,13,9,0,780.0,130.0,2.9,15.0,623.0,929.17,722.16
2016,4,13,9,15,795.5,133.0,2.85,15.0,664.5,960.58,741.48
2016,4,13,9,30,811.0,136.0,2.8,15.0,706.0,988.83,758.49
2016,4,13,9,45,837.0,131.0,2.8,15.5,745.5,1015.44,773.38
2016,4,13,10,0,863.0,126.0,2.8,16.0,785.0,1038.48,785.81
2016,4,13,10,15,871.0,128.0,2.8,16.0,814.5,1033.87,781.27
2016,4,13,10,30,879.0,130.0,2.8,16.0,844.0,1038.72,783.53
2016,4,13,10,45,882.0,132.5,2.85,16.5,865.5,1035.08,779.2
2016,4,13,11,0,885.0,135.0,2.9,17.0,887.0,1027.5,772.47
2016,4,13,11,15,888.5,136.0,2.9,17.0,901.0,1015.02,763.63
2016,4,13,11,30,892.0,137.0,2.9,17.0,915.0,998.69,752.38
2016,4,13,11,45,893.0,137.0,2.95,17.0,921.0,975.3,736.91
2016,4,13,12,0,894.0,137.0,3.0,17.0,927.0,948.37,719.1
2016,4,13,12,15,893.5,137.0,3.05,17.0,925.5,916.7,698.02
2016,4,13,12,30,893.0,137.0,3.1,17.0,924.0,881.83,674.65
2016,4,13,12,45,889.0,137.5,3.15,17.5,913.5,841.56,646.12
2016,4,13,13,0,885.0,138.0,3.2,18.0,903.0,798.66,615.63
2016,4,13,13,15,881.0,137.0,3.2,17.5,885.5,752.08,582.45
2016,4,13,13,30,877.0,136.0,3.2,17.0,868.0,703.3,546.6
2016,4,13,13,45,864.0,137.5,3.25,17.0,841.5,652.31,507.1
2016,4,13,14,0,851.0,139.0,3.3,17.0,815.0,596.09,462.66
2016,4,13,14,15,842.0,137.0,3.3,17.0,783.0,538.35,415.64
2016,4,13,14,30,833.0,135.0,3.3,17.0,751.0,479.97,366.64
2016,4,13,14,45,627.5,200.0,3.3,17.0,650.5,396.36,299.9
2016,4,13,15,0,422.0,265.0,3.3,17.0,550.0,333.16,251.12
2016,4,13,15,15,343.0,263.0,3.2,16.5,485.0,280.61,209.9
2016,4,13,15,30,264.0,261.0,3.1,16.0,420.0,235.62,176.1
2016,4,13,15,45,484.0,191.5,3.05,16.0,453.0,189.26,130.01
2016,4,13,16,0,704.0,122.0,3.0,16.0,486.0,117.95,73.85
2016,4,13,16,15,673.0,116.0,2.9,15.5,435.0,81.77,66.41
2016,4,13,16,30,642.0,110.0,2.8,15.0,384.0,79.39,64.7
2016,4,13,16,45,597.5,102.5,2.7,14.5,331.5,75.61,61.7
2016,4,13,17,0,553.0,95.0,2.6,14.0,279.0,71.72,58.49
2016,4,13,17,15,492.5,85.0,2.3,13.5,227.0,65.54,53.11
2016,4,13,17,30,432.0,75.0,2.0,13.0,175.0,56.35,44.84
2016,4,13,17,45,332.5,62.5,1.7,12.5,127.5,47.28,36.44
2016,4,13,18,0,233.0,50.0,1.4,12.0,80.0,38.1,27.62
2016,4,13,18,15,116.5,30.5,1.4,11.5,45.5,23.81,12.37
2016,4,13,18,30,0.0,11.0,1.4,11.0,11.0,9.39,0.0
2016,4,13,18,45,0.0,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,70.5,14.5,1.65,10.5,20.0,41.5,0.0
2016,4,14,6,0,141.0,29.0,1.8,11.0,40.0,126.48,82.56
2016,4,14,6,15,259.0,44.5,2.0,11.0,83.5,216.2,174.32
2016,4,14,6,30,377.0,60.0,2.2,11.0,127.0,316.66,263.2
2016,4,14,6,45,452.5,71.0,2.4,11.5,178.0,400.12,335.36
2016,4,14,7,0,528.0,82.0,2.6,12.0,229.0,488.52,409.06
2016,4,14,7,15,468.5,102.0,2.7,12.0,252.5,487.9,408.64
2016,4,14,7,30,409.0,122.0,2.8,12.0,276.0,485.51,405.86
2016,4,14,7,45,591.0,97.0,2.9,12.5,355.5,629.23,519.57
2016,4,14,8,0,773.0,72.0,3.0,13.0,435.0,770.81,623.62
2016,4,14,8,15,762.0,86.5,3.05,13.0,477.0,804.36,645.56
2016,4,14,8,30,751.0,101.0,3.1,13.0,519.0,833.56,664.94
2016,4,14,8,45,767.0,118.5,3.15,13.5,576.5,887.32,700.62
2016,4,14,9,0,783.0,136.0,3.2,14.0,634.0,945.31,738.4
2016,4,14,9,15,798.0,139.0,3.25,14.0,675.5,968.76,752.86
2016,4,14,9,30,813.0,142.0,3.3,14.0,717.0,996.46,770.62
2016,4,14,9,45,836.5,138.5,3.4,14.5,755.5,1022.26,785.98
2016,4,14,10,0,860.0,135.0,3.5,15.0,794.0,1044.45,798.88
2016,4,14,10,15,699.0,213.5,3.55,15.0,762.5,972.46,748.36
2016,4,14,10,30,538.0,292.0,3.6,15.0,731.0,878.63,679.18
2016,4,14,10,45,701.0,222.5,3.7,15.5,810.5,969.02,745.18
2016,4,14,11,0,864.0,153.0,3.8,16.0,890.0,1037.79,790.25
2016,4,14,11,15,596.0,281.5,3.85,16.0,794.0,894.76,687.92
2016,4,14,11,30,328.0,410.0,3.9,16.0,698.0,729.26,563.1
2016,4,14,11,45,321.0,416.0,3.95,16.0,699.0,713.94,552.55
2016,4,14,12,0,314.0,422.0,4.0,16.0,700.0,697.17,540.02
2016,4,14,12,15,333.5,414.5,4.1,16.0,709.5,689.51,535.08
2016,4,14,12,30,353.0,407.0,4.2,16.0,719.0,679.34,528.12
2016,4,14,12,45,366.0,395.5,4.35,16.0,716.5,657.83,513.07
2016,4,14,13,0,379.0,384.0,4.5,16.0,714.0,634.32,496.27
2016,4,14,13,15,375.5,379.0,4.55,16.0,700.0,602.71,472.39
2016,4,14,13,30,372.0,374.0,4.6,16.0,686.0,570.41,447.65
2016,4,14,13,45,607.0,262.0,4.65,16.0,753.0,599.68,471.75
2016,4,14,14,0,842.0,150.0,4.7,16.0,820.0,598.99,470.46
2016,4,14,14,15,832.0,147.5,4.7,15.5,787.5,540.75,422.78
2016,4,14,14,30,822.0,145.0,4.7,15.0,755.0,482.01,373.36
2016,4,14,14,45,804.5,144.0,4.7,15.0,715.5,421.43,320.45
2016,4,14,15,0,787.0,143.0,4.7,15.0,676.0,357.53,263.95
2016,4,14,15,15,769.0,139.0,4.65,15.0,631.5,295.78,208.87
2016,4,14,15,30,751.0,135.0,4.6,15.0,587.0,235.65,156.54
2016,4,14,15,45,737.5,126.0,4.6,15.0,540.0,174.35,107.79
2016,4,14,16,0,724.0,117.0,4.6,15.0,493.0,114.71,71.28
2016,4,14,16,15,692.5,111.5,4.5,14.5,441.5,78.74,64.04
2016,4,14,16,30,661.0,106.0,4.4,14.0,390.0,76.57,62.49
2016,4,14,16,45,622.0,98.0,4.3,13.5,337.5,72.35,59.05
2016,4,14,17,0,583.0,90.0,4.2,13.0,285.0,67.95,55.37
2016,4,14,17,15,522.0,81.0,3.9,12.5,232.5,62.39,50.51
2016,4,14,17,30,461.0,72.0,3.6,12.0,180.0,56.7,45.34
2016,4,14,17,45,368.5,60.0,3.35,12.0,132.5,45.63,35.06
2016,4,14,18,0,276.0,48.0,3.1,12.0,85.0,36.76,26.49
2016,4,14,18,15,156.5,30.5,2.95,11.5,49.5,23.53,12.58
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,11.1,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.5,14.0,1.6,8.5,22.5,57.64,0.0
2016,4,15,6,0,221.0,28.0,1.7,9.0,45.0,163.55,114.2
2016,4,15,6,15,338.0,40.5,2.05,9.5,90.0,254.84,207.58
2016,4,15,6,30,455.0,53.0,2.4,10.0,135.0,356.89,297.96
2016,4,15,6,45,528.5,61.5,2.8,10.5,187.5,438.47,369.22
2016,4,15,7,0,602.0,70.0,3.2,11.0,240.0,525.9,442.79
2016,4,15,7,15,651.0,76.5,3.4,11.5,294.5,598.13,500.7
2016,4,15,7,30,700.0,83.0,3.6,12.0,349.0,672.58,557.23
2016,4,15,7,45,730.0,89.5,3.8,12.5,402.5,733.16,601.42
2016,4,15,8,0,760.0,96.0,4.0,13.0,456.0,793.36,644.28
2016,4,15,8,15,785.5,100.5,4.0,13.5,507.5,841.28,676.2
2016,4,15,8,30,811.0,105.0,4.0,14.0,559.0,892.68,710.04
2016,4,15,8,45,826.5,109.5,4.0,14.5,606.0,932.63,735.0
2016,4,15,9,0,842.0,114.0,4.0,15.0,653.0,969.74,757.67
2016,4,15,9,15,856.5,117.0,3.95,15.0,695.5,1001.04,777.16
2016,4,15,9,30,871.0,120.0,3.9,15.0,738.0,1028.97,794.24
2016,4,15,9,45,886.0,120.0,3.9,15.5,776.0,1037.52,796.84
2016,4,15,10,0,901.0,120.0,3.9,16.0,814.0,1055.06,805.89
2016,4,15,10,15,909.0,121.5,3.9,16.0,843.5,1063.26,810.11
2016,4,15,10,30,917.0,123.0,3.9,16.0,873.0,1067.44,811.82
2016,4,15,10,45,924.0,123.0,3.95,16.5,896.0,1064.96,808.05
2016,4,15,11,0,931.0,123.0,4.0,17.0,919.0,1058.39,801.73
2016,4,15,11,15,934.0,123.5,4.05,17.0,933.0,1044.3,792.0
2016,4,15,11,30,937.0,124.0,4.1,17.0,947.0,1026.23,779.73
2016,4,15,11,45,941.0,122.5,4.2,17.5,954.0,1003.24,763.05
2016,4,15,12,0,945.0,121.0,4.3,18.0,961.0,976.44,743.82
2016,4,15,12,15,944.0,121.0,4.35,18.0,958.5,942.95,721.08
2016,4,15,12,30,943.0,121.0,4.4,18.0,956.0,906.12,696.16
2016,4,15,12,45,944.5,117.5,4.45,18.0,946.5,864.96,667.99
2016,4,15,13,0,946.0,114.0,4.5,18.0,937.0,820.67,637.36
2016,4,15,13,15,941.5,113.0,4.55,18.0,918.5,771.36,601.62
2016,4,15,13,30,937.0,112.0,4.6,18.0,900.0,719.74,562.28
2016,4,15,13,45,933.0,109.5,4.65,18.0,874.0,665.06,519.58
2016,4,15,14,0,929.0,107.0,4.7,18.0,848.0,608.49,474.13
2016,4,15,14,15,919.5,105.0,4.7,18.0,814.5,547.95,424.07
2016,4,15,14,30,910.0,103.0,4.7,18.0,781.0,486.6,371.84
2016,4,15,14,45,897.5,101.5,4.7,18.0,741.0,423.97,317.14
2016,4,15,15,0,885.0,100.0,4.7,18.0,701.0,361.39,261.31
2016,4,15,15,15,869.0,97.0,4.55,18.0,656.0,297.15,203.87
2016,4,15,15,30,853.0,94.0,4.4,18.0,611.0,228.15,144.3
2016,4,15,15,45,830.5,91.5,4.25,18.0,561.0,165.21,95.18
2016,4,15,16,0,808.0,89.0,4.1,18.0,511.0,104.8,60.34
2016,4,15,16,15,780.5,85.0,3.8,17.5,459.0,67.48,53.48
2016,4,15,16,30,753.0,81.0,3.5,17.0,407.0,65.4,51.98
2016,4,15,16,45,716.0,76.0,3.25,16.5,353.0,62.36,49.57
2016,4,15,17,0,679.0,71.0,3.0,16.0,299.0,54.33,42.68
2016,4,15,17,15,624.0,64.5,2.75,15.5,245.5,50.11,39.04
2016,4,15,17,30,569.0,58.0,2.5,15.0,192.0,45.82,35.19
2016,4,15,17,45,487.0,48.5,2.25,14.5,143.0,38.84,28.76
2016,4,15,18,0,405.0,39.0,2.0,14.0,94.0,31.73,21.97
2016,4,15,18,15,264.5,26.0,1.9,13.5,55.5,21.22,11.03
2016,4,15,18,30,124.0,13.0,1.8,13.0,17.0,11.1,0.0
2016,4,15,18,45,62.0,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.25,10.5,24.5,63.69,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,49.0,179.7,129.05
2016,4,16,6,15,359.0,40.0,1.4,11.5,94.0,265.46,214.6
2016,4,16,6,30,468.0,52.0,1.5,12.0,139.0,363.41,299.8
2016,4,16,6,45,536.5,61.0,1.6,12.5,191.0,442.89,367.25
2016,4,16,7,0,605.0,70.0,1.7,13.0,243.0,527.79,436.17
2016,4,16,7,15,652.0,76.0,1.7,13.5,297.0,598.0,489.89
2016,4,16,7,30,699.0,82.0,1.7,14.0,351.0,670.22,541.85
2016,4,16,7,45,731.5,87.5,1.7,15.0,404.5,731.45,582.64
2016,4,16,8,0,764.0,93.0,1.7,16.0,458.0,787.86,618.52
2016,4,16,8,15,788.5,97.0,1.75,16.5,509.0,839.43,651.6
2016,4,16,8,30,813.0,101.0,1.8,17.0,560.0,889.29,682.83
2016,4,16,8,45,831.0,104.5,1.85,17.5,607.0,930.38,707.54
2016,4,16,9,0,849.0,108.0,1.9,18.0,654.0,968.75,730.2
2016,4,16,9,15,863.0,110.5,1.95,18.5,696.5,999.02,747.28
2016,4,16,9,30,877.0,113.0,2.0,19.0,739.0,1013.64,754.12
2016,4,16,9,45,888.5,114.5,2.1,19.5,775.5,1033.01,764.96
2016,4,16,10,0,900.0,116.0,2.2,20.0,812.0,1048.65,773.36
2016,4,16,10,15,907.5,117.5,2.25,20.0,841.5,1056.35,777.62
2016,4,16,10,30,915.0,119.0,2.3,20.0,871.0,1060.03,779.52
2016,4,16,10,45,920.5,120.0,2.35,20.5,893.0,1057.1,775.85
2016,4,16,11,0,926.0,121.0,2.4,21.0,915.0,1050.1,769.76
2016,4,16,11,15,929.0,121.5,2.45,21.0,929.0,1036.08,760.77
2016,4,16,11,30,932.0,122.0,2.5,21.0,943.0,1018.1,749.36
2016,4,16,11,45,936.5,120.0,2.55,21.5,950.0,995.22,733.41
2016,4,16,12,0,941.0,118.0,2.6,22.0,957.0,968.53,715.04
2016,4,16,12,15,940.5,118.0,2.6,22.0,955.0,935.65,693.52
2016,4,16,12,30,940.0,118.0,2.6,22.0,953.0,899.41,669.72
2016,4,16,12,45,939.5,116.0,2.65,22.0,943.0,858.17,642.8
2016,4,16,13,0,939.0,114.0,2.7,22.0,933.0,813.96,613.59
2016,4,16,13,15,935.0,113.0,2.65,22.0,915.0,765.34,579.19
2016,4,16,13,30,931.0,112.0,2.6,22.0,897.0,714.39,541.48
2016,4,16,13,45,924.0,111.0,2.6,22.0,871.0,659.51,500.2
2016,4,16,14,0,917.0,110.0,2.6,22.0,845.0,603.04,456.5
2016,4,16,14,15,908.0,108.5,2.55,22.0,812.0,543.84,409.21
2016,4,16,14,30,899.0,107.0,2.5,22.0,779.0,483.78,359.77
2016,4,16,14,45,888.0,104.5,2.45,22.0,740.0,421.59,307.26
2016,4,16,15,0,877.0,102.0,2.4,22.0,701.0,359.33,253.44
2016,4,16,15,15,862.0,99.5,2.3,21.5,656.5,291.27,195.23
2016,4,16,15,30,847.0,97.0,2.2,21.0,612.0,228.34,142.17
2016,4,16,15,45,828.5,93.0,2.1,21.0,563.0,165.19,93.83
2016,4,16,16,0,810.0,89.0,2.0,21.0,514.0,104.1,59.15
2016,4,16,16,15,783.5,85.0,1.8,20.5,462.0,67.45,52.76
2016,4,16,16,30,757.0,81.0,1.6,20.0,410.0,65.38,51.3
2016,4,16,16,45,719.0,76.0,1.45,20.0,356.0,62.32,48.81
2016,4,16,17,0,681.0,71.0,1.3,20.0,302.0,54.29,41.94
2016,4,16,17,15,627.5,64.5,1.25,19.0,249.0,50.07,38.46
2016,4,16,17,30,574.0,58.0,1.2,18.0,196.0,45.79,34.74
2016,4,16,17,45,479.5,50.0,1.15,17.0,145.5,39.97,29.48
2016,4,16,18,0,385.0,42.0,1.1,16.0,95.0,34.17,23.94
2016,4,16,18,15,255.0,28.0,1.1,15.5,57.0,22.89,12.52
2016,4,16,18,30,125.0,14.0,1.1,15.0,19.0,11.95,0.0
2016,4,16,18,45,62.5,7.0,1.1,15.0,9.5,5.97,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,116.0,15.0,0.8,13.5,25.0,77.51,0.0
2016,4,17,6,0,232.0,30.0,0.8,14.0,50.0,170.85,123.98
2016,4,17,6,15,335.0,43.0,0.85,14.5,94.5,255.81,204.28
2016,4,17,6,30,438.0,56.0,0.9,15.0,139.0,350.13,284.53
2016,4,17,6,45,501.5,66.0,0.95,16.0,189.5,426.18,346.82
2016,4,17,7,0,565.0,76.0,1.0,17.0,240.0,507.15,409.96
2016,4,17,7,15,612.5,83.5,1.0,17.0,293.5,577.82,463.63
2016,4,17,7,30,660.0,91.0,1.0,17.0,347.0,650.61,515.66
2016,4,17,7,45,692.5,97.0,1.05,17.5,399.5,710.94,556.28
2016,4,17,8,0,725.0,103.0,1.1,18.0,452.0,771.14,595.69
2016,4,17,8,15,750.0,107.5,1.15,18.5,502.5,822.28,627.82
2016,4,17,8,30,775.0,112.0,1.2,19.0,553.0,866.43,654.66
2016,4,17,8,45,793.0,116.0,1.3,20.0,599.5,907.09,678.25
2016,4,17,9,0,811.0,120.0,1.4,21.0,646.0,945.12,699.78
2016,4,17,9,15,825.5,123.0,1.45,21.5,687.5,975.7,716.85
2016,4,17,9,30,840.0,126.0,1.5,22.0,729.0,1003.01,731.81
2016,4,17,9,45,857.0,125.0,1.6,22.5,766.5,1024.85,744.06
2016,4,17,10,0,874.0,124.0,1.7,23.0,804.0,1029.9,745.77
2016,4,17,10,15,882.0,126.0,1.75,23.0,833.0,1038.41,750.71
2016,4,17,10,30,890.0,128.0,1.8,23.0,862.0,1042.99,753.25
2016,4,17,10,45,898.5,127.0,1.85,23.5,884.5,1041.02,750.38
2016,4,17,11,0,907.0,126.0,1.9,24.0,907.0,1035.05,745.2
2016,4,17,11,15,910.0,126.5,1.9,24.0,921.0,1021.21,735.99
2016,4,17,11,30,913.0,127.0,1.9,24.0,935.0,1003.49,724.51
2016,4,17,11,45,916.0,126.5,1.9,24.5,941.5,981.01,708.73
2016,4,17,12,0,919.0,126.0,1.9,25.0,948.0,954.84,690.73
2016,4,17,12,15,918.5,126.0,1.85,25.0,946.0,922.51,669.6
2016,4,17,12,30,918.0,126.0,1.8,25.0,944.0,886.91,646.37
2016,4,17,12,45,916.5,124.5,1.75,25.5,934.0,846.09,618.45
2016,4,17,13,0,915.0,123.0,1.7,26.0,924.0,802.44,588.65
2016,4,17,13,15,911.0,122.0,1.6,26.0,906.0,754.81,555.22
2016,4,17,13,30,907.0,121.0,1.5,26.0,888.0,704.92,519.12
2016,4,17,13,45,902.5,119.0,1.4,26.0,863.0,651.85,479.97
2016,4,17,14,0,898.0,117.0,1.3,26.0,838.0,597.02,438.51
2016,4,17,14,15,889.5,115.0,1.25,26.0,805.5,538.68,393.64
2016,4,17,14,30,881.0,113.0,1.2,26.0,773.0,479.48,346.66
2016,4,17,14,45,873.5,108.5,1.15,26.0,735.0,418.13,296.6
2016,4,17,15,0,866.0,104.0,1.1,26.0,697.0,356.35,244.91
2016,4,17,15,15,851.0,101.5,1.1,25.5,653.0,289.05,189.25
2016,4,17,15,30,836.0,99.0,1.1,25.0,609.0,226.87,138.39
2016,4,17,15,45,820.0,94.0,1.1,25.0,561.0,164.04,91.49
2016,4,17,16,0,804.0,89.0,1.1,25.0,513.0,102.99,57.6
2016,4,17,16,15,778.0,85.0,1.1,24.5,461.5,67.3,51.72
2016,4,17,16,30,752.0,81.0,1.1,24.0,410.0,65.25,50.31
2016,4,17,16,45,717.0,75.5,1.1,23.5,357.0,61.84,47.67
2016,4,17,17,0,682.0,70.0,1.1,23.0,304.0,53.5,40.72
2016,4,17,17,15,629.5,63.5,1.1,21.5,250.5,49.26,37.35
2016,4,17,17,30,577.0,57.0,1.1,20.0,197.0,44.94,33.72
2016,4,17,17,45,495.5,48.5,1.1,19.0,147.5,38.75,28.18
2016,4,17,18,0,414.0,40.0,1.1,18.0,98.0,32.48,22.32
2016,4,17,18,15,284.0,27.0,1.1,17.5,59.0,22.02,11.93
2016,4,17,18,30,154.0,14.0,1.1,17.0,20.0,11.35,0.0
2016,4,17,18,45,77.0,7.0,1.15,16.5,10.0,5.97,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,138.5,15.5,0.65,15.5,28.0,90.87,0.0
2016,4,18,6,0,277.0,31.0,0.6,16.0,56.0,195.17,143.24
2016,4,18,6,15,382.0,42.5,0.6,16.0,102.0,280.21,222.17
2016,4,18,6,30,487.0,54.0,0.6,16.0,148.0,376.62,303.24
2016,4,18,6,45,556.5,62.0,0.65,16.5,201.0,456.51,368.09
2016,4,18,7,0,626.0,70.0,0.7,17.0,254.0,541.76,434.08
2016,4,18,7,15,671.0,76.0,0.7,17.5,308.5,611.31,484.34
2016,4,18,7,30,716.0,82.0,0.7,18.0,363.0,682.65,532.83
2016,4,18,7,45,747.5,87.0,0.7,18.5,416.5,738.51,568.53
2016,4,18,8,0,779.0,92.0,0.7,19.0,470.0,798.62,606.08
2016,4,18,8,15,802.5,95.5,0.8,19.5,521.0,849.0,637.64
2016,4,18,8,30,826.0,99.0,0.9,20.0,572.0,897.57,667.57
2016,4,18,8,45,843.5,102.5,1.0,20.5,619.0,938.33,692.0
2016,4,18,9,0,861.0,106.0,1.1,21.0,666.0,976.32,714.49
2016,4,18,9,15,874.0,108.0,1.2,21.5,708.0,993.35,723.51
2016,4,18,9,30,887.0,110.0,1.3,22.0,750.0,1018.33,737.88
2016,4,18,9,45,900.5,110.0,1.45,23.0,786.5,1038.03,748.22
2016,4,18,10,0,914.0,110.0,1.6,24.0,823.0,1054.04,756.22
2016,4,18,10,15,920.5,111.5,1.65,24.0,852.0,1060.7,759.84
2016,4,18,10,30,927.0,113.0,1.7,24.0,881.0,1063.31,761.19
2016,4,18,10,45,932.0,113.5,1.75,24.5,902.5,1059.26,757.09
2016,4,18,11,0,937.0,114.0,1.8,25.0,924.0,1051.13,750.66
2016,4,18,11,15,939.0,115.0,1.8,25.0,937.5,1036.5,741.09
2016,4,18,11,30,941.0,116.0,1.8,25.0,951.0,1017.91,729.2
2016,4,18,11,45,941.5,116.5,1.8,25.5,956.5,993.57,712.4
2016,4,18,12,0,942.0,117.0,1.8,26.0,962.0,965.53,693.41
2016,4,18,12,15,940.5,117.0,1.75,26.0,959.5,931.74,671.55
2016,4,18,12,30,939.0,117.0,1.7,26.0,957.0,894.69,647.6
2016,4,18,12,45,932.5,118.5,1.65,26.0,945.0,851.92,619.86
2016,4,18,13,0,926.0,120.0,1.6,26.0,933.0,806.59,590.29
2016,4,18,13,15,921.0,119.5,1.55,26.0,914.5,758.25,557.0
2016,4,18,13,30,916.0,119.0,1.5,26.0,896.0,707.72,520.9
2016,4,18,13,45,905.0,120.0,1.45,26.0,868.5,652.82,480.81
2016,4,18,14,0,894.0,121.0,1.4,26.0,841.0,596.75,438.76
2016,4,18,14,15,802.5,153.5,1.4,25.5,781.0,525.91,386.08
2016,4,18,14,30,711.0,186.0,1.4,25.0,721.0,458.95,335.33
2016,4,18,14,45,694.5,182.5,1.4,25.0,683.0,402.15,289.73
2016,4,18,15,0,678.0,179.0,1.4,25.0,645.0,346.44,243.87
2016,4,18,15,15,708.0,156.0,1.35,25.0,615.0,289.08,194.81
2016,4,18,15,30,738.0,133.0,1.3,25.0,585.0,227.9,143.3
2016,4,18,15,45,739.0,114.5,1.3,25.0,536.5,162.87,94.0
2016,4,18,16,0,740.0,96.0,1.3,25.0,488.0,103.98,60.25
2016,4,18,16,15,682.5,104.5,1.3,24.5,438.0,73.31,56.78
2016,4,18,16,30,625.0,113.0,1.3,24.0,388.0,80.7,63.4
2016,4,18,16,45,579.5,106.5,1.35,23.5,336.5,77.79,61.25
2016,4,18,17,0,534.0,100.0,1.4,23.0,285.0,74.82,58.99
2016,4,18,17,15,483.5,89.0,1.3,21.5,234.5,65.75,51.58
2016,4,18,17,30,433.0,78.0,1.2,20.0,184.0,58.33,45.34
2016,4,18,17,45,354.5,64.0,1.2,19.0,137.0,48.35,36.52
2016,4,18,18,0,276.0,50.0,1.2,18.0,90.0,38.16,27.23
2016,4,18,18,15,138.0,34.5,1.2,17.0,54.5,26.9,16.1
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,15.3,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,8.11,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,17.0,0.55,14.5,28.0,81.89,0.0
2016,4,19,6,0,233.0,34.0,0.5,15.0,56.0,175.87,131.2
2016,4,19,6,15,333.0,47.0,0.5,15.5,100.5,255.96,203.79
2016,4,19,6,30,433.0,60.0,0.5,16.0,145.0,351.28,283.25
2016,4,19,6,45,511.5,67.0,0.55,16.5,198.0,433.41,349.78
2016,4,19,7,0,590.0,74.0,0.6,17.0,251.0,521.58,418.04
2016,4,19,7,15,636.0,80.5,0.55,17.0,304.0,590.85,468.82
2016,4,19,7,30,682.0,87.0,0.5,17.0,357.0,662.06,517.66
2016,4,19,7,45,720.0,90.5,0.5,17.5,411.0,724.42,558.0
2016,4,19,8,0,758.0,94.0,0.5,18.0,465.0,782.52,594.11
2016,4,19,8,15,782.0,98.0,0.4,18.5,515.5,833.16,622.33
2016,4,19,8,30,806.0,102.0,0.3,19.0,566.0,882.1,648.47
2016,4,19,8,45,821.5,106.5,0.25,20.0,612.5,921.55,667.52
2016,4,19,9,0,837.0,111.0,0.2,21.0,659.0,958.2,684.47
2016,4,19,9,15,850.5,114.0,0.3,21.5,700.5,988.09,701.37
2016,4,19,9,30,864.0,117.0,0.4,22.0,742.0,1014.62,716.49
2016,4,19,9,45,865.5,123.5,0.55,23.0,776.0,1029.52,724.52
2016,4,19,10,0,867.0,130.0,0.7,24.0,810.0,1040.41,730.37
2016,4,19,10,15,874.5,132.0,0.8,24.0,838.5,1034.7,727.93
2016,4,19,10,30,882.0,134.0,0.9,24.0,867.0,1038.57,731.62
2016,4,19,10,45,783.5,193.5,1.0,24.5,856.5,1014.94,716.99
2016,4,19,11,0,685.0,253.0,1.1,25.0,846.0,964.13,685.34
2016,4,19,11,15,681.5,260.5,1.2,25.0,859.0,951.78,679.09
2016,4,19,11,30,678.0,268.0,1.3,25.0,872.0,936.1,670.12
2016,4,19,11,45,595.0,312.0,1.4,25.0,844.0,875.88,630.65
2016,4,19,12,0,512.0,356.0,1.5,25.0,816.0,818.77,592.78
2016,4,19,12,15,454.0,374.0,1.55,25.0,781.5,760.64,553.88
2016,4,19,12,30,396.0,392.0,1.6,25.0,747.0,695.5,509.71
2016,4,19,12,45,445.5,369.0,1.65,25.0,764.5,698.98,513.58
2016,4,19,13,0,495.0,346.0,1.7,25.0,782.0,689.19,507.68
2016,4,19,13,15,494.5,336.5,1.75,24.5,764.5,650.22,481.66
2016,4,19,13,30,494.0,327.0,1.8,24.0,747.0,610.1,454.37
2016,4,19,13,45,390.5,353.0,1.9,24.0,679.0,532.62,398.21
2016,4,19,14,0,287.0,379.0,2.0,24.0,611.0,468.17,350.85
2016,4,19,14,15,231.0,371.0,2.0,23.5,553.0,410.76,308.95
2016,4,19,14,30,175.0,363.0,2.0,23.0,495.0,360.4,271.89
2016,4,19,14,45,205.5,340.0,2.05,23.0,487.5,337.93,253.96
2016,4,19,15,0,236.0,317.0,2.1,23.0,480.0,312.09,232.53
2016,4,19,15,15,177.0,297.5,2.15,22.5,415.5,263.02,196.22
2016,4,19,15,30,118.0,278.0,2.2,22.0,351.0,221.64,166.61
2016,4,19,15,45,102.5,253.5,2.3,21.5,313.0,196.1,148.3
2016,4,19,16,0,87.0,229.0,2.4,21.0,275.0,167.97,128.94
2016,4,19,16,15,86.0,206.0,2.45,20.0,248.0,147.43,120.86
2016,4,19,16,30,85.0,183.0,2.5,19.0,221.0,132.66,109.22
2016,4,19,16,45,329.5,139.5,2.6,18.5,258.0,99.78,81.54
2016,4,19,17,0,574.0,96.0,2.7,18.0,295.0,71.95,57.71
2016,4,19,17,15,519.0,86.0,2.6,17.5,243.0,65.81,52.51
2016,4,19,17,30,464.0,76.0,2.5,17.0,191.0,59.46,46.93
2016,4,19,17,45,399.0,62.5,2.45,16.5,144.5,47.5,36.18
2016,4,19,18,0,334.0,49.0,2.4,16.0,98.0,37.65,27.06
2016,4,19,18,15,215.5,33.0,2.15,15.5,59.5,25.51,15.28
2016,4,19,18,30,97.0,17.0,1.9,15.0,21.0,13.22,0.0
2016,4,19,18,45,48.5,8.5,1.7,15.0,10.5,7.26,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,97.86,8.46
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,205.54,156.81
2016,4,20,6,15,396.0,44.0,1.0,13.5,109.0,289.13,233.11
2016,4,20,6,30,497.0,55.0,1.1,14.0,156.0,383.39,313.36
2016,4,20,6,45,569.5,61.5,1.25,15.0,209.5,463.8,379.42
2016,4,20,7,0,642.0,68.0,1.4,16.0,263.0,549.73,446.86
2016,4,20,7,15,685.0,73.5,1.35,16.5,317.0,617.71,496.53
2016,4,20,7,30,728.0,79.0,1.3,17.0,371.0,683.22,541.48
2016,4,20,7,45,760.5,83.0,1.3,17.5,424.5,743.65,581.48
2016,4,20,8,0,793.0,87.0,1.3,18.0,478.0,803.65,619.89
2016,4,20,8,15,815.0,90.5,1.35,18.5,528.5,852.91,650.49
2016,4,20,8,30,837.0,94.0,1.4,19.0,579.0,900.26,679.3
2016,4,20,8,45,852.5,97.0,1.5,19.5,625.0,938.64,702.4
2016,4,20,9,0,868.0,100.0,1.6,20.0,671.0,963.15,716.28
2016,4,20,9,15,880.0,102.5,1.65,20.0,712.0,991.12,733.24
2016,4,20,9,30,892.0,105.0,1.7,20.0,753.0,1015.67,747.96
2016,4,20,9,45,902.5,105.5,1.8,20.5,789.0,1032.89,757.32
2016,4,20,10,0,913.0,106.0,1.9,21.0,825.0,1046.36,764.42
2016,4,20,10,15,919.5,108.0,1.95,21.0,853.5,1053.5,768.39
2016,4,20,10,30,926.0,110.0,2.0,21.0,882.0,1056.59,769.99
2016,4,20,10,45,921.0,116.5,2.05,21.5,901.0,1048.76,763.33
2016,4,20,11,0,916.0,123.0,2.1,22.0,920.0,1036.82,754.31
2016,4,20,11,15,918.5,124.0,2.15,22.0,933.5,1022.77,745.52
2016,4,20,11,30,921.0,125.0,2.2,22.0,947.0,1004.82,734.32
2016,4,20,11,45,912.0,131.5,2.3,22.0,950.0,977.63,717.69
2016,4,20,12,0,903.0,138.0,2.4,22.0,953.0,947.1,698.82
2016,4,20,12,15,902.0,137.5,2.45,22.0,950.0,914.17,677.75
2016,4,20,12,30,901.0,137.0,2.5,22.0,947.0,878.12,654.45
2016,4,20,12,45,900.0,135.5,2.55,22.0,937.0,838.24,628.36
2016,4,20,13,0,899.0,134.0,2.6,22.0,927.0,795.57,600.05
2016,4,20,13,15,894.0,133.0,2.65,22.0,908.5,747.9,565.97
2016,4,20,13,30,889.0,132.0,2.7,22.0,890.0,698.13,529.51
2016,4,20,13,45,881.0,131.0,2.75,22.0,864.0,644.67,489.33
2016,4,20,14,0,873.0,130.0,2.8,22.0,838.0,589.86,446.89
2016,4,20,14,15,863.5,128.0,2.85,21.5,805.0,532.33,401.82
2016,4,20,14,30,854.0,126.0,2.9,21.0,772.0,473.03,353.74
2016,4,20,14,45,839.5,124.0,2.95,21.0,732.5,411.53,301.8
2016,4,20,15,0,825.0,122.0,3.0,21.0,693.0,350.55,249.1
2016,4,20,15,15,808.5,119.0,3.0,20.5,649.0,289.12,196.16
2016,4,20,15,30,792.0,116.0,3.0,20.0,605.0,229.03,145.63
2016,4,20,15,45,771.0,111.5,3.0,20.0,556.5,168.91,99.97
2016,4,20,16,0,750.0,107.0,3.0,20.0,508.0,104.61,62.37
2016,4,20,16,15,721.0,102.0,2.9,19.5,457.0,71.97,56.85
2016,4,20,16,30,692.0,97.0,2.8,19.0,406.0,69.89,55.39
2016,4,20,16,45,655.5,90.5,2.7,18.5,353.5,66.55,52.77
2016,4,20,17,0,619.0,84.0,2.6,18.0,301.0,63.07,49.97
2016,4,20,17,15,565.0,76.0,2.3,17.0,249.0,58.14,45.88
2016,4,20,17,30,511.0,68.0,2.0,16.0,197.0,53.08,41.51
2016,4,20,17,45,433.0,57.5,1.7,15.5,148.5,45.64,34.74
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,38.03,27.57
2016,4,20,18,15,177.5,35.0,1.3,14.5,61.5,26.89,16.69
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,18.23,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.82,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,93.5,19.5,0.3,14.0,29.5,77.31,18.75
2016,4,21,6,0,187.0,39.0,0.4,14.0,59.0,159.83,121.77
2016,4,21,6,15,277.0,54.5,0.5,14.5,102.5,235.33,188.74
2016,4,21,6,30,367.0,70.0,0.6,15.0,146.0,320.65,260.79
2016,4,21,6,45,430.5,82.0,0.75,15.5,195.5,393.57,321.02
2016,4,21,7,0,494.0,94.0,0.9,16.0,245.0,471.92,383.34
2016,4,21,7,15,388.5,124.0,1.0,16.0,256.5,452.49,367.03
2016,4,21,7,30,283.0,154.0,1.1,16.0,268.0,405.08,328.94
2016,4,21,7,45,334.5,167.5,1.25,16.5,320.5,471.96,380.94
2016,4,21,8,0,386.0,181.0,1.4,17.0,373.0,560.41,446.38
2016,4,21,8,15,360.0,209.0,1.5,17.0,402.5,561.88,445.48
2016,4,21,8,30,334.0,237.0,1.6,17.0,432.0,578.6,456.1
2016,4,21,8,45,231.0,271.0,1.75,17.5,411.0,506.55,398.72
2016,4,21,9,0,128.0,305.0,1.9,18.0,390.0,447.62,350.5
2016,4,21,9,15,228.5,313.0,2.0,18.0,476.0,553.44,431.97
2016,4,21,9,30,329.0,321.0,2.1,18.0,562.0,682.41,526.19
2016,4,21,9,45,300.5,346.0,2.25,18.0,574.0,680.63,522.56
2016,4,21,10,0,272.0,371.0,2.4,18.0,586.0,676.41,518.3
2016,4,21,10,15,279.0,384.0,2.45,18.0,611.5,693.01,529.6
2016,4,21,10,30,286.0,397.0,2.5,18.0,637.0,707.82,539.49
2016,4,21,10,45,379.5,371.5,2.55,18.5,698.0,767.03,582.33
2016,4,21,11,0,473.0,346.0,2.6,19.0,759.0,840.27,633.2
2016,4,21,11,15,440.0,365.5,2.65,19.0,754.5,813.46,612.86
2016,4,21,11,30,407.0,385.0,2.7,19.0,750.0,784.83,592.08
2016,4,21,11,45,423.0,374.5,2.75,19.0,756.0,772.88,584.42
2016,4,21,12,0,439.0,364.0,2.8,19.0,762.0,758.21,574.68
2016,4,21,12,15,224.5,295.5,2.85,19.0,499.0,477.15,369.3
2016,4,21,12,30,10.0,227.0,2.9,19.0,236.0,200.12,154.02
2016,4,21,12,45,9.5,222.0,3.0,19.0,230.5,194.43,150.23
2016,4,21,13,0,9.0,217.0,3.1,19.0,225.0,188.8,145.88
2016,4,21,13,15,8.5,213.0,3.2,19.0,220.5,184.06,142.25
2016,4,21,13,30,8.0,209.0,3.3,19.0,216.0,179.36,138.66
2016,4,21,13,45,447.0,161.0,3.4,19.5,525.0,412.23,323.94
2016,4,21,14,0,886.0,113.0,3.5,20.0,834.0,582.19,448.1
2016,4,21,14,15,878.0,111.5,3.55,19.5,802.0,525.47,401.46
2016,4,21,14,30,870.0,110.0,3.6,19.0,770.0,467.86,353.64
2016,4,21,14,45,733.0,158.5,3.65,19.0,695.5,394.63,293.81
2016,4,21,15,0,596.0,207.0,3.7,19.0,621.0,339.16,248.72
2016,4,21,15,15,346.0,242.0,3.7,18.5,479.0,262.04,193.24
2016,4,21,15,30,96.0,277.0,3.7,18.0,337.0,221.83,170.86
2016,4,21,15,45,94.0,255.5,3.7,18.0,310.5,196.1,151.06
2016,4,21,16,0,92.0,234.0,3.7,18.0,284.0,170.95,133.03
2016,4,21,16,15,413.0,158.5,3.6,17.5,347.5,105.01,85.81
2016,4,21,16,30,734.0,83.0,3.5,17.0,411.0,66.25,52.63
2016,4,21,16,45,697.0,78.5,3.4,17.0,358.5,58.36,45.91
2016,4,21,17,0,660.0,74.0,3.3,17.0,306.0,55.96,43.92
2016,4,21,17,15,608.0,67.5,3.0,16.5,254.0,51.87,40.44
2016,4,21,17,30,556.0,61.0,2.7,16.0,202.0,47.69,36.76
2016,4,21,17,45,479.0,52.0,2.4,15.5,153.5,41.25,30.88
2016,4,21,18,0,402.0,43.0,2.1,15.0,105.0,34.69,24.69
2016,4,21,18,15,201.0,34.5,1.95,14.5,65.5,26.57,16.56
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,20.34,0.0
2016,4,21,18,45,0.0,13.0,1.7,14.0,13.0,11.1,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.9,13.5,3.0,2.46,0.0
2016,4,22,6,0,0.0,6.0,3.2,14.0,6.0,4.92,0.0
2016,4,22,6,15,0.0,11.0,3.3,14.0,11.0,9.03,1.98
2016,4,22,6,30,0.0,16.0,3.4,14.0,16.0,13.16,5.62
2016,4,22,6,45,0.0,21.5,3.5,14.0,21.5,17.7,9.6
2016,4,22,7,0,0.0,27.0,3.6,14.0,27.0,22.26,13.54
2016,4,22,7,15,0.0,32.5,3.65,14.0,32.5,26.82,17.44
2016,4,22,7,30,0.0,38.0,3.7,14.0,38.0,31.4,21.3
2016,4,22,7,45,166.0,116.0,3.75,14.5,199.0,272.28,227.77
2016,4,22,8,0,332.0,194.0,3.8,15.0,360.0,510.37,419.11
2016,4,22,8,15,166.0,130.0,3.9,15.0,213.0,297.37,245.39
2016,4,22,8,30,0.0,66.0,4.0,15.0,66.0,54.79,40.38
2016,4,22,8,45,0.0,57.0,4.1,15.0,57.0,47.32,34.13
2016,4,22,9,0,0.0,48.0,4.2,15.0,48.0,39.85,27.79
2016,4,22,9,15,0.0,93.5,4.45,15.0,93.5,77.92,59.33
2016,4,22,9,30,0.0,139.0,4.7,15.0,139.0,117.94,92.1
2016,4,22,9,45,140.0,255.0,4.95,15.5,366.0,400.54,323.15
2016,4,22,10,0,280.0,371.0,5.2,16.0,593.0,683.45,539.7
2016,4,22,10,15,250.0,391.5,5.3,16.0,595.0,670.78,527.36
2016,4,22,10,30,220.0,412.0,5.4,16.0,597.0,636.67,500.69
2016,4,22,10,45,379.0,370.5,5.5,16.0,699.0,764.42,600.09
2016,4,22,11,0,538.0,329.0,5.6,16.0,801.0,886.32,692.03
2016,4,22,11,15,533.0,338.5,5.6,15.5,812.0,876.3,684.52
2016,4,22,11,30,528.0,348.0,5.6,15.0,823.0,863.51,675.73
2016,4,22,11,45,329.5,402.0,5.65,15.0,699.5,699.33,549.93
2016,4,22,12,0,131.0,456.0,5.7,15.0,576.0,544.13,427.81
2016,4,22,12,15,69.0,326.5,5.65,15.0,390.0,349.13,276.9
2016,4,22,12,30,7.0,197.0,5.6,15.0,204.0,171.92,134.83
2016,4,22,12,45,252.0,273.5,5.6,15.0,497.0,450.72,361.88
2016,4,22,13,0,497.0,350.0,5.6,15.0,790.0,690.15,545.91
2016,4,22,13,15,536.5,326.0,5.45,14.5,793.5,667.06,528.0
2016,4,22,13,30,576.0,302.0,5.3,14.0,797.0,639.32,507.03
2016,4,22,13,45,410.5,347.0,5.2,14.0,694.5,539.01,427.16
2016,4,22,14,0,245.0,392.0,5.1,14.0,592.0,452.71,358.28
2016,4,22,14,15,537.5,263.5,4.9,14.0,679.5,476.4,375.46
2016,4,22,14,30,830.0,135.0,4.7,14.0,767.0,467.69,362.4
2016,4,22,14,45,818.5,132.5,4.55,14.0,730.0,408.36,309.57
2016,4,22,15,0,807.0,130.0,4.4,14.0,693.0,349.25,256.2
2016,4,22,15,15,792.0,127.0,4.4,14.0,650.5,289.39,202.43
2016,4,22,15,30,777.0,124.0,4.4,14.0,608.0,230.72,151.36
2016,4,22,15,45,772.5,114.0,4.45,14.0,563.5,169.46,103.04
2016,4,22,16,0,768.0,104.0,4.5,14.0,519.0,108.63,67.37
2016,4,22,16,15,741.0,99.5,4.4,13.5,468.0,70.4,56.85
2016,4,22,16,30,714.0,95.0,4.3,13.0,417.0,68.61,55.59
2016,4,22,16,45,682.5,88.5,4.2,13.0,365.0,65.24,52.78
2016,4,22,17,0,651.0,82.0,4.1,13.0,313.0,61.72,49.78
2016,4,22,17,15,597.0,75.0,3.7,12.5,260.0,57.47,46.13
2016,4,22,17,30,543.0,68.0,3.3,12.0,207.0,53.13,42.25
2016,4,22,17,45,451.0,59.5,2.9,12.0,157.0,47.25,36.71
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,39.19,29.02
2016,4,22,18,15,232.5,36.5,2.25,11.5,67.5,28.17,18.28
2016,4,22,18,30,106.0,22.0,2.0,11.0,28.0,17.05,0.0
2016,4,22,18,45,53.0,11.0,1.8,11.0,14.0,9.39,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
