Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.0,1.7,11.5,34.5,95.18,45.2
2016,4,23,6,0,264.0,40.0,1.9,12.0,69.0,196.46,154.16
2016,4,23,6,15,361.0,51.5,2.0,12.0,115.0,277.95,227.77
2016,4,23,6,30,458.0,63.0,2.1,12.0,161.0,368.76,306.78
2016,4,23,6,45,518.0,72.5,2.25,12.5,212.0,442.87,369.46
2016,4,23,7,0,578.0,82.0,2.4,13.0,263.0,521.38,433.3
2016,4,23,7,15,622.5,88.5,2.4,13.0,316.0,588.92,486.52
2016,4,23,7,30,667.0,95.0,2.4,13.0,369.0,658.18,538.28
2016,4,23,7,45,512.5,142.5,2.4,13.5,369.5,605.13,493.56
2016,4,23,8,0,358.0,190.0,2.4,14.0,370.0,527.07,428.94
2016,4,23,8,15,219.5,223.0,2.45,14.0,337.0,433.85,352.91
2016,4,23,8,30,81.0,256.0,2.5,14.0,304.0,329.73,266.32
2016,4,23,8,45,452.0,186.0,2.6,14.5,484.5,657.59,527.9
2016,4,23,9,0,823.0,116.0,2.7,15.0,665.0,946.82,733.43
2016,4,23,9,15,836.0,118.0,2.75,15.0,705.5,974.5,748.37
2016,4,23,9,30,849.0,120.0,2.8,15.0,746.0,998.87,763.63
2016,4,23,9,45,591.0,238.5,2.85,15.5,684.0,880.61,678.24
2016,4,23,10,0,333.0,357.0,2.9,16.0,622.0,720.66,556.67
2016,4,23,10,15,221.0,383.0,2.95,16.0,561.5,611.5,475.08
2016,4,23,10,30,109.0,409.0,3.0,16.0,501.0,501.77,390.5
2016,4,23,10,45,193.5,416.0,3.1,16.5,584.0,607.15,470.39
2016,4,23,11,0,278.0,423.0,3.2,17.0,667.0,707.73,543.36
2016,4,23,11,15,331.0,411.0,3.2,17.0,705.5,736.13,564.0
2016,4,23,11,30,384.0,399.0,3.2,17.0,744.0,761.26,582.62
2016,4,23,11,45,394.5,391.0,3.2,17.0,748.0,747.37,572.56
2016,4,23,12,0,405.0,383.0,3.2,17.0,752.0,742.44,568.9
2016,4,23,12,15,658.0,253.0,3.2,17.0,850.5,823.62,632.64
2016,4,23,12,30,911.0,123.0,3.2,17.0,949.0,869.61,666.67
2016,4,23,12,45,905.0,124.5,3.25,17.5,937.5,828.31,636.66
2016,4,23,13,0,899.0,126.0,3.3,18.0,926.0,784.53,605.41
2016,4,23,13,15,894.5,125.0,3.35,18.0,907.5,737.45,570.6
2016,4,23,13,30,890.0,124.0,3.4,18.0,889.0,688.23,533.36
2016,4,23,13,45,877.0,126.5,3.5,18.0,862.0,634.85,492.06
2016,4,23,14,0,864.0,129.0,3.6,18.0,835.0,580.53,448.82
2016,4,23,14,15,854.5,127.0,3.65,17.5,802.5,523.82,403.09
2016,4,23,14,30,845.0,125.0,3.7,17.0,770.0,464.93,354.08
2016,4,23,14,45,827.5,125.0,3.8,17.0,730.5,404.7,302.01
2016,4,23,15,0,810.0,125.0,3.9,17.0,691.0,345.32,249.58
2016,4,23,15,15,793.5,122.0,3.85,16.5,647.5,285.05,196.6
2016,4,23,15,30,777.0,119.0,3.8,16.0,604.0,226.14,146.27
2016,4,23,15,45,749.0,117.0,3.8,16.0,555.0,161.98,97.04
2016,4,23,16,0,721.0,115.0,3.8,16.0,506.0,106.6,66.42
2016,4,23,16,15,692.0,110.0,3.75,15.5,456.0,76.66,61.85
2016,4,23,16,30,663.0,105.0,3.7,15.0,406.0,74.85,60.62
2016,4,23,16,45,619.0,100.0,3.65,15.0,353.5,72.78,59.0
2016,4,23,17,0,575.0,95.0,3.6,15.0,301.0,70.7,57.31
2016,4,23,17,15,520.5,86.5,3.35,14.5,250.0,65.74,53.1
2016,4,23,17,30,466.0,78.0,3.1,14.0,199.0,60.65,48.61
2016,4,23,17,45,377.0,67.5,2.85,13.5,150.5,50.88,39.72
2016,4,23,18,0,288.0,57.0,2.6,13.0,102.0,43.26,32.5
2016,4,23,18,15,183.5,39.5,2.45,12.5,64.5,30.25,20.07
2016,4,23,18,30,79.0,22.0,2.3,12.0,27.0,17.36,1.25
2016,4,23,18,45,39.5,11.0,2.15,12.0,13.5,9.39,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.5,24.5,2.55,11.5,32.5,67.23,34.98
2016,4,24,6,0,137.0,49.0,2.9,12.0,65.0,138.39,108.26
2016,4,24,6,15,221.0,67.5,2.9,12.0,109.0,210.23,172.57
2016,4,24,6,30,305.0,86.0,2.9,12.0,153.0,302.33,252.54
2016,4,24,6,45,376.5,99.0,2.95,12.5,203.5,378.25,317.17
2016,4,24,7,0,448.0,112.0,3.0,13.0,254.0,460.42,384.75
2016,4,24,7,15,497.5,122.0,2.95,13.0,306.5,528.47,439.23
2016,4,24,7,30,547.0,132.0,2.9,13.0,359.0,599.32,494.18
2016,4,24,7,45,467.0,158.5,2.9,13.0,370.5,585.76,480.67
2016,4,24,8,0,387.0,185.0,2.9,13.0,382.0,563.79,460.8
2016,4,24,8,15,249.5,224.5,2.9,13.5,356.5,480.02,390.73
2016,4,24,8,30,112.0,264.0,2.9,14.0,331.0,385.41,311.31
2016,4,24,8,45,454.0,199.5,2.95,14.5,500.0,673.85,540.52
2016,4,24,9,0,796.0,135.0,3.0,15.0,669.0,940.97,731.41
2016,4,24,9,15,810.5,138.0,3.0,15.5,710.0,970.72,746.46
2016,4,24,9,30,825.0,141.0,3.0,16.0,751.0,997.24,761.36
2016,4,24,9,45,848.5,136.5,3.05,16.5,789.5,1021.17,774.92
2016,4,24,10,0,872.0,132.0,3.1,17.0,828.0,1041.5,786.08
2016,4,24,10,15,471.5,262.0,3.1,17.0,640.0,775.28,597.33
2016,4,24,10,30,71.0,392.0,3.1,17.0,452.0,445.4,345.14
2016,4,24,10,45,152.5,413.5,3.1,17.5,546.5,563.12,435.44
2016,4,24,11,0,234.0,435.0,3.1,18.0,641.0,657.9,504.38
2016,4,24,11,15,568.0,287.5,3.25,18.0,797.5,857.79,655.02
2016,4,24,11,30,902.0,140.0,3.4,18.0,954.0,995.19,751.5
2016,4,24,11,45,898.5,143.0,3.6,18.0,958.5,969.85,734.26
2016,4,24,12,0,895.0,146.0,3.8,18.0,963.0,941.14,715.95
2016,4,24,12,15,894.5,146.0,3.95,18.0,960.5,909.21,694.92
2016,4,24,12,30,894.0,146.0,4.1,18.0,958.0,874.17,671.54
2016,4,24,12,45,879.0,153.0,4.35,18.0,944.5,830.64,642.38
2016,4,24,13,0,864.0,160.0,4.6,18.0,931.0,793.33,616.42
2016,4,24,13,15,664.0,250.5,4.7,17.5,836.0,690.72,538.58
2016,4,24,13,30,464.0,341.0,4.8,17.0,741.0,595.91,465.56
2016,4,24,13,45,443.5,338.0,4.95,17.0,712.0,549.5,429.94
2016,4,24,14,0,423.0,335.0,5.1,17.0,683.0,504.22,394.3
2016,4,24,14,15,507.0,289.0,5.15,16.5,689.5,478.9,373.77
2016,4,24,14,30,591.0,243.0,5.2,16.0,696.0,444.58,344.25
2016,4,24,14,45,602.5,222.5,5.3,16.0,664.5,392.27,299.07
2016,4,24,15,0,614.0,202.0,5.4,16.0,633.0,338.12,251.33
2016,4,24,15,15,639.5,177.0,5.35,15.5,601.0,282.37,201.57
2016,4,24,15,30,665.0,152.0,5.3,15.0,569.0,223.43,149.89
2016,4,24,15,45,629.0,164.5,5.3,14.5,534.0,181.08,118.63
2016,4,24,16,0,593.0,177.0,5.3,14.0,499.0,141.07,98.92
2016,4,24,16,15,560.0,168.0,5.2,13.5,449.0,112.78,94.03
2016,4,24,16,30,527.0,159.0,5.1,13.0,399.0,108.55,90.83
2016,4,24,16,45,503.5,143.0,5.0,13.0,349.5,99.63,83.24
2016,4,24,17,0,480.0,127.0,4.9,13.0,300.0,90.25,75.14
2016,4,24,17,15,423.5,114.0,4.65,12.5,248.5,82.16,68.18
2016,4,24,17,30,367.0,101.0,4.4,12.0,197.0,73.81,60.76
2016,4,24,17,45,306.5,83.0,4.2,12.0,150.5,61.57,49.5
2016,4,24,18,0,246.0,65.0,4.0,12.0,104.0,48.92,37.65
2016,4,24,18,15,153.0,44.5,3.9,11.5,65.5,34.17,23.61
2016,4,24,18,30,60.0,24.0,3.8,11.0,27.0,18.8,3.43
2016,4,24,18,45,30.0,12.0,3.75,11.0,13.5,10.24,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,68.0,10.0,2.0,8.0,11.0,33.0,0.0
2016,4,25,5,45,225.5,23.0,2.3,8.5,46.5,143.45,88.17
2016,4,25,6,0,383.0,36.0,2.6,9.0,82.0,249.97,200.67
2016,4,25,6,15,475.5,45.0,2.9,9.5,131.0,331.75,275.58
2016,4,25,6,30,568.0,54.0,3.2,10.0,180.0,422.76,355.59
2016,4,25,6,45,629.0,60.0,3.55,10.5,233.5,498.34,420.63
2016,4,25,7,0,690.0,66.0,3.9,11.0,287.0,574.52,483.92
2016,4,25,7,15,729.5,70.5,4.0,11.0,342.0,640.83,536.08
2016,4,25,7,30,769.0,75.0,4.1,11.0,397.0,708.1,587.06
2016,4,25,7,45,797.0,79.0,4.2,11.5,450.5,765.91,628.56
2016,4,25,8,0,825.0,83.0,4.3,12.0,504.0,822.88,668.53
2016,4,25,8,15,846.0,86.0,4.3,12.5,555.0,871.22,700.58
2016,4,25,8,30,867.0,89.0,4.3,13.0,606.0,907.79,723.5
2016,4,25,8,45,883.0,92.0,4.3,13.5,653.0,946.53,747.73
2016,4,25,9,0,899.0,95.0,4.3,14.0,700.0,982.39,769.57
2016,4,25,9,15,911.0,97.0,4.35,14.0,742.0,1010.03,787.44
2016,4,25,9,30,923.0,99.0,4.4,14.0,784.0,1034.16,802.95
2016,4,25,9,45,930.5,101.5,4.45,14.5,819.5,1050.64,811.68
2016,4,25,10,0,938.0,104.0,4.5,15.0,855.0,1063.16,817.81
2016,4,25,10,15,944.5,105.0,4.55,15.0,884.0,1068.99,821.08
2016,4,25,10,30,951.0,106.0,4.6,15.0,913.0,1070.72,821.73
2016,4,25,10,45,955.5,107.0,4.65,15.0,934.5,1066.3,818.34
2016,4,25,11,0,960.0,108.0,4.7,15.0,956.0,1057.72,812.26
2016,4,25,11,15,962.0,108.5,4.7,15.0,969.0,1042.1,800.99
2016,4,25,11,30,964.0,109.0,4.7,15.0,982.0,1022.48,787.11
2016,4,25,11,45,963.5,110.5,4.75,15.5,987.0,997.62,768.62
2016,4,25,12,0,963.0,112.0,4.8,16.0,992.0,969.06,747.64
2016,4,25,12,15,962.0,111.5,4.7,16.0,989.5,934.66,722.85
2016,4,25,12,30,961.0,111.0,4.6,16.0,987.0,896.96,695.78
2016,4,25,12,45,949.5,116.0,4.6,16.0,973.5,852.78,664.71
2016,4,25,13,0,938.0,121.0,4.6,16.0,960.0,806.28,631.77
2016,4,25,13,15,933.5,120.0,4.5,16.0,941.0,757.58,594.35
2016,4,25,13,30,929.0,119.0,4.4,16.0,922.0,706.65,554.36
2016,4,25,13,45,922.5,118.0,4.3,16.0,895.5,652.52,511.05
2016,4,25,14,0,916.0,117.0,4.2,16.0,869.0,596.79,465.43
2016,4,25,14,15,907.0,115.5,4.15,16.0,836.0,538.12,416.49
2016,4,25,14,30,898.0,114.0,4.1,16.0,803.0,478.62,365.46
2016,4,25,14,45,886.0,112.0,4.05,16.0,763.5,417.08,311.49
2016,4,25,15,0,874.0,110.0,4.0,16.0,724.0,355.59,256.52
2016,4,25,15,15,858.5,107.0,3.95,16.0,679.5,287.65,196.44
2016,4,25,15,30,843.0,104.0,3.9,16.0,635.0,225.14,142.53
2016,4,25,15,45,823.5,100.5,3.9,16.0,586.0,163.23,95.07
2016,4,25,16,0,804.0,97.0,3.9,16.0,537.0,103.52,62.36
2016,4,25,16,15,777.0,93.0,3.75,15.5,484.5,72.55,58.25
2016,4,25,16,30,750.0,89.0,3.6,15.0,432.0,70.71,56.97
2016,4,25,16,45,713.0,84.0,3.5,14.5,378.0,62.16,49.72
2016,4,25,17,0,676.0,79.0,3.4,14.0,324.0,59.53,47.62
2016,4,25,17,15,624.0,72.5,3.15,13.5,270.5,55.55,44.23
2016,4,25,17,30,572.0,66.0,2.9,13.0,217.0,51.5,40.65
2016,4,25,17,45,489.5,58.0,2.65,12.5,166.5,45.96,35.55
2016,4,25,18,0,407.0,50.0,2.4,12.0,116.0,40.4,30.2
2016,4,25,18,15,286.0,36.5,2.25,11.5,75.0,29.77,19.97
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,17.9,4.22
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,9.82,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,10.24,0.0
2016,4,26,5,45,143.5,27.5,1.3,9.5,45.5,113.56,73.01
2016,4,26,6,0,287.0,43.0,1.4,10.0,79.0,209.7,167.6
2016,4,26,6,15,378.0,54.5,1.45,10.5,125.5,289.76,238.82
2016,4,26,6,30,469.0,66.0,1.5,11.0,172.0,377.86,314.42
2016,4,26,6,45,521.0,76.0,1.55,11.5,222.5,447.81,372.72
2016,4,26,7,0,573.0,86.0,1.6,12.0,273.0,521.35,431.47
2016,4,26,7,15,616.0,93.0,1.65,12.5,325.5,587.97,482.55
2016,4,26,7,30,659.0,100.0,1.7,13.0,378.0,656.2,532.29
2016,4,26,7,45,685.5,107.0,1.75,13.5,428.5,712.11,570.82
2016,4,26,8,0,712.0,114.0,1.8,14.0,479.0,767.42,607.99
2016,4,26,8,15,572.0,167.0,1.8,14.0,479.0,717.5,569.12
2016,4,26,8,30,432.0,220.0,1.8,14.0,479.0,664.33,525.76
2016,4,26,8,45,606.0,178.5,1.8,14.5,572.0,800.07,625.18
2016,4,26,9,0,780.0,137.0,1.8,15.0,665.0,925.8,708.07
2016,4,26,9,15,620.0,208.5,1.8,15.0,644.0,866.2,664.06
2016,4,26,9,30,460.0,280.0,1.8,15.0,623.0,782.72,601.12
2016,4,26,9,45,446.0,301.0,1.8,15.5,646.0,791.99,605.48
2016,4,26,10,0,432.0,322.0,1.8,16.0,669.0,798.32,606.91
2016,4,26,10,15,485.5,316.5,1.9,16.0,719.0,843.02,638.83
2016,4,26,10,30,539.0,311.0,2.0,16.0,769.0,884.97,668.22
2016,4,26,10,45,536.0,323.5,2.1,16.5,788.5,885.58,666.82
2016,4,26,11,0,533.0,336.0,2.2,17.0,808.0,883.18,663.87
2016,4,26,11,15,555.5,333.0,2.3,17.0,831.5,887.49,667.6
2016,4,26,11,30,578.0,330.0,2.4,17.0,855.0,888.32,668.89
2016,4,26,11,45,468.5,375.5,2.55,17.0,803.0,809.3,612.51
2016,4,26,12,0,359.0,421.0,2.7,17.0,751.0,722.71,550.34
2016,4,26,12,15,372.0,412.5,2.8,17.0,753.5,707.05,540.43
2016,4,26,12,30,385.0,404.0,2.9,17.0,756.0,689.26,528.3
2016,4,26,12,45,361.0,410.5,3.05,17.0,737.5,653.58,502.41
2016,4,26,13,0,337.0,417.0,3.2,17.0,719.0,618.23,476.53
2016,4,26,13,15,564.0,300.5,3.3,17.0,794.0,660.1,511.23
2016,4,26,13,30,791.0,184.0,3.4,17.0,869.0,674.44,523.73
2016,4,26,13,45,794.5,175.5,3.5,17.0,846.5,624.99,485.26
2016,4,26,14,0,798.0,167.0,3.6,17.0,824.0,573.44,444.35
2016,4,26,14,15,788.0,164.5,3.65,16.5,792.5,518.19,399.88
2016,4,26,14,30,778.0,162.0,3.7,16.0,761.0,462.61,353.65
2016,4,26,14,45,771.0,155.5,3.75,16.0,724.5,404.94,303.73
2016,4,26,15,0,764.0,149.0,3.8,16.0,688.0,342.44,248.99
2016,4,26,15,15,747.0,145.0,3.8,15.5,645.0,283.29,197.27
2016,4,26,15,30,730.0,141.0,3.8,15.0,602.0,225.66,148.28
2016,4,26,15,45,715.5,133.5,3.8,15.0,556.5,167.64,103.57
2016,4,26,16,0,701.0,126.0,3.8,15.0,511.0,111.39,71.66
2016,4,26,16,15,672.0,120.5,3.75,14.5,460.5,83.21,67.8
2016,4,26,16,30,643.0,115.0,3.7,14.0,410.0,81.36,66.56
2016,4,26,16,45,612.0,106.0,3.65,14.0,359.5,76.79,62.74
2016,4,26,17,0,581.0,97.0,3.6,14.0,309.0,71.95,58.63
2016,4,26,17,15,527.5,88.5,3.4,13.5,258.0,67.05,54.48
2016,4,26,17,30,474.0,80.0,3.2,13.0,207.0,62.01,50.04
2016,4,26,17,45,395.5,69.0,3.0,12.5,159.0,51.99,40.93
2016,4,26,18,0,317.0,58.0,2.8,12.0,111.0,44.06,33.46
2016,4,26,18,15,213.0,41.5,2.65,11.5,72.0,31.79,21.8
2016,4,26,18,30,109.0,25.0,2.5,11.0,33.0,19.3,6.05
2016,4,26,18,45,54.5,12.5,2.4,11.0,16.5,10.67,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,23.07,0.0
2016,4,27,5,45,167.5,26.5,2.35,11.5,46.5,122.62,82.03
2016,4,27,6,0,297.0,42.0,2.6,12.0,80.0,212.49,169.65
2016,4,27,6,15,386.0,53.0,2.65,12.0,126.5,292.45,241.26
2016,4,27,6,30,475.0,64.0,2.7,12.0,173.0,379.09,316.74
2016,4,27,6,45,237.5,70.0,2.75,12.5,124.5,252.64,212.49
2016,4,27,7,0,0.0,76.0,2.8,13.0,76.0,64.21,49.49
2016,4,27,7,15,2.0,109.0,2.85,13.0,110.0,96.85,77.37
2016,4,27,7,30,4.0,142.0,2.9,13.0,144.0,130.05,105.13
2016,4,27,7,45,19.0,171.0,3.0,13.5,181.0,169.87,138.21
2016,4,27,8,0,34.0,200.0,3.1,14.0,218.0,226.22,184.14
2016,4,27,8,15,42.0,224.5,3.3,14.0,248.5,258.61,210.01
2016,4,27,8,30,50.0,249.0,3.5,14.0,279.0,291.16,235.78
2016,4,27,8,45,29.0,228.0,3.7,14.0,246.0,246.68,198.75
2016,4,27,9,0,8.0,207.0,3.9,14.0,213.0,189.01,150.97
2016,4,27,9,15,19.0,251.0,4.0,14.0,265.0,240.95,193.06
2016,4,27,9,30,30.0,295.0,4.1,14.0,317.0,313.25,250.44
2016,4,27,9,45,15.0,218.0,4.25,14.0,229.0,204.12,162.49
2016,4,27,10,0,0.0,141.0,4.4,14.0,141.0,119.44,93.12
2016,4,27,10,15,77.0,282.0,4.5,14.0,347.5,340.77,273.67
2016,4,27,10,30,154.0,423.0,4.6,14.0,554.0,577.93,456.68
2016,4,27,10,45,85.0,357.0,4.7,14.0,430.0,418.17,331.97
2016,4,27,11,0,16.0,291.0,4.8,14.0,306.0,267.99,212.24
2016,4,27,11,15,90.0,375.5,4.85,14.0,457.5,432.75,343.85
2016,4,27,11,30,164.0,460.0,4.9,14.0,609.0,594.39,467.71
2016,4,27,11,45,517.0,312.5,4.95,14.0,787.0,794.32,625.72
2016,4,27,12,0,870.0,165.0,5.0,14.0,965.0,943.99,738.28
2016,4,27,12,15,870.5,165.0,5.0,14.0,963.5,912.43,714.72
2016,4,27,12,30,871.0,165.0,5.0,14.0,962.0,877.69,689.97
2016,4,27,12,45,605.0,294.0,5.0,14.0,845.0,748.76,590.25
2016,4,27,13,0,339.0,423.0,5.0,14.0,728.0,623.74,491.12
2016,4,27,13,15,340.5,413.0,4.95,14.0,714.0,592.86,467.75
2016,4,27,13,30,342.0,403.0,4.9,14.0,700.0,561.15,443.04
2016,4,27,13,45,585.5,285.0,4.9,14.0,776.0,588.74,465.79
2016,4,27,14,0,829.0,167.0,4.9,14.0,852.0,588.91,464.62
2016,4,27,14,15,819.0,164.5,4.85,14.0,819.5,532.01,416.5
2016,4,27,14,30,809.0,162.0,4.8,14.0,787.0,474.71,367.01
2016,4,27,14,45,799.0,157.0,4.8,14.0,748.5,415.34,314.78
2016,4,27,15,0,789.0,152.0,4.8,14.0,710.0,351.35,257.94
2016,4,27,15,15,597.5,198.5,4.7,13.5,606.0,285.67,206.62
2016,4,27,15,30,406.0,245.0,4.6,13.0,502.0,238.83,174.45
2016,4,27,15,45,550.5,191.5,4.55,13.0,511.5,187.98,128.2
2016,4,27,16,0,695.0,138.0,4.5,13.0,521.0,118.83,78.76
2016,4,27,16,15,663.5,132.0,4.35,13.0,469.5,90.96,75.01
2016,4,27,16,30,632.0,126.0,4.2,13.0,418.0,89.05,73.6
2016,4,27,16,45,620.0,103.5,4.05,13.0,361.0,74.92,61.33
2016,4,27,17,0,608.0,81.0,3.9,13.0,304.0,60.12,48.32
2016,4,27,17,15,502.5,88.0,3.7,12.5,253.0,66.3,54.03
2016,4,27,17,30,397.0,95.0,3.5,12.0,202.0,69.66,57.09
2016,4,27,17,45,335.5,79.5,3.3,12.0,156.5,59.1,47.38
2016,4,27,18,0,274.0,64.0,3.1,12.0,111.0,48.21,37.16
2016,4,27,18,15,176.0,45.5,3.0,11.5,72.0,35.08,24.71
2016,4,27,18,30,78.0,27.0,2.9,11.0,33.0,21.09,8.08
2016,4,27,18,45,39.0,13.5,2.8,11.0,16.5,11.52,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.5,1.8,9.5,7.5,5.55,0.0
2016,4,28,5,30,56.0,13.0,2.1,10.0,15.0,31.25,0.0
2016,4,28,5,45,183.5,28.0,2.4,10.5,50.0,131.9,91.78
2016,4,28,6,0,311.0,43.0,2.7,11.0,85.0,219.97,176.8
2016,4,28,6,15,399.5,54.0,2.75,11.0,131.5,300.5,249.06
2016,4,28,6,30,488.0,65.0,2.8,11.0,178.0,387.53,325.05
2016,4,28,6,45,546.5,72.5,2.85,11.5,229.5,459.55,385.9
2016,4,28,7,0,605.0,80.0,2.9,12.0,281.0,535.64,447.66
2016,4,28,7,15,646.5,86.0,2.9,12.5,334.0,601.06,498.5
2016,4,28,7,30,688.0,92.0,2.9,13.0,387.0,667.92,547.38
2016,4,28,7,45,722.5,95.5,2.9,13.5,439.5,726.98,588.74
2016,4,28,8,0,757.0,99.0,2.9,14.0,492.0,781.67,625.79
2016,4,28,8,15,779.5,102.5,2.9,14.5,541.5,829.61,657.06
2016,4,28,8,30,802.0,106.0,2.9,15.0,591.0,875.73,686.46
2016,4,28,8,45,821.0,108.0,2.9,15.5,637.0,914.71,710.32
2016,4,28,9,0,840.0,110.0,2.9,16.0,683.0,951.07,732.09
2016,4,28,9,15,853.0,112.5,2.9,16.5,724.0,979.26,748.04
2016,4,28,9,30,866.0,115.0,2.9,17.0,765.0,992.09,753.54
2016,4,28,9,45,886.5,111.0,2.95,17.5,802.5,1013.56,765.55
2016,4,28,10,0,907.0,107.0,3.0,18.0,840.0,1031.57,775.18
2016,4,28,10,15,914.0,108.0,3.05,18.0,868.5,1037.71,778.47
2016,4,28,10,30,921.0,109.0,3.1,18.0,897.0,1039.88,779.36
2016,4,28,10,45,923.0,111.5,3.15,18.5,917.5,1034.61,774.02
2016,4,28,11,0,925.0,114.0,3.2,19.0,938.0,1025.32,766.2
2016,4,28,11,15,928.0,115.0,3.25,19.0,951.5,1011.55,757.01
2016,4,28,11,30,931.0,116.0,3.3,19.0,965.0,993.88,745.32
2016,4,28,11,45,930.5,117.5,3.35,19.5,970.5,969.67,727.9
2016,4,28,12,0,930.0,119.0,3.4,20.0,976.0,941.9,708.18
2016,4,28,12,15,929.5,119.0,3.5,20.0,973.5,909.37,686.87
2016,4,28,12,30,929.0,119.0,3.6,20.0,971.0,873.63,663.2
2016,4,28,12,45,930.0,116.5,3.7,20.0,961.5,833.82,636.49
2016,4,28,13,0,931.0,114.0,3.8,20.0,952.0,791.04,607.4
2016,4,28,13,15,927.5,113.5,3.85,19.5,934.5,744.02,573.82
2016,4,28,13,30,924.0,113.0,3.9,19.0,917.0,694.7,537.37
2016,4,28,13,45,918.0,112.0,3.95,19.0,891.5,641.39,495.83
2016,4,28,14,0,912.0,111.0,4.0,19.0,866.0,586.47,451.82
2016,4,28,14,15,904.0,109.5,4.0,19.0,834.0,528.82,404.25
2016,4,28,14,30,896.0,108.0,4.0,19.0,802.0,470.24,354.52
2016,4,28,14,45,883.0,107.0,4.05,19.0,763.0,409.56,301.89
2016,4,28,15,0,870.0,106.0,4.1,19.0,724.0,349.03,248.34
2016,4,28,15,15,855.5,103.5,4.1,18.5,680.0,281.96,189.98
2016,4,28,15,30,841.0,101.0,4.1,18.0,636.0,220.51,137.73
2016,4,28,15,45,816.0,100.0,4.1,17.5,587.0,160.26,92.55
2016,4,28,16,0,791.0,99.0,4.1,17.0,538.0,102.86,62.4
2016,4,28,16,15,765.5,95.0,4.05,16.5,486.5,73.61,58.9
2016,4,28,16,30,740.0,91.0,4.0,16.0,435.0,65.73,52.35
2016,4,28,16,45,696.5,88.0,3.95,15.5,381.0,64.57,51.62
2016,4,28,17,0,653.0,85.0,3.9,15.0,327.0,63.48,50.91
2016,4,28,17,15,602.5,78.5,3.75,14.0,274.5,59.72,47.85
2016,4,28,17,30,552.0,72.0,3.6,13.0,222.0,55.89,44.59
2016,4,28,17,45,463.5,64.0,3.5,12.5,171.0,50.51,39.66
2016,4,28,18,0,375.0,56.0,3.4,12.0,120.0,42.84,32.44
2016,4,28,18,15,262.0,41.5,3.2,11.5,79.0,31.93,22.07
2016,4,28,18,30,149.0,27.0,3.0,11.0,38.0,20.89,8.72
2016,4,28,18,45,74.5,13.5,2.85,11.0,19.0,11.52,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,10.73,0.0
2016,4,29,5,45,81.5,35.0,2.45,11.0,46.5,89.48,62.37
2016,4,29,6,0,163.0,57.0,2.5,11.0,80.0,158.25,126.65
2016,4,29,6,15,244.5,75.0,2.55,11.0,125.0,229.39,189.94
2016,4,29,6,30,326.0,93.0,2.6,11.0,170.0,320.45,268.71
2016,4,29,6,45,396.5,104.0,2.65,11.5,221.0,394.39,331.23
2016,4,29,7,0,467.0,115.0,2.7,12.0,272.0,474.3,396.53
2016,4,29,7,15,512.0,124.5,2.7,12.0,323.5,539.08,448.12
2016,4,29,7,30,557.0,134.0,2.7,12.0,375.0,606.17,500.0
2016,4,29,7,45,595.0,140.0,2.75,12.0,426.0,672.64,549.96
2016,4,29,8,0,633.0,146.0,2.8,12.0,477.0,733.63,594.39
2016,4,29,8,15,658.5,152.0,2.8,12.0,525.0,783.42,628.95
2016,4,29,8,30,684.0,158.0,2.8,12.0,573.0,831.87,662.03
2016,4,29,8,45,705.0,161.5,2.85,12.5,618.0,871.71,687.55
2016,4,29,9,0,726.0,165.0,2.9,13.0,663.0,909.3,711.23
2016,4,29,9,15,740.5,169.0,2.9,13.0,702.5,938.57,729.82
2016,4,29,9,30,755.0,173.0,2.9,13.0,742.0,964.84,746.33
2016,4,29,9,45,789.0,162.5,2.95,13.5,781.0,983.28,756.49
2016,4,29,10,0,823.0,152.0,3.0,14.0,820.0,1007.54,770.74
2016,4,29,10,15,831.0,153.5,3.0,14.0,847.5,1014.68,774.29
2016,4,29,10,30,839.0,155.0,3.0,14.0,875.0,1018.01,775.56
2016,4,29,10,45,846.0,155.0,3.0,14.5,896.0,1014.93,771.22
2016,4,29,11,0,853.0,155.0,3.0,15.0,917.0,1007.96,764.46
2016,4,29,11,15,856.5,156.0,3.15,15.0,930.5,994.75,756.35
2016,4,29,11,30,860.0,157.0,3.3,15.0,944.0,977.76,745.7
2016,4,29,11,45,860.0,158.5,3.5,15.5,949.0,954.35,729.58
2016,4,29,12,0,860.0,160.0,3.7,16.0,954.0,927.49,711.01
2016,4,29,12,15,860.0,160.0,3.8,16.0,952.0,895.94,689.78
2016,4,29,12,30,860.0,160.0,3.9,16.0,950.0,861.3,666.24
2016,4,29,12,45,863.0,156.0,4.05,16.0,942.0,822.49,639.77
2016,4,29,13,0,866.0,152.0,4.2,16.0,934.0,773.5,604.46
2016,4,29,13,15,862.5,151.0,4.2,16.0,916.5,734.41,574.41
2016,4,29,13,30,859.0,150.0,4.2,16.0,899.0,685.96,536.86
2016,4,29,13,45,850.0,150.0,4.25,16.0,873.5,633.21,495.36
2016,4,29,14,0,841.0,150.0,4.3,16.0,848.0,579.34,451.85
2016,4,29,14,15,831.5,147.5,4.3,16.0,816.0,522.37,404.55
2016,4,29,14,30,822.0,145.0,4.3,16.0,784.0,464.91,355.5
2016,4,29,14,45,749.0,163.5,4.35,16.0,723.5,396.47,297.88
2016,4,29,15,0,676.0,182.0,4.4,16.0,663.0,337.84,247.96
2016,4,29,15,15,719.0,158.0,4.35,15.5,641.5,283.76,198.7
2016,4,29,15,30,762.0,134.0,4.3,15.0,620.0,224.36,145.86
2016,4,29,15,45,734.5,131.5,4.25,15.0,571.5,166.68,102.15
2016,4,29,16,0,707.0,129.0,4.2,15.0,523.0,112.28,72.71
2016,4,29,16,15,678.5,123.5,4.1,14.5,472.5,85.0,69.33
2016,4,29,16,30,650.0,118.0,4.0,14.0,422.0,83.23,68.18
2016,4,29,16,45,611.0,111.5,3.95,14.0,370.0,80.5,65.99
2016,4,29,17,0,572.0,105.0,3.9,14.0,318.0,77.66,63.67
2016,4,29,17,15,518.5,96.5,3.7,13.5,266.5,73.01,59.77
2016,4,29,17,30,465.0,88.0,3.5,13.0,215.0,65.22,52.91
2016,4,29,17,45,388.5,76.0,3.3,12.5,166.5,56.87,45.33
2016,4,29,18,0,312.0,64.0,3.1,12.0,118.0,48.35,37.35
2016,4,29,18,15,208.5,47.0,2.95,11.5,78.0,35.82,25.52
2016,4,29,18,30,105.0,30.0,2.8,11.0,38.0,23.36,11.12
2016,4,29,18,45,52.5,15.0,2.7,11.0,19.0,12.8,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,2.4,10.5,10.0,22.52,0.0
2016,4,30,5,30,106.0,15.0,2.6,11.0,20.0,65.45,0.0
2016,4,30,5,45,233.5,29.0,2.8,11.5,57.0,155.65,113.2
2016,4,30,6,0,361.0,43.0,3.0,12.0,94.0,245.89,197.94
2016,4,30,6,15,446.5,53.0,3.25,12.5,142.5,324.06,267.78
2016,4,30,6,30,532.0,63.0,3.5,13.0,191.0,410.51,342.58
2016,4,30,6,45,589.5,70.0,3.75,13.5,244.0,483.23,403.95
2016,4,30,7,0,647.0,77.0,4.0,14.0,297.0,559.85,466.28
2016,4,30,7,15,686.5,83.0,4.15,14.5,350.5,625.47,517.28
2016,4,30,7,30,726.0,89.0,4.3,15.0,404.0,692.27,566.69
2016,4,30,7,45,755.0,93.0,4.5,15.5,456.5,744.72,604.27
2016,4,30,8,0,784.0,97.0,4.7,16.0,509.0,800.73,643.89
2016,4,30,8,15,805.0,100.5,4.7,16.5,559.0,848.02,675.19
2016,4,30,8,30,826.0,104.0,4.7,17.0,609.0,893.33,704.52
2016,4,30,8,45,842.0,107.0,4.7,17.5,654.5,931.1,727.98
2016,4,30,9,0,858.0,110.0,4.7,18.0,700.0,966.04,749.2
2016,4,30,9,15,870.0,112.0,4.7,18.0,740.5,981.28,757.95
2016,4,30,9,30,882.0,114.0,4.7,18.0,781.0,1004.35,772.39
2016,4,30,9,45,898.0,112.0,4.75,18.5,817.5,1023.56,783.04
2016,4,30,10,0,914.0,110.0,4.8,19.0,854.0,1039.17,791.29
2016,4,30,10,15,920.0,111.5,4.8,19.0,881.5,1044.7,793.87
2016,4,30,10,30,926.0,113.0,4.8,19.0,909.0,1046.23,793.93
2016,4,30,10,45,930.0,114.0,4.8,19.5,929.5,1041.23,788.16
2016,4,30,11,0,934.0,115.0,4.8,20.0,950.0,1032.21,779.86
2016,4,30,11,15,936.0,115.5,4.75,20.0,963.0,1016.8,768.47
2016,4,30,11,30,938.0,116.0,4.7,20.0,976.0,997.53,754.61
2016,4,30,11,45,939.0,116.0,4.7,20.0,981.0,973.1,737.76
2016,4,30,12,0,940.0,116.0,4.7,20.0,986.0,945.09,718.48
2016,4,30,12,15,938.5,116.0,4.65,20.0,983.0,911.48,694.97
2016,4,30,12,30,937.0,116.0,4.6,20.0,980.0,874.71,669.24
2016,4,30,12,45,934.0,116.0,4.55,20.5,968.5,833.78,639.26
2016,4,30,13,0,931.0,116.0,4.5,21.0,957.0,790.13,607.34
2016,4,30,13,15,926.5,115.0,4.45,21.0,938.5,742.08,571.14
2016,4,30,13,30,922.0,114.0,4.4,21.0,920.0,691.85,532.57
2016,4,30,13,45,916.5,112.0,4.35,21.0,894.0,638.25,490.58
2016,4,30,14,0,911.0,110.0,4.3,21.0,868.0,583.03,446.23
2016,4,30,14,15,902.5,108.5,4.2,21.0,835.5,525.36,398.7
2016,4,30,14,30,894.0,107.0,4.1,21.0,803.0,466.83,349.15
2016,4,30,14,45,884.0,104.5,4.05,21.0,764.5,406.42,296.92
2016,4,30,15,0,874.0,102.0,4.0,21.0,726.0,345.85,243.58
2016,4,30,15,15,859.5,99.5,3.9,21.0,682.0,284.31,189.58
2016,4,30,15,30,845.0,97.0,3.8,21.0,638.0,217.08,133.09
2016,4,30,15,45,828.0,93.5,3.7,21.0,590.5,155.9,87.32
2016,4,30,16,0,811.0,90.0,3.6,21.0,543.0,96.57,56.11
2016,4,30,16,15,786.5,86.5,3.4,20.5,491.5,67.64,52.81
2016,4,30,16,30,762.0,83.0,3.2,20.0,440.0,66.02,51.73
2016,4,30,16,45,730.5,78.0,3.0,20.0,387.5,63.1,49.38
2016,4,30,17,0,699.0,73.0,2.8,20.0,335.0,60.07,46.9
2016,4,30,17,15,652.5,67.5,2.6,19.0,282.0,51.73,39.89
2016,4,30,17,30,606.0,62.0,2.4,18.0,229.0,48.29,37.02
2016,4,30,17,45,537.0,54.0,2.2,17.5,179.0,42.65,31.98
2016,4,30,18,0,468.0,46.0,2.0,17.0,129.0,36.9,26.67
2016,4,30,18,15,356.0,35.5,1.95,16.5,86.5,28.75,19.0
2016,4,30,18,30,244.0,25.0,1.9,16.0,44.0,20.47,9.29
2016,4,30,18,45,122.0,12.5,1.85,15.5,22.0,10.67,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,0.55,12.5,11.0,27.33,0.0
2016,5,1,5,30,135.0,16.0,0.4,13.0,22.0,80.11,0.0
2016,5,1,5,45,266.0,28.5,0.3,13.5,59.5,168.52,122.64
2016,5,1,6,0,397.0,41.0,0.2,14.0,97.0,260.81,205.21
2016,5,1,6,15,479.0,49.5,0.3,14.5,145.5,337.15,270.5
2016,5,1,6,30,561.0,58.0,0.4,15.0,194.0,421.32,339.69
2016,5,1,6,45,613.5,64.5,0.5,15.5,246.0,491.42,395.42
2016,5,1,7,0,666.0,71.0,0.6,16.0,298.0,564.95,451.51
2016,5,1,7,15,703.5,75.5,0.65,16.5,351.5,624.56,494.01
2016,5,1,7,30,741.0,80.0,0.7,17.0,405.0,688.7,537.5
2016,5,1,7,45,768.0,84.0,0.8,17.5,456.5,744.12,574.2
2016,5,1,8,0,795.0,88.0,0.9,18.0,508.0,798.71,609.58
2016,5,1,8,15,815.0,91.5,0.85,18.5,557.5,845.32,636.5
2016,5,1,8,30,835.0,95.0,0.8,19.0,607.0,889.91,661.4
2016,5,1,8,45,850.0,97.5,0.8,20.0,652.0,916.09,673.46
2016,5,1,9,0,865.0,100.0,0.8,21.0,697.0,949.22,690.03
2016,5,1,9,15,876.5,102.5,0.75,21.5,737.5,975.92,702.46
2016,5,1,9,30,888.0,105.0,0.7,22.0,778.0,999.21,712.69
2016,5,1,9,45,894.5,107.5,0.7,22.5,812.0,1013.97,718.75
2016,5,1,10,0,901.0,110.0,0.7,23.0,846.0,1024.92,722.68
2016,5,1,10,15,907.5,111.5,0.8,23.0,873.5,1030.92,727.4
2016,5,1,10,30,914.0,113.0,0.9,23.0,901.0,1032.96,729.86
2016,5,1,10,45,917.0,114.5,1.0,23.0,921.0,1027.56,727.86
2016,5,1,11,0,920.0,116.0,1.1,23.0,941.0,1018.2,723.53
2016,5,1,11,15,922.5,117.0,1.25,23.0,954.5,1003.95,717.07
2016,5,1,11,30,925.0,118.0,1.4,23.0,968.0,985.86,708.03
2016,5,1,11,45,924.0,119.0,1.55,23.5,972.5,960.84,693.05
2016,5,1,12,0,923.0,120.0,1.7,24.0,977.0,932.36,675.64
2016,5,1,12,15,922.5,120.0,1.8,24.0,974.0,900.1,656.24
2016,5,1,12,30,922.0,120.0,1.9,24.0,971.0,864.68,634.52
2016,5,1,12,45,918.0,120.5,2.05,24.0,960.0,823.96,609.38
2016,5,1,13,0,914.0,121.0,2.2,24.0,949.0,780.65,581.76
2016,5,1,13,15,910.5,120.0,2.3,23.5,931.0,734.05,550.18
2016,5,1,13,30,907.0,119.0,2.4,23.0,913.0,685.22,515.88
2016,5,1,13,45,898.5,119.0,2.55,23.0,887.0,632.23,476.55
2016,5,1,14,0,890.0,119.0,2.7,23.0,861.0,577.91,434.8
2016,5,1,14,15,508.5,245.5,2.75,22.5,666.5,440.47,332.02
2016,5,1,14,30,127.0,372.0,2.8,22.0,472.0,340.7,258.93
2016,5,1,14,45,126.0,354.0,2.85,22.0,449.0,313.33,238.03
2016,5,1,15,0,125.0,336.0,2.9,22.0,426.0,286.28,216.88
2016,5,1,15,15,470.5,222.5,2.9,21.5,529.5,268.99,190.96
2016,5,1,15,30,816.0,109.0,2.9,21.0,633.0,220.31,136.59
2016,5,1,15,45,792.5,107.0,2.95,21.0,584.5,161.29,93.01
2016,5,1,16,0,769.0,105.0,3.0,21.0,536.0,104.96,63.92
2016,5,1,16,15,743.0,101.0,2.9,20.5,485.5,70.66,55.38
2016,5,1,16,30,717.0,97.0,2.8,20.0,435.0,69.27,54.52
2016,5,1,16,45,676.5,92.5,2.75,20.0,381.5,67.28,52.99
2016,5,1,17,0,636.0,88.0,2.7,20.0,328.0,65.26,51.4
2016,5,1,17,15,586.5,81.0,2.45,19.0,276.0,61.23,48.19
2016,5,1,17,30,537.0,74.0,2.2,18.0,224.0,57.1,44.76
2016,5,1,17,45,459.5,65.0,1.95,17.5,174.5,51.03,39.35
2016,5,1,18,0,382.0,56.0,1.7,17.0,125.0,44.87,33.63
2016,5,1,18,15,275.5,42.5,1.6,16.5,83.5,32.68,22.43
2016,5,1,18,30,169.0,29.0,1.5,16.0,42.0,22.43,11.18
2016,5,1,18,45,84.5,14.5,1.45,15.5,21.0,12.38,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,18.0,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,50.48,0.0
2016,5,2,5,45,178.0,34.5,1.35,12.5,57.0,136.28,100.82
2016,5,2,6,0,288.0,51.0,1.5,13.0,93.0,217.43,174.13
2016,5,2,6,15,145.0,67.0,1.5,13.5,88.5,163.53,133.1
2016,5,2,6,30,2.0,83.0,1.5,14.0,84.0,76.32,59.5
2016,5,2,6,45,9.5,103.0,1.55,14.5,106.5,99.47,79.38
2016,5,2,7,0,17.0,123.0,1.6,15.0,129.0,123.19,99.24
2016,5,2,7,15,112.0,151.5,1.5,15.0,200.0,246.3,202.77
2016,5,2,7,30,207.0,180.0,1.4,15.0,271.0,354.67,290.43
2016,5,2,7,45,197.0,205.0,1.35,15.5,300.5,380.5,308.13
2016,5,2,8,0,187.0,230.0,1.3,16.0,330.0,404.65,324.53
2016,5,2,8,15,466.5,179.0,1.25,16.5,458.5,633.34,499.72
2016,5,2,8,30,746.0,128.0,1.2,17.0,587.0,851.47,649.7
2016,5,2,8,45,763.0,131.5,1.2,17.5,631.5,882.67,664.92
2016,5,2,9,0,780.0,135.0,1.2,18.0,676.0,917.37,684.63
2016,5,2,9,15,793.5,138.0,1.2,18.5,715.5,945.3,699.63
2016,5,2,9,30,807.0,141.0,1.2,19.0,755.0,970.07,712.54
2016,5,2,9,45,829.0,136.5,1.25,19.5,791.5,991.82,724.37
2016,5,2,10,0,851.0,132.0,1.3,20.0,828.0,996.84,725.61
2016,5,2,10,15,858.0,134.0,1.25,20.5,855.5,1003.43,726.49
2016,5,2,10,30,865.0,136.0,1.2,21.0,883.0,1006.24,725.05
2016,5,2,10,45,867.5,138.0,1.15,21.5,902.5,1000.79,718.59
2016,5,2,11,0,870.0,140.0,1.1,22.0,922.0,991.56,710.03
2016,5,2,11,15,872.5,141.0,1.1,22.0,935.0,977.67,701.0
2016,5,2,11,30,875.0,142.0,1.1,22.0,948.0,960.15,689.84
2016,5,2,11,45,872.0,145.0,1.1,22.5,951.5,935.85,673.21
2016,5,2,12,0,869.0,148.0,1.1,23.0,955.0,908.33,654.66
2016,5,2,12,15,868.0,148.0,1.2,23.0,952.5,876.92,636.37
2016,5,2,12,30,867.0,148.0,1.3,23.0,950.0,842.59,615.89
2016,5,2,12,45,859.5,150.0,1.4,23.0,938.0,802.1,590.96
2016,5,2,13,0,852.0,152.0,1.5,23.0,926.0,766.63,567.5
2016,5,2,13,15,667.0,247.5,1.6,22.5,846.5,680.14,506.19
2016,5,2,13,30,482.0,343.0,1.7,22.0,767.0,600.38,448.78
2016,5,2,13,45,529.0,314.5,1.85,22.0,767.5,573.44,430.16
2016,5,2,14,0,576.0,286.0,2.0,22.0,768.0,541.14,406.07
2016,5,2,14,15,687.0,217.0,2.1,21.5,770.0,502.83,376.75
2016,5,2,14,30,798.0,148.0,2.2,21.0,772.0,454.51,337.23
2016,5,2,14,45,777.5,149.0,2.35,21.0,733.0,397.18,289.39
2016,5,2,15,0,757.0,150.0,2.5,21.0,694.0,336.36,237.97
2016,5,2,15,15,740.0,146.0,2.55,20.5,651.0,278.15,188.56
2016,5,2,15,30,723.0,142.0,2.6,20.0,608.0,221.48,141.81
2016,5,2,15,45,662.0,144.0,2.7,20.0,546.0,165.86,102.3
2016,5,2,16,0,601.0,146.0,2.8,20.0,484.0,117.8,78.23
2016,5,2,16,15,569.5,139.5,2.8,19.0,436.0,94.08,75.81
2016,5,2,16,30,538.0,133.0,2.8,18.0,388.0,91.49,74.17
2016,5,2,16,45,477.5,133.0,2.85,17.5,339.5,92.16,75.15
2016,5,2,17,0,417.0,133.0,2.9,17.0,291.0,92.98,76.24
2016,5,2,17,15,375.5,118.5,2.85,16.5,244.5,84.26,68.9
2016,5,2,17,30,334.0,104.0,2.8,16.0,198.0,75.17,61.05
2016,5,2,17,45,296.0,87.0,2.75,15.5,157.5,63.98,51.09
2016,5,2,18,0,258.0,70.0,2.7,15.0,117.0,52.34,40.48
2016,5,2,18,15,175.0,50.5,2.55,14.5,78.0,38.72,27.88
2016,5,2,18,30,92.0,31.0,2.4,14.0,39.0,24.15,13.0
2016,5,2,18,45,46.0,15.5,2.25,13.5,19.5,13.23,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
