Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,11.5,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,8.22,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,21.99,12.09
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,37.43,25.98
2016,5,3,6,15,1.0,64.0,0.6,13.0,64.0,57.99,43.97
2016,5,3,6,30,2.0,85.0,0.5,13.0,85.0,78.25,61.51
2016,5,3,6,45,10.5,105.0,0.45,13.5,108.0,101.99,81.69
2016,5,3,7,0,19.0,125.0,0.4,14.0,131.0,126.41,101.99
2016,5,3,7,15,41.0,151.5,0.4,14.0,168.5,180.3,146.58
2016,5,3,7,30,63.0,178.0,0.4,14.0,206.0,225.79,183.2
2016,5,3,7,45,147.5,202.5,0.45,14.5,278.5,336.83,271.74
2016,5,3,8,0,232.0,227.0,0.5,15.0,351.0,438.54,349.11
2016,5,3,8,15,152.5,247.5,0.6,15.5,332.5,396.41,313.23
2016,5,3,8,30,73.0,268.0,0.7,16.0,314.0,330.31,260.05
2016,5,3,8,45,186.5,286.5,0.85,16.5,414.0,473.66,370.9
2016,5,3,9,0,300.0,305.0,1.0,17.0,514.0,622.56,479.0
2016,5,3,9,15,341.5,313.0,1.05,17.0,564.0,673.55,513.59
2016,5,3,9,30,383.0,321.0,1.1,17.0,614.0,724.13,548.43
2016,5,3,9,45,261.5,360.5,1.2,17.5,564.5,646.14,489.2
2016,5,3,10,0,140.0,400.0,1.3,18.0,515.0,544.67,413.52
2016,5,3,10,15,151.0,415.0,1.25,18.0,543.0,567.08,429.64
2016,5,3,10,30,162.0,430.0,1.2,18.0,571.0,588.32,443.74
2016,5,3,10,45,213.0,434.5,1.2,18.5,624.0,636.79,477.51
2016,5,3,11,0,264.0,439.0,1.2,19.0,677.0,699.79,519.98
2016,5,3,11,15,384.0,404.5,1.15,19.0,756.0,769.61,568.86
2016,5,3,11,30,504.0,370.0,1.1,19.0,835.0,847.39,621.14
2016,5,3,11,45,320.0,419.5,1.1,19.5,716.0,695.79,513.54
2016,5,3,12,0,136.0,469.0,1.1,20.0,597.0,552.3,410.26
2016,5,3,12,15,295.5,425.5,1.1,20.0,700.5,646.64,480.93
2016,5,3,12,30,455.0,382.0,1.1,20.0,804.0,726.6,537.32
2016,5,3,12,45,460.5,375.0,1.1,20.0,798.5,698.78,517.27
2016,5,3,13,0,466.0,368.0,1.1,20.0,793.0,669.14,496.87
2016,5,3,13,15,460.5,360.0,1.2,20.0,773.0,629.47,469.92
2016,5,3,13,30,455.0,352.0,1.3,20.0,753.0,589.25,441.9
2016,5,3,13,45,490.5,329.0,1.4,20.0,749.5,561.15,422.01
2016,5,3,14,0,526.0,306.0,1.5,20.0,746.0,528.85,397.94
2016,5,3,14,15,451.0,321.0,1.6,19.5,688.5,467.66,352.54
2016,5,3,14,30,376.0,336.0,1.7,19.0,631.0,415.56,313.45
2016,5,3,14,45,372.0,319.5,1.8,19.0,599.5,373.3,279.89
2016,5,3,15,0,368.0,303.0,1.9,19.0,568.0,331.44,245.89
2016,5,3,15,15,359.0,284.5,2.0,18.5,530.0,287.56,210.69
2016,5,3,15,30,350.0,266.0,2.1,18.0,492.0,244.94,177.02
2016,5,3,15,45,367.5,239.5,2.25,18.0,461.5,201.77,143.71
2016,5,3,16,0,385.0,213.0,2.4,18.0,431.0,157.03,115.26
2016,5,3,16,15,261.5,207.5,2.45,17.5,349.5,137.73,113.52
2016,5,3,16,30,138.0,202.0,2.5,17.0,268.0,139.57,115.75
2016,5,3,16,45,321.5,153.5,2.55,16.5,283.0,108.1,89.2
2016,5,3,17,0,505.0,105.0,2.6,16.0,298.0,75.28,61.0
2016,5,3,17,15,424.5,105.0,2.5,15.5,250.5,75.48,61.45
2016,5,3,17,30,344.0,105.0,2.4,15.0,203.0,75.9,61.94
2016,5,3,17,45,291.5,87.5,2.3,15.0,158.5,64.25,51.46
2016,5,3,18,0,239.0,70.0,2.2,15.0,114.0,53.01,41.11
2016,5,3,18,15,163.0,51.0,2.0,14.5,76.5,39.06,28.24
2016,5,3,18,30,87.0,32.0,1.8,14.0,39.0,24.88,13.93
2016,5,3,18,45,43.5,16.0,1.6,14.0,19.5,13.66,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,6.83,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,13.21,0.0
2016,5,4,5,45,40.0,37.5,2.1,12.5,43.5,63.5,45.46
2016,5,4,6,0,80.0,59.0,2.2,13.0,71.0,108.69,85.73
2016,5,4,6,15,116.5,81.5,2.2,13.0,106.5,156.7,128.05
2016,5,4,6,30,153.0,104.0,2.2,13.0,142.0,207.84,172.55
2016,5,4,6,45,204.0,117.5,2.2,13.0,181.0,272.21,227.34
2016,5,4,7,0,255.0,131.0,2.2,13.0,220.0,330.38,275.93
2016,5,4,7,15,274.0,151.5,2.15,13.0,261.5,377.79,313.95
2016,5,4,7,30,293.0,172.0,2.1,13.0,303.0,425.84,351.49
2016,5,4,7,45,221.0,203.0,2.1,13.5,309.0,396.28,324.8
2016,5,4,8,0,149.0,234.0,2.1,14.0,315.0,375.85,305.22
2016,5,4,8,15,279.0,235.5,2.0,14.0,403.0,511.23,412.23
2016,5,4,8,30,409.0,237.0,1.9,14.0,491.0,655.01,519.68
2016,5,4,8,45,394.0,261.5,1.8,14.5,521.0,657.39,516.95
2016,5,4,9,0,379.0,286.0,1.7,15.0,551.0,675.85,526.63
2016,5,4,9,15,345.5,315.0,1.6,15.0,567.0,678.68,525.31
2016,5,4,9,30,312.0,344.0,1.5,15.0,583.0,678.38,521.93
2016,5,4,9,45,321.5,358.0,1.4,15.5,614.0,701.82,535.71
2016,5,4,10,0,331.0,372.0,1.3,16.0,645.0,723.53,547.77
2016,5,4,10,15,317.0,390.5,1.3,16.0,659.0,724.69,546.9
2016,5,4,10,30,303.0,409.0,1.3,16.0,673.0,723.81,544.94
2016,5,4,10,45,327.5,412.0,1.3,16.5,703.5,743.13,557.14
2016,5,4,11,0,352.0,415.0,1.3,17.0,734.0,760.15,567.45
2016,5,4,11,15,268.5,441.0,1.4,17.0,686.0,694.34,520.33
2016,5,4,11,30,185.0,467.0,1.5,17.0,638.0,615.12,463.81
2016,5,4,11,45,240.0,459.5,1.65,17.5,683.0,647.14,488.34
2016,5,4,12,0,295.0,452.0,1.8,18.0,728.0,686.49,516.52
2016,5,4,12,15,318.0,444.5,1.85,18.0,740.5,681.72,513.45
2016,5,4,12,30,341.0,437.0,1.9,18.0,753.0,674.29,508.82
2016,5,4,12,45,383.5,409.0,2.0,18.5,761.5,661.56,500.3
2016,5,4,13,0,426.0,381.0,2.1,19.0,770.0,649.45,491.83
2016,5,4,13,15,371.0,397.0,2.15,19.0,731.0,594.13,451.2
2016,5,4,13,30,316.0,413.0,2.2,19.0,692.0,546.41,415.81
2016,5,4,13,45,299.5,404.5,2.3,19.0,663.0,506.04,386.1
2016,5,4,14,0,283.0,396.0,2.4,19.0,634.0,466.88,356.71
2016,5,4,14,15,355.5,355.0,2.5,19.0,642.0,447.66,341.5
2016,5,4,14,30,428.0,314.0,2.6,19.0,650.0,418.81,317.46
2016,5,4,14,45,413.5,303.5,2.75,19.0,616.0,373.51,280.8
2016,5,4,15,0,399.0,293.0,2.9,19.0,582.0,333.49,247.76
2016,5,4,15,15,312.0,292.5,2.95,18.5,510.0,281.26,208.29
2016,5,4,15,30,225.0,292.0,3.0,18.0,438.0,245.55,183.36
2016,5,4,15,45,328.0,247.5,3.05,18.0,442.5,202.0,145.77
2016,5,4,16,0,431.0,203.0,3.1,18.0,447.0,145.82,105.35
2016,5,4,16,15,301.0,202.5,3.15,17.5,365.5,135.45,111.67
2016,5,4,16,30,171.0,202.0,3.2,17.0,284.0,140.08,116.27
2016,5,4,16,45,144.5,178.5,3.3,16.5,242.5,125.66,104.45
2016,5,4,17,0,118.0,155.0,3.4,16.0,201.0,110.81,92.06
2016,5,4,17,15,97.0,135.0,3.3,15.5,169.0,97.63,80.9
2016,5,4,17,30,76.0,115.0,3.2,15.0,137.0,86.17,70.99
2016,5,4,17,45,59.5,92.0,3.15,14.5,107.5,69.93,56.59
2016,5,4,18,0,43.0,69.0,3.1,14.0,78.0,53.42,41.66
2016,5,4,18,15,21.5,48.0,2.9,13.5,52.5,37.87,27.37
2016,5,4,18,30,0.0,27.0,2.7,13.0,27.0,22.03,12.01
2016,5,4,18,45,0.0,13.5,2.55,13.0,13.5,11.14,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.4,12.0,6.0,5.12,0.0
2016,5,5,5,30,0.0,12.0,1.6,12.0,12.0,9.88,0.0
2016,5,5,5,45,0.0,29.5,1.85,12.5,29.5,25.02,14.75
2016,5,5,6,0,0.0,47.0,2.1,13.0,47.0,41.48,29.42
2016,5,5,6,15,4.0,68.0,2.15,13.0,69.0,63.53,48.73
2016,5,5,6,30,8.0,89.0,2.2,13.0,91.0,85.61,67.94
2016,5,5,6,45,17.0,109.5,2.3,13.5,115.0,110.45,89.19
2016,5,5,7,0,26.0,130.0,2.4,14.0,139.0,146.26,119.25
2016,5,5,7,15,13.0,132.0,2.4,14.0,136.5,126.82,102.33
2016,5,5,7,30,0.0,134.0,2.4,14.0,134.0,117.35,93.71
2016,5,5,7,45,39.5,181.5,2.45,14.5,203.0,208.62,169.82
2016,5,5,8,0,79.0,229.0,2.5,15.0,272.0,293.59,238.33
2016,5,5,8,15,52.5,232.0,2.5,15.0,262.0,272.61,219.73
2016,5,5,8,30,26.0,235.0,2.5,15.0,252.0,233.9,187.31
2016,5,5,8,45,47.0,272.0,2.55,15.5,304.5,307.99,245.92
2016,5,5,9,0,68.0,309.0,2.6,16.0,357.0,366.01,290.35
2016,5,5,9,15,139.5,337.0,2.6,16.0,442.0,482.89,380.73
2016,5,5,9,30,211.0,365.0,2.6,16.0,527.0,581.32,454.48
2016,5,5,9,45,237.5,378.0,2.6,16.5,568.0,619.4,480.63
2016,5,5,10,0,264.0,391.0,2.6,17.0,609.0,676.08,519.8
2016,5,5,10,15,153.0,382.0,2.6,17.0,509.5,533.5,412.51
2016,5,5,10,30,42.0,373.0,2.6,17.0,410.0,391.79,303.54
2016,5,5,10,45,30.0,342.5,2.6,17.5,369.5,346.69,268.84
2016,5,5,11,0,18.0,312.0,2.6,18.0,329.0,287.93,223.08
2016,5,5,11,15,18.5,316.0,2.6,18.0,333.5,290.66,225.21
2016,5,5,11,30,19.0,320.0,2.6,18.0,338.0,293.21,227.04
2016,5,5,11,45,82.5,396.5,2.6,18.0,474.0,431.64,333.44
2016,5,5,12,0,146.0,473.0,2.6,18.0,610.0,563.33,430.44
2016,5,5,12,15,111.5,459.5,2.6,18.0,564.5,510.66,390.34
2016,5,5,12,30,77.0,446.0,2.6,18.0,519.0,451.56,346.27
2016,5,5,12,45,91.0,448.0,2.65,18.0,532.5,456.02,350.25
2016,5,5,13,0,105.0,450.0,2.7,18.0,546.0,458.79,352.61
2016,5,5,13,15,156.0,444.0,2.7,18.0,584.0,481.87,370.49
2016,5,5,13,30,207.0,438.0,2.7,18.0,622.0,494.66,380.21
2016,5,5,13,45,163.0,423.5,2.7,18.0,565.5,440.07,338.81
2016,5,5,14,0,119.0,409.0,2.7,18.0,509.0,390.04,300.92
2016,5,5,14,15,120.5,392.0,2.65,17.5,490.0,364.65,282.04
2016,5,5,14,30,122.0,375.0,2.6,17.0,471.0,339.27,262.74
2016,5,5,14,45,246.5,339.0,2.6,17.0,521.5,340.8,261.08
2016,5,5,15,0,371.0,303.0,2.6,17.0,572.0,331.44,248.59
2016,5,5,15,15,188.5,249.0,2.6,17.0,385.5,229.73,173.39
2016,5,5,15,30,6.0,195.0,2.6,17.0,199.0,156.51,122.51
2016,5,5,15,45,3.5,179.5,2.65,17.0,182.0,143.01,112.2
2016,5,5,16,0,1.0,164.0,2.7,17.0,165.0,129.96,102.06
2016,5,5,16,15,0.5,149.5,2.6,16.5,150.0,118.5,97.53
2016,5,5,16,30,0.0,135.0,2.5,16.0,135.0,107.44,88.5
2016,5,5,16,45,0.0,96.0,2.45,16.0,96.0,78.48,63.59
2016,5,5,17,0,0.0,57.0,2.4,16.0,57.0,47.19,36.28
2016,5,5,17,15,0.0,48.0,2.15,15.5,48.0,39.69,29.8
2016,5,5,17,30,0.0,39.0,1.9,15.0,39.0,32.21,23.2
2016,5,5,17,45,0.0,30.5,1.65,15.0,30.5,25.15,16.84
2016,5,5,18,0,0.0,22.0,1.4,15.0,22.0,18.11,10.43
2016,5,5,18,15,0.0,15.0,1.25,14.5,15.0,12.33,5.13
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,6.56,0.0
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.28,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.0,0.5,0.41,0.0
2016,5,6,6,0,0.0,1.0,1.8,12.0,1.0,0.82,0.0
2016,5,6,6,15,0.0,2.0,1.75,12.0,2.0,1.64,0.0
2016,5,6,6,30,0.0,3.0,1.7,12.0,3.0,2.46,0.0
2016,5,6,6,45,0.0,3.5,1.7,12.5,3.5,2.88,0.0
2016,5,6,7,0,0.0,4.0,1.7,13.0,4.0,3.29,0.0
2016,5,6,7,15,61.5,96.5,1.7,13.0,124.5,144.7,119.51
2016,5,6,7,30,123.0,189.0,1.7,13.0,245.0,298.21,245.98
2016,5,6,7,45,62.5,177.0,1.7,13.5,206.0,221.82,181.02
2016,5,6,8,0,2.0,165.0,1.7,14.0,167.0,146.27,116.68
2016,5,6,8,15,45.5,221.0,1.75,14.0,250.0,253.95,205.31
2016,5,6,8,30,89.0,277.0,1.8,14.0,333.0,353.29,283.96
2016,5,6,8,45,87.0,297.5,1.85,14.0,355.5,372.66,297.63
2016,5,6,9,0,85.0,318.0,1.9,14.0,378.0,391.47,311.21
2016,5,6,9,15,47.0,269.0,1.95,14.0,302.5,301.11,239.51
2016,5,6,9,30,9.0,220.0,2.0,14.0,227.0,199.73,157.94
2016,5,6,9,45,8.0,210.5,2.05,14.5,217.0,189.52,149.49
2016,5,6,10,0,7.0,201.0,2.1,15.0,207.0,179.55,141.03
2016,5,6,10,15,3.5,143.5,2.1,15.0,146.5,124.96,96.94
2016,5,6,10,30,0.0,86.0,2.1,15.0,86.0,71.99,53.73
2016,5,6,10,45,0.0,104.0,2.15,15.5,104.0,87.41,66.17
2016,5,6,11,0,0.0,122.0,2.2,16.0,122.0,102.85,78.46
2016,5,6,11,15,3.5,155.0,2.15,16.0,158.5,134.51,103.99
2016,5,6,11,30,7.0,188.0,2.1,16.0,195.0,166.03,129.11
2016,5,6,11,45,12.0,247.0,2.1,16.0,258.5,221.18,172.6
2016,5,6,12,0,17.0,306.0,2.1,16.0,322.0,275.78,214.9
2016,5,6,12,15,19.5,324.0,2.05,16.0,342.5,291.77,226.97
2016,5,6,12,30,22.0,342.0,2.0,16.0,363.0,307.15,238.68
2016,5,6,12,45,11.5,244.0,2.0,16.0,255.5,213.81,166.29
2016,5,6,13,0,1.0,146.0,2.0,16.0,148.0,122.94,94.38
2016,5,6,13,15,0.5,107.0,1.95,16.0,108.0,89.82,67.89
2016,5,6,13,30,0.0,68.0,1.9,16.0,68.0,56.85,41.15
2016,5,6,13,45,0.0,92.0,1.85,16.0,92.0,76.87,57.58
2016,5,6,14,0,0.0,116.0,1.8,16.0,116.0,96.63,73.7
2016,5,6,14,15,0.0,103.5,1.8,15.5,103.5,86.26,65.48
2016,5,6,14,30,0.0,91.0,1.8,15.0,91.0,75.95,57.29
2016,5,6,14,45,0.0,81.5,1.8,15.0,81.5,67.95,50.83
2016,5,6,15,0,0.0,72.0,1.8,15.0,72.0,59.95,44.34
2016,5,6,15,15,0.0,71.0,1.7,15.0,71.0,59.07,43.74
2016,5,6,15,30,0.0,70.0,1.6,15.0,70.0,58.19,43.14
2016,5,6,15,45,0.0,57.0,1.55,15.0,57.0,47.31,34.18
2016,5,6,16,0,0.0,44.0,1.5,15.0,44.0,36.46,25.18
2016,5,6,16,15,0.0,60.5,1.35,15.0,60.5,50.17,38.7
2016,5,6,16,30,0.0,77.0,1.2,15.0,77.0,63.91,50.92
2016,5,6,16,45,0.0,56.5,1.1,15.0,56.5,46.79,35.98
2016,5,6,17,0,0.0,36.0,1.0,15.0,36.0,29.73,20.95
2016,5,6,17,15,0.0,30.0,0.85,14.5,30.0,24.75,16.61
2016,5,6,17,30,0.0,24.0,0.7,14.0,24.0,19.77,12.19
2016,5,6,17,45,0.0,19.0,0.55,14.0,19.0,15.64,8.44
2016,5,6,18,0,0.0,14.0,0.4,14.0,14.0,11.51,4.65
2016,5,6,18,15,0.0,9.5,0.45,13.5,9.5,7.8,1.22
2016,5,6,18,30,0.0,5.0,0.5,13.0,5.0,4.1,0.0
2016,5,6,18,45,0.0,2.5,0.55,13.0,2.5,2.05,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,10.0,1.15,11.5,10.0,8.54,0.0
2016,5,7,5,30,0.0,20.0,1.4,12.0,20.0,16.87,3.47
2016,5,7,5,45,31.0,41.0,1.65,12.5,46.0,55.97,40.14
2016,5,7,6,0,62.0,62.0,1.9,13.0,72.0,102.38,80.73
2016,5,7,6,15,90.0,84.5,1.95,13.0,105.0,144.73,117.96
2016,5,7,6,30,118.0,107.0,2.0,13.0,138.0,189.37,156.73
2016,5,7,6,45,156.0,123.5,2.1,13.0,174.0,235.13,196.0
2016,5,7,7,0,194.0,140.0,2.2,13.0,210.0,284.43,237.44
2016,5,7,7,15,208.0,162.5,2.25,13.0,248.0,326.5,271.54
2016,5,7,7,30,222.0,185.0,2.3,13.0,286.0,384.5,317.43
2016,5,7,7,45,179.5,211.5,2.35,13.5,299.5,370.74,303.91
2016,5,7,8,0,137.0,238.0,2.4,14.0,313.0,368.47,299.48
2016,5,7,8,15,187.5,258.0,2.4,14.5,370.5,436.42,352.42
2016,5,7,8,30,238.0,278.0,2.4,15.0,428.0,506.53,405.31
2016,5,7,8,45,199.5,303.5,2.4,15.5,435.5,501.85,398.22
2016,5,7,9,0,161.0,329.0,2.4,16.0,443.0,494.28,389.44
2016,5,7,9,15,84.5,273.0,2.35,16.0,333.0,341.06,270.21
2016,5,7,9,30,8.0,217.0,2.3,16.0,223.0,195.9,153.7
2016,5,7,9,45,22.5,279.5,2.3,16.5,298.0,267.66,210.46
2016,5,7,10,0,37.0,342.0,2.3,17.0,373.0,360.39,281.13
2016,5,7,10,15,29.0,329.0,2.25,17.0,353.5,336.84,262.07
2016,5,7,10,30,21.0,316.0,2.2,17.0,334.0,296.83,230.92
2016,5,7,10,45,10.5,224.0,2.2,17.5,233.0,202.3,156.93
2016,5,7,11,0,0.0,132.0,2.2,18.0,132.0,111.44,84.54
2016,5,7,11,15,3.0,156.0,2.15,18.0,159.0,134.89,103.43
2016,5,7,11,30,6.0,180.0,2.1,18.0,186.0,158.16,121.86
2016,5,7,11,45,10.5,235.0,2.05,18.0,245.0,209.34,162.01
2016,5,7,12,0,15.0,290.0,2.0,18.0,304.0,260.02,201.07
2016,5,7,12,15,7.5,215.0,1.95,18.0,222.5,187.9,144.8
2016,5,7,12,30,0.0,140.0,1.9,18.0,141.0,117.59,89.3
2016,5,7,12,45,5.0,182.0,1.9,18.0,187.0,156.55,120.5
2016,5,7,13,0,10.0,224.0,1.9,18.0,233.0,194.68,150.51
2016,5,7,13,15,9.0,213.0,1.9,18.0,221.5,183.75,141.9
2016,5,7,13,30,8.0,202.0,1.9,18.0,210.0,173.01,133.56
2016,5,7,13,45,4.0,147.0,1.95,18.0,151.0,124.63,95.33
2016,5,7,14,0,0.0,92.0,2.0,18.0,92.0,76.83,57.08
2016,5,7,14,15,0.0,119.0,2.0,18.0,119.0,98.97,75.11
2016,5,7,14,30,0.0,146.0,2.0,18.0,146.0,120.68,92.68
2016,5,7,14,45,0.0,129.0,2.05,18.0,129.0,106.74,81.61
2016,5,7,15,0,0.0,112.0,2.1,18.0,112.0,92.91,70.61
2016,5,7,15,15,5.0,161.5,2.1,17.5,165.0,132.66,102.98
2016,5,7,15,30,10.0,211.0,2.1,17.0,218.0,168.81,132.26
2016,5,7,15,45,5.0,176.0,2.1,17.0,179.5,140.71,110.11
2016,5,7,16,0,0.0,141.0,2.1,17.0,141.0,113.49,88.53
2016,5,7,16,15,0.0,138.5,2.05,16.5,138.5,110.79,90.85
2016,5,7,16,30,0.0,136.0,2.0,16.0,136.0,108.22,89.13
2016,5,7,16,45,0.0,87.5,1.95,16.0,87.5,72.13,58.01
2016,5,7,17,0,0.0,39.0,1.9,16.0,39.0,32.22,23.03
2016,5,7,17,15,0.0,33.0,1.8,15.5,33.0,27.23,18.71
2016,5,7,17,30,0.0,27.0,1.7,15.0,27.0,22.26,14.32
2016,5,7,17,45,171.5,46.0,1.65,15.0,79.5,33.76,24.54
2016,5,7,18,0,343.0,65.0,1.6,15.0,132.0,49.01,37.74
2016,5,7,18,15,252.0,50.0,1.45,14.5,91.5,38.04,27.57
2016,5,7,18,30,161.0,35.0,1.3,14.0,51.0,26.86,16.51
2016,5,7,18,45,80.5,17.5,1.2,14.0,25.5,13.57,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,12.0,0.85,12.5,15.5,25.33,0.0
2016,5,8,5,30,100.0,24.0,1.0,13.0,31.0,71.17,35.22
2016,5,8,5,45,199.5,40.0,1.15,13.5,68.0,149.18,114.2
2016,5,8,6,0,299.0,56.0,1.3,14.0,105.0,225.87,181.33
2016,5,8,6,15,149.5,59.0,1.35,14.0,83.5,152.6,124.25
2016,5,8,6,30,0.0,62.0,1.4,14.0,62.0,52.14,39.03
2016,5,8,6,45,0.0,77.5,1.45,14.5,77.5,65.94,50.84
2016,5,8,7,0,0.0,93.0,1.5,15.0,93.0,79.72,62.29
2016,5,8,7,15,0.0,103.5,1.45,15.0,103.5,88.65,69.6
2016,5,8,7,30,0.0,114.0,1.4,15.0,114.0,97.65,76.87
2016,5,8,7,45,9.0,155.0,1.4,15.5,160.0,143.29,114.41
2016,5,8,8,0,18.0,196.0,1.4,16.0,206.0,190.1,151.93
2016,5,8,8,15,152.0,233.0,1.4,16.0,328.5,376.66,302.47
2016,5,8,8,30,286.0,270.0,1.4,16.0,451.0,558.79,440.27
2016,5,8,8,45,202.0,299.0,1.45,16.5,431.0,498.48,390.4
2016,5,8,9,0,118.0,328.0,1.5,17.0,411.0,451.84,351.98
2016,5,8,9,15,97.0,340.5,1.55,17.0,411.5,424.27,330.54
2016,5,8,9,30,76.0,353.0,1.6,17.0,412.0,414.97,322.43
2016,5,8,9,45,138.0,378.5,1.7,17.5,491.5,519.82,400.76
2016,5,8,10,0,200.0,404.0,1.8,18.0,571.0,604.5,461.68
2016,5,8,10,15,110.0,358.5,1.9,18.0,451.0,465.11,357.68
2016,5,8,10,30,20.0,313.0,2.0,18.0,331.0,292.93,226.27
2016,5,8,10,45,14.0,255.5,2.1,18.5,268.5,233.78,180.82
2016,5,8,11,0,8.0,198.0,2.2,19.0,206.0,176.44,135.77
2016,5,8,11,15,13.5,262.0,2.3,19.0,275.0,237.45,183.47
2016,5,8,11,30,19.0,326.0,2.4,19.0,344.0,298.19,229.91
2016,5,8,11,45,20.5,326.5,2.5,19.0,346.0,298.33,229.85
2016,5,8,12,0,22.0,327.0,2.6,19.0,348.0,298.25,229.86
2016,5,8,12,15,22.0,326.5,2.65,19.0,347.0,295.81,228.01
2016,5,8,12,30,22.0,326.0,2.7,19.0,346.0,293.24,226.08
2016,5,8,12,45,21.5,323.0,2.8,19.0,343.0,288.03,222.2
2016,5,8,13,0,21.0,320.0,2.9,19.0,340.0,282.79,218.31
2016,5,8,13,15,432.5,232.5,2.9,19.0,617.0,501.67,391.16
2016,5,8,13,30,844.0,145.0,2.9,19.0,894.0,658.57,507.26
2016,5,8,13,45,836.0,144.0,2.95,19.0,869.0,610.86,468.86
2016,5,8,14,0,828.0,143.0,3.0,19.0,844.0,558.22,427.14
2016,5,8,14,15,819.0,141.0,3.0,18.5,813.0,503.42,383.14
2016,5,8,14,30,810.0,139.0,3.0,18.0,782.0,448.1,337.24
2016,5,8,14,45,804.0,133.5,3.0,18.0,746.0,390.88,287.87
2016,5,8,15,0,798.0,128.0,3.0,18.0,710.0,333.34,237.26
2016,5,8,15,15,783.0,125.0,2.95,18.0,668.0,275.44,186.56
2016,5,8,15,30,768.0,122.0,2.9,18.0,626.0,218.73,138.73
2016,5,8,15,45,750.5,117.5,2.9,18.0,580.0,162.09,96.55
2016,5,8,16,0,733.0,113.0,2.9,18.0,534.0,100.37,62.02
2016,5,8,16,15,708.0,108.5,2.85,17.5,485.0,74.44,59.27
2016,5,8,16,30,683.0,104.0,2.8,17.0,436.0,72.97,58.34
2016,5,8,16,45,654.0,97.0,2.8,17.0,386.0,69.59,55.6
2016,5,8,17,0,625.0,90.0,2.8,17.0,336.0,66.02,52.65
2016,5,8,17,15,579.5,83.0,2.75,16.5,285.5,62.09,49.42
2016,5,8,17,30,534.0,76.0,2.7,16.0,235.0,58.03,45.97
2016,5,8,17,45,475.5,66.5,2.65,15.5,187.0,51.73,40.38
2016,5,8,18,0,417.0,57.0,2.6,15.0,139.0,45.23,34.41
2016,5,8,18,15,321.5,45.0,2.45,14.5,97.5,36.2,25.99
2016,5,8,18,30,226.0,33.0,2.3,14.0,56.0,25.53,15.56
2016,5,8,18,45,113.0,16.5,2.2,14.0,28.0,12.85,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,58.0,13.5,1.9,11.0,17.5,29.01,0.0
2016,5,9,5,30,116.0,27.0,2.0,11.0,35.0,89.24,49.57
2016,5,9,5,45,226.0,41.5,2.1,11.5,74.0,161.71,125.54
2016,5,9,6,0,336.0,56.0,2.2,12.0,113.0,242.94,197.33
2016,5,9,6,15,168.0,61.0,2.2,12.0,89.5,164.56,135.65
2016,5,9,6,30,0.0,66.0,2.2,12.0,66.0,55.99,42.66
2016,5,9,6,45,0.0,82.5,2.25,12.0,82.5,70.76,55.48
2016,5,9,7,0,0.0,99.0,2.3,12.0,99.0,85.5,67.96
2016,5,9,7,15,0.0,116.5,2.3,12.5,116.5,101.18,80.92
2016,5,9,7,30,0.0,134.0,2.3,13.0,134.0,116.85,93.62
2016,5,9,7,45,9.0,165.0,2.3,13.5,170.0,153.03,123.46
2016,5,9,8,0,18.0,196.0,2.3,14.0,206.0,189.9,153.27
2016,5,9,8,15,29.0,225.5,2.3,14.0,243.0,243.41,196.32
2016,5,9,8,30,40.0,255.0,2.3,14.0,280.0,283.41,227.83
2016,5,9,8,45,34.5,264.5,2.35,14.5,287.5,286.75,229.11
2016,5,9,9,0,29.0,274.0,2.4,15.0,295.0,289.83,230.34
2016,5,9,9,15,23.0,270.5,2.4,15.0,287.5,261.35,207.23
2016,5,9,9,30,17.0,267.0,2.4,15.0,280.0,251.16,198.64
2016,5,9,9,45,30.5,311.5,2.45,15.5,336.5,324.41,255.52
2016,5,9,10,0,44.0,356.0,2.5,16.0,393.0,380.89,298.02
2016,5,9,10,15,97.5,396.0,2.55,16.0,481.0,471.52,367.51
2016,5,9,10,30,151.0,436.0,2.6,16.0,569.0,579.22,447.41
2016,5,9,10,45,237.0,432.0,2.65,16.5,646.0,652.97,501.54
2016,5,9,11,0,323.0,428.0,2.7,17.0,723.0,740.08,563.7
2016,5,9,11,15,334.0,423.5,2.75,17.0,732.5,734.71,559.39
2016,5,9,11,30,345.0,419.0,2.8,17.0,742.0,727.34,554.41
2016,5,9,11,45,626.5,272.5,2.85,17.5,862.0,843.63,642.42
2016,5,9,12,0,908.0,126.0,2.9,18.0,982.0,913.99,691.37
2016,5,9,12,15,907.5,126.0,2.95,18.0,979.0,882.36,669.45
2016,5,9,12,30,907.0,126.0,3.0,18.0,976.0,847.69,646.2
2016,5,9,12,45,904.5,125.5,3.05,18.5,965.5,808.17,618.23
2016,5,9,13,0,902.0,125.0,3.1,19.0,955.0,766.07,587.54
2016,5,9,13,15,898.5,124.5,3.15,19.0,937.5,720.87,554.07
2016,5,9,13,30,895.0,124.0,3.2,19.0,920.0,673.5,518.15
2016,5,9,13,45,888.5,123.0,3.25,19.0,895.0,622.02,478.19
2016,5,9,14,0,882.0,122.0,3.3,19.0,870.0,569.08,435.92
2016,5,9,14,15,874.5,120.0,3.3,18.5,838.5,513.68,391.09
2016,5,9,14,30,867.0,118.0,3.3,18.0,807.0,457.4,344.01
2016,5,9,14,45,856.5,116.0,3.35,18.0,769.5,399.4,293.67
2016,5,9,15,0,846.0,114.0,3.4,18.0,732.0,336.57,238.63
2016,5,9,15,15,832.5,111.0,3.35,17.5,689.5,276.33,185.93
2016,5,9,15,30,819.0,108.0,3.3,17.0,647.0,217.03,135.81
2016,5,9,15,45,801.5,105.0,3.3,17.0,600.5,158.47,91.96
2016,5,9,16,0,784.0,102.0,3.3,17.0,554.0,101.84,62.45
2016,5,9,16,15,760.5,98.0,3.2,16.5,504.0,74.84,59.86
2016,5,9,16,30,737.0,94.0,3.1,16.0,454.0,73.22,58.79
2016,5,9,16,45,704.5,89.0,3.05,16.0,402.0,64.58,51.43
2016,5,9,17,0,672.0,84.0,3.0,16.0,350.0,62.14,49.44
2016,5,9,17,15,628.0,78.0,2.85,15.5,298.5,58.74,46.66
2016,5,9,17,30,584.0,72.0,2.7,15.0,247.0,55.26,43.7
2016,5,9,17,45,513.5,65.0,2.55,14.5,196.5,50.71,39.65
2016,5,9,18,0,443.0,58.0,2.4,14.0,146.0,46.14,35.39
2016,5,9,18,15,344.5,46.5,2.1,13.5,103.0,37.52,27.3
2016,5,9,18,30,246.0,35.0,1.8,13.0,60.0,27.09,17.09
2016,5,9,18,45,123.0,17.5,1.55,12.5,30.0,13.63,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.0,13.5,1.8,11.0,18.0,29.89,0.0
2016,5,10,5,30,122.0,27.0,1.9,11.0,36.0,91.72,53.99
2016,5,10,5,45,235.0,41.5,2.0,11.5,76.0,164.93,128.4
2016,5,10,6,0,348.0,56.0,2.1,12.0,116.0,248.12,201.62
2016,5,10,6,15,174.0,52.5,2.05,12.0,82.5,156.6,129.09
2016,5,10,6,30,0.0,49.0,2.0,12.0,49.0,40.53,29.39
2016,5,10,6,45,0.0,60.5,1.95,12.5,60.5,50.11,37.68
2016,5,10,7,0,0.0,72.0,1.9,13.0,72.0,59.77,45.8
2016,5,10,7,15,0.0,77.5,1.85,13.5,77.5,64.33,49.44
2016,5,10,7,30,0.0,83.0,1.8,14.0,83.0,68.97,53.09
2016,5,10,7,45,0.0,107.5,1.75,14.5,107.5,90.82,71.08
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,112.87,88.92
2016,5,10,8,15,1.0,153.5,1.55,15.5,154.5,133.1,105.0
2016,5,10,8,30,2.0,175.0,1.4,16.0,177.0,153.4,120.87
2016,5,10,8,45,9.0,210.5,1.3,16.5,217.0,192.53,151.76
2016,5,10,9,0,16.0,246.0,1.2,17.0,257.0,232.05,182.2
2016,5,10,9,15,20.0,268.0,1.2,17.5,283.0,255.9,199.92
2016,5,10,9,30,24.0,290.0,1.2,18.0,309.0,279.69,217.41
2016,5,10,9,45,91.0,349.0,1.25,18.5,424.5,422.03,325.69
2016,5,10,10,0,158.0,408.0,1.3,19.0,540.0,565.86,429.1
2016,5,10,10,15,494.5,285.5,1.35,19.5,717.5,805.31,601.92
2016,5,10,10,30,831.0,163.0,1.4,20.0,895.0,1003.3,731.42
2016,5,10,10,45,837.5,163.5,1.45,20.5,915.0,1000.03,725.45
2016,5,10,11,0,844.0,164.0,1.5,21.0,935.0,992.94,719.81
2016,5,10,11,15,847.0,165.0,1.55,21.0,948.0,979.23,711.44
2016,5,10,11,30,850.0,166.0,1.6,21.0,961.0,961.83,700.83
2016,5,10,11,45,853.5,164.5,1.7,21.5,966.5,938.96,686.05
2016,5,10,12,0,857.0,163.0,1.8,22.0,972.0,912.66,668.98
2016,5,10,12,15,856.5,163.0,1.9,22.0,969.0,881.04,649.57
2016,5,10,12,30,856.0,163.0,2.0,22.0,966.0,846.45,627.96
2016,5,10,12,45,860.5,157.5,2.15,22.0,957.5,808.09,603.57
2016,5,10,13,0,865.0,152.0,2.3,22.0,949.0,759.93,571.06
2016,5,10,13,15,860.5,150.5,2.4,22.0,931.0,714.62,538.89
2016,5,10,13,30,856.0,149.0,2.5,22.0,913.0,671.4,507.06
2016,5,10,13,45,849.0,147.5,2.6,22.0,887.5,619.56,468.12
2016,5,10,14,0,842.0,146.0,2.7,22.0,862.0,566.47,427.01
2016,5,10,14,15,692.5,210.0,2.75,22.0,784.5,493.63,370.26
2016,5,10,14,30,543.0,274.0,2.8,22.0,707.0,434.37,323.93
2016,5,10,14,45,673.5,204.5,2.9,22.0,715.5,392.26,286.6
2016,5,10,15,0,804.0,135.0,3.0,22.0,724.0,339.52,238.0
2016,5,10,15,15,789.0,132.0,3.05,21.5,681.5,281.36,188.34
2016,5,10,15,30,774.0,129.0,3.1,21.0,639.0,224.38,141.31
2016,5,10,15,45,757.5,123.5,3.2,21.0,593.0,160.1,93.54
2016,5,10,16,0,741.0,118.0,3.3,21.0,547.0,103.8,63.88
2016,5,10,16,15,716.0,113.5,3.35,20.5,497.5,77.66,61.29
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,76.32,60.5
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,73.06,58.02
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,69.61,55.33
2016,5,10,17,15,587.5,88.0,3.45,18.0,295.5,65.8,52.36
2016,5,10,17,30,542.0,81.0,3.4,17.0,244.0,61.88,49.17
2016,5,10,17,45,480.5,71.5,3.35,16.5,195.5,55.68,43.71
2016,5,10,18,0,419.0,62.0,3.3,16.0,147.0,49.31,37.88
2016,5,10,18,15,324.0,49.5,3.1,15.5,103.5,37.94,27.45
2016,5,10,18,30,229.0,37.0,2.9,15.0,60.0,28.54,18.24
2016,5,10,18,45,114.5,18.5,2.7,14.5,30.0,14.37,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.0,40.12,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,40.0,116.11,71.84
2016,5,11,5,45,303.0,38.0,2.15,12.5,81.0,191.18,148.86
2016,5,11,6,0,413.0,50.0,2.4,13.0,122.0,274.96,222.85
2016,5,11,6,15,485.0,58.5,2.35,13.0,170.5,346.52,285.9
2016,5,11,6,30,557.0,67.0,2.3,13.0,219.0,424.56,352.33
2016,5,11,6,45,278.5,73.5,2.25,13.5,149.5,276.7,231.36
2016,5,11,7,0,0.0,80.0,2.2,14.0,80.0,67.14,51.65
2016,5,11,7,15,0.0,95.5,2.1,14.5,95.5,80.88,63.21
2016,5,11,7,30,0.0,111.0,2.0,15.0,111.0,94.63,74.36
2016,5,11,7,45,0.0,130.5,1.95,15.5,130.5,112.16,88.47
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,129.69,102.36
2016,5,11,8,15,7.5,184.5,1.85,16.5,189.5,168.09,133.23
2016,5,11,8,30,15.0,219.0,1.8,17.0,229.0,207.05,163.89
2016,5,11,8,45,49.0,270.0,1.75,17.5,305.0,305.33,241.13
2016,5,11,9,0,83.0,321.0,1.7,18.0,381.0,390.33,305.33
2016,5,11,9,15,95.5,344.5,1.65,18.0,416.5,425.59,330.77
2016,5,11,9,30,108.0,368.0,1.6,18.0,452.0,460.55,355.89
2016,5,11,9,45,337.0,328.0,1.6,18.5,606.5,679.1,518.18
2016,5,11,10,0,566.0,288.0,1.6,19.0,761.0,880.43,656.74
2016,5,11,10,15,719.0,214.0,1.6,19.0,835.0,959.05,708.32
2016,5,11,10,30,872.0,140.0,1.6,19.0,909.0,1005.05,736.33
2016,5,11,10,45,876.5,141.5,1.6,19.5,929.0,1000.84,730.96
2016,5,11,11,0,881.0,143.0,1.6,20.0,949.0,992.84,723.92
2016,5,11,11,15,883.5,143.5,1.65,20.0,961.5,978.27,714.92
2016,5,11,11,30,886.0,144.0,1.7,20.0,974.0,960.09,703.69
2016,5,11,11,45,889.5,143.0,1.8,20.5,979.5,937.98,689.24
2016,5,11,12,0,893.0,142.0,1.9,21.0,985.0,912.45,672.51
2016,5,11,12,15,892.0,141.5,1.95,21.0,982.0,880.27,652.02
2016,5,11,12,30,891.0,141.0,2.0,21.0,979.0,845.17,629.47
2016,5,11,12,45,896.0,135.0,2.05,21.5,970.0,807.4,603.75
2016,5,11,13,0,901.0,129.0,2.1,22.0,961.0,766.61,574.88
2016,5,11,13,15,897.0,128.0,2.15,22.0,943.0,720.8,542.14
2016,5,11,13,30,893.0,127.0,2.2,22.0,925.0,672.89,507.01
2016,5,11,13,45,887.5,125.5,2.3,22.0,899.5,621.82,468.77
2016,5,11,14,0,882.0,124.0,2.4,22.0,874.0,569.21,428.05
2016,5,11,14,15,873.5,122.0,2.45,22.0,842.0,513.48,383.45
2016,5,11,14,30,865.0,120.0,2.5,22.0,810.0,456.99,336.8
2016,5,11,14,45,853.5,118.0,2.55,22.0,772.0,398.89,287.61
2016,5,11,15,0,842.0,116.0,2.6,22.0,734.0,336.11,233.89
2016,5,11,15,15,828.0,113.0,2.6,21.5,691.5,276.16,182.59
2016,5,11,15,30,814.0,110.0,2.6,21.0,649.0,217.2,133.78
2016,5,11,15,45,795.5,106.5,2.6,21.0,602.0,158.64,90.77
2016,5,11,16,0,777.0,103.0,2.6,21.0,555.0,102.13,61.73
2016,5,11,16,15,753.0,99.0,2.55,20.5,505.0,75.29,59.24
2016,5,11,16,30,729.0,95.0,2.5,20.0,455.0,67.34,52.77
2016,5,11,16,45,697.5,90.0,2.45,19.5,403.0,65.05,51.08
2016,5,11,17,0,666.0,85.0,2.4,19.0,351.0,62.65,49.27
2016,5,11,17,15,622.0,79.0,2.25,18.5,299.5,59.28,46.56
2016,5,11,17,30,578.0,73.0,2.1,18.0,248.0,55.83,43.67
2016,5,11,17,45,515.0,64.5,1.95,17.5,198.5,50.16,38.7
2016,5,11,18,0,452.0,56.0,1.8,17.0,149.0,44.35,33.42
2016,5,11,18,15,358.0,45.0,1.6,16.0,106.0,36.11,25.86
2016,5,11,18,30,264.0,34.0,1.4,15.0,63.0,27.69,17.67
2016,5,11,18,45,132.0,17.0,1.25,14.5,31.5,13.25,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.0,19.5,32.38,0.0
2016,5,12,5,30,136.0,28.0,1.7,11.0,39.0,98.72,63.01
2016,5,12,5,45,229.0,43.5,2.0,11.5,77.5,163.98,128.22
2016,5,12,6,0,322.0,59.0,2.3,12.0,116.0,238.45,194.13
2016,5,12,6,15,393.5,70.5,2.3,12.5,163.0,306.64,253.83
2016,5,12,6,30,465.0,82.0,2.3,13.0,210.0,381.8,317.54
2016,5,12,6,45,232.5,77.5,2.35,13.5,141.5,252.2,210.75
2016,5,12,7,0,0.0,73.0,2.4,14.0,73.0,60.64,46.16
2016,5,12,7,15,0.0,96.0,2.4,14.0,96.0,81.3,63.69
2016,5,12,7,30,0.0,119.0,2.4,14.0,119.0,102.12,80.94
2016,5,12,7,45,2.5,147.0,2.4,14.5,148.5,129.82,103.58
2016,5,12,8,0,5.0,175.0,2.4,15.0,178.0,157.79,126.03
2016,5,12,8,15,18.0,211.0,2.35,15.5,223.0,202.9,162.35
2016,5,12,8,30,31.0,247.0,2.3,16.0,268.0,265.63,211.82
2016,5,12,8,45,99.5,290.5,2.3,16.5,361.0,373.58,297.07
2016,5,12,9,0,168.0,334.0,2.3,17.0,454.0,503.02,394.9
2016,5,12,9,15,294.5,323.0,2.25,17.0,547.0,631.34,490.9
2016,5,12,9,30,421.0,312.0,2.2,17.0,640.0,761.25,584.16
2016,5,12,9,45,626.5,228.0,2.2,17.5,740.5,884.2,671.57
2016,5,12,10,0,832.0,144.0,2.2,18.0,841.0,991.15,740.4
2016,5,12,10,15,839.0,146.0,2.15,18.0,867.5,997.53,741.88
2016,5,12,10,30,846.0,148.0,2.1,18.0,894.0,1000.14,742.09
2016,5,12,10,45,849.0,150.0,2.1,18.5,913.5,995.04,736.61
2016,5,12,11,0,852.0,152.0,2.1,19.0,933.0,972.08,719.64
2016,5,12,11,15,854.5,153.0,2.1,19.0,945.5,958.28,710.37
2016,5,12,11,30,857.0,154.0,2.1,19.0,958.0,940.97,698.76
2016,5,12,11,45,857.0,155.0,2.1,19.5,962.5,918.01,682.19
2016,5,12,12,0,857.0,156.0,2.1,20.0,967.0,891.87,663.64
2016,5,12,12,15,856.5,156.0,2.1,20.0,964.5,861.47,643.52
2016,5,12,12,30,856.0,156.0,2.1,20.0,962.0,828.25,621.45
2016,5,12,12,45,837.5,165.5,2.15,20.5,947.0,795.37,598.03
2016,5,12,13,0,819.0,175.0,2.2,21.0,932.0,751.18,565.52
2016,5,12,13,15,814.5,174.0,2.25,21.0,914.5,706.69,533.61
2016,5,12,13,30,810.0,173.0,2.3,21.0,897.0,660.41,499.55
2016,5,12,13,45,809.0,168.0,2.4,21.0,874.0,611.38,462.79
2016,5,12,14,0,808.0,163.0,2.5,21.0,851.0,560.67,423.53
2016,5,12,14,15,798.5,160.5,2.55,21.0,820.0,506.41,380.15
2016,5,12,14,30,789.0,158.0,2.6,21.0,789.0,451.76,335.12
2016,5,12,14,45,783.5,151.5,2.7,21.0,753.5,395.35,287.52
2016,5,12,15,0,778.0,145.0,2.8,21.0,718.0,338.6,238.61
2016,5,12,15,15,762.5,141.5,2.8,20.5,676.0,281.63,190.01
2016,5,12,15,30,747.0,138.0,2.8,20.0,634.0,219.42,138.94
2016,5,12,15,45,733.0,131.5,2.85,19.5,589.0,162.54,96.97
2016,5,12,16,0,719.0,125.0,2.9,19.0,544.0,107.29,67.6
2016,5,12,16,15,693.5,120.0,2.9,18.5,494.5,81.41,64.98
2016,5,12,16,30,668.0,115.0,2.9,18.0,445.0,79.92,64.08
2016,5,12,16,45,637.5,108.0,2.95,17.5,395.0,76.82,61.75
2016,5,12,17,0,607.0,101.0,3.0,17.0,345.0,73.55,59.21
2016,5,12,17,15,561.0,93.0,3.0,16.5,294.0,69.17,55.63
2016,5,12,17,30,515.0,85.0,3.0,16.0,243.0,64.63,51.8
2016,5,12,17,45,450.5,75.5,3.05,15.5,194.5,56.56,44.68
2016,5,12,18,0,386.0,66.0,3.1,15.0,146.0,49.86,38.57
2016,5,12,18,15,296.0,52.5,3.0,14.5,103.5,39.98,29.43
2016,5,12,18,30,206.0,39.0,2.9,14.0,61.0,29.94,19.73
2016,5,12,18,45,103.0,19.5,2.85,13.5,30.5,15.1,1.71
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
