Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.0,35.75,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,42.0,107.91,71.11
2016,5,13,5,45,260.5,44.0,2.55,11.5,82.5,177.25,139.12
2016,5,13,6,0,368.0,58.0,2.7,12.0,123.0,258.49,210.78
2016,5,13,6,15,439.0,68.0,2.75,12.0,171.5,331.22,274.92
2016,5,13,6,30,510.0,78.0,2.8,12.0,220.0,408.09,340.91
2016,5,13,6,45,306.0,113.5,2.9,12.5,204.0,326.63,273.68
2016,5,13,7,0,102.0,149.0,3.0,13.0,188.0,229.61,190.38
2016,5,13,7,15,51.0,138.0,3.0,13.0,157.5,168.72,138.72
2016,5,13,7,30,0.0,127.0,3.0,13.0,127.0,109.69,87.52
2016,5,13,7,45,0.0,125.5,3.0,13.5,125.5,107.35,85.17
2016,5,13,8,0,0.0,124.0,3.0,14.0,124.0,105.37,83.07
2016,5,13,8,15,0.0,121.0,3.0,14.0,121.0,102.28,80.24
2016,5,13,8,30,0.0,118.0,3.0,14.0,118.0,99.39,77.61
2016,5,13,8,45,1.0,144.0,3.0,14.5,145.0,123.39,97.03
2016,5,13,9,0,2.0,170.0,3.0,15.0,172.0,147.57,116.3
2016,5,13,9,15,4.0,183.0,3.0,15.5,186.5,160.95,126.67
2016,5,13,9,30,6.0,196.0,3.0,16.0,201.0,174.35,136.98
2016,5,13,9,45,7.0,205.5,3.05,16.5,211.5,183.58,143.86
2016,5,13,10,0,8.0,215.0,3.1,17.0,222.0,192.77,150.68
2016,5,13,10,15,10.0,237.5,3.15,17.0,246.5,214.56,167.74
2016,5,13,10,30,12.0,260.0,3.2,17.0,271.0,236.21,184.57
2016,5,13,10,45,21.5,315.5,3.3,17.0,335.5,294.77,230.24
2016,5,13,11,0,31.0,371.0,3.4,17.0,400.0,369.96,287.8
2016,5,13,11,15,47.0,403.5,3.5,17.0,448.0,412.55,320.18
2016,5,13,11,30,63.0,436.0,3.6,17.0,496.0,453.47,351.1
2016,5,13,11,45,65.5,436.5,3.75,17.5,498.5,450.53,348.2
2016,5,13,12,0,68.0,437.0,3.9,18.0,501.0,447.03,345.08
2016,5,13,12,15,490.0,281.5,3.95,18.0,743.5,682.13,529.97
2016,5,13,12,30,912.0,126.0,4.0,18.0,986.0,847.33,652.63
2016,5,13,12,45,909.0,126.0,4.1,18.0,975.5,807.89,624.16
2016,5,13,13,0,906.0,126.0,4.2,18.0,965.0,765.9,594.06
2016,5,13,13,15,902.5,125.5,4.25,17.5,947.5,720.78,560.93
2016,5,13,13,30,899.0,125.0,4.3,17.0,930.0,673.51,525.4
2016,5,13,13,45,895.5,122.5,4.4,17.0,906.0,622.71,485.33
2016,5,13,14,0,892.0,120.0,4.5,17.0,882.0,570.16,442.64
2016,5,13,14,15,884.5,118.5,4.5,16.5,850.5,514.95,397.02
2016,5,13,14,30,877.0,117.0,4.5,16.0,819.0,458.84,349.15
2016,5,13,14,45,869.5,113.5,4.5,16.0,782.5,400.6,297.6
2016,5,13,15,0,862.0,110.0,4.5,16.0,746.0,341.97,244.84
2016,5,13,15,15,849.0,107.5,4.4,16.0,703.5,282.58,191.67
2016,5,13,15,30,836.0,105.0,4.3,16.0,661.0,217.09,135.8
2016,5,13,15,45,824.0,100.0,4.25,16.0,615.0,157.03,90.27
2016,5,13,16,0,812.0,95.0,4.2,16.0,569.0,98.22,58.96
2016,5,13,16,15,790.0,91.5,4.1,15.5,519.5,70.42,56.22
2016,5,13,16,30,768.0,88.0,4.0,15.0,470.0,68.97,55.28
2016,5,13,16,45,745.0,82.0,3.95,15.0,419.0,65.55,52.46
2016,5,13,17,0,722.0,76.0,3.9,15.0,368.0,61.93,49.44
2016,5,13,17,15,681.5,71.0,3.75,14.5,315.5,53.9,42.54
2016,5,13,17,30,641.0,66.0,3.6,14.0,263.0,50.92,40.02
2016,5,13,17,45,587.5,58.5,3.45,13.5,213.0,45.83,35.49
2016,5,13,18,0,534.0,51.0,3.3,13.0,163.0,40.61,30.68
2016,5,13,18,15,441.5,42.5,3.0,12.5,117.5,34.24,24.66
2016,5,13,18,30,349.0,34.0,2.7,12.0,72.0,27.82,18.21
2016,5,13,18,45,174.5,17.0,2.45,12.0,36.0,13.62,1.85
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,108.0,14.0,1.4,12.0,23.0,44.3,0.0
2016,5,14,5,30,216.0,28.0,1.6,12.0,46.0,127.67,85.85
2016,5,14,5,45,329.0,38.5,1.85,12.5,87.5,201.66,157.77
2016,5,14,6,0,442.0,49.0,2.1,13.0,129.0,286.49,232.22
2016,5,14,6,15,511.0,57.0,2.15,13.5,177.5,357.09,293.77
2016,5,14,6,30,580.0,65.0,2.2,14.0,226.0,433.83,358.24
2016,5,14,6,45,621.5,72.0,2.25,14.5,277.5,497.62,410.06
2016,5,14,7,0,663.0,79.0,2.3,15.0,329.0,563.68,461.66
2016,5,14,7,15,391.0,138.0,2.3,15.0,291.5,456.73,374.22
2016,5,14,7,30,119.0,197.0,2.3,15.0,254.0,300.2,244.58
2016,5,14,7,45,86.5,213.0,2.3,15.5,257.0,278.37,225.8
2016,5,14,8,0,54.0,229.0,2.3,16.0,260.0,268.62,215.95
2016,5,14,8,15,96.0,260.0,2.25,16.5,320.0,337.72,270.54
2016,5,14,8,30,138.0,291.0,2.2,17.0,380.0,426.68,338.35
2016,5,14,8,45,83.5,284.0,2.15,17.5,339.0,350.99,277.03
2016,5,14,9,0,29.0,277.0,2.1,18.0,298.0,291.47,228.32
2016,5,14,9,15,81.0,325.5,2.15,18.0,388.5,390.08,305.32
2016,5,14,9,30,133.0,374.0,2.2,18.0,479.0,508.89,394.19
2016,5,14,9,45,290.5,351.5,2.25,18.5,592.5,655.83,503.3
2016,5,14,10,0,448.0,329.0,2.3,19.0,706.0,802.44,607.07
2016,5,14,10,15,440.5,345.0,2.35,19.0,725.0,807.13,608.05
2016,5,14,10,30,433.0,361.0,2.4,19.0,744.0,809.15,608.55
2016,5,14,10,45,497.5,350.5,2.5,19.5,800.5,853.21,638.99
2016,5,14,11,0,562.0,340.0,2.6,20.0,857.0,893.47,666.09
2016,5,14,11,15,502.5,365.0,2.65,20.0,832.0,845.95,631.84
2016,5,14,11,30,443.0,390.0,2.7,20.0,807.0,797.12,597.14
2016,5,14,11,45,434.0,395.5,2.8,20.5,805.5,775.82,581.63
2016,5,14,12,0,425.0,401.0,2.9,21.0,804.0,752.7,564.57
2016,5,14,12,15,441.5,384.0,2.95,20.5,802.0,730.32,550.63
2016,5,14,12,30,458.0,367.0,3.0,20.0,800.0,705.49,534.69
2016,5,14,12,45,670.5,253.0,3.1,20.0,878.5,745.44,567.58
2016,5,14,13,0,883.0,139.0,3.2,20.0,957.0,758.91,580.39
2016,5,14,13,15,878.5,138.0,3.25,20.0,939.0,713.65,546.53
2016,5,14,13,30,874.0,137.0,3.3,20.0,921.0,666.41,510.77
2016,5,14,13,45,868.5,135.0,3.4,20.0,896.5,616.03,471.87
2016,5,14,14,0,863.0,133.0,3.5,20.0,872.0,564.16,430.64
2016,5,14,14,15,854.5,131.5,3.55,20.0,840.5,509.98,386.22
2016,5,14,14,30,846.0,130.0,3.6,20.0,809.0,452.86,338.27
2016,5,14,14,45,833.5,128.0,3.7,20.0,771.0,394.52,288.21
2016,5,14,15,0,821.0,126.0,3.8,20.0,733.0,336.5,237.46
2016,5,14,15,15,806.0,123.5,3.8,19.5,690.5,278.09,186.86
2016,5,14,15,30,791.0,121.0,3.8,19.0,648.0,220.83,138.99
2016,5,14,15,45,771.5,117.5,3.85,19.0,601.5,163.74,96.68
2016,5,14,16,0,752.0,114.0,3.9,19.0,555.0,108.86,68.12
2016,5,14,16,15,727.5,110.0,3.8,18.5,505.5,75.21,59.65
2016,5,14,16,30,703.0,106.0,3.7,18.0,456.0,74.1,59.04
2016,5,14,16,45,667.0,101.5,3.65,17.5,404.5,72.42,57.91
2016,5,14,17,0,631.0,97.0,3.6,17.0,353.0,70.7,56.71
2016,5,14,17,15,586.5,90.0,3.4,16.5,302.0,66.96,53.68
2016,5,14,17,30,542.0,83.0,3.2,16.0,251.0,63.09,50.44
2016,5,14,17,45,477.5,74.0,3.05,16.0,202.0,57.33,45.29
2016,5,14,18,0,413.0,65.0,2.9,16.0,153.0,49.27,37.92
2016,5,14,18,15,321.5,53.0,2.6,15.5,110.0,40.43,29.76
2016,5,14,18,30,230.0,41.0,2.3,15.0,67.0,31.49,21.14
2016,5,14,18,45,115.0,20.5,2.05,14.5,33.5,15.88,3.79
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,13.0,22.0,42.64,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,106.53,72.35
2016,5,15,5,45,250.5,45.5,2.4,13.5,84.5,173.99,135.9
2016,5,15,6,0,358.0,59.0,2.6,14.0,125.0,253.93,205.69
2016,5,15,6,15,429.0,69.0,2.55,14.0,172.5,321.88,265.24
2016,5,15,6,30,500.0,79.0,2.5,14.0,220.0,402.29,333.21
2016,5,15,6,45,555.0,85.5,2.45,14.5,271.5,470.48,388.64
2016,5,15,7,0,610.0,92.0,2.4,15.0,323.0,542.16,444.72
2016,5,15,7,15,646.5,97.5,2.35,15.5,374.5,602.41,489.83
2016,5,15,7,30,683.0,103.0,2.3,16.0,426.0,663.56,533.65
2016,5,15,7,45,714.5,106.0,2.25,16.5,477.0,718.25,570.48
2016,5,15,8,0,746.0,109.0,2.2,17.0,528.0,772.58,606.03
2016,5,15,8,15,766.0,113.0,2.15,17.0,575.5,813.17,632.14
2016,5,15,8,30,786.0,117.0,2.1,17.0,623.0,856.08,659.54
2016,5,15,8,45,803.5,119.0,2.1,17.5,667.0,892.28,681.08
2016,5,15,9,0,821.0,121.0,2.1,18.0,711.0,925.89,700.63
2016,5,15,9,15,833.0,123.0,2.1,18.0,750.0,951.38,715.91
2016,5,15,9,30,845.0,125.0,2.1,18.0,789.0,973.63,729.08
2016,5,15,9,45,869.5,118.0,2.15,18.5,826.5,982.96,732.97
2016,5,15,10,0,894.0,111.0,2.2,19.0,864.0,1001.1,742.89
2016,5,15,10,15,900.0,112.5,2.3,19.5,891.0,1006.33,744.86
2016,5,15,10,30,906.0,114.0,2.4,20.0,918.0,1007.7,744.54
2016,5,15,10,45,909.5,116.0,2.5,20.5,938.0,1003.24,740.52
2016,5,15,11,0,913.0,118.0,2.6,21.0,958.0,994.89,734.1
2016,5,15,11,15,915.5,118.5,2.75,21.0,970.5,980.33,725.54
2016,5,15,11,30,918.0,119.0,2.9,21.0,983.0,962.06,714.51
2016,5,15,11,45,917.5,120.5,3.1,21.0,988.0,938.39,700.19
2016,5,15,12,0,917.0,122.0,3.3,21.0,993.0,911.34,683.4
2016,5,15,12,15,916.5,121.5,3.45,21.0,990.5,879.33,662.7
2016,5,15,12,30,916.0,121.0,3.6,21.0,988.0,844.3,639.71
2016,5,15,12,45,920.0,117.0,3.75,21.0,979.5,806.89,614.79
2016,5,15,13,0,924.0,113.0,3.9,21.0,971.0,766.43,586.82
2016,5,15,13,15,921.0,112.0,4.0,20.5,953.5,720.77,553.99
2016,5,15,13,30,918.0,111.0,4.1,20.0,936.0,672.86,518.49
2016,5,15,13,45,912.0,110.5,4.2,20.0,911.5,621.57,478.35
2016,5,15,14,0,906.0,110.0,4.3,20.0,887.0,568.71,435.81
2016,5,15,14,15,899.0,108.5,4.3,20.0,856.0,513.27,389.81
2016,5,15,14,30,892.0,107.0,4.3,20.0,825.0,456.85,341.7
2016,5,15,14,45,883.0,105.0,4.3,20.0,788.0,398.61,290.92
2016,5,15,15,0,874.0,103.0,4.3,20.0,751.0,340.1,239.05
2016,5,15,15,15,861.5,100.5,4.3,19.5,708.5,280.39,186.81
2016,5,15,15,30,849.0,98.0,4.3,19.0,666.0,221.32,137.03
2016,5,15,15,45,831.0,96.0,4.35,18.5,619.0,155.02,87.43
2016,5,15,16,0,813.0,94.0,4.4,18.0,572.0,97.77,57.93
2016,5,15,16,15,791.0,90.5,4.35,17.5,522.0,69.62,55.06
2016,5,15,16,30,769.0,87.0,4.3,17.0,472.0,68.14,54.1
2016,5,15,16,45,735.0,84.0,4.25,17.0,419.5,66.81,53.12
2016,5,15,17,0,701.0,81.0,4.2,17.0,367.0,59.97,47.3
2016,5,15,17,15,659.5,75.5,4.0,16.5,315.0,56.84,44.77
2016,5,15,17,30,618.0,70.0,3.8,16.0,263.0,53.63,42.08
2016,5,15,17,45,552.0,63.5,3.65,15.5,212.5,49.37,38.34
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,45.09,34.41
2016,5,15,18,15,394.0,47.0,3.2,14.5,117.5,37.69,27.52
2016,5,15,18,30,302.0,37.0,2.9,14.0,73.0,30.16,20.17
2016,5,15,18,45,168.5,23.0,2.65,13.5,41.5,17.89,5.76
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,7.68,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.0,15.5,1.7,12.0,23.0,49.39,0.0
2016,5,16,5,30,162.0,31.0,1.8,12.0,46.0,111.41,77.03
2016,5,16,5,45,257.0,45.0,1.95,12.5,85.5,175.56,137.7
2016,5,16,6,0,352.0,59.0,2.1,13.0,125.0,250.58,203.5
2016,5,16,6,15,422.0,69.5,2.05,13.5,172.0,318.24,262.21
2016,5,16,6,30,492.0,80.0,2.0,14.0,219.0,398.16,328.88
2016,5,16,6,45,541.5,87.5,2.0,14.5,269.0,463.52,381.76
2016,5,16,7,0,591.0,95.0,2.0,15.0,319.0,531.93,435.08
2016,5,16,7,15,627.0,101.0,2.05,15.5,370.0,591.54,479.93
2016,5,16,7,30,663.0,107.0,2.1,16.0,421.0,652.06,524.0
2016,5,16,7,45,694.0,110.5,2.15,16.5,471.5,706.19,561.05
2016,5,16,8,0,725.0,114.0,2.2,17.0,522.0,759.96,597.01
2016,5,16,8,15,745.5,117.5,2.25,17.5,569.0,799.31,622.0
2016,5,16,8,30,766.0,121.0,2.3,18.0,616.0,841.53,648.74
2016,5,16,8,45,786.0,122.5,2.4,18.5,660.5,878.98,672.2
2016,5,16,9,0,806.0,124.0,2.5,19.0,705.0,913.99,693.8
2016,5,16,9,15,818.0,126.5,2.55,19.0,743.5,939.76,709.92
2016,5,16,9,30,830.0,129.0,2.6,19.0,782.0,962.33,723.97
2016,5,16,9,45,852.0,123.5,2.65,19.5,818.0,970.42,727.02
2016,5,16,10,0,874.0,118.0,2.7,20.0,854.0,987.57,736.35
2016,5,16,10,15,880.5,119.5,2.75,20.5,881.0,993.16,737.98
2016,5,16,10,30,887.0,121.0,2.8,21.0,908.0,994.98,737.34
2016,5,16,10,45,891.5,121.5,2.9,21.5,928.0,990.05,732.84
2016,5,16,11,0,896.0,122.0,3.0,22.0,948.0,981.35,726.0
2016,5,16,11,15,899.0,123.0,3.05,22.0,961.0,967.95,717.15
2016,5,16,11,30,902.0,124.0,3.1,22.0,974.0,950.86,705.95
2016,5,16,11,45,903.0,124.0,3.2,22.5,979.0,927.51,689.63
2016,5,16,12,0,904.0,124.0,3.3,23.0,984.0,900.82,671.1
2016,5,16,12,15,904.0,124.0,3.4,23.0,982.0,870.08,651.06
2016,5,16,12,30,904.0,124.0,3.5,23.0,980.0,836.33,628.82
2016,5,16,12,45,904.0,122.5,3.6,23.0,970.5,798.45,603.53
2016,5,16,13,0,904.0,121.0,3.7,23.0,961.0,757.86,575.2
2016,5,16,13,15,901.0,120.0,3.75,23.0,944.0,713.05,542.09
2016,5,16,13,30,898.0,119.0,3.8,23.0,927.0,666.07,506.58
2016,5,16,13,45,896.0,116.0,3.85,23.0,904.0,616.1,467.92
2016,5,16,14,0,894.0,113.0,3.9,23.0,881.0,564.25,426.69
2016,5,16,14,15,887.0,111.5,3.9,22.5,850.0,509.51,382.65
2016,5,16,14,30,880.0,110.0,3.9,22.0,819.0,453.81,336.36
2016,5,16,14,45,870.0,108.0,3.95,22.0,782.0,395.96,286.55
2016,5,16,15,0,860.0,106.0,4.0,22.0,745.0,337.97,235.73
2016,5,16,15,15,847.0,104.0,3.95,21.5,703.0,279.37,184.93
2016,5,16,15,30,834.0,102.0,3.9,21.0,661.0,214.44,131.03
2016,5,16,15,45,812.0,101.0,3.9,21.0,613.5,156.51,88.45
2016,5,16,16,0,790.0,100.0,3.9,21.0,566.0,100.98,60.19
2016,5,16,16,15,767.5,96.5,3.8,20.5,516.5,73.39,57.6
2016,5,16,16,30,745.0,93.0,3.7,20.0,467.0,72.1,56.83
2016,5,16,16,45,708.0,90.0,3.65,19.5,414.5,64.86,50.88
2016,5,16,17,0,671.0,87.0,3.6,19.0,362.0,63.8,50.24
2016,5,16,17,15,629.0,81.0,3.45,18.5,311.0,60.5,47.6
2016,5,16,17,30,587.0,75.0,3.3,18.0,260.0,57.1,44.78
2016,5,16,17,45,523.0,68.0,3.2,17.5,210.0,52.66,40.92
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,48.17,36.83
2016,5,16,18,15,368.5,50.0,2.9,16.0,116.0,40.06,29.43
2016,5,16,18,30,278.0,39.0,2.7,15.0,72.0,30.13,20.13
2016,5,16,18,45,153.5,24.5,2.5,14.5,41.0,19.0,7.06
2016,5,16,19,0,29.0,10.0,2.3,14.0,10.0,8.54,0.0
2016,5,16,19,15,14.5,5.0,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.0,15.0,1.2,12.5,25.5,60.46,0.0
2016,5,17,5,30,240.0,30.0,1.4,13.0,51.0,139.35,97.53
2016,5,17,5,45,346.5,40.5,1.65,14.0,93.5,209.98,163.86
2016,5,17,6,0,453.0,51.0,1.9,15.0,136.0,292.51,235.32
2016,5,17,6,15,520.5,58.5,1.95,15.5,185.0,362.17,295.35
2016,5,17,6,30,588.0,66.0,2.0,16.0,234.0,437.7,358.06
2016,5,17,6,45,639.0,71.0,2.1,16.5,287.0,505.25,412.39
2016,5,17,7,0,690.0,76.0,2.2,17.0,340.0,575.87,467.1
2016,5,17,7,15,723.5,80.5,2.35,17.5,392.5,633.06,509.83
2016,5,17,7,30,757.0,85.0,2.5,18.0,445.0,693.67,552.62
2016,5,17,7,45,784.5,88.0,2.7,19.0,497.0,747.77,588.8
2016,5,17,8,0,812.0,91.0,2.9,20.0,549.0,801.01,623.57
2016,5,17,8,15,830.5,94.0,2.95,20.5,597.5,845.24,651.6
2016,5,17,8,30,849.0,97.0,3.0,21.0,646.0,878.02,671.3
2016,5,17,8,45,864.5,99.0,3.1,22.0,691.0,913.38,691.68
2016,5,17,9,0,880.0,101.0,3.2,23.0,736.0,945.95,709.87
2016,5,17,9,15,890.5,103.0,3.25,23.0,775.5,970.74,725.11
2016,5,17,9,30,901.0,105.0,3.3,23.0,815.0,992.12,738.17
2016,5,17,9,45,909.0,107.0,3.35,23.5,849.0,1007.48,745.87
2016,5,17,10,0,917.0,109.0,3.4,24.0,883.0,1019.08,751.2
2016,5,17,10,15,922.5,110.0,3.35,24.0,910.0,1023.35,752.53
2016,5,17,10,30,928.0,111.0,3.3,24.0,937.0,1023.69,751.49
2016,5,17,10,45,932.0,112.0,3.25,24.5,957.0,1018.64,745.61
2016,5,17,11,0,936.0,113.0,3.2,25.0,977.0,1009.64,737.36
2016,5,17,11,15,938.0,113.5,3.15,25.0,989.5,994.37,726.64
2016,5,17,11,30,940.0,114.0,3.1,25.0,1002.0,975.34,713.6
2016,5,17,11,45,940.0,115.0,3.05,25.5,1006.5,951.31,696.02
2016,5,17,12,0,940.0,116.0,3.0,26.0,1011.0,923.82,676.31
2016,5,17,12,15,939.0,115.5,2.95,26.0,1008.0,890.87,654.37
2016,5,17,12,30,938.0,115.0,2.9,26.0,1005.0,854.87,630.38
2016,5,17,12,45,937.5,113.5,2.85,26.0,994.5,815.5,604.04
2016,5,17,13,0,937.0,112.0,2.8,26.0,984.0,773.34,575.08
2016,5,17,13,15,933.0,111.0,2.75,26.0,966.0,726.59,541.12
2016,5,17,13,30,929.0,110.0,2.7,26.0,948.0,677.66,504.85
2016,5,17,13,45,922.5,109.5,2.7,26.0,922.5,625.7,465.66
2016,5,17,14,0,916.0,109.0,2.7,26.0,897.0,572.21,424.18
2016,5,17,14,15,908.5,107.5,2.7,26.0,865.0,516.18,379.55
2016,5,17,14,30,901.0,106.0,2.7,26.0,833.0,459.2,332.81
2016,5,17,14,45,890.5,104.5,2.7,26.0,795.5,400.46,283.48
2016,5,17,15,0,880.0,103.0,2.7,26.0,758.0,341.59,233.11
2016,5,17,15,15,867.0,100.5,2.7,25.5,715.0,281.57,182.32
2016,5,17,15,30,854.0,98.0,2.7,25.0,672.0,222.25,133.85
2016,5,17,15,45,838.0,95.0,2.7,25.0,625.0,155.26,84.83
2016,5,17,16,0,822.0,92.0,2.7,25.0,578.0,97.15,55.3
2016,5,17,16,15,800.0,88.5,2.65,24.5,528.0,68.26,52.31
2016,5,17,16,30,778.0,85.0,2.6,24.0,478.0,66.72,51.33
2016,5,17,16,45,748.5,81.0,2.55,23.5,426.0,64.63,49.83
2016,5,17,17,0,719.0,77.0,2.5,23.0,374.0,62.46,48.25
2016,5,17,17,15,679.0,72.0,2.35,22.0,322.0,54.4,41.64
2016,5,17,17,30,639.0,67.0,2.2,21.0,270.0,51.45,39.32
2016,5,17,17,45,578.0,61.0,2.1,20.5,219.0,47.5,35.93
2016,5,17,18,0,517.0,55.0,2.0,20.0,168.0,43.52,32.36
2016,5,17,18,15,429.5,45.5,1.85,19.0,123.0,36.46,25.98
2016,5,17,18,30,342.0,36.0,1.7,18.0,78.0,29.28,19.2
2016,5,17,18,45,206.0,23.5,1.6,17.5,45.0,19.15,7.56
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,9.39,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.0,16.0,1.95,13.5,25.5,56.52,0.0
2016,5,18,5,30,204.0,32.0,2.2,14.0,51.0,126.73,89.11
2016,5,18,5,45,305.0,44.0,2.45,14.5,92.0,193.21,150.95
2016,5,18,6,0,406.0,56.0,2.7,15.0,133.0,275.08,222.19
2016,5,18,6,15,473.5,65.0,2.6,15.5,181.0,344.06,281.75
2016,5,18,6,30,541.0,74.0,2.5,16.0,229.0,418.97,344.1
2016,5,18,6,45,590.5,80.0,2.45,16.5,280.5,484.65,396.94
2016,5,18,7,0,640.0,86.0,2.4,17.0,332.0,553.28,450.03
2016,5,18,7,15,674.0,91.5,2.3,17.5,383.5,612.71,493.79
2016,5,18,7,30,708.0,97.0,2.2,18.0,435.0,672.8,535.69
2016,5,18,7,45,734.5,100.5,2.1,19.0,485.0,724.78,568.6
2016,5,18,8,0,761.0,104.0,2.0,20.0,535.0,772.41,597.31
2016,5,18,8,15,780.5,107.5,1.95,20.5,582.5,816.5,624.24
2016,5,18,8,30,800.0,111.0,1.9,21.0,630.0,858.65,649.25
2016,5,18,8,45,815.5,113.5,1.9,22.0,673.5,893.78,668.28
2016,5,18,9,0,831.0,116.0,1.9,23.0,717.0,926.21,685.25
2016,5,18,9,15,842.0,118.5,1.95,23.5,755.5,951.42,699.18
2016,5,18,9,30,853.0,121.0,2.0,24.0,794.0,961.62,703.41
2016,5,18,9,45,865.5,120.5,2.1,24.5,828.0,978.13,712.55
2016,5,18,10,0,878.0,120.0,2.2,25.0,862.0,991.18,719.42
2016,5,18,10,15,883.5,121.0,2.3,25.0,888.5,995.27,722.06
2016,5,18,10,30,889.0,122.0,2.4,25.0,915.0,995.59,722.46
2016,5,18,10,45,891.5,124.5,2.5,25.5,934.0,990.67,718.2
2016,5,18,11,0,894.0,127.0,2.6,26.0,953.0,981.93,711.61
2016,5,18,11,15,896.0,127.5,2.65,26.0,965.0,967.12,702.13
2016,5,18,11,30,898.0,128.0,2.7,26.0,977.0,948.7,690.4
2016,5,18,11,45,896.5,130.0,2.8,26.0,981.0,924.98,675.65
2016,5,18,12,0,895.0,132.0,2.9,26.0,985.0,898.02,658.71
2016,5,18,12,15,894.5,131.5,2.95,26.0,982.5,866.69,638.42
2016,5,18,12,30,894.0,131.0,3.0,26.0,980.0,832.45,616.07
2016,5,18,12,45,892.0,130.5,3.05,26.0,970.0,794.29,590.9
2016,5,18,13,0,890.0,130.0,3.1,26.0,960.0,753.6,562.57
2016,5,18,13,15,886.5,129.0,3.15,26.0,942.5,709.11,530.4
2016,5,18,13,30,883.0,128.0,3.2,26.0,925.0,662.54,495.92
2016,5,18,13,45,880.5,125.0,3.25,26.0,901.5,613.1,458.43
2016,5,18,14,0,878.0,122.0,3.3,26.0,878.0,561.87,418.47
2016,5,18,14,15,870.0,120.5,3.3,25.5,847.0,507.58,375.62
2016,5,18,14,30,862.0,119.0,3.3,25.0,816.0,452.47,330.68
2016,5,18,14,45,854.0,115.5,3.35,25.0,779.5,395.33,282.33
2016,5,18,15,0,846.0,112.0,3.4,25.0,743.0,337.88,232.81
2016,5,18,15,15,832.5,110.0,3.4,24.5,701.0,274.03,178.92
2016,5,18,15,30,819.0,108.0,3.4,24.0,659.0,216.21,131.36
2016,5,18,15,45,798.5,106.0,3.4,23.5,612.5,158.75,89.76
2016,5,18,16,0,778.0,104.0,3.4,23.0,566.0,103.55,61.75
2016,5,18,16,15,755.0,100.5,3.3,22.5,516.5,75.88,59.21
2016,5,18,16,30,732.0,97.0,3.2,22.0,467.0,68.24,53.05
2016,5,18,16,45,699.5,92.5,3.1,21.5,416.0,66.33,51.71
2016,5,18,17,0,667.0,88.0,3.0,21.0,365.0,64.33,50.27
2016,5,18,17,15,625.5,82.0,2.9,20.0,313.5,61.07,47.79
2016,5,18,17,30,584.0,76.0,2.8,19.0,262.0,57.71,45.12
2016,5,18,17,45,530.5,67.5,2.75,18.5,213.5,52.18,40.34
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,46.47,35.23
2016,5,18,18,15,390.0,49.0,2.65,17.0,120.5,39.15,28.57
2016,5,18,18,30,303.0,39.0,2.6,16.0,76.0,31.69,21.49
2016,5,18,18,45,179.5,25.0,2.6,15.5,44.5,19.42,8.29
2016,5,18,19,0,56.0,11.0,2.6,15.0,13.0,9.39,0.0
2016,5,18,19,15,28.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,86.0,18.5,4.25,12.0,26.5,55.2,0.0
2016,5,19,5,30,172.0,37.0,4.4,12.0,53.0,121.39,86.97
2016,5,19,5,45,272.5,50.5,4.55,12.0,94.5,187.37,148.44
2016,5,19,6,0,373.0,64.0,4.7,12.0,136.0,264.9,217.48
2016,5,19,6,15,442.0,74.0,4.75,12.0,184.0,332.38,277.76
2016,5,19,6,30,511.0,84.0,4.8,12.0,232.0,411.52,346.27
2016,5,19,6,45,561.5,91.0,4.9,12.5,283.0,477.82,401.92
2016,5,19,7,0,612.0,98.0,5.0,13.0,334.0,547.13,458.3
2016,5,19,7,15,647.5,103.5,4.85,13.0,385.5,606.61,505.33
2016,5,19,7,30,683.0,109.0,4.7,13.0,437.0,666.85,551.49
2016,5,19,7,45,715.5,112.0,4.55,13.5,488.0,722.2,590.31
2016,5,19,8,0,748.0,115.0,4.4,14.0,539.0,777.22,627.74
2016,5,19,8,15,769.5,118.5,4.35,14.5,587.5,818.06,654.29
2016,5,19,8,30,791.0,122.0,4.3,15.0,636.0,861.7,682.46
2016,5,19,8,45,705.5,164.0,4.3,15.5,646.0,853.39,673.08
2016,5,19,9,0,620.0,206.0,4.3,16.0,656.0,830.53,653.27
2016,5,19,9,15,740.5,167.5,4.3,16.0,733.0,913.4,711.9
2016,5,19,9,30,861.0,129.0,4.3,16.0,810.0,988.64,762.78
2016,5,19,9,45,868.0,133.5,4.3,16.5,844.5,992.62,762.29
2016,5,19,10,0,875.0,138.0,4.3,17.0,879.0,1005.1,768.31
2016,5,19,10,15,883.0,139.5,4.25,17.0,907.0,1011.84,771.55
2016,5,19,10,30,891.0,141.0,4.2,17.0,935.0,1014.77,772.34
2016,5,19,10,45,901.0,139.5,4.2,17.5,958.0,1012.93,768.88
2016,5,19,11,0,911.0,138.0,4.2,18.0,981.0,1007.23,762.96
2016,5,19,11,15,913.5,138.5,4.2,18.0,993.5,992.42,752.43
2016,5,19,11,30,916.0,139.0,4.2,18.0,1006.0,973.93,739.53
2016,5,19,11,45,916.0,140.0,4.25,18.0,1011.0,950.05,723.29
2016,5,19,12,0,916.0,141.0,4.3,18.0,1016.0,922.83,704.75
2016,5,19,12,15,915.5,141.0,4.3,18.0,1013.0,891.17,682.85
2016,5,19,12,30,915.0,141.0,4.3,18.0,1010.0,856.51,658.8
2016,5,19,12,45,919.5,135.5,4.35,18.0,1001.5,818.38,632.47
2016,5,19,13,0,924.0,130.0,4.4,18.0,993.0,777.23,602.65
2016,5,19,13,15,920.5,129.0,4.45,18.0,975.0,731.31,567.98
2016,5,19,13,30,917.0,128.0,4.5,18.0,957.0,683.21,530.83
2016,5,19,13,45,785.5,193.0,4.55,18.0,890.0,613.1,475.18
2016,5,19,14,0,654.0,258.0,4.6,18.0,823.0,548.15,423.24
2016,5,19,14,15,634.0,255.0,4.7,17.5,786.0,495.16,381.15
2016,5,19,14,30,614.0,252.0,4.8,17.0,749.0,443.36,338.8
2016,5,19,14,45,740.0,186.0,4.9,17.0,758.0,399.04,297.91
2016,5,19,15,0,866.0,120.0,5.0,17.0,767.0,344.5,245.95
2016,5,19,15,15,627.0,194.5,4.9,16.5,649.0,280.49,198.08
2016,5,19,15,30,388.0,269.0,4.8,16.0,531.0,250.84,182.32
2016,5,19,15,45,419.5,239.5,4.75,16.0,504.5,198.88,140.73
2016,5,19,16,0,451.0,210.0,4.7,16.0,478.0,149.94,108.74
2016,5,19,16,15,455.0,188.0,4.7,15.5,439.0,120.85,99.88
2016,5,19,16,30,459.0,166.0,4.7,15.0,400.0,109.7,90.76
2016,5,19,16,45,458.5,146.5,4.75,14.5,359.0,99.35,82.19
2016,5,19,17,0,458.0,127.0,4.8,14.0,318.0,88.35,72.94
2016,5,19,17,15,406.0,121.0,4.7,13.5,273.5,85.18,70.48
2016,5,19,17,30,354.0,115.0,4.6,13.0,229.0,81.95,67.85
2016,5,19,17,45,308.5,99.0,4.6,12.5,185.5,71.7,58.8
2016,5,19,18,0,263.0,83.0,4.6,12.0,142.0,62.29,50.25
2016,5,19,18,15,205.0,65.5,4.55,12.0,104.5,49.67,38.51
2016,5,19,18,30,147.0,48.0,4.5,12.0,67.0,36.8,26.35
2016,5,19,18,45,73.5,30.0,4.45,12.0,39.5,23.33,11.76
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,5.12,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,84.5,19.0,4.2,11.0,27.0,55.5,0.0
2016,5,20,5,30,169.0,38.0,4.3,11.0,54.0,121.1,87.7
2016,5,20,5,45,278.0,50.5,4.4,11.5,96.0,189.17,150.25
2016,5,20,6,0,387.0,63.0,4.5,12.0,138.0,269.75,221.42
2016,5,20,6,15,457.0,72.5,4.5,12.0,187.0,342.0,285.47
2016,5,20,6,30,527.0,82.0,4.5,12.0,236.0,418.14,351.3
2016,5,20,6,45,580.0,88.5,4.5,12.5,288.0,486.05,407.88
2016,5,20,7,0,633.0,95.0,4.5,13.0,340.0,557.19,465.13
2016,5,20,7,15,668.5,100.5,4.5,13.0,392.0,617.44,512.81
2016,5,20,7,30,704.0,106.0,4.5,13.0,444.0,678.42,559.54
2016,5,20,7,45,733.5,109.5,4.5,13.5,495.5,732.65,597.91
2016,5,20,8,0,763.0,113.0,4.5,14.0,547.0,786.3,635.0
2016,5,20,8,15,582.0,182.5,4.5,14.0,530.0,721.96,583.43
2016,5,20,8,30,401.0,252.0,4.5,14.0,513.0,650.27,523.48
2016,5,20,8,45,367.5,282.0,4.5,14.5,533.5,642.17,514.67
2016,5,20,9,0,334.0,312.0,4.5,15.0,554.0,648.27,515.91
2016,5,20,9,15,181.5,310.0,4.55,15.0,442.5,485.62,387.92
2016,5,20,9,30,29.0,308.0,4.6,15.0,331.0,318.34,252.54
2016,5,20,9,45,99.0,361.5,4.7,15.0,445.0,438.68,348.75
2016,5,20,10,0,169.0,415.0,4.8,15.0,559.0,577.65,455.51
2016,5,20,10,15,312.0,386.0,4.8,15.0,661.0,701.42,550.9
2016,5,20,10,30,455.0,357.0,4.8,15.0,763.0,821.25,640.66
2016,5,20,10,45,450.5,369.0,4.85,15.5,778.5,819.73,636.92
2016,5,20,11,0,446.0,381.0,4.9,16.0,794.0,815.61,632.09
2016,5,20,11,15,455.0,378.0,4.9,16.0,804.5,807.95,626.32
2016,5,20,11,30,464.0,375.0,4.9,16.0,815.0,797.67,618.71
2016,5,20,11,45,410.5,406.0,4.95,16.0,796.5,758.99,588.93
2016,5,20,12,0,357.0,437.0,5.0,16.0,778.0,713.5,554.3
2016,5,20,12,15,214.0,443.5,4.95,16.0,648.0,574.09,447.82
2016,5,20,12,30,71.0,450.0,4.9,16.0,518.0,445.05,347.09
2016,5,20,12,45,111.5,460.0,4.9,16.0,565.0,481.83,376.26
2016,5,20,13,0,152.0,470.0,4.9,16.0,612.0,507.21,395.94
2016,5,20,13,15,225.5,449.5,4.9,16.0,656.0,526.1,411.19
2016,5,20,13,30,299.0,429.0,4.9,16.0,700.0,538.36,420.79
2016,5,20,13,45,267.5,423.5,4.9,16.0,661.5,493.07,385.36
2016,5,20,14,0,236.0,418.0,4.9,16.0,623.0,452.89,353.8
2016,5,20,14,15,237.5,401.0,4.9,15.5,600.5,421.58,329.49
2016,5,20,14,30,239.0,384.0,4.9,15.0,578.0,390.06,304.46
2016,5,20,14,45,237.5,366.5,4.9,15.0,552.0,356.95,277.22
2016,5,20,15,0,236.0,349.0,4.9,15.0,526.0,324.03,249.86
2016,5,20,15,15,177.5,330.5,4.85,15.0,459.5,277.35,213.69
2016,5,20,15,30,119.0,312.0,4.8,15.0,393.0,237.95,184.37
2016,5,20,15,45,117.0,290.5,4.75,15.0,365.5,210.58,163.22
2016,5,20,16,0,115.0,269.0,4.7,15.0,338.0,183.83,144.27
2016,5,20,16,15,117.5,243.5,4.6,14.5,308.5,162.74,136.31
2016,5,20,16,30,120.0,218.0,4.5,14.0,279.0,148.63,124.84
2016,5,20,16,45,389.5,157.5,4.4,14.0,326.0,105.34,87.54
2016,5,20,17,0,659.0,97.0,4.3,14.0,373.0,70.54,57.19
2016,5,20,17,15,615.0,90.5,4.15,13.5,321.0,67.14,54.46
2016,5,20,17,30,571.0,84.0,4.0,13.0,269.0,63.63,51.53
2016,5,20,17,45,509.5,76.0,3.85,12.5,219.0,58.68,47.17
2016,5,20,18,0,448.0,68.0,3.7,12.0,169.0,53.62,42.54
2016,5,20,18,15,358.5,57.0,3.45,12.0,124.5,43.45,33.04
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,35.27,25.09
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,23.14,12.02
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,11.95,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,51.5,18.0,1.65,12.0,23.0,39.13,0.0
2016,5,21,5,30,103.0,36.0,1.8,12.0,46.0,86.47,61.58
2016,5,21,5,45,161.5,53.5,2.0,12.0,80.0,135.41,106.43
2016,5,21,6,0,220.0,71.0,2.2,12.0,114.0,190.51,155.37
2016,5,21,6,15,260.5,88.5,2.25,12.0,154.0,242.15,201.0
2016,5,21,6,30,301.0,106.0,2.3,12.0,194.0,297.49,248.74
2016,5,21,6,45,342.5,117.0,2.4,12.5,235.5,362.77,302.81
2016,5,21,7,0,384.0,128.0,2.5,13.0,277.0,419.08,348.32
2016,5,21,7,15,324.5,160.0,2.55,13.0,298.5,413.69,342.66
2016,5,21,7,30,265.0,192.0,2.6,13.0,320.0,416.76,343.17
2016,5,21,7,45,204.0,221.5,2.7,13.5,326.0,393.86,322.4
2016,5,21,8,0,143.0,251.0,2.8,14.0,332.0,380.61,308.91
2016,5,21,8,15,73.0,214.0,2.85,14.0,255.5,265.79,215.44
2016,5,21,8,30,3.0,177.0,2.9,14.0,179.0,155.47,123.49
2016,5,21,8,45,8.0,207.5,3.0,14.5,213.5,187.78,149.54
2016,5,21,9,0,13.0,238.0,3.1,15.0,248.0,220.32,175.13
2016,5,21,9,15,36.0,294.0,3.15,15.0,322.0,312.2,248.15
2016,5,21,9,30,59.0,350.0,3.2,15.0,396.0,390.12,308.48
2016,5,21,9,45,172.5,373.5,3.25,15.0,518.0,540.63,425.56
2016,5,21,10,0,286.0,397.0,3.3,15.0,640.0,690.68,537.44
2016,5,21,10,15,246.5,419.0,3.3,15.0,633.0,670.32,519.57
2016,5,21,10,30,207.0,441.0,3.3,15.0,626.0,631.24,489.45
2016,5,21,10,45,224.5,448.5,3.3,15.0,653.5,649.22,502.68
2016,5,21,11,0,242.0,456.0,3.3,15.0,681.0,680.49,524.93
2016,5,21,11,15,144.0,436.5,3.25,15.0,570.5,546.68,424.05
2016,5,21,11,30,46.0,417.0,3.2,15.0,460.0,417.66,324.86
2016,5,21,11,45,27.5,314.0,3.2,15.0,340.0,302.6,236.94
2016,5,21,12,0,9.0,211.0,3.2,15.0,220.0,186.11,145.35
2016,5,21,12,15,16.0,281.5,3.2,15.0,297.0,251.22,197.12
2016,5,21,12,30,23.0,352.0,3.2,15.0,374.0,315.01,246.67
2016,5,21,12,45,23.0,348.5,3.2,15.0,370.0,309.55,242.27
2016,5,21,13,0,23.0,345.0,3.2,15.0,366.0,304.0,238.03
2016,5,21,13,15,49.0,385.5,3.2,15.0,430.0,353.55,276.79
2016,5,21,13,30,75.0,426.0,3.2,15.0,494.0,395.29,308.8
2016,5,21,13,45,125.5,425.5,3.2,15.0,536.0,414.1,323.36
2016,5,21,14,0,176.0,425.0,3.2,15.0,578.0,426.42,332.43
2016,5,21,14,15,209.5,404.5,3.15,15.0,580.0,410.76,319.57
2016,5,21,14,30,243.0,384.0,3.1,15.0,582.0,386.95,299.89
2016,5,21,14,45,248.5,364.0,3.1,15.0,558.5,353.57,272.59
2016,5,21,15,0,254.0,344.0,3.1,15.0,535.0,319.76,244.54
2016,5,21,15,15,193.5,327.5,3.05,14.5,468.0,279.28,213.94
2016,5,21,15,30,133.0,311.0,3.0,14.0,401.0,239.82,185.16
2016,5,21,15,45,266.0,267.5,2.95,14.0,432.0,205.77,153.19
2016,5,21,16,0,399.0,224.0,2.9,14.0,463.0,156.09,115.31
2016,5,21,16,15,296.5,220.0,2.85,14.0,389.5,144.52,120.66
2016,5,21,16,30,194.0,216.0,2.8,14.0,316.0,148.72,124.69
2016,5,21,16,45,185.0,196.0,2.75,14.0,283.0,136.73,114.73
2016,5,21,17,0,176.0,176.0,2.7,14.0,250.0,124.35,104.33
2016,5,21,17,15,367.0,129.5,2.55,13.5,257.5,90.31,74.91
2016,5,21,17,30,558.0,83.0,2.4,13.0,265.0,62.64,50.63
2016,5,21,17,45,507.5,73.5,2.3,13.0,217.0,56.56,45.2
2016,5,21,18,0,457.0,64.0,2.2,13.0,169.0,50.25,39.39
2016,5,21,18,15,374.0,53.5,1.95,12.5,125.0,42.68,32.34
2016,5,21,18,30,291.0,43.0,1.7,12.0,81.0,33.11,23.28
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,22.05,11.56
2016,5,21,19,0,62.0,14.0,1.2,11.0,16.0,11.95,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.0,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,18.5,1.35,11.0,28.5,60.29,3.55
2016,5,22,5,30,205.0,37.0,1.6,11.0,57.0,131.69,96.23
2016,5,22,5,45,301.5,49.5,1.85,11.5,99.0,196.69,155.72
2016,5,22,6,0,398.0,62.0,2.1,12.0,141.0,272.62,222.4
2016,5,22,6,15,242.0,89.0,2.1,12.5,141.0,232.62,192.29
2016,5,22,6,30,86.0,116.0,2.1,13.0,141.0,174.82,143.96
2016,5,22,6,45,100.0,136.5,2.1,13.5,171.0,208.54,172.37
2016,5,22,7,0,114.0,157.0,2.1,14.0,201.0,243.26,200.67
2016,5,22,7,15,111.0,180.0,2.05,14.0,228.0,269.58,221.47
2016,5,22,7,30,108.0,203.0,2.0,14.0,255.0,295.15,241.22
2016,5,22,7,45,105.0,225.5,1.95,14.5,281.0,304.05,246.98
2016,5,22,8,0,102.0,248.0,1.9,15.0,307.0,326.69,263.41
2016,5,22,8,15,80.5,262.5,1.9,15.0,311.5,323.98,259.74
2016,5,22,8,30,59.0,277.0,1.9,15.0,316.0,319.79,254.99
2016,5,22,8,45,34.0,246.5,1.95,15.5,269.5,263.87,209.48
2016,5,22,9,0,9.0,216.0,2.0,16.0,223.0,195.93,154.24
2016,5,22,9,15,16.0,254.0,2.05,16.0,267.0,237.3,187.1
2016,5,22,9,30,23.0,292.0,2.1,16.0,311.0,278.84,219.33
2016,5,22,9,45,69.0,351.0,2.15,16.5,409.5,398.24,311.4
2016,5,22,10,0,115.0,410.0,2.2,17.0,508.0,519.06,400.67
2016,5,22,10,15,110.0,422.5,2.25,17.0,518.5,504.96,389.07
2016,5,22,10,30,105.0,435.0,2.3,17.0,529.0,508.68,391.3
2016,5,22,10,45,107.5,441.5,2.4,17.5,540.0,512.98,393.62
2016,5,22,11,0,110.0,448.0,2.5,18.0,551.0,532.33,406.79
2016,5,22,11,15,147.0,463.0,2.6,18.0,602.5,574.15,437.98
2016,5,22,11,30,184.0,478.0,2.7,18.0,654.0,613.24,466.77
2016,5,22,11,45,541.0,305.5,2.85,18.0,823.5,783.82,597.9
2016,5,22,12,0,898.0,133.0,3.0,18.0,993.0,897.9,681.07
2016,5,22,12,15,897.5,133.0,3.1,18.0,990.5,867.1,659.56
2016,5,22,12,30,897.0,133.0,3.2,18.0,988.0,833.39,637.07
2016,5,22,12,45,461.0,240.0,3.3,18.0,679.5,570.13,442.83
2016,5,22,13,0,25.0,347.0,3.4,18.0,371.0,310.44,239.69
2016,5,22,13,15,24.0,341.5,3.5,17.5,364.5,300.8,233.62
2016,5,22,13,30,23.0,336.0,3.6,17.0,358.0,290.98,226.64
2016,5,22,13,45,26.0,338.0,3.7,17.0,361.5,289.98,226.08
2016,5,22,14,0,29.0,340.0,3.8,17.0,365.0,288.08,224.77
2016,5,22,14,15,29.0,327.5,3.85,17.0,352.5,273.33,213.42
2016,5,22,14,30,29.0,315.0,3.9,17.0,340.0,258.73,202.17
2016,5,22,14,45,130.0,332.0,3.95,17.0,431.5,295.77,229.28
2016,5,22,15,0,231.0,349.0,4.0,17.0,523.0,322.48,246.28
2016,5,22,15,15,323.5,306.0,3.95,16.5,534.5,289.22,215.75
2016,5,22,15,30,416.0,263.0,3.9,16.0,546.0,245.53,176.4
2016,5,22,15,45,347.0,258.0,3.9,16.0,483.0,209.31,151.79
2016,5,22,16,0,278.0,253.0,3.9,16.0,420.0,174.61,132.28
2016,5,22,16,15,290.5,227.5,3.8,15.5,389.0,148.54,123.49
2016,5,22,16,30,303.0,202.0,3.7,15.0,358.0,135.37,112.83
2016,5,22,16,45,485.0,141.0,3.6,14.5,360.0,96.01,79.17
2016,5,22,17,0,667.0,80.0,3.5,14.0,362.0,58.49,46.5
2016,5,22,17,15,603.0,83.0,3.35,13.5,312.5,61.3,49.26
2016,5,22,17,30,539.0,86.0,3.2,13.0,263.0,64.72,52.5
2016,5,22,17,45,504.5,75.0,3.1,13.0,217.5,57.66,46.18
2016,5,22,18,0,470.0,64.0,3.0,13.0,172.0,50.26,39.4
2016,5,22,18,15,388.5,53.5,2.65,12.5,128.0,42.68,32.35
2016,5,22,18,30,307.0,43.0,2.3,12.0,84.0,33.16,23.36
2016,5,22,18,45,153.5,30.5,2.0,12.0,51.0,23.5,12.92
2016,5,22,19,0,0.0,18.0,1.7,12.0,18.0,14.47,0.0
2016,5,22,19,15,0.0,9.0,1.6,11.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
