Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,61.5,18.5,2.15,12.0,24.5,42.68,3.99
2016,5,23,5,30,123.0,37.0,2.3,12.0,49.0,94.09,67.9
2016,5,23,5,45,187.0,54.0,2.5,12.5,85.0,145.67,114.68
2016,5,23,6,0,251.0,71.0,2.7,13.0,121.0,213.95,174.28
2016,5,23,6,15,297.0,87.0,2.75,13.0,162.5,269.47,223.08
2016,5,23,6,30,343.0,103.0,2.8,13.0,204.0,329.23,274.34
2016,5,23,6,45,396.0,110.5,2.85,13.5,249.0,387.7,322.91
2016,5,23,7,0,449.0,118.0,2.9,14.0,294.0,450.14,373.26
2016,5,23,7,15,549.0,116.5,2.9,14.0,361.5,547.16,450.38
2016,5,23,7,30,649.0,115.0,2.9,14.0,429.0,644.35,525.26
2016,5,23,7,45,486.5,172.0,2.9,14.5,422.0,594.72,481.79
2016,5,23,8,0,324.0,229.0,2.9,15.0,415.0,521.49,420.67
2016,5,23,8,15,535.5,180.0,2.9,15.0,517.5,676.69,542.01
2016,5,23,8,30,747.0,131.0,2.9,15.0,620.0,833.38,655.33
2016,5,23,8,45,534.5,223.5,2.95,15.5,585.5,748.5,588.06
2016,5,23,9,0,322.0,316.0,3.0,16.0,551.0,639.25,501.13
2016,5,23,9,15,259.5,348.0,3.0,16.0,543.5,616.63,482.15
2016,5,23,9,30,197.0,380.0,3.0,16.0,536.0,571.7,446.37
2016,5,23,9,45,517.5,259.0,3.05,16.5,693.5,792.45,614.59
2016,5,23,10,0,838.0,138.0,3.1,17.0,851.0,977.87,743.03
2016,5,23,10,15,582.5,276.0,3.15,17.0,779.0,872.81,665.97
2016,5,23,10,30,327.0,414.0,3.2,17.0,707.0,736.14,562.64
2016,5,23,10,45,341.5,410.0,3.25,17.0,722.5,738.51,565.36
2016,5,23,11,0,356.0,406.0,3.3,17.0,738.0,738.95,565.77
2016,5,23,11,15,611.5,274.5,3.3,17.0,852.5,856.92,655.62
2016,5,23,11,30,867.0,143.0,3.3,17.0,967.0,929.02,706.75
2016,5,23,11,45,871.5,141.0,3.35,17.0,973.0,907.82,691.66
2016,5,23,12,0,876.0,139.0,3.4,17.0,979.0,883.33,675.08
2016,5,23,12,15,875.5,139.0,3.45,17.0,976.5,853.16,654.51
2016,5,23,12,30,875.0,139.0,3.5,17.0,974.0,820.17,631.88
2016,5,23,12,45,845.0,157.5,3.55,17.0,957.0,785.16,606.93
2016,5,23,13,0,815.0,176.0,3.6,17.0,940.0,740.83,573.61
2016,5,23,13,15,679.0,258.0,3.55,17.0,887.0,678.56,524.5
2016,5,23,13,30,543.0,340.0,3.5,17.0,834.0,621.14,478.98
2016,5,23,13,45,566.0,310.5,3.5,17.0,813.0,577.72,445.98
2016,5,23,14,0,589.0,281.0,3.5,17.0,792.0,529.83,408.52
2016,5,23,14,15,687.0,220.0,3.45,17.0,795.5,492.78,377.59
2016,5,23,14,30,785.0,159.0,3.4,17.0,799.0,447.54,338.05
2016,5,23,14,45,778.5,153.0,3.35,17.0,764.0,392.25,290.09
2016,5,23,15,0,772.0,147.0,3.3,17.0,729.0,336.74,241.16
2016,5,23,15,15,757.5,143.5,3.2,16.5,688.0,281.17,192.82
2016,5,23,15,30,743.0,140.0,3.1,16.0,647.0,220.15,141.79
2016,5,23,15,45,729.0,134.0,3.05,16.0,602.5,164.63,99.79
2016,5,23,16,0,715.0,128.0,3.0,16.0,558.0,110.7,69.95
2016,5,23,16,15,691.0,123.0,2.95,16.0,510.0,82.29,66.3
2016,5,23,16,30,667.0,118.0,2.9,16.0,462.0,80.91,65.35
2016,5,23,16,45,642.0,110.0,2.9,16.0,413.0,77.29,62.42
2016,5,23,17,0,617.0,102.0,2.9,16.0,364.0,73.41,59.24
2016,5,23,17,15,575.5,95.0,2.8,15.5,314.0,69.85,56.39
2016,5,23,17,30,534.0,88.0,2.7,15.0,264.0,66.15,53.34
2016,5,23,17,45,484.0,78.0,2.6,15.0,216.5,59.83,47.74
2016,5,23,18,0,434.0,68.0,2.5,15.0,169.0,53.26,41.75
2016,5,23,18,15,353.5,56.5,2.35,14.5,125.5,43.0,32.39
2016,5,23,18,30,273.0,45.0,2.2,14.0,82.0,34.5,24.36
2016,5,23,18,45,169.5,30.0,2.1,13.5,50.0,23.15,12.78
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,12.02,0.0
2016,5,23,19,15,33.0,7.5,2.0,12.5,9.0,6.4,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.0,18.0,2.35,12.0,29.5,62.73,12.12
2016,5,24,5,30,226.0,36.0,2.5,12.0,59.0,136.92,100.49
2016,5,24,5,45,325.0,47.0,2.7,12.5,101.0,202.29,159.98
2016,5,24,6,0,424.0,58.0,2.9,13.0,143.0,282.91,230.54
2016,5,24,6,15,488.0,66.5,2.9,13.0,191.0,350.0,289.5
2016,5,24,6,30,552.0,75.0,2.9,13.0,239.0,422.57,351.34
2016,5,24,6,45,429.5,108.5,2.95,13.5,251.0,405.66,337.4
2016,5,24,7,0,307.0,142.0,3.0,14.0,263.0,367.05,304.73
2016,5,24,7,15,506.5,120.5,3.0,14.0,352.5,512.84,423.86
2016,5,24,7,30,706.0,99.0,3.0,14.0,442.0,668.15,544.53
2016,5,24,7,45,730.5,103.5,3.05,14.5,491.5,719.37,579.37
2016,5,24,8,0,755.0,108.0,3.1,15.0,541.0,765.99,610.79
2016,5,24,8,15,774.0,111.5,3.1,15.0,588.0,809.26,640.14
2016,5,24,8,30,793.0,115.0,3.1,15.0,635.0,850.59,667.74
2016,5,24,8,45,808.5,117.5,3.15,15.5,678.5,885.4,689.48
2016,5,24,9,0,824.0,120.0,3.2,16.0,722.0,917.56,709.19
2016,5,24,9,15,835.5,122.5,3.2,16.0,760.5,943.04,725.14
2016,5,24,9,30,847.0,125.0,3.2,16.0,799.0,953.47,730.75
2016,5,24,9,45,650.0,228.5,3.25,16.5,758.5,895.04,687.57
2016,5,24,10,0,453.0,332.0,3.3,17.0,718.0,801.45,614.71
2016,5,24,10,15,386.0,374.0,3.35,17.0,710.5,758.32,582.37
2016,5,24,10,30,319.0,416.0,3.4,17.0,703.0,729.74,559.49
2016,5,24,10,45,247.5,441.0,3.45,17.0,666.5,678.2,520.17
2016,5,24,11,0,176.0,466.0,3.5,17.0,630.0,611.18,469.57
2016,5,24,11,15,530.5,303.5,3.5,17.0,806.5,806.07,619.96
2016,5,24,11,30,885.0,141.0,3.5,17.0,983.0,942.79,717.93
2016,5,24,11,45,888.0,140.0,3.55,17.5,988.5,920.76,700.42
2016,5,24,12,0,891.0,139.0,3.6,18.0,994.0,895.44,681.99
2016,5,24,12,15,660.5,270.5,3.6,17.5,903.5,805.78,617.39
2016,5,24,12,30,430.0,402.0,3.6,17.0,813.0,705.1,541.02
2016,5,24,12,45,445.0,383.0,3.65,17.0,804.5,676.22,520.95
2016,5,24,13,0,460.0,364.0,3.7,17.0,796.0,645.24,498.52
2016,5,24,13,15,667.0,251.5,3.7,17.0,865.0,664.92,515.66
2016,5,24,13,30,874.0,139.0,3.7,17.0,934.0,662.65,514.85
2016,5,24,13,45,869.0,136.5,3.7,17.0,909.5,612.96,475.24
2016,5,24,14,0,864.0,134.0,3.7,17.0,885.0,561.75,433.64
2016,5,24,14,15,856.0,132.5,3.7,17.0,854.0,508.54,389.28
2016,5,24,14,30,848.0,131.0,3.7,17.0,823.0,454.52,343.03
2016,5,24,14,45,841.0,126.5,3.7,17.0,787.0,394.56,291.03
2016,5,24,15,0,834.0,122.0,3.7,17.0,751.0,336.67,239.66
2016,5,24,15,15,820.5,119.5,3.65,17.0,709.5,278.64,188.36
2016,5,24,15,30,807.0,117.0,3.6,17.0,668.0,221.51,139.75
2016,5,24,15,45,793.0,112.0,3.6,17.0,622.5,163.72,96.07
2016,5,24,16,0,779.0,107.0,3.6,17.0,577.0,107.42,65.37
2016,5,24,16,15,756.5,103.0,3.55,16.5,528.0,77.26,61.82
2016,5,24,16,30,734.0,99.0,3.5,16.0,479.0,69.21,55.17
2016,5,24,16,45,707.5,93.5,3.45,16.0,428.5,66.75,53.21
2016,5,24,17,0,681.0,88.0,3.4,16.0,378.0,64.13,51.1
2016,5,24,17,15,641.0,82.5,3.3,15.5,327.0,61.23,48.79
2016,5,24,17,30,601.0,77.0,3.2,15.0,276.0,58.24,46.34
2016,5,24,17,45,547.5,69.5,3.15,14.5,227.0,53.5,42.21
2016,5,24,18,0,494.0,62.0,3.1,14.0,178.0,48.63,37.82
2016,5,24,18,15,412.0,52.5,2.95,13.5,133.0,41.81,31.49
2016,5,24,18,30,330.0,43.0,2.8,13.0,88.0,34.86,24.81
2016,5,24,18,45,208.5,29.5,2.65,13.0,54.0,22.87,12.79
2016,5,24,19,0,87.0,16.0,2.5,13.0,20.0,12.44,0.0
2016,5,24,19,15,43.5,8.0,2.45,12.5,10.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,18.0,2.25,12.0,30.0,63.16,15.42
2016,5,25,5,30,229.0,36.0,2.4,12.0,60.0,137.52,101.21
2016,5,25,5,45,326.0,47.0,2.55,12.5,102.0,202.22,159.93
2016,5,25,6,0,423.0,58.0,2.7,13.0,144.0,281.97,229.66
2016,5,25,6,15,225.0,83.5,2.7,13.0,130.5,215.73,178.26
2016,5,25,6,30,27.0,109.0,2.7,13.0,117.0,121.73,98.76
2016,5,25,6,45,33.5,129.0,2.7,13.5,141.0,146.33,119.58
2016,5,25,7,0,40.0,149.0,2.7,14.0,165.0,171.39,140.19
2016,5,25,7,15,69.0,176.0,2.7,14.0,208.0,220.74,181.24
2016,5,25,7,30,98.0,203.0,2.7,14.0,251.0,272.17,223.25
2016,5,25,7,45,84.5,222.5,2.75,14.5,267.0,283.47,230.76
2016,5,25,8,0,71.0,242.0,2.8,15.0,283.0,293.47,237.18
2016,5,25,8,15,167.0,264.5,2.9,15.0,371.5,416.0,335.71
2016,5,25,8,30,263.0,287.0,3.0,15.0,460.0,545.07,435.56
2016,5,25,8,45,251.5,310.5,3.1,15.5,485.0,564.04,446.95
2016,5,25,9,0,240.0,334.0,3.2,16.0,510.0,562.55,443.89
2016,5,25,9,15,242.5,351.5,3.25,16.0,537.5,603.04,472.82
2016,5,25,9,30,245.0,369.0,3.3,16.0,565.0,623.66,486.91
2016,5,25,9,45,560.5,244.0,3.35,16.5,715.0,822.95,638.31
2016,5,25,10,0,876.0,119.0,3.4,17.0,865.0,980.73,746.87
2016,5,25,10,15,882.0,120.0,3.45,17.0,891.5,985.42,748.1
2016,5,25,10,30,888.0,121.0,3.5,17.0,918.0,986.38,748.25
2016,5,25,10,45,891.5,122.5,3.55,17.0,937.5,981.65,744.68
2016,5,25,11,0,895.0,124.0,3.6,17.0,957.0,973.15,738.69
2016,5,25,11,15,897.5,124.5,3.6,17.0,969.5,959.08,728.68
2016,5,25,11,30,900.0,125.0,3.6,17.0,982.0,941.4,716.33
2016,5,25,11,45,903.5,124.0,3.6,17.0,987.5,919.78,701.35
2016,5,25,12,0,907.0,123.0,3.6,17.0,993.0,894.77,684.08
2016,5,25,12,15,906.5,122.5,3.6,17.0,991.0,863.61,662.52
2016,5,25,12,30,906.0,122.0,3.6,17.0,989.0,829.52,638.87
2016,5,25,12,45,897.5,126.0,3.65,17.0,977.0,790.28,611.68
2016,5,25,13,0,889.0,130.0,3.7,17.0,965.0,748.87,581.31
2016,5,25,13,15,885.0,129.0,3.75,17.0,948.0,704.62,547.8
2016,5,25,13,30,881.0,128.0,3.8,17.0,931.0,658.33,511.96
2016,5,25,13,45,879.5,124.5,3.85,17.0,908.0,609.74,473.44
2016,5,25,14,0,878.0,121.0,3.9,17.0,885.0,559.27,432.34
2016,5,25,14,15,871.0,119.0,3.95,17.0,854.5,505.65,387.56
2016,5,25,14,30,864.0,117.0,4.0,17.0,824.0,451.1,340.73
2016,5,25,14,45,858.0,113.0,4.05,17.0,788.5,394.79,291.25
2016,5,25,15,0,852.0,109.0,4.1,17.0,753.0,337.92,240.41
2016,5,25,15,15,839.5,106.5,4.1,17.0,711.5,280.23,189.14
2016,5,25,15,30,827.0,104.0,4.1,17.0,670.0,216.01,134.61
2016,5,25,15,45,812.5,100.5,4.1,17.0,625.0,158.2,90.78
2016,5,25,16,0,798.0,97.0,4.1,17.0,580.0,101.88,60.18
2016,5,25,16,15,777.0,94.0,4.05,16.5,531.5,71.26,56.62
2016,5,25,16,30,756.0,91.0,4.0,16.0,483.0,70.27,56.09
2016,5,25,16,45,728.0,87.0,3.95,16.0,432.5,68.39,54.65
2016,5,25,17,0,700.0,83.0,3.9,16.0,382.0,60.83,48.19
2016,5,25,17,15,662.0,78.0,3.8,15.5,331.5,58.15,46.07
2016,5,25,17,30,624.0,73.0,3.7,15.0,281.0,55.39,43.81
2016,5,25,17,45,565.0,67.0,3.6,14.5,231.0,51.63,40.55
2016,5,25,18,0,506.0,61.0,3.5,14.0,181.0,47.84,37.12
2016,5,25,18,15,424.5,52.0,3.35,13.5,136.0,41.39,31.13
2016,5,25,18,30,343.0,43.0,3.2,13.0,91.0,34.84,24.83
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.0,23.63,13.57
2016,5,25,19,0,79.0,18.0,2.9,13.0,21.0,14.3,0.0
2016,5,25,19,15,39.5,9.0,2.9,12.5,10.5,7.68,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.0,20.0,2.75,12.0,29.5,58.69,16.63
2016,5,26,5,30,180.0,40.0,2.8,12.0,59.0,124.87,92.22
2016,5,26,5,45,272.0,53.5,2.9,12.5,100.0,187.55,148.55
2016,5,26,6,0,364.0,67.0,3.0,13.0,141.0,260.55,212.49
2016,5,26,6,15,429.5,77.0,3.0,13.0,188.0,325.3,269.35
2016,5,26,6,30,495.0,87.0,3.0,13.0,235.0,401.28,333.87
2016,5,26,6,45,542.5,94.5,3.0,13.5,285.0,464.96,386.01
2016,5,26,7,0,590.0,102.0,3.0,14.0,335.0,531.44,438.6
2016,5,26,7,15,624.5,108.0,2.95,14.5,385.0,589.43,482.64
2016,5,26,7,30,659.0,114.0,2.9,15.0,435.0,648.18,525.83
2016,5,26,7,45,687.5,118.0,2.9,15.5,484.5,700.31,562.39
2016,5,26,8,0,716.0,122.0,2.9,16.0,534.0,751.94,597.24
2016,5,26,8,15,736.5,126.0,2.85,16.0,581.0,795.85,626.64
2016,5,26,8,30,757.0,130.0,2.8,16.0,628.0,833.01,650.83
2016,5,26,8,45,774.5,132.5,2.8,16.5,671.0,868.81,672.9
2016,5,26,9,0,792.0,135.0,2.8,17.0,714.0,902.12,692.96
2016,5,26,9,15,804.0,137.5,2.75,17.5,752.5,927.5,706.97
2016,5,26,9,30,816.0,140.0,2.7,18.0,791.0,949.75,718.8
2016,5,26,9,45,820.0,145.5,2.7,18.5,822.5,964.12,725.72
2016,5,26,10,0,824.0,151.0,2.7,19.0,854.0,974.86,730.34
2016,5,26,10,15,831.5,152.5,2.7,19.0,880.5,981.22,733.54
2016,5,26,10,30,839.0,154.0,2.7,19.0,907.0,983.9,734.46
2016,5,26,10,45,844.0,155.0,2.7,19.5,927.0,979.93,729.72
2016,5,26,11,0,849.0,156.0,2.7,20.0,947.0,972.24,722.71
2016,5,26,11,15,852.0,157.0,2.7,20.0,960.0,945.1,704.27
2016,5,26,11,30,855.0,158.0,2.7,20.0,973.0,928.63,693.18
2016,5,26,11,45,857.0,158.0,2.75,20.5,978.0,907.07,677.72
2016,5,26,12,0,859.0,158.0,2.8,21.0,983.0,882.36,660.22
2016,5,26,12,15,859.0,157.5,2.85,21.0,981.0,852.59,640.53
2016,5,26,12,30,859.0,157.0,2.9,21.0,979.0,820.06,618.87
2016,5,26,12,45,866.0,150.5,2.95,21.0,972.0,785.54,595.42
2016,5,26,13,0,873.0,144.0,3.0,21.0,965.0,748.01,568.42
2016,5,26,13,15,869.5,143.0,3.05,21.0,948.0,704.69,536.49
2016,5,26,13,30,866.0,142.0,3.1,21.0,931.0,659.34,502.29
2016,5,26,13,45,862.0,139.5,3.15,21.0,907.5,610.74,464.78
2016,5,26,14,0,858.0,137.0,3.2,21.0,884.0,560.53,424.94
2016,5,26,14,15,850.5,135.5,3.25,21.0,854.0,507.99,382.11
2016,5,26,14,30,843.0,134.0,3.3,21.0,824.0,452.38,335.7
2016,5,26,14,45,832.0,132.0,3.4,21.0,787.5,395.63,287.28
2016,5,26,15,0,821.0,130.0,3.5,21.0,751.0,339.01,238.04
2016,5,26,15,15,807.5,127.0,3.5,20.5,710.0,281.44,188.45
2016,5,26,15,30,794.0,124.0,3.5,20.0,669.0,224.8,141.25
2016,5,26,15,45,776.0,121.0,3.55,20.0,623.5,168.83,99.6
2016,5,26,16,0,758.0,118.0,3.6,20.0,578.0,114.84,70.67
2016,5,26,16,15,735.0,114.0,3.55,19.5,529.5,76.97,60.81
2016,5,26,16,30,712.0,110.0,3.5,19.0,481.0,75.98,60.32
2016,5,26,16,45,681.5,105.0,3.5,18.5,430.0,74.12,59.04
2016,5,26,17,0,651.0,100.0,3.5,18.0,379.0,72.15,57.66
2016,5,26,17,15,610.0,93.5,3.4,17.0,328.5,68.87,55.18
2016,5,26,17,30,569.0,87.0,3.3,16.0,278.0,65.47,52.52
2016,5,26,17,45,507.0,79.5,3.25,15.5,228.5,60.99,48.67
2016,5,26,18,0,445.0,72.0,3.2,15.0,179.0,56.43,44.58
2016,5,26,18,15,363.0,61.0,3.05,14.5,134.5,46.28,35.32
2016,5,26,18,30,281.0,50.0,2.9,14.0,90.0,38.2,27.67
2016,5,26,18,45,168.0,34.0,2.75,13.5,55.5,26.14,15.75
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,14.28,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,7.68,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,87.0,20.5,2.2,12.0,30.0,52.67,16.18
2016,5,27,5,30,174.0,41.0,2.2,12.0,60.0,123.59,91.46
2016,5,27,5,45,269.5,55.0,2.25,12.5,101.5,187.86,148.68
2016,5,27,6,0,365.0,69.0,2.3,13.0,143.0,262.81,213.89
2016,5,27,6,15,430.5,79.0,2.25,13.0,191.0,327.55,270.32
2016,5,27,6,30,496.0,89.0,2.2,13.0,239.0,398.35,330.17
2016,5,27,6,45,551.0,95.5,2.15,13.5,290.5,470.58,388.43
2016,5,27,7,0,606.0,102.0,2.1,14.0,342.0,541.33,443.45
2016,5,27,7,15,640.5,107.5,2.0,14.5,392.5,599.41,486.44
2016,5,27,7,30,675.0,113.0,1.9,15.0,443.0,658.2,528.36
2016,5,27,7,45,706.5,116.0,1.8,16.0,494.0,712.12,563.38
2016,5,27,8,0,738.0,119.0,1.7,17.0,545.0,765.66,596.46
2016,5,27,8,15,758.0,123.0,1.6,17.5,592.0,809.79,622.94
2016,5,27,8,30,778.0,127.0,1.5,18.0,639.0,847.39,644.28
2016,5,27,8,45,796.5,128.0,1.4,18.5,683.0,882.95,663.73
2016,5,27,9,0,815.0,129.0,1.3,19.0,727.0,916.0,681.0
2016,5,27,9,15,826.5,131.5,1.25,19.5,765.0,941.29,693.62
2016,5,27,9,30,838.0,134.0,1.2,20.0,803.0,963.38,704.09
2016,5,27,9,45,855.0,131.0,1.2,20.5,838.0,969.17,704.99
2016,5,27,10,0,872.0,128.0,1.2,21.0,873.0,983.98,711.93
2016,5,27,10,15,878.0,129.5,1.2,21.5,899.0,989.06,712.67
2016,5,27,10,30,884.0,131.0,1.2,22.0,925.0,990.41,711.3
2016,5,27,10,45,890.0,130.5,1.3,23.0,945.5,986.09,706.86
2016,5,27,11,0,896.0,130.0,1.4,24.0,966.0,978.03,700.17
2016,5,27,11,15,898.5,131.0,1.55,24.0,978.5,964.36,693.4
2016,5,27,11,30,901.0,132.0,1.7,24.0,991.0,947.06,684.22
2016,5,27,11,45,903.0,131.5,1.85,24.5,996.0,924.5,670.19
2016,5,27,12,0,905.0,131.0,2.0,25.0,1001.0,898.63,653.85
2016,5,27,12,15,904.5,130.5,2.15,25.0,998.5,867.52,635.12
2016,5,27,12,30,904.0,130.0,2.3,25.0,996.0,833.5,614.17
2016,5,27,12,45,900.5,130.5,2.45,25.5,985.5,795.26,588.85
2016,5,27,13,0,897.0,131.0,2.6,26.0,975.0,754.58,560.19
2016,5,27,13,15,893.0,130.0,2.7,25.5,957.5,710.11,529.64
2016,5,27,13,30,889.0,129.0,2.8,25.0,940.0,663.6,496.6
2016,5,27,13,45,882.0,128.5,2.95,25.0,915.5,613.86,459.32
2016,5,27,14,0,875.0,128.0,3.1,25.0,891.0,562.73,419.75
2016,5,27,14,15,867.0,126.5,3.15,25.0,860.0,509.23,376.88
2016,5,27,14,30,859.0,125.0,3.2,25.0,829.0,454.91,332.06
2016,5,27,14,45,847.5,123.5,3.3,25.0,792.5,398.74,284.75
2016,5,27,15,0,836.0,122.0,3.4,25.0,756.0,337.75,232.94
2016,5,27,15,15,823.0,119.0,3.4,24.5,714.5,279.55,183.51
2016,5,27,15,30,810.0,116.0,3.4,24.0,673.0,222.2,136.34
2016,5,27,15,45,793.0,113.0,3.45,24.0,627.5,165.48,94.62
2016,5,27,16,0,776.0,110.0,3.5,24.0,582.0,110.58,65.48
2016,5,27,16,15,754.0,106.0,3.45,23.5,533.5,79.14,61.64
2016,5,27,16,30,732.0,102.0,3.4,23.0,485.0,70.95,55.06
2016,5,27,16,45,702.5,97.5,3.35,22.5,434.5,69.21,53.89
2016,5,27,17,0,673.0,93.0,3.3,22.0,384.0,67.38,52.62
2016,5,27,17,15,634.0,87.5,3.15,21.0,333.0,64.63,50.62
2016,5,27,17,30,595.0,82.0,3.0,20.0,282.0,61.8,48.48
2016,5,27,17,45,539.5,74.5,2.85,19.5,232.5,57.19,44.57
2016,5,27,18,0,484.0,67.0,2.7,19.0,183.0,52.46,40.4
2016,5,27,18,15,404.5,56.5,2.35,18.0,138.0,44.96,33.68
2016,5,27,18,30,325.0,46.0,2.0,17.0,93.0,35.41,24.96
2016,5,27,18,45,211.5,32.5,1.7,16.5,58.0,25.13,14.85
2016,5,27,19,0,98.0,19.0,1.4,16.0,23.0,14.75,0.0
2016,5,27,19,15,49.0,9.5,1.3,15.5,11.5,8.11,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,112.0,18.5,0.8,13.5,31.0,63.02,22.1
2016,5,28,5,30,224.0,37.0,0.9,14.0,62.0,135.75,99.54
2016,5,28,5,45,317.0,49.0,1.05,15.0,104.0,199.58,155.76
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,277.48,221.98
2016,5,28,6,15,473.0,70.0,1.3,16.5,193.5,343.62,278.0
2016,5,28,6,30,536.0,79.0,1.4,17.0,241.0,415.16,336.57
2016,5,28,6,45,583.5,85.5,1.55,17.5,291.5,479.29,387.64
2016,5,28,7,0,631.0,92.0,1.7,18.0,342.0,546.2,439.19
2016,5,28,7,15,664.5,97.0,1.75,18.5,393.0,603.82,481.58
2016,5,28,7,30,698.0,102.0,1.8,19.0,444.0,662.06,523.0
2016,5,28,7,45,724.5,106.0,1.85,19.5,494.0,713.85,557.56
2016,5,28,8,0,751.0,110.0,1.9,20.0,544.0,761.13,588.2
2016,5,28,8,15,770.5,114.0,1.9,20.5,591.0,805.16,615.59
2016,5,28,8,30,790.0,118.0,1.9,21.0,638.0,847.3,641.19
2016,5,28,8,45,805.0,120.5,1.9,22.0,681.5,881.54,659.78
2016,5,28,9,0,820.0,123.0,1.9,23.0,725.0,913.13,676.34
2016,5,28,9,15,751.0,167.0,1.9,23.5,740.5,913.54,673.55
2016,5,28,9,30,682.0,211.0,1.9,24.0,756.0,901.27,662.92
2016,5,28,9,45,674.0,228.5,1.95,24.5,785.5,914.57,669.78
2016,5,28,10,0,666.0,246.0,2.0,25.0,815.0,924.15,673.59
2016,5,28,10,15,770.0,191.0,2.0,25.0,868.5,957.79,695.05
2016,5,28,10,30,874.0,136.0,2.0,25.0,922.0,984.72,711.19
2016,5,28,10,45,877.5,138.0,2.05,25.5,941.5,980.38,706.67
2016,5,28,11,0,881.0,140.0,2.1,26.0,961.0,972.31,700.2
2016,5,28,11,15,883.5,140.5,2.1,26.0,974.0,958.27,690.88
2016,5,28,11,30,886.0,141.0,2.1,26.0,987.0,940.69,679.43
2016,5,28,11,45,886.5,142.0,2.15,26.5,992.0,918.34,664.16
2016,5,28,12,0,887.0,143.0,2.2,27.0,997.0,892.76,646.86
2016,5,28,12,15,886.5,143.0,2.25,27.0,995.0,862.47,627.73
2016,5,28,12,30,886.0,143.0,2.3,27.0,993.0,829.34,606.63
2016,5,28,12,45,875.5,148.0,2.4,27.0,980.5,789.89,581.28
2016,5,28,13,0,865.0,153.0,2.5,27.0,968.0,748.48,552.65
2016,5,28,13,15,861.0,152.0,2.55,26.5,951.0,705.21,522.9
2016,5,28,13,30,857.0,151.0,2.6,26.0,934.0,659.98,490.83
2016,5,28,13,45,849.5,150.5,2.7,26.0,909.5,613.76,456.2
2016,5,28,14,0,842.0,150.0,2.8,26.0,885.0,562.51,416.9
2016,5,28,14,15,833.5,148.0,2.85,26.0,854.5,508.66,374.34
2016,5,28,14,30,825.0,146.0,2.9,26.0,824.0,454.2,330.03
2016,5,28,14,45,813.5,143.5,3.0,26.0,787.0,397.92,283.27
2016,5,28,15,0,802.0,141.0,3.1,26.0,750.0,341.87,235.79
2016,5,28,15,15,788.0,138.0,3.15,25.5,709.0,285.34,188.31
2016,5,28,15,30,774.0,135.0,3.2,25.0,668.0,229.84,143.12
2016,5,28,15,45,713.0,139.5,3.25,24.5,604.5,167.99,99.5
2016,5,28,16,0,652.0,144.0,3.3,24.0,541.0,119.61,75.34
2016,5,28,16,15,601.5,144.5,3.3,23.5,487.0,94.56,74.6
2016,5,28,16,30,551.0,145.0,3.3,23.0,433.0,97.35,77.38
2016,5,28,16,45,505.0,144.5,3.3,22.5,388.0,98.13,78.47
2016,5,28,17,0,459.0,144.0,3.3,22.0,343.0,98.87,79.52
2016,5,28,17,15,435.0,128.0,3.05,21.0,297.0,89.66,72.16
2016,5,28,17,30,411.0,112.0,2.8,20.0,251.0,79.99,64.24
2016,5,28,17,45,428.0,92.5,2.6,19.5,216.0,67.79,53.79
2016,5,28,18,0,445.0,73.0,2.4,19.0,181.0,54.91,42.54
2016,5,28,18,15,365.5,61.5,2.1,18.0,136.5,46.62,35.15
2016,5,28,18,30,286.0,50.0,1.8,17.0,92.0,38.19,27.39
2016,5,28,18,45,183.0,34.5,1.55,16.5,57.5,26.54,16.14
2016,5,28,19,0,80.0,19.0,1.3,16.0,23.0,15.1,0.0
2016,5,28,19,15,40.0,9.5,1.3,15.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,65.42,24.9
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,140.81,104.13
2016,5,29,5,45,330.5,49.5,2.4,13.5,106.5,205.23,161.82
2016,5,29,6,0,425.0,61.0,2.5,14.0,149.0,283.94,230.22
2016,5,29,6,15,488.5,69.5,2.45,14.5,197.0,350.54,287.61
2016,5,29,6,30,552.0,78.0,2.4,15.0,245.0,422.52,347.48
2016,5,29,6,45,599.0,84.0,2.35,15.5,296.5,486.47,398.85
2016,5,29,7,0,646.0,90.0,2.3,16.0,348.0,553.11,450.35
2016,5,29,7,15,440.0,145.0,2.25,16.5,331.5,489.64,397.14
2016,5,29,7,30,234.0,200.0,2.2,17.0,315.0,398.29,321.45
2016,5,29,7,45,498.5,154.5,2.15,17.5,432.5,580.62,465.06
2016,5,29,8,0,763.0,109.0,2.1,18.0,550.0,768.98,601.05
2016,5,29,8,15,782.0,112.5,2.1,18.5,597.0,812.38,626.96
2016,5,29,8,30,801.0,116.0,2.1,19.0,644.0,853.83,652.37
2016,5,29,8,45,815.5,119.0,2.1,19.5,687.5,888.43,672.7
2016,5,29,9,0,830.0,122.0,2.1,20.0,731.0,920.31,691.01
2016,5,29,9,15,841.0,124.0,2.15,20.5,769.5,944.87,704.82
2016,5,29,9,30,852.0,126.0,2.2,21.0,808.0,954.44,708.75
2016,5,29,9,45,859.5,129.0,2.3,21.5,840.5,969.67,717.19
2016,5,29,10,0,867.0,132.0,2.4,22.0,873.0,981.33,723.27
2016,5,29,10,15,873.5,133.5,2.45,22.0,899.5,986.88,726.37
2016,5,29,10,30,880.0,135.0,2.5,22.0,926.0,988.72,727.21
2016,5,29,10,45,882.5,137.0,2.65,22.5,945.5,983.44,723.09
2016,5,29,11,0,885.0,139.0,2.8,23.0,965.0,974.43,716.62
2016,5,29,11,15,888.0,139.5,2.85,23.0,978.0,960.85,707.75
2016,5,29,11,30,891.0,140.0,2.9,23.0,991.0,943.7,696.61
2016,5,29,11,45,890.0,141.5,2.95,23.0,995.5,920.4,681.44
2016,5,29,12,0,889.0,143.0,3.0,23.0,1000.0,893.92,664.15
2016,5,29,12,15,888.5,143.5,3.0,23.0,998.0,864.03,644.19
2016,5,29,12,30,888.0,144.0,3.0,23.0,996.0,831.3,622.25
2016,5,29,12,45,878.0,148.5,3.05,23.5,984.0,791.8,594.49
2016,5,29,13,0,868.0,153.0,3.1,24.0,972.0,750.32,563.6
2016,5,29,13,15,864.5,152.0,3.15,24.0,955.5,707.32,532.27
2016,5,29,13,30,861.0,151.0,3.2,24.0,939.0,662.31,498.7
2016,5,29,13,45,855.5,149.5,3.25,24.0,915.0,616.32,463.43
2016,5,29,14,0,850.0,148.0,3.3,24.0,891.0,565.11,423.39
2016,5,29,14,15,842.5,146.0,3.3,23.5,861.0,511.39,380.93
2016,5,29,14,30,835.0,144.0,3.3,23.0,831.0,456.93,336.5
2016,5,29,14,45,825.5,141.0,3.3,23.0,795.0,400.51,288.7
2016,5,29,15,0,816.0,138.0,3.3,23.0,759.0,344.07,240.04
2016,5,29,15,15,802.5,135.0,3.25,22.5,717.5,286.91,191.29
2016,5,29,15,30,789.0,132.0,3.2,22.0,676.0,230.69,144.86
2016,5,29,15,45,773.5,127.5,3.15,22.0,631.0,174.35,103.02
2016,5,29,16,0,758.0,123.0,3.1,22.0,586.0,112.09,67.14
2016,5,29,16,15,735.0,118.5,3.05,21.5,537.0,79.63,62.54
2016,5,29,16,30,712.0,114.0,3.0,21.0,488.0,78.43,61.89
2016,5,29,16,45,684.5,108.0,2.95,21.0,438.0,76.02,60.04
2016,5,29,17,0,657.0,102.0,2.9,21.0,388.0,73.45,58.04
2016,5,29,17,15,616.5,95.5,2.75,20.0,336.5,70.22,55.66
2016,5,29,17,30,576.0,89.0,2.6,19.0,285.0,66.86,53.08
2016,5,29,17,45,521.5,80.5,2.5,18.5,235.5,61.68,48.69
2016,5,29,18,0,467.0,72.0,2.4,18.0,186.0,56.34,43.98
2016,5,29,18,15,386.0,61.0,2.25,17.0,141.0,46.36,35.08
2016,5,29,18,30,305.0,50.0,2.1,16.0,96.0,38.26,27.6
2016,5,29,18,45,194.5,35.0,2.0,15.5,60.5,26.94,16.66
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,15.86,0.0
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,8.54,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,5,15,132.0,19.0,1.65,11.5,33.5,69.44,28.31
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,150.17,111.59
2016,5,30,5,45,359.5,48.5,1.95,12.5,110.0,218.25,172.54
2016,5,30,6,0,455.0,59.0,2.1,13.0,153.0,295.32,239.8
2016,5,30,6,15,518.0,66.5,2.05,13.5,202.0,361.99,297.27
2016,5,30,6,30,581.0,74.0,2.0,14.0,251.0,433.92,356.97
2016,5,30,6,45,626.5,79.5,2.0,15.0,302.5,497.59,407.31
2016,5,30,7,0,672.0,85.0,2.0,16.0,354.0,563.78,457.47
2016,5,30,7,15,704.0,90.0,2.0,16.5,405.5,621.92,500.39
2016,5,30,7,30,736.0,95.0,2.0,17.0,457.0,680.5,541.61
2016,5,30,7,45,761.0,98.5,2.0,17.5,507.0,728.73,573.4
2016,5,30,8,0,786.0,102.0,2.0,18.0,557.0,779.2,606.11
2016,5,30,8,15,804.5,105.5,2.0,18.5,604.5,822.83,633.28
2016,5,30,8,30,823.0,109.0,2.0,19.0,652.0,864.44,658.6
2016,5,30,8,45,837.5,111.5,2.05,20.0,696.0,899.0,677.96
2016,5,30,9,0,852.0,114.0,2.1,21.0,740.0,920.33,688.26
2016,5,30,9,15,863.0,116.0,2.1,21.5,778.5,944.92,701.6
2016,5,30,9,30,874.0,118.0,2.1,22.0,817.0,966.25,712.7
2016,5,30,9,45,879.0,121.5,2.15,22.5,849.5,979.94,719.4
2016,5,30,10,0,884.0,125.0,2.2,23.0,882.0,989.93,723.84
2016,5,30,10,15,890.5,126.5,2.25,23.0,908.5,995.64,727.05
2016,5,30,10,30,897.0,128.0,2.3,23.0,935.0,997.57,727.98
2016,5,30,10,45,901.0,128.5,2.35,23.5,955.0,992.34,723.03
2016,5,30,11,0,905.0,129.0,2.4,24.0,975.0,983.35,715.83
2016,5,30,11,15,907.5,130.0,2.4,24.0,987.5,969.69,706.64
2016,5,30,11,30,910.0,131.0,2.4,24.0,1000.0,952.37,695.2
2016,5,30,11,45,910.5,131.0,2.45,24.5,1005.0,928.89,678.94
2016,5,30,12,0,911.0,131.0,2.5,25.0,1010.0,902.13,660.6
2016,5,30,12,15,910.5,131.0,2.5,25.0,1007.5,871.42,640.52
2016,5,30,12,30,910.0,131.0,2.5,25.0,1005.0,837.8,618.45
2016,5,30,12,45,906.0,132.0,2.55,25.5,994.5,799.54,592.31
2016,5,30,13,0,902.0,133.0,2.6,26.0,984.0,758.86,562.95
2016,5,30,13,15,898.0,132.0,2.65,26.0,967.0,714.37,531.14
2016,5,30,13,30,894.0,131.0,2.7,26.0,950.0,667.81,497.04
2016,5,30,13,45,889.5,129.0,2.8,26.0,926.0,618.34,460.06
2016,5,30,14,0,885.0,127.0,2.9,26.0,902.0,567.23,420.67
2016,5,30,14,15,877.5,125.5,2.95,26.0,871.0,513.66,378.03
2016,5,30,14,30,870.0,124.0,3.0,26.0,840.0,459.18,333.38
2016,5,30,14,45,861.0,121.5,3.1,26.0,804.0,402.79,286.14
2016,5,30,15,0,852.0,119.0,3.2,26.0,768.0,346.14,237.75
2016,5,30,15,15,839.0,116.0,3.25,25.5,726.0,282.18,184.19
2016,5,30,15,30,826.0,113.0,3.3,25.0,684.0,224.06,136.54
2016,5,30,15,45,811.0,109.5,3.4,25.0,638.5,166.43,94.04
2016,5,30,16,0,796.0,106.0,3.5,25.0,593.0,110.34,63.82
2016,5,30,16,15,774.5,102.5,3.45,24.5,544.0,76.84,59.43
2016,5,30,16,30,753.0,99.0,3.4,24.0,495.0,75.72,58.84
2016,5,30,16,45,726.5,94.0,3.4,23.5,444.5,67.02,51.78
2016,5,30,17,0,700.0,89.0,3.4,23.0,394.0,64.74,50.13
2016,5,30,17,15,662.0,83.5,3.15,22.0,343.0,61.86,48.01
2016,5,30,17,30,624.0,78.0,2.9,21.0,292.0,58.88,45.74
2016,5,30,17,45,572.0,71.0,2.7,20.5,242.0,54.53,42.08
2016,5,30,18,0,520.0,64.0,2.5,20.0,192.0,50.08,38.18
2016,5,30,18,15,441.5,55.0,2.2,19.0,146.0,43.7,32.5
2016,5,30,18,30,363.0,46.0,1.9,18.0,100.0,37.21,26.49
2016,5,30,18,45,246.5,33.0,1.6,17.0,64.0,25.59,15.53
2016,5,30,19,0,130.0,20.0,1.3,16.0,28.0,15.56,0.0
2016,5,30,19,15,65.0,10.0,1.3,15.5,14.0,8.54,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,11.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,12.0,9.0,14.64,0.0
2016,5,31,5,15,155.0,23.0,1.7,12.5,39.0,81.48,35.46
2016,5,31,5,30,280.0,37.0,1.8,13.0,69.0,154.06,114.08
2016,5,31,5,45,373.0,47.5,1.95,13.5,112.0,222.35,175.09
2016,5,31,6,0,466.0,58.0,2.1,14.0,155.0,298.84,241.68
2016,5,31,6,15,528.5,65.0,2.0,14.5,204.0,365.16,298.59
2016,5,31,6,30,591.0,72.0,1.9,15.0,253.0,436.65,357.53
2016,5,31,6,45,635.5,77.5,1.85,16.0,304.0,500.08,407.2
2016,5,31,7,0,680.0,83.0,1.8,17.0,355.0,565.93,456.49
2016,5,31,7,15,711.5,87.5,1.75,17.5,406.5,623.4,498.26
2016,5,31,7,30,743.0,92.0,1.7,18.0,458.0,678.37,535.96
2016,5,31,7,45,767.5,95.5,1.7,19.0,508.0,729.6,568.49
2016,5,31,8,0,792.0,99.0,1.7,20.0,558.0,779.83,599.37
2016,5,31,8,15,810.0,102.0,1.7,20.5,605.5,822.64,625.49
2016,5,31,8,30,828.0,105.0,1.7,21.0,653.0,863.38,649.8
2016,5,31,8,45,842.0,108.0,1.75,21.5,696.5,898.18,670.32
2016,5,31,9,0,856.0,111.0,1.8,22.0,740.0,919.93,682.07
2016,5,31,9,15,866.5,113.0,1.85,22.5,778.5,944.16,695.59
2016,5,31,9,30,877.0,115.0,1.9,23.0,817.0,965.13,706.91
2016,5,31,9,45,887.0,115.5,1.95,24.0,850.5,980.64,713.37
2016,5,31,10,0,897.0,116.0,2.0,25.0,884.0,992.6,717.62
2016,5,31,10,15,903.0,117.5,2.1,25.0,911.0,998.01,721.21
2016,5,31,10,30,909.0,119.0,2.2,25.0,938.0,999.61,722.51
2016,5,31,10,45,913.0,120.0,2.3,25.5,958.0,994.97,718.53
2016,5,31,11,0,917.0,121.0,2.4,26.0,978.0,986.51,712.24
2016,5,31,11,15,919.5,121.5,2.4,26.0,991.0,972.41,702.83
2016,5,31,11,30,922.0,122.0,2.4,26.0,1004.0,954.63,691.2
2016,5,31,11,45,923.0,122.5,2.45,26.5,1009.5,931.97,675.59
2016,5,31,12,0,924.0,123.0,2.5,27.0,1015.0,905.94,657.87
2016,5,31,12,15,924.0,122.5,2.5,27.0,1013.0,875.02,637.83
2016,5,31,12,30,924.0,122.0,2.5,27.0,1011.0,841.11,615.76
2016,5,31,12,45,925.0,120.0,2.5,27.5,1002.0,803.87,590.19
2016,5,31,13,0,926.0,118.0,2.5,28.0,993.0,763.82,561.67
2016,5,31,13,15,923.0,117.5,2.55,28.0,976.5,719.61,530.34
2016,5,31,13,30,920.0,117.0,2.6,28.0,960.0,673.15,496.61
2016,5,31,13,45,915.0,115.5,2.7,28.5,936.0,622.73,458.38
2016,5,31,14,0,910.0,114.0,2.8,29.0,912.0,570.66,417.87
2016,5,31,14,15,903.5,113.0,2.8,28.5,881.5,516.82,376.12
2016,5,31,14,30,897.0,112.0,2.8,28.0,851.0,461.91,332.08
2016,5,31,14,45,888.0,110.0,2.85,28.0,815.0,404.56,284.37
2016,5,31,15,0,879.0,108.0,2.9,28.0,779.0,346.9,235.46
2016,5,31,15,15,867.0,106.0,2.9,27.5,737.5,288.47,186.31
2016,5,31,15,30,855.0,104.0,2.9,27.0,696.0,230.56,139.11
2016,5,31,15,45,839.0,101.5,2.95,27.0,650.0,164.63,90.6
2016,5,31,16,0,823.0,99.0,3.0,27.0,604.0,107.57,60.16
2016,5,31,16,15,803.0,95.5,2.9,26.5,555.0,72.42,55.24
2016,5,31,16,30,783.0,92.0,2.8,26.0,506.0,71.1,54.47
2016,5,31,16,45,756.0,88.0,2.75,25.5,455.0,69.22,53.19
2016,5,31,17,0,729.0,84.0,2.7,25.0,404.0,67.26,51.83
2016,5,31,17,15,692.0,79.5,2.45,24.0,352.0,59.28,45.39
2016,5,31,17,30,655.0,75.0,2.2,23.0,300.0,56.9,43.65
2016,5,31,17,45,603.0,68.5,1.95,22.5,249.5,52.81,40.24
2016,5,31,18,0,551.0,62.0,1.7,22.0,199.0,48.63,36.62
2016,5,31,18,15,472.5,53.5,1.5,21.0,152.0,42.57,31.27
2016,5,31,18,30,394.0,45.0,1.3,20.0,105.0,36.42,25.61
2016,5,31,18,45,273.0,33.0,1.15,19.0,67.5,26.93,16.57
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,16.36,0.26
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,8.96,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.8,13.0,10.0,15.31,0.0
2016,6,1,5,15,162.0,23.5,2.9,13.5,40.5,84.06,37.85
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,160.12,118.56
2016,6,1,5,45,384.5,48.5,3.2,14.5,115.0,227.53,179.03
2016,6,1,6,0,478.0,59.0,3.4,15.0,159.0,304.83,246.59
2016,6,1,6,15,541.0,66.5,3.4,15.5,208.5,372.57,305.21
2016,6,1,6,30,604.0,74.0,3.4,16.0,258.0,445.52,366.16
2016,6,1,6,45,650.0,79.0,3.4,16.5,310.5,509.94,418.3
2016,6,1,7,0,696.0,84.0,3.4,17.0,363.0,576.85,470.49
2016,6,1,7,15,728.0,88.5,3.35,17.5,415.0,635.36,514.24
2016,6,1,7,30,760.0,93.0,3.3,18.0,467.0,691.28,553.84
2016,6,1,7,45,784.5,96.5,3.3,18.5,518.0,743.14,588.92
2016,6,1,8,0,809.0,100.0,3.3,19.0,569.0,793.95,622.46
2016,6,1,8,15,827.0,103.5,3.25,19.5,617.5,837.85,650.09
2016,6,1,8,30,845.0,107.0,3.2,20.0,666.0,879.62,675.74
2016,6,1,8,45,859.0,109.0,3.2,20.5,710.0,913.7,695.98
2016,6,1,9,0,873.0,111.0,3.2,21.0,754.0,934.69,707.12
2016,6,1,9,15,884.0,113.5,3.2,21.5,793.0,960.21,721.41
2016,6,1,9,30,895.0,116.0,3.2,22.0,832.0,982.4,733.34
2016,6,1,9,45,904.0,117.0,3.2,22.5,866.0,997.63,740.65
2016,6,1,10,0,913.0,118.0,3.2,23.0,900.0,1009.22,745.65
2016,6,1,10,15,919.0,119.5,3.2,23.5,927.5,1014.63,746.71
2016,6,1,10,30,925.0,121.0,3.2,24.0,955.0,1016.18,745.4
2016,6,1,10,45,927.0,123.0,3.25,24.5,974.5,1010.48,739.91
2016,6,1,11,0,929.0,125.0,3.3,25.0,994.0,1000.89,732.08
2016,6,1,11,15,931.5,125.5,3.35,25.0,1007.0,986.57,722.7
2016,6,1,11,30,934.0,126.0,3.4,25.0,1020.0,968.54,710.98
2016,6,1,11,45,932.5,128.0,3.5,25.0,1024.5,944.67,695.77
2016,6,1,12,0,931.0,130.0,3.6,25.0,1029.0,917.48,678.32
2016,6,1,12,15,930.5,130.0,3.65,25.0,1027.0,886.3,657.82
2016,6,1,12,30,930.0,130.0,3.7,25.0,1025.0,852.14,635.21
2016,6,1,12,45,916.0,137.5,3.75,25.5,1011.5,810.94,606.43
2016,6,1,13,0,902.0,145.0,3.8,26.0,998.0,767.8,574.44
2016,6,1,13,15,898.0,144.0,3.8,25.5,980.5,723.3,542.91
2016,6,1,13,30,894.0,143.0,3.8,25.0,963.0,676.74,509.0
2016,6,1,13,45,885.5,143.5,3.8,25.0,938.0,626.81,470.67
2016,6,1,14,0,877.0,144.0,3.8,25.0,913.0,575.59,430.35
2016,6,1,14,15,869.5,142.0,3.75,25.0,882.0,522.01,387.08
2016,6,1,14,30,862.0,140.0,3.7,25.0,851.0,465.66,340.57
2016,6,1,14,45,850.0,138.5,3.7,25.0,814.0,408.16,292.15
2016,6,1,15,0,838.0,137.0,3.7,25.0,777.0,350.85,243.05
2016,6,1,15,15,824.5,134.0,3.65,24.5,735.0,292.55,193.6
2016,6,1,15,30,811.0,131.0,3.6,24.0,693.0,235.16,146.4
2016,6,1,15,45,793.5,127.5,3.55,24.0,647.0,178.1,104.18
2016,6,1,16,0,776.0,124.0,3.5,24.0,601.0,122.94,74.1
2016,6,1,16,15,578.0,159.0,3.35,23.5,498.0,103.57,82.11
