Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,380.0,194.0,3.2,23.0,395.0,131.67,106.15
2016,6,1,16,45,293.0,185.5,3.1,22.5,331.5,126.18,102.05
2016,6,1,17,0,206.0,177.0,3.0,22.0,268.0,125.8,102.28
2016,6,1,17,15,184.5,159.5,2.8,21.0,233.0,114.36,93.22
2016,6,1,17,30,163.0,142.0,2.6,20.0,198.0,102.63,83.72
2016,6,1,17,45,149.0,120.0,2.45,19.5,164.5,88.05,71.35
2016,6,1,18,0,135.0,98.0,2.3,19.0,131.0,73.1,58.38
2016,6,1,18,15,110.0,77.0,2.05,18.0,100.0,58.33,45.39
2016,6,1,18,30,85.0,56.0,1.8,17.0,69.0,43.26,31.87
2016,6,1,18,45,42.5,38.0,1.6,16.5,44.5,29.81,19.25
2016,6,1,19,0,0.0,20.0,1.4,16.0,20.0,16.35,1.28
2016,6,1,19,15,0.0,10.0,1.4,15.5,10.0,8.54,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,20.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,40.0,10.0,1.6,11.0,11.0,17.75,0.0
2016,6,2,5,15,172.5,24.0,1.75,11.5,41.5,87.63,41.13
2016,6,2,5,30,305.0,38.0,1.9,12.0,72.0,164.65,122.73
2016,6,2,5,45,400.5,47.5,2.1,13.0,117.0,232.58,183.48
2016,6,2,6,0,496.0,57.0,2.3,14.0,162.0,310.49,251.07
2016,6,2,6,15,558.5,64.5,2.2,14.5,212.0,378.73,309.64
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,452.16,370.15
2016,6,2,6,45,475.0,107.0,2.05,15.5,268.0,426.47,349.39
2016,6,2,7,0,329.0,142.0,2.0,16.0,274.0,377.08,308.68
2016,6,2,7,15,550.5,116.5,1.95,16.5,373.0,541.07,438.32
2016,6,2,7,30,772.0,91.0,1.9,17.0,472.0,697.13,553.84
2016,6,2,7,45,796.0,94.5,1.9,18.0,523.0,749.01,585.92
2016,6,2,8,0,820.0,98.0,1.9,19.0,574.0,799.78,617.19
2016,6,2,8,15,837.5,101.5,1.85,19.5,622.5,843.58,643.54
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,885.21,667.88
2016,6,2,8,45,868.5,107.5,1.8,21.0,715.0,909.92,679.73
2016,6,2,9,0,882.0,110.0,1.8,22.0,759.0,941.03,695.81
2016,6,2,9,15,892.5,112.0,1.8,22.5,798.0,965.74,708.78
2016,6,2,9,30,903.0,114.0,1.8,23.0,837.0,987.09,719.58
2016,6,2,9,45,904.5,119.0,1.8,23.5,869.0,999.36,724.6
2016,6,2,10,0,906.0,124.0,1.8,24.0,901.0,1007.74,727.31
2016,6,2,10,15,911.5,125.5,1.85,24.5,928.0,1012.61,728.62
2016,6,2,10,30,917.0,127.0,1.9,25.0,955.0,1013.63,727.64
2016,6,2,10,45,920.5,128.5,1.95,25.5,974.5,1008.87,723.16
2016,6,2,11,0,924.0,130.0,2.0,26.0,994.0,1000.24,716.42
2016,6,2,11,15,926.5,130.5,2.0,26.0,1007.0,985.95,707.03
2016,6,2,11,30,929.0,131.0,2.0,26.0,1020.0,967.97,695.44
2016,6,2,11,45,929.0,131.5,2.05,26.5,1024.5,944.2,679.43
2016,6,2,12,0,929.0,132.0,2.1,27.0,1029.0,917.09,661.34
2016,6,2,12,15,928.0,132.0,2.15,27.0,1026.5,885.59,641.67
2016,6,2,12,30,927.0,132.0,2.2,27.0,1024.0,851.15,619.94
2016,6,2,12,45,932.5,126.5,2.3,27.5,1016.0,814.38,595.69
2016,6,2,13,0,938.0,121.0,2.4,28.0,1008.0,774.52,568.08
2016,6,2,13,15,934.5,120.0,2.4,28.0,990.5,729.15,535.86
2016,6,2,13,30,931.0,119.0,2.4,28.0,973.0,681.58,501.31
2016,6,2,13,45,925.0,118.0,2.45,28.0,948.5,630.55,463.59
2016,6,2,14,0,919.0,117.0,2.5,28.0,924.0,577.93,423.53
2016,6,2,14,15,911.5,115.5,2.5,28.0,893.0,522.87,380.25
2016,6,2,14,30,904.0,114.0,2.5,28.0,862.0,466.84,334.9
2016,6,2,14,45,894.5,112.5,2.55,28.0,825.0,409.37,287.31
2016,6,2,15,0,885.0,111.0,2.6,28.0,788.0,351.62,238.51
2016,6,2,15,15,872.5,108.5,2.6,27.5,745.5,292.43,188.94
2016,6,2,15,30,860.0,106.0,2.6,27.0,703.0,233.83,141.3
2016,6,2,15,45,843.5,103.0,2.65,27.0,656.5,167.32,92.31
2016,6,2,16,0,827.0,100.0,2.7,27.0,610.0,109.69,61.16
2016,6,2,16,15,806.5,97.0,2.7,26.5,560.5,73.41,56.05
2016,6,2,16,30,786.0,94.0,2.7,26.0,511.0,72.48,55.61
2016,6,2,16,45,758.0,90.0,2.7,25.5,459.5,70.64,54.37
2016,6,2,17,0,730.0,86.0,2.7,25.0,408.0,62.91,48.13
2016,6,2,17,15,693.5,81.0,2.55,24.0,356.0,60.28,46.25
2016,6,2,17,30,657.0,76.0,2.4,23.0,304.0,57.57,44.22
2016,6,2,17,45,605.0,69.5,2.3,22.5,253.0,53.5,40.84
2016,6,2,18,0,553.0,63.0,2.2,22.0,202.0,49.35,37.25
2016,6,2,18,15,476.5,54.5,1.9,21.0,155.0,43.32,31.94
2016,6,2,18,30,400.0,46.0,1.6,20.0,108.0,37.2,26.32
2016,6,2,18,45,283.5,34.0,1.35,19.0,70.0,27.73,17.39
2016,6,2,19,0,167.0,22.0,1.1,18.0,32.0,17.14,2.42
2016,6,2,19,15,83.5,11.0,1.05,17.5,16.0,9.39,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,14.0,11.0,20.47,0.0
2016,6,3,5,15,184.5,23.0,0.9,14.5,42.0,89.62,42.43
2016,6,3,5,30,317.0,36.0,1.0,15.0,73.0,166.67,122.48
2016,6,3,5,45,407.5,45.5,1.1,16.0,116.5,232.92,180.82
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,308.73,245.28
2016,6,3,6,15,558.0,62.0,1.15,17.0,209.5,375.07,301.43
2016,6,3,6,30,618.0,69.0,1.1,17.0,259.0,446.35,359.43
2016,6,3,6,45,659.0,75.0,1.1,17.5,310.5,509.31,408.31
2016,6,3,7,0,700.0,81.0,1.1,18.0,362.0,574.35,456.76
2016,6,3,7,15,730.5,85.0,1.05,18.5,413.5,628.61,495.06
2016,6,3,7,30,761.0,89.0,1.0,19.0,465.0,685.88,533.04
2016,6,3,7,45,784.0,92.5,0.95,20.0,515.0,736.52,563.46
2016,6,3,8,0,807.0,96.0,0.9,21.0,565.0,786.03,592.07
2016,6,3,8,15,736.0,127.5,0.85,22.0,582.5,789.96,589.36
2016,6,3,8,30,665.0,159.0,0.8,23.0,600.0,782.41,579.68
2016,6,3,8,45,501.0,237.0,0.8,24.0,581.5,724.2,534.33
2016,6,3,9,0,337.0,315.0,0.8,25.0,563.0,645.63,474.94
2016,6,3,9,15,348.0,330.5,0.85,26.0,598.5,675.27,493.46
2016,6,3,9,30,359.0,346.0,0.9,27.0,634.0,703.44,509.52
2016,6,3,9,45,637.5,225.5,0.95,28.0,762.5,872.2,622.8
2016,6,3,10,0,916.0,105.0,1.0,29.0,891.0,997.38,695.92
2016,6,3,10,15,921.5,106.5,0.95,29.5,917.5,1002.63,694.17
2016,6,3,10,30,927.0,108.0,0.9,30.0,944.0,1004.01,691.8
2016,6,3,10,45,929.5,109.5,0.9,30.5,963.5,998.64,686.55
2016,6,3,11,0,932.0,111.0,0.9,31.0,983.0,989.41,679.22
2016,6,3,11,15,934.0,111.5,1.0,31.0,995.5,974.95,672.12
2016,6,3,11,30,936.0,112.0,1.1,31.0,1008.0,956.8,662.75
2016,6,3,11,45,935.5,113.0,1.2,31.5,1012.5,933.3,648.7
2016,6,3,12,0,935.0,114.0,1.3,32.0,1017.0,906.44,632.49
2016,6,3,12,15,934.0,114.0,1.4,32.0,1015.0,875.12,614.59
2016,6,3,12,30,933.0,114.0,1.5,32.0,1013.0,840.83,594.56
2016,6,3,12,45,918.0,122.0,1.6,32.0,999.0,799.71,569.8
2016,6,3,13,0,903.0,130.0,1.7,32.0,985.0,756.69,542.06
2016,6,3,13,15,899.0,129.5,1.8,32.0,968.0,712.85,512.57
2016,6,3,13,30,895.0,129.0,1.9,32.0,951.0,666.94,480.68
2016,6,3,13,45,889.0,128.0,2.0,32.0,926.5,617.6,445.35
2016,6,3,14,0,883.0,127.0,2.1,32.0,902.0,566.76,407.72
2016,6,3,14,15,875.5,125.0,2.15,31.5,871.5,513.19,367.42
2016,6,3,14,30,868.0,123.0,2.2,31.0,841.0,458.73,324.94
2016,6,3,14,45,857.5,121.0,2.3,31.0,805.0,402.53,279.3
2016,6,3,15,0,847.0,119.0,2.4,31.0,769.0,346.22,232.58
2016,6,3,15,15,834.5,116.5,2.4,30.5,727.5,283.22,181.07
2016,6,3,15,30,822.0,114.0,2.4,30.0,686.0,226.01,135.16
2016,6,3,15,45,804.5,111.0,2.4,30.0,640.0,168.84,93.78
2016,6,3,16,0,787.0,108.0,2.4,30.0,594.0,113.51,64.06
2016,6,3,16,15,765.5,104.5,2.35,29.5,545.5,77.86,58.97
2016,6,3,16,30,744.0,101.0,2.3,29.0,497.0,76.8,58.46
2016,6,3,16,45,715.0,96.5,2.3,29.0,446.5,68.33,51.63
2016,6,3,17,0,686.0,92.0,2.3,29.0,396.0,66.45,50.25
2016,6,3,17,15,648.5,86.5,2.05,28.0,345.0,63.67,48.29
2016,6,3,17,30,611.0,81.0,1.8,27.0,294.0,60.79,46.18
2016,6,3,17,45,558.5,74.0,1.6,26.0,244.5,56.54,42.8
2016,6,3,18,0,506.0,67.0,1.4,25.0,195.0,52.18,39.18
2016,6,3,18,15,431.0,57.5,1.3,24.0,149.5,45.5,33.38
2016,6,3,18,30,356.0,48.0,1.2,23.0,104.0,38.67,27.23
2016,6,3,18,45,248.0,35.0,1.1,22.0,67.5,27.07,16.65
2016,6,3,19,0,140.0,22.0,1.0,21.0,31.0,17.09,3.01
2016,6,3,19,15,70.0,11.0,0.95,20.5,15.5,9.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,0.9,17.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,0.9,18.0,6.0,5.12,0.0
2016,6,4,5,15,8.0,22.0,0.85,18.5,23.0,22.82,7.43
2016,6,4,5,30,16.0,38.0,0.8,19.0,40.0,42.53,28.27
2016,6,4,5,45,34.5,57.5,0.75,19.5,64.0,70.43,52.14
2016,6,4,6,0,53.0,77.0,0.7,20.0,88.0,99.83,77.11
2016,6,4,6,15,65.5,98.5,0.95,20.0,116.0,130.19,102.86
2016,6,4,6,30,78.0,120.0,1.2,20.0,144.0,161.49,129.04
2016,6,4,6,45,89.0,141.0,1.45,20.5,173.0,192.23,154.01
2016,6,4,7,0,100.0,162.0,1.7,21.0,202.0,235.74,188.61
2016,6,4,7,15,112.0,185.0,1.7,21.0,236.0,271.84,216.83
2016,6,4,7,30,124.0,208.0,1.7,21.0,270.0,308.47,244.96
2016,6,4,7,45,77.5,215.0,1.7,21.5,255.0,267.38,210.74
2016,6,4,8,0,31.0,222.0,1.7,22.0,240.0,237.09,184.94
2016,6,4,8,15,276.0,216.0,1.7,22.0,398.0,468.8,367.4
2016,6,4,8,30,521.0,210.0,1.7,22.0,556.0,701.54,537.05
2016,6,4,8,45,422.0,264.5,1.7,22.5,556.5,680.88,515.43
2016,6,4,9,0,323.0,319.0,1.7,23.0,557.0,636.54,479.91
2016,6,4,9,15,204.5,345.0,1.75,23.0,499.0,537.74,406.86
2016,6,4,9,30,86.0,371.0,1.8,23.0,441.0,434.02,328.55
2016,6,4,9,45,58.0,354.0,1.9,23.0,402.0,387.89,294.27
2016,6,4,10,0,30.0,337.0,2.0,23.0,363.0,341.99,259.39
2016,6,4,10,15,26.5,335.5,2.05,23.0,359.0,335.09,254.07
2016,6,4,10,30,23.0,334.0,2.1,23.0,355.0,312.34,236.83
2016,6,4,10,45,156.0,391.5,2.15,23.5,537.0,523.27,394.24
2016,6,4,11,0,289.0,449.0,2.2,24.0,719.0,711.41,525.6
2016,6,4,11,15,259.0,463.0,2.25,24.5,708.0,686.23,504.87
2016,6,4,11,30,229.0,477.0,2.3,25.0,697.0,648.67,477.48
2016,6,4,11,45,367.0,436.0,2.4,25.5,790.5,731.74,537.14
2016,6,4,12,0,505.0,395.0,2.5,26.0,884.0,803.7,586.92
2016,6,4,12,15,278.5,414.5,2.5,26.5,684.5,604.55,445.33
2016,6,4,12,30,52.0,434.0,2.5,27.0,485.0,413.87,305.66
2016,6,4,12,45,130.5,453.5,2.5,27.5,578.5,487.49,360.01
2016,6,4,13,0,209.0,473.0,2.5,28.0,672.0,546.96,401.72
2016,6,4,13,15,343.0,420.5,2.45,28.0,739.5,579.48,425.71
2016,6,4,13,30,477.0,368.0,2.4,28.0,807.0,598.96,439.59
2016,6,4,13,45,664.5,252.0,2.4,28.5,846.0,586.45,430.29
2016,6,4,14,0,852.0,136.0,2.4,29.0,885.0,557.34,407.4
2016,6,4,14,15,845.0,134.0,2.35,29.0,855.5,505.62,366.6
2016,6,4,14,30,838.0,132.0,2.3,29.0,826.0,452.99,324.09
2016,6,4,14,45,832.0,127.5,2.3,29.0,791.5,394.62,276.4
2016,6,4,15,0,826.0,123.0,2.3,29.0,757.0,338.25,229.15
2016,6,4,15,15,813.5,120.5,2.3,28.5,716.5,281.55,182.03
2016,6,4,15,30,801.0,118.0,2.3,28.0,676.0,225.61,136.79
2016,6,4,15,45,787.0,114.0,2.3,28.0,632.0,169.43,95.62
2016,6,4,16,0,773.0,110.0,2.3,28.0,588.0,114.69,65.62
2016,6,4,16,15,752.0,106.0,2.3,27.5,540.5,78.62,60.09
2016,6,4,16,30,731.0,102.0,2.3,27.0,493.0,70.49,53.69
2016,6,4,16,45,705.0,97.0,2.3,26.5,443.5,68.47,52.3
2016,6,4,17,0,679.0,92.0,2.3,26.0,394.0,66.31,50.78
2016,6,4,17,15,642.0,86.5,2.25,25.0,343.5,63.54,48.81
2016,6,4,17,30,605.0,81.0,2.2,24.0,293.0,60.68,46.69
2016,6,4,17,45,555.5,73.5,2.15,23.5,244.0,56.07,42.87
2016,6,4,18,0,506.0,66.0,2.1,23.0,195.0,51.31,38.78
2016,6,4,18,15,433.5,56.5,2.0,22.0,150.0,44.62,32.93
2016,6,4,18,30,361.0,47.0,1.9,21.0,105.0,37.77,26.72
2016,6,4,18,45,256.5,34.5,1.85,20.0,68.5,26.72,16.57
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,17.11,3.71
2016,6,4,19,15,76.0,11.0,1.95,18.0,16.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,9.0,1.6,13.0,11.0,20.89,0.0
2016,6,5,5,15,180.0,22.5,1.7,13.5,41.5,87.34,42.85
2016,6,5,5,30,302.0,36.0,1.8,14.0,72.0,160.77,118.91
2016,6,5,5,45,391.0,46.0,1.95,14.5,115.0,225.89,177.05
2016,6,5,6,0,480.0,56.0,2.1,15.0,158.0,300.46,241.86
2016,6,5,6,15,539.5,63.5,2.1,15.5,207.0,366.05,298.14
2016,6,5,6,30,599.0,71.0,2.1,16.0,256.0,436.59,356.44
2016,6,5,6,45,303.5,103.5,2.1,16.5,197.5,316.22,259.35
2016,6,5,7,0,8.0,136.0,2.1,17.0,139.0,125.35,99.38
2016,6,5,7,15,20.0,161.5,2.05,17.5,171.0,157.55,125.97
2016,6,5,7,30,32.0,187.0,2.0,18.0,203.0,202.93,162.28
2016,6,5,7,45,110.5,220.5,2.0,18.5,283.5,313.76,251.2
2016,6,5,8,0,189.0,254.0,2.0,19.0,364.0,415.79,329.97
2016,6,5,8,15,508.5,180.0,2.0,19.5,509.0,644.43,505.17
2016,6,5,8,30,828.0,106.0,2.0,20.0,654.0,860.2,654.96
2016,6,5,8,45,841.5,108.5,2.05,21.0,697.5,894.03,671.99
2016,6,5,9,0,855.0,111.0,2.1,22.0,741.0,914.92,681.98
2016,6,5,9,15,865.5,113.0,2.2,22.5,779.5,939.24,696.17
2016,6,5,9,30,876.0,115.0,2.3,23.0,818.0,960.32,708.16
2016,6,5,9,45,890.5,113.0,2.45,23.5,852.5,977.7,718.26
2016,6,5,10,0,905.0,111.0,2.6,24.0,887.0,991.65,726.18
2016,6,5,10,15,910.5,112.0,2.7,24.0,913.5,996.37,729.12
2016,6,5,10,30,916.0,113.0,2.8,24.0,940.0,997.28,729.78
2016,6,5,10,45,919.0,114.5,2.9,24.5,960.0,992.47,725.4
2016,6,5,11,0,922.0,116.0,3.0,25.0,980.0,983.82,718.66
2016,6,5,11,15,924.5,116.5,3.05,25.0,992.5,969.99,709.65
2016,6,5,11,30,927.0,117.0,3.1,25.0,1005.0,952.48,698.32
2016,6,5,11,45,927.0,118.0,3.15,25.0,1010.5,929.64,683.51
2016,6,5,12,0,927.0,119.0,3.2,25.0,1016.0,903.45,666.5
2016,6,5,12,15,927.0,119.0,3.25,25.0,1014.0,873.23,646.75
2016,6,5,12,30,927.0,119.0,3.3,25.0,1012.0,840.01,624.87
2016,6,5,12,45,919.0,122.5,3.35,25.5,1001.0,800.74,597.54
2016,6,5,13,0,911.0,126.0,3.4,26.0,990.0,759.22,567.3
2016,6,5,13,15,908.0,125.5,3.4,26.0,973.5,715.88,535.6
2016,6,5,13,30,905.0,125.0,3.4,26.0,957.0,670.36,501.58
2016,6,5,13,45,901.0,123.5,3.4,26.0,934.0,621.49,464.27
2016,6,5,14,0,897.0,122.0,3.4,26.0,911.0,570.89,424.65
2016,6,5,14,15,890.0,120.0,3.4,25.5,881.0,517.0,382.19
2016,6,5,14,30,883.0,118.0,3.4,25.0,851.0,462.12,337.54
2016,6,5,14,45,874.5,116.0,3.4,25.0,815.0,405.96,289.97
2016,6,5,15,0,866.0,114.0,3.4,25.0,779.0,349.44,241.23
2016,6,5,15,15,854.0,111.5,3.35,24.5,738.0,291.61,191.9
2016,6,5,15,30,842.0,109.0,3.3,24.0,697.0,227.22,138.94
2016,6,5,15,45,827.5,106.0,3.3,24.0,652.0,169.32,95.56
2016,6,5,16,0,813.0,103.0,3.3,24.0,607.0,112.86,64.02
2016,6,5,16,15,792.5,99.5,3.25,23.5,558.0,74.75,57.88
2016,6,5,16,30,772.0,96.0,3.2,23.0,509.0,73.55,57.21
2016,6,5,16,45,746.5,91.5,3.15,22.5,458.5,71.44,55.74
2016,6,5,17,0,721.0,87.0,3.1,22.0,408.0,63.36,49.11
2016,6,5,17,15,685.0,82.0,2.95,21.5,356.5,60.77,47.15
2016,6,5,17,30,649.0,77.0,2.8,21.0,305.0,58.1,45.05
2016,6,5,17,45,600.0,70.0,2.7,20.5,255.0,53.71,41.37
2016,6,5,18,0,551.0,63.0,2.6,20.0,205.0,49.2,37.45
2016,6,5,18,15,478.0,54.5,2.5,19.0,158.0,43.19,32.13
2016,6,5,18,30,405.0,46.0,2.4,18.0,111.0,37.07,26.49
2016,6,5,18,45,295.0,34.5,2.3,17.0,73.0,28.06,18.0
2016,6,5,19,0,185.0,23.0,2.2,16.0,35.0,17.93,4.85
2016,6,5,19,15,92.5,11.5,2.3,15.5,17.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,12.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,13.0,11.0,22.37,0.0
2016,6,6,5,15,183.0,22.5,2.95,13.5,41.0,90.2,45.04
2016,6,6,5,30,305.0,35.0,3.0,14.0,71.0,160.48,118.86
2016,6,6,5,45,391.0,44.5,3.05,14.5,113.5,223.89,175.9
2016,6,6,6,0,477.0,54.0,3.1,15.0,156.0,296.41,239.45
2016,6,6,6,15,244.0,80.0,3.05,15.5,133.0,216.9,177.59
2016,6,6,6,30,11.0,106.0,3.0,16.0,110.0,100.42,79.56
2016,6,6,6,45,16.0,125.0,3.0,16.5,131.5,120.96,96.77
2016,6,6,7,0,21.0,144.0,3.0,17.0,153.0,141.9,113.84
2016,6,6,7,15,175.0,165.5,2.95,17.5,251.0,293.59,240.15
2016,6,6,7,30,329.0,187.0,2.9,18.0,349.0,450.87,365.19
2016,6,6,7,45,549.5,142.0,2.9,18.5,447.0,609.81,488.07
2016,6,6,8,0,770.0,97.0,2.9,19.0,545.0,754.62,592.95
2016,6,6,8,15,787.0,100.0,2.95,19.5,590.5,795.86,618.78
2016,6,6,8,30,804.0,103.0,3.0,20.0,636.0,835.11,643.6
2016,6,6,8,45,818.0,105.0,3.05,20.5,678.0,868.26,663.87
2016,6,6,9,0,832.0,107.0,3.1,21.0,720.0,888.87,675.35
2016,6,6,9,15,842.0,109.0,3.1,21.0,757.5,912.42,689.92
2016,6,6,9,30,852.0,111.0,3.1,21.0,795.0,932.81,702.3
2016,6,6,9,45,860.0,112.5,3.15,21.5,827.0,947.47,709.87
2016,6,6,10,0,868.0,114.0,3.2,22.0,859.0,958.64,715.21
2016,6,6,10,15,874.0,115.5,3.25,22.0,885.5,964.31,718.36
2016,6,6,10,30,880.0,117.0,3.3,22.0,912.0,966.3,719.22
2016,6,6,10,45,884.0,118.0,3.35,22.5,931.5,962.19,714.75
2016,6,6,11,0,888.0,119.0,3.4,23.0,951.0,954.39,708.0
2016,6,6,11,15,891.0,119.5,3.4,23.0,963.5,941.54,699.03
2016,6,6,11,30,894.0,120.0,3.4,23.0,976.0,925.12,687.79
2016,6,6,11,45,895.0,120.0,3.45,23.5,981.5,903.02,671.82
2016,6,6,12,0,896.0,120.0,3.5,24.0,987.0,877.7,653.75
2016,6,6,12,15,895.5,120.0,3.5,24.0,985.5,848.05,633.75
2016,6,6,12,30,895.0,120.0,3.5,24.0,984.0,815.54,611.74
2016,6,6,12,45,885.0,125.0,3.55,24.0,972.5,777.19,585.83
2016,6,6,13,0,875.0,130.0,3.6,24.0,961.0,736.8,556.84
2016,6,6,13,15,872.0,129.5,3.6,24.0,945.0,695.04,525.8
2016,6,6,13,30,869.0,129.0,3.6,24.0,929.0,651.17,492.53
2016,6,6,13,45,863.5,128.0,3.65,24.0,905.5,603.57,455.83
2016,6,6,14,0,858.0,127.0,3.7,24.0,882.0,554.47,416.98
2016,6,6,14,15,851.0,125.0,3.7,23.5,853.0,502.64,375.6
2016,6,6,14,30,844.0,123.0,3.7,23.0,824.0,449.9,332.16
2016,6,6,14,45,834.0,121.5,3.75,23.0,789.0,395.74,285.87
2016,6,6,15,0,824.0,120.0,3.8,23.0,754.0,336.42,234.83
2016,6,6,15,15,812.0,117.5,3.8,22.5,714.0,280.08,186.35
2016,6,6,15,30,800.0,115.0,3.8,22.0,674.0,224.43,139.8
2016,6,6,15,45,784.0,112.0,3.8,22.0,630.0,168.87,97.77
2016,6,6,16,0,768.0,109.0,3.8,22.0,586.0,114.96,67.18
2016,6,6,16,15,747.5,105.5,3.75,21.5,539.0,78.09,61.19
2016,6,6,16,30,727.0,102.0,3.7,21.0,492.0,70.33,54.93
2016,6,6,16,45,701.0,97.0,3.65,20.5,443.0,68.31,53.51
2016,6,6,17,0,675.0,92.0,3.6,20.0,394.0,66.16,51.95
2016,6,6,17,15,639.0,86.5,3.55,19.0,344.0,63.41,49.94
2016,6,6,17,30,603.0,81.0,3.5,18.0,294.0,60.56,47.77
2016,6,6,17,45,555.0,74.0,3.45,17.5,245.5,56.35,44.22
2016,6,6,18,0,507.0,67.0,3.4,17.0,197.0,52.03,40.42
2016,6,6,18,15,435.0,57.5,3.3,16.5,152.0,45.36,34.39
2016,6,6,18,30,363.0,48.0,3.2,16.0,107.0,38.54,28.02
2016,6,6,18,45,261.0,35.5,3.1,15.5,70.5,27.47,17.67
2016,6,6,19,0,159.0,23.0,3.0,15.0,34.0,17.88,5.33
2016,6,6,19,15,79.5,11.5,3.0,14.5,17.0,9.82,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,18.7,0.0
2016,6,7,5,15,158.5,24.0,2.35,14.0,40.5,82.84,41.42
2016,6,7,5,30,272.0,38.0,2.4,14.0,70.0,149.79,110.86
2016,6,7,5,45,363.0,48.0,2.45,14.5,112.0,215.83,169.41
2016,6,7,6,0,454.0,58.0,2.5,15.0,154.0,289.67,233.59
2016,6,7,6,15,513.0,65.5,2.45,15.5,201.5,353.59,288.64
2016,6,7,6,30,572.0,73.0,2.4,16.0,249.0,422.42,345.8
2016,6,7,6,45,288.0,103.0,2.4,16.5,192.0,305.44,250.94
2016,6,7,7,0,4.0,133.0,2.4,17.0,135.0,119.65,94.66
2016,6,7,7,15,19.0,160.5,2.4,17.5,169.5,155.73,124.54
2016,6,7,7,30,34.0,188.0,2.4,18.0,204.0,205.29,164.41
2016,6,7,7,45,49.5,215.5,2.4,18.5,242.5,245.7,196.14
2016,6,7,8,0,65.0,243.0,2.4,19.0,281.0,286.93,227.93
2016,6,7,8,15,133.5,271.0,2.4,19.5,357.0,390.36,308.44
2016,6,7,8,30,202.0,299.0,2.4,20.0,433.0,481.4,376.84
2016,6,7,8,45,516.5,206.0,2.4,20.5,579.0,703.2,544.45
2016,6,7,9,0,831.0,113.0,2.4,21.0,725.0,903.9,681.87
2016,6,7,9,15,841.5,115.0,2.45,21.5,763.0,917.61,686.88
2016,6,7,9,30,852.0,117.0,2.5,22.0,801.0,938.42,698.49
2016,6,7,9,45,865.5,116.0,2.6,22.5,835.5,955.71,708.15
2016,6,7,10,0,879.0,115.0,2.7,23.0,870.0,969.65,715.66
2016,6,7,10,15,885.5,116.0,2.8,23.0,896.5,975.33,719.23
2016,6,7,10,30,892.0,117.0,2.9,23.0,923.0,977.31,720.54
2016,6,7,10,45,893.5,119.5,3.0,23.5,942.5,972.23,715.92
2016,6,7,11,0,895.0,122.0,3.1,24.0,962.0,963.4,708.98
2016,6,7,11,15,898.0,123.0,3.2,24.0,975.0,950.89,701.08
2016,6,7,11,30,901.0,124.0,3.3,24.0,988.0,934.76,690.83
2016,6,7,11,45,902.5,124.0,3.4,24.0,994.0,912.93,676.78
2016,6,7,12,0,904.0,124.0,3.5,24.0,1000.0,887.81,660.52
2016,6,7,12,15,904.5,124.0,3.55,24.0,998.5,858.73,641.22
2016,6,7,12,30,905.0,124.0,3.6,24.0,997.0,826.7,619.83
2016,6,7,12,45,902.5,124.0,3.65,24.0,988.0,789.58,594.8
2016,6,7,13,0,900.0,124.0,3.7,24.0,979.0,749.96,566.61
2016,6,7,13,15,897.5,123.5,3.75,23.5,963.0,707.59,536.36
2016,6,7,13,30,895.0,123.0,3.8,23.0,947.0,663.01,503.6
2016,6,7,13,45,887.5,123.5,3.85,23.0,923.0,614.26,465.84
2016,6,7,14,0,880.0,124.0,3.9,23.0,899.0,564.11,425.98
2016,6,7,14,15,873.0,122.5,3.9,22.5,869.5,511.57,383.83
2016,6,7,14,30,866.0,121.0,3.9,22.0,840.0,458.07,339.53
2016,6,7,14,45,853.0,120.5,3.95,22.0,804.0,402.36,291.81
2016,6,7,15,0,840.0,120.0,4.0,22.0,768.0,346.79,243.37
2016,6,7,15,15,828.0,117.5,3.95,21.5,727.5,284.52,190.04
2016,6,7,15,30,816.0,115.0,3.9,21.0,687.0,227.95,142.48
2016,6,7,15,45,797.5,113.0,3.9,20.5,641.5,171.84,100.1
2016,6,7,16,0,779.0,111.0,3.9,20.0,596.0,117.66,69.34
2016,6,7,16,15,758.0,107.5,3.8,19.5,548.0,79.61,62.99
2016,6,7,16,30,737.0,104.0,3.7,19.0,500.0,71.73,56.58
2016,6,7,16,45,706.5,100.5,3.65,19.0,450.0,70.69,55.89
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,69.61,55.15
2016,6,7,17,15,638.5,91.0,3.5,18.5,349.5,66.62,52.83
2016,6,7,17,30,601.0,85.0,3.4,18.0,299.0,63.5,50.34
2016,6,7,17,45,545.5,78.5,3.3,17.5,249.0,59.73,47.18
2016,6,7,18,0,490.0,72.0,3.2,17.0,199.0,55.9,43.84
2016,6,7,18,15,416.0,62.5,3.05,16.5,154.0,49.39,37.94
2016,6,7,18,30,342.0,53.0,2.9,16.0,109.0,40.54,29.78
2016,6,7,18,45,235.0,39.5,2.75,15.5,72.0,30.37,20.18
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,20.1,7.17
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,26.72,0.0
2016,6,8,5,15,206.5,23.5,2.65,13.0,44.0,97.52,49.82
2016,6,8,5,30,336.0,36.0,2.7,13.0,75.0,171.31,127.33
2016,6,8,5,45,425.0,44.5,2.75,13.5,118.5,236.52,186.23
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,311.01,251.64
2016,6,8,6,15,274.0,83.5,2.8,14.5,143.0,246.89,202.72
2016,6,8,6,30,34.0,114.0,2.8,15.0,124.0,129.38,104.42
2016,6,8,6,45,40.0,134.0,2.85,15.5,148.5,153.85,124.96
2016,6,8,7,0,46.0,154.0,2.9,16.0,173.0,178.71,145.19
2016,6,8,7,15,144.5,177.5,2.95,16.0,247.0,285.22,233.8
2016,6,8,7,30,243.0,201.0,3.0,16.0,321.0,402.11,327.96
2016,6,8,7,45,458.0,163.5,3.05,16.5,419.5,552.81,447.51
2016,6,8,8,0,673.0,126.0,3.1,17.0,518.0,710.77,566.59
2016,6,8,8,15,756.0,111.5,3.15,17.0,585.5,781.13,615.45
2016,6,8,8,30,839.0,97.0,3.2,17.0,653.0,848.51,661.82
2016,6,8,8,45,850.0,100.0,3.3,17.5,695.5,880.57,681.61
2016,6,8,9,0,861.0,103.0,3.4,18.0,738.0,909.77,699.55
2016,6,8,9,15,871.5,105.0,3.45,18.0,776.5,934.38,715.25
2016,6,8,9,30,882.0,107.0,3.5,18.0,815.0,955.74,728.77
2016,6,8,9,45,878.5,115.0,3.55,18.5,844.5,966.53,733.72
2016,6,8,10,0,875.0,123.0,3.6,19.0,874.0,973.33,736.14
2016,6,8,10,15,881.0,124.5,3.65,19.0,901.0,978.93,739.29
2016,6,8,10,30,887.0,126.0,3.7,19.0,928.0,980.83,740.05
2016,6,8,10,45,888.0,129.0,3.8,19.0,946.5,975.64,736.47
2016,6,8,11,0,889.0,132.0,3.9,19.0,965.0,966.71,730.49
2016,6,8,11,15,891.5,133.0,3.95,19.0,978.0,953.68,721.51
2016,6,8,11,30,894.0,134.0,4.0,19.0,991.0,937.08,710.17
2016,6,8,11,45,892.5,136.0,4.1,19.5,995.5,914.35,693.61
2016,6,8,12,0,891.0,138.0,4.2,20.0,1000.0,888.45,674.92
2016,6,8,12,15,890.5,137.5,4.25,20.0,998.5,858.34,654.34
2016,6,8,12,30,890.0,137.0,4.3,20.0,997.0,825.44,631.72
2016,6,8,12,45,862.5,153.5,4.35,20.0,980.0,782.74,601.61
2016,6,8,13,0,835.0,170.0,4.4,20.0,963.0,746.99,574.43
2016,6,8,13,15,831.0,169.0,4.4,20.0,946.5,704.02,541.96
2016,6,8,13,30,827.0,168.0,4.4,20.0,930.0,659.19,507.43
2016,6,8,13,45,622.5,264.5,4.4,20.0,830.0,572.38,439.53
2016,6,8,14,0,418.0,361.0,4.4,20.0,730.0,500.14,382.87
2016,6,8,14,15,494.0,320.0,4.35,19.5,742.0,477.26,364.41
2016,6,8,14,30,570.0,279.0,4.3,19.0,754.0,446.22,337.94
2016,6,8,14,45,681.5,212.5,4.25,19.0,756.0,399.91,296.75
2016,6,8,15,0,793.0,146.0,4.2,19.0,758.0,347.12,247.92
2016,6,8,15,15,779.5,143.0,4.1,18.5,717.5,291.7,199.72
2016,6,8,15,30,766.0,140.0,4.0,18.0,677.0,237.23,153.66
2016,6,8,15,45,739.0,133.5,3.95,17.5,624.0,172.67,104.33
2016,6,8,16,0,712.0,127.0,3.9,17.0,571.0,117.67,71.75
2016,6,8,16,15,693.5,119.0,3.85,16.5,523.0,78.6,62.87
2016,6,8,16,30,675.0,111.0,3.8,16.0,475.0,75.24,60.32
2016,6,8,16,45,666.0,107.0,3.75,16.0,437.0,74.44,59.84
2016,6,8,17,0,657.0,103.0,3.7,16.0,399.0,73.54,59.26
2016,6,8,17,15,619.0,97.0,3.6,15.5,348.5,70.72,57.08
2016,6,8,17,30,581.0,91.0,3.5,15.0,298.0,67.8,54.76
2016,6,8,17,45,538.5,81.5,3.45,15.0,250.0,61.98,49.66
2016,6,8,18,0,496.0,72.0,3.4,15.0,202.0,55.9,44.2
2016,6,8,18,15,422.0,62.5,3.3,14.5,156.5,49.37,38.25
2016,6,8,18,30,348.0,53.0,3.2,14.0,111.0,40.56,30.07
2016,6,8,18,45,249.5,39.5,3.1,14.0,74.0,30.41,20.4
2016,6,8,19,0,151.0,26.0,3.0,14.0,37.0,20.14,7.65
2016,6,8,19,15,75.5,13.0,2.95,14.0,18.5,11.1,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,13.0,12.0,17.69,0.0
2016,6,9,5,15,145.5,26.0,3.2,13.0,41.5,81.38,41.46
2016,6,9,5,30,254.0,41.0,3.3,13.0,71.0,146.67,109.18
2016,6,9,5,45,347.0,51.5,3.45,13.5,113.5,209.42,165.24
2016,6,9,6,0,440.0,62.0,3.6,14.0,156.0,286.34,232.42
2016,6,9,6,15,235.5,87.5,3.6,14.0,139.5,220.54,181.66
2016,6,9,6,30,31.0,113.0,3.6,14.0,123.0,126.49,102.48
2016,6,9,6,45,37.5,133.5,3.6,14.5,147.5,151.68,123.68
2016,6,9,7,0,44.0,154.0,3.6,15.0,172.0,177.31,144.68
2016,6,9,7,15,32.0,165.5,3.55,15.0,179.5,180.58,146.71
2016,6,9,7,30,20.0,177.0,3.5,15.0,187.0,171.55,138.5
2016,6,9,7,45,34.0,206.0,3.5,15.5,225.0,223.22,180.35
2016,6,9,8,0,48.0,235.0,3.5,16.0,263.0,264.28,212.75
2016,6,9,8,15,174.0,258.5,3.45,16.5,372.0,410.52,330.47
2016,6,9,8,30,300.0,282.0,3.4,17.0,481.0,565.08,449.05
2016,6,9,8,45,343.5,291.0,3.4,17.5,533.0,618.87,487.37
2016,6,9,9,0,387.0,300.0,3.4,18.0,585.0,673.1,525.78
2016,6,9,9,15,620.0,212.0,3.4,18.0,697.0,829.27,642.48
2016,6,9,9,30,853.0,124.0,3.4,18.0,809.0,945.4,721.86
2016,6,9,9,45,867.0,122.5,3.4,18.5,843.5,962.68,730.14
2016,6,9,10,0,881.0,121.0,3.4,19.0,878.0,976.61,737.0
2016,6,9,10,15,887.0,122.5,3.4,19.0,904.5,982.3,739.79
2016,6,9,10,30,893.0,124.0,3.4,19.0,931.0,984.26,740.25
2016,6,9,10,45,901.0,122.5,3.45,19.5,952.0,981.5,736.63
2016,6,9,11,0,909.0,121.0,3.5,20.0,973.0,974.98,730.65
2016,6,9,11,15,911.5,121.5,3.5,20.0,986.0,961.47,721.13
2016,6,9,11,30,914.0,122.0,3.5,20.0,999.0,944.33,709.31
2016,6,9,11,45,917.5,120.5,3.55,20.5,1005.0,922.78,693.56
2016,6,9,12,0,921.0,119.0,3.6,21.0,1011.0,897.86,675.59
2016,6,9,12,15,920.5,118.5,3.65,21.0,1009.0,867.22,655.0
2016,6,9,12,30,920.0,118.0,3.7,21.0,1007.0,833.66,632.31
2016,6,9,12,45,921.0,116.0,3.8,21.0,998.5,797.19,607.68
2016,6,9,13,0,922.0,114.0,3.9,21.0,990.0,757.95,579.93
2016,6,9,13,15,918.5,113.0,3.95,20.5,973.5,713.81,547.98
2016,6,9,13,30,915.0,112.0,4.0,20.0,957.0,667.5,513.52
2016,6,9,13,45,910.5,111.0,4.1,20.0,933.5,618.63,475.26
2016,6,9,14,0,906.0,110.0,4.2,20.0,910.0,568.04,434.56
2016,6,9,14,15,899.0,108.5,4.2,19.5,880.0,514.39,390.88
2016,6,9,14,30,892.0,107.0,4.2,19.0,850.0,459.74,344.97
2016,6,9,14,45,882.5,105.5,4.25,19.0,814.0,403.41,295.91
2016,6,9,15,0,873.0,104.0,4.3,19.0,778.0,346.81,245.71
2016,6,9,15,15,861.5,102.0,4.3,18.5,737.5,289.34,195.14
2016,6,9,15,30,850.0,100.0,4.3,18.0,697.0,232.32,146.37
2016,6,9,15,45,832.5,98.5,4.3,18.0,651.5,175.56,102.55
2016,6,9,16,0,815.0,97.0,4.3,18.0,606.0,111.67,63.45
2016,6,9,16,15,796.0,94.0,4.2,17.5,558.0,70.9,55.99
2016,6,9,16,30,777.0,91.0,4.1,17.0,510.0,69.92,55.47
2016,6,9,16,45,750.0,87.5,4.1,17.0,460.0,68.39,54.34
2016,6,9,17,0,723.0,84.0,4.1,17.0,410.0,66.8,53.14
2016,6,9,17,15,688.5,79.5,4.0,16.5,359.0,58.89,46.47
2016,6,9,17,30,654.0,75.0,3.9,16.0,308.0,56.53,44.6
2016,6,9,17,45,602.5,69.5,3.85,15.5,258.0,53.2,41.79
2016,6,9,18,0,551.0,64.0,3.8,15.0,208.0,49.83,38.82
2016,6,9,18,15,480.5,56.0,3.65,14.5,162.0,44.27,33.75
2016,6,9,18,30,410.0,48.0,3.5,14.0,116.0,38.62,28.39
2016,6,9,18,45,302.0,37.0,3.4,14.0,78.0,30.11,20.17
2016,6,9,19,0,194.0,26.0,3.3,14.0,40.0,20.23,8.06
2016,6,9,19,15,97.0,13.0,3.25,13.5,20.0,11.1,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,93.0,11.0,2.8,13.0,13.0,30.16,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,101.04,51.84
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,175.03,129.5
2016,6,10,5,45,439.0,42.5,3.55,14.5,119.0,238.99,187.58
2016,6,10,6,0,523.0,51.0,3.8,15.0,162.0,311.74,251.86
2016,6,10,6,15,578.0,57.0,3.85,15.0,210.0,375.14,307.93
2016,6,10,6,30,633.0,63.0,3.9,15.0,258.0,442.97,366.02
2016,6,10,6,45,670.5,68.0,4.0,15.5,308.0,502.96,415.4
2016,6,10,7,0,708.0,73.0,4.1,16.0,358.0,562.78,463.02
2016,6,10,7,15,736.0,76.5,4.1,16.5,408.0,617.6,504.94
2016,6,10,7,30,764.0,80.0,4.1,17.0,458.0,672.43,544.47
2016,6,10,7,45,783.5,84.0,4.15,17.5,506.5,720.93,578.02
2016,6,10,8,0,803.0,88.0,4.2,18.0,555.0,768.13,609.96
2016,6,10,8,15,819.0,91.0,4.2,18.0,601.5,809.59,638.17
2016,6,10,8,30,835.0,94.0,4.2,18.0,648.0,840.38,658.41
2016,6,10,8,45,846.0,97.0,4.2,18.5,690.0,872.44,678.2
2016,6,10,9,0,857.0,100.0,4.2,19.0,732.0,901.66,695.78
2016,6,10,9,15,867.0,102.0,4.2,19.0,770.0,925.85,711.07
2016,6,10,9,30,877.0,104.0,4.2,19.0,808.0,946.8,724.15
2016,6,10,9,45,887.0,104.0,4.2,19.5,841.0,962.27,732.09
2016,6,10,10,0,897.0,104.0,4.2,20.0,874.0,974.25,737.72
2016,6,10,10,15,903.0,105.0,4.2,20.0,901.0,979.79,740.47
2016,6,10,10,30,909.0,106.0,4.2,20.0,928.0,981.58,740.83
2016,6,10,10,45,913.0,107.0,4.25,20.5,948.5,977.67,736.33
2016,6,10,11,0,917.0,108.0,4.3,21.0,969.0,969.97,729.42
2016,6,10,11,15,920.5,109.0,4.3,21.0,982.5,958.04,720.9
2016,6,10,11,30,924.0,110.0,4.3,21.0,996.0,942.39,709.96
2016,6,10,11,45,925.5,110.0,4.35,21.0,1002.5,920.46,695.06
2016,6,10,12,0,927.0,110.0,4.4,21.0,1009.0,895.16,677.84
2016,6,10,12,15,928.0,110.0,4.4,21.0,1008.0,866.21,657.91
2016,6,10,12,30,929.0,110.0,4.4,21.0,1007.0,834.19,635.81
2016,6,10,12,45,912.0,120.5,4.45,21.0,994.5,794.25,608.33
2016,6,10,13,0,895.0,131.0,4.5,21.0,982.0,752.44,577.89
2016,6,10,13,15,892.5,130.0,4.5,21.0,966.5,709.98,545.75
2016,6,10,13,30,890.0,129.0,4.5,21.0,951.0,665.34,511.26
2016,6,10,13,45,886.5,127.5,4.55,21.0,928.5,617.72,473.88
2016,6,10,14,0,883.0,126.0,4.6,21.0,906.0,568.36,434.11
2016,6,10,14,15,876.5,124.5,4.6,20.5,877.0,516.02,391.55
2016,6,10,14,30,870.0,123.0,4.6,20.0,848.0,462.65,346.79
2016,6,10,14,45,861.5,121.0,4.6,20.0,813.0,407.39,298.7
2016,6,10,15,0,853.0,119.0,4.6,20.0,778.0,351.78,249.47
2016,6,10,15,15,841.0,116.5,4.55,19.5,737.5,288.82,194.92
2016,6,10,15,30,829.0,114.0,4.5,19.0,697.0,231.56,146.17
2016,6,10,15,45,813.0,111.0,4.45,19.0,652.0,174.35,101.93
2016,6,10,16,0,797.0,108.0,4.4,19.0,607.0,118.76,69.2
2016,6,10,16,15,776.5,104.5,4.3,18.5,558.5,77.7,61.6
2016,6,10,16,30,756.0,101.0,4.2,18.0,510.0,76.65,61.05
2016,6,10,16,45,727.0,97.5,4.15,18.0,459.5,68.85,54.51
2016,6,10,17,0,698.0,94.0,4.1,18.0,409.0,67.68,53.68
2016,6,10,17,15,661.5,88.5,3.95,17.5,358.5,64.95,51.57
2016,6,10,17,30,625.0,83.0,3.8,17.0,308.0,62.11,49.32
2016,6,10,17,45,571.5,77.0,3.65,16.5,257.5,58.65,46.43
2016,6,10,18,0,518.0,71.0,3.5,16.0,207.0,55.15,43.37
2016,6,10,18,15,445.5,61.5,3.3,15.5,161.0,48.58,37.41
2016,6,10,18,30,373.0,52.0,3.1,15.0,115.0,41.85,31.11
2016,6,10,18,45,264.5,39.5,2.9,14.5,77.0,30.45,20.46
2016,6,10,19,0,156.0,27.0,2.7,14.0,39.0,20.9,8.84
2016,6,10,19,15,78.0,13.5,2.7,13.5,19.5,11.52,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,15.5,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,11,5,0,31.0,11.0,0.7,12.0,11.0,16.29,0.0
2016,6,11,5,15,140.0,26.5,0.75,12.5,41.0,80.1,41.0
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,145.55,107.86
2016,6,11,5,45,345.5,52.5,0.9,13.5,114.0,209.24,163.74
2016,6,11,6,0,442.0,63.0,1.0,14.0,157.0,287.25,230.44
2016,6,11,6,15,503.5,71.0,1.05,14.5,205.5,352.39,285.67
2016,6,11,6,30,565.0,79.0,1.1,15.0,254.0,422.65,343.14
2016,6,11,6,45,614.5,84.0,1.15,16.0,305.5,487.02,393.31
2016,6,11,7,0,664.0,89.0,1.2,17.0,357.0,554.27,443.63
2016,6,11,7,15,696.0,94.0,1.35,17.5,408.0,611.8,486.35
2016,6,11,7,30,728.0,99.0,1.5,18.0,459.0,669.82,528.27
2016,6,11,7,45,753.5,102.5,1.65,19.0,509.0,717.87,559.72
2016,6,11,8,0,779.0,106.0,1.8,20.0,559.0,768.42,592.31
2016,6,11,8,15,797.0,109.0,1.8,20.5,606.0,810.9,618.44
2016,6,11,8,30,815.0,112.0,1.8,21.0,653.0,851.38,642.78
2016,6,11,8,45,829.5,114.5,1.85,22.0,696.0,885.92,662.01
2016,6,11,9,0,844.0,117.0,1.9,23.0,739.0,917.76,679.22
2016,6,11,9,15,854.5,119.5,1.85,23.5,777.5,932.13,685.01
2016,6,11,9,30,865.0,122.0,1.8,24.0,816.0,953.69,695.65
2016,6,11,9,45,870.5,125.0,1.8,24.5,848.0,967.63,701.85
2016,6,11,10,0,876.0,128.0,1.8,25.0,880.0,977.96,705.89
2016,6,11,10,15,881.5,129.5,1.75,25.0,907.0,983.14,707.52
2016,6,11,10,30,887.0,131.0,1.7,25.0,934.0,984.62,706.95
2016,6,11,10,45,890.0,133.0,1.65,25.5,953.0,980.44,701.58
2016,6,11,11,0,893.0,135.0,1.6,26.0,972.0,972.52,694.05
2016,6,11,11,15,895.0,135.5,1.65,26.0,985.0,958.62,685.62
2016,6,11,11,30,897.0,136.0,1.7,26.0,998.0,941.18,675.03
2016,6,11,11,45,897.0,137.0,1.8,26.5,1003.0,918.96,660.7
2016,6,11,12,0,897.0,138.0,1.9,27.0,1008.0,893.52,644.27
2016,6,11,12,15,896.5,138.0,2.05,27.0,1006.0,863.81,626.66
2016,6,11,12,30,896.0,138.0,2.2,27.0,1004.0,831.26,606.9
2016,6,11,12,45,900.5,133.0,2.35,27.0,996.5,795.82,584.86
2016,6,11,13,0,905.0,128.0,2.5,27.0,989.0,757.46,559.23
2016,6,11,13,15,901.5,127.0,2.55,27.0,972.5,714.0,528.33
2016,6,11,13,30,898.0,126.0,2.6,27.0,956.0,668.41,495.13
2016,6,11,13,45,888.0,127.5,2.7,27.0,931.0,618.99,458.42
2016,6,11,14,0,878.0,129.0,2.8,27.0,906.0,568.38,419.7
2016,6,11,14,15,694.5,215.5,2.8,26.5,817.0,495.29,364.44
2016,6,11,14,30,511.0,302.0,2.8,26.0,728.0,438.69,321.83
2016,6,11,14,45,536.0,276.0,2.85,26.0,706.0,394.48,285.91
2016,6,11,15,0,561.0,250.0,2.9,26.0,684.0,347.38,246.64
2016,6,11,15,15,608.5,214.5,2.95,25.5,662.5,295.46,202.65
