Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,656.0,179.0,3.0,25.0,641.0,238.64,154.84
2016,6,11,15,45,714.0,148.0,3.15,24.5,620.5,180.98,108.7
2016,6,11,16,0,772.0,117.0,3.3,24.0,600.0,124.1,72.42
2016,6,11,16,15,751.0,113.0,3.35,23.5,552.5,83.14,64.9
2016,6,11,16,30,730.0,109.0,3.4,23.0,505.0,74.67,58.12
2016,6,11,16,45,701.0,104.5,3.5,22.5,455.0,73.12,57.14
2016,6,11,17,0,672.0,100.0,3.6,22.0,405.0,71.48,56.05
2016,6,11,17,15,636.0,94.0,3.6,21.5,354.5,68.58,53.86
2016,6,11,17,30,600.0,88.0,3.6,21.0,304.0,65.57,51.5
2016,6,11,17,45,551.0,80.5,3.6,20.5,255.0,61.15,47.84
2016,6,11,18,0,502.0,73.0,3.6,20.0,206.0,56.61,43.92
2016,6,11,18,15,432.5,63.0,3.5,19.0,160.5,49.71,37.85
2016,6,11,18,30,363.0,53.0,3.4,18.0,115.0,40.6,29.64
2016,6,11,18,45,264.5,40.0,3.3,17.5,77.0,30.82,20.52
2016,6,11,19,0,166.0,27.0,3.2,17.0,39.0,20.92,8.96
2016,6,11,19,15,83.0,13.5,3.1,16.5,19.5,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.0,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,24.0,10.0,3.5,13.0,11.0,13.85,0.0
2016,6,12,5,15,124.5,26.5,3.65,13.5,40.5,75.56,38.29
2016,6,12,5,30,225.0,43.0,3.8,14.0,70.0,138.35,102.56
2016,6,12,5,45,323.0,54.0,3.95,14.5,112.5,201.75,158.59
2016,6,12,6,0,421.0,65.0,4.1,15.0,155.0,279.23,225.92
2016,6,12,6,15,482.5,74.0,4.05,15.0,202.5,344.34,282.91
2016,6,12,6,30,544.0,83.0,4.0,15.0,250.0,414.63,342.74
2016,6,12,6,45,598.5,87.0,4.0,15.5,302.0,480.06,396.43
2016,6,12,7,0,653.0,91.0,4.0,16.0,354.0,548.76,450.95
2016,6,12,7,15,685.0,96.0,3.9,16.5,404.5,605.83,494.31
2016,6,12,7,30,717.0,101.0,3.8,17.0,455.0,663.41,536.65
2016,6,12,7,45,746.0,103.0,3.7,17.5,505.5,711.98,569.83
2016,6,12,8,0,775.0,105.0,3.6,18.0,556.0,763.47,604.22
2016,6,12,8,15,793.0,108.5,3.5,18.5,603.0,806.39,631.56
2016,6,12,8,30,811.0,112.0,3.4,19.0,650.0,847.33,656.97
2016,6,12,8,45,827.0,113.5,3.3,19.5,693.5,882.03,677.51
2016,6,12,9,0,843.0,115.0,3.2,20.0,737.0,914.12,695.94
2016,6,12,9,15,854.0,117.0,3.2,20.5,775.0,928.6,702.8
2016,6,12,9,30,865.0,119.0,3.2,21.0,813.0,950.19,714.68
2016,6,12,9,45,881.0,116.5,3.2,21.5,848.0,968.62,724.33
2016,6,12,10,0,897.0,114.0,3.2,22.0,883.0,983.71,731.79
2016,6,12,10,15,902.5,115.0,3.25,22.0,910.0,988.7,734.42
2016,6,12,10,30,908.0,116.0,3.3,22.0,937.0,989.94,734.77
2016,6,12,10,45,913.0,116.0,3.35,22.5,957.5,985.94,730.37
2016,6,12,11,0,918.0,116.0,3.4,23.0,978.0,978.16,723.62
2016,6,12,11,15,920.5,117.0,3.5,23.0,990.5,965.24,715.32
2016,6,12,11,30,923.0,118.0,3.6,23.0,1003.0,948.63,704.64
2016,6,12,11,45,923.5,118.0,3.7,23.5,1008.5,925.8,688.46
2016,6,12,12,0,924.0,118.0,3.8,24.0,1014.0,899.66,670.09
2016,6,12,12,15,923.5,118.0,3.85,24.0,1012.0,869.54,650.02
2016,6,12,12,30,923.0,118.0,3.9,24.0,1010.0,836.47,627.86
2016,6,12,12,45,914.5,121.5,4.0,24.0,998.5,797.38,601.6
2016,6,12,13,0,906.0,125.0,4.1,24.0,987.0,756.1,572.38
2016,6,12,13,15,902.5,124.5,4.1,24.0,970.5,713.07,540.35
2016,6,12,13,30,899.0,124.0,4.1,24.0,954.0,667.9,506.04
2016,6,12,13,45,893.5,122.5,4.15,24.0,931.0,618.85,468.17
2016,6,12,14,0,888.0,121.0,4.2,24.0,908.0,568.23,428.08
2016,6,12,14,15,881.0,119.5,4.2,23.5,878.0,515.54,385.93
2016,6,12,14,30,874.0,118.0,4.2,23.0,848.0,461.87,341.63
2016,6,12,14,45,864.5,116.5,4.2,23.0,812.5,406.51,294.17
2016,6,12,15,0,855.0,115.0,4.2,23.0,777.0,350.9,245.65
2016,6,12,15,15,843.0,112.5,4.15,22.5,736.5,293.96,196.46
2016,6,12,15,30,831.0,110.0,4.1,22.0,696.0,230.48,143.46
2016,6,12,15,45,815.0,107.5,4.05,22.0,651.0,173.57,99.82
2016,6,12,16,0,799.0,105.0,4.0,22.0,606.0,118.26,67.32
2016,6,12,16,15,778.5,101.5,3.95,21.5,558.0,75.6,59.05
2016,6,12,16,30,758.0,98.0,3.9,21.0,510.0,74.46,58.43
2016,6,12,16,45,731.5,94.0,3.85,21.0,460.0,72.79,57.2
2016,6,12,17,0,705.0,90.0,3.8,21.0,410.0,64.95,50.66
2016,6,12,17,15,669.5,84.5,3.65,20.5,359.5,62.11,48.48
2016,6,12,17,30,634.0,79.0,3.5,20.0,309.0,59.16,46.15
2016,6,12,17,45,583.5,73.0,3.4,19.5,259.0,55.6,43.19
2016,6,12,18,0,533.0,67.0,3.3,19.0,209.0,51.97,40.06
2016,6,12,18,15,463.5,58.5,3.1,18.0,163.0,46.11,34.88
2016,6,12,18,30,394.0,50.0,2.9,17.0,117.0,40.14,29.39
2016,6,12,18,45,290.0,38.0,2.7,16.5,79.0,30.82,20.65
2016,6,12,19,0,186.0,26.0,2.5,16.0,41.0,20.2,8.75
2016,6,12,19,15,93.0,13.0,2.55,15.5,20.5,11.1,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,3.0,13.0,12.0,20.43,0.0
2016,6,13,5,15,161.0,25.0,3.0,13.0,41.5,83.67,42.42
2016,6,13,5,30,272.0,39.0,3.0,13.0,71.0,149.1,110.59
2016,6,13,5,45,364.5,48.5,3.05,13.5,113.5,214.48,168.85
2016,6,13,6,0,457.0,58.0,3.1,14.0,156.0,288.08,233.25
2016,6,13,6,15,516.0,65.5,3.05,14.5,203.0,351.85,288.7
2016,6,13,6,30,575.0,73.0,3.0,15.0,250.0,420.53,346.37
2016,6,13,6,45,623.5,77.5,3.0,15.5,301.0,483.94,398.0
2016,6,13,7,0,672.0,82.0,3.0,16.0,352.0,550.16,450.03
2016,6,13,7,15,702.5,86.5,3.0,16.0,402.5,606.3,493.38
2016,6,13,7,30,733.0,91.0,3.0,16.0,453.0,660.18,533.55
2016,6,13,7,45,761.0,92.5,3.05,16.5,503.0,711.37,568.9
2016,6,13,8,0,789.0,94.0,3.1,17.0,553.0,761.85,602.99
2016,6,13,8,15,807.0,97.0,3.2,17.5,600.0,804.62,631.15
2016,6,13,8,30,825.0,100.0,3.3,18.0,647.0,845.42,657.57
2016,6,13,8,45,841.0,101.5,3.4,18.5,690.5,871.26,673.16
2016,6,13,9,0,857.0,103.0,3.5,19.0,734.0,903.36,693.16
2016,6,13,9,15,867.5,104.5,3.6,19.0,772.5,927.55,708.85
2016,6,13,9,30,878.0,106.0,3.7,19.0,811.0,948.54,722.43
2016,6,13,9,45,891.5,105.0,3.8,19.5,846.0,966.41,732.56
2016,6,13,10,0,905.0,104.0,3.9,20.0,881.0,980.85,740.41
2016,6,13,10,15,911.5,105.0,4.0,20.0,908.5,987.03,744.16
2016,6,13,10,30,918.0,106.0,4.1,20.0,936.0,989.42,745.53
2016,6,13,10,45,922.5,107.0,4.25,20.0,957.0,986.08,743.42
2016,6,13,11,0,927.0,108.0,4.4,20.0,978.0,978.91,738.78
2016,6,13,11,15,930.5,109.0,4.55,19.5,992.0,966.99,732.95
2016,6,13,11,30,934.0,110.0,4.7,19.0,1006.0,951.31,724.52
2016,6,13,11,45,934.5,111.0,4.85,19.0,1012.5,929.34,710.24
2016,6,13,12,0,935.0,112.0,5.0,19.0,1019.0,903.97,693.5
2016,6,13,12,15,935.0,112.0,5.05,19.0,1017.5,874.09,672.84
2016,6,13,12,30,935.0,112.0,5.1,19.0,1016.0,841.18,649.95
2016,6,13,12,45,928.0,115.5,5.15,19.0,1005.5,802.95,623.11
2016,6,13,13,0,921.0,119.0,5.2,19.0,995.0,762.37,593.37
2016,6,13,13,15,917.5,118.0,5.15,18.5,978.5,718.43,560.41
2016,6,13,13,30,914.0,117.0,5.1,18.0,962.0,672.32,524.98
2016,6,13,13,45,910.0,115.5,5.05,18.0,939.0,623.54,485.63
2016,6,13,14,0,906.0,114.0,5.0,18.0,916.0,573.01,443.93
2016,6,13,14,15,899.0,112.5,4.95,18.0,886.0,519.49,398.85
2016,6,13,14,30,892.0,111.0,4.9,18.0,856.0,464.96,351.76
2016,6,13,14,45,880.0,110.5,4.9,18.0,819.5,408.52,302.19
2016,6,13,15,0,868.0,110.0,4.9,18.0,783.0,352.07,251.76
2016,6,13,15,15,856.0,108.0,4.85,17.5,742.5,294.8,201.01
2016,6,13,15,30,844.0,106.0,4.8,17.0,702.0,238.02,152.04
2016,6,13,15,45,825.0,105.0,4.8,17.0,656.0,173.83,101.64
2016,6,13,16,0,806.0,104.0,4.8,17.0,610.0,118.77,68.67
2016,6,13,16,15,786.0,100.5,4.7,16.5,562.0,75.01,59.76
2016,6,13,16,30,766.0,97.0,4.6,16.0,514.0,73.84,59.09
2016,6,13,16,45,746.0,91.0,4.6,16.0,465.0,70.76,56.61
2016,6,13,17,0,726.0,85.0,4.6,16.0,416.0,67.47,53.92
2016,6,13,17,15,692.0,80.5,4.55,15.5,365.0,59.52,47.2
2016,6,13,17,30,658.0,76.0,4.5,15.0,314.0,57.18,45.35
2016,6,13,17,45,613.5,69.5,4.45,15.0,264.5,53.17,41.85
2016,6,13,18,0,569.0,63.0,4.4,15.0,215.0,49.05,38.13
2016,6,13,18,15,500.5,55.5,4.25,14.5,168.5,43.85,33.4
2016,6,13,18,30,432.0,48.0,4.1,14.0,122.0,38.58,28.41
2016,6,13,18,45,318.0,37.5,3.95,13.5,82.5,30.45,20.63
2016,6,13,19,0,204.0,27.0,3.8,13.0,43.0,21.0,9.69
2016,6,13,19,15,102.0,13.5,3.8,13.0,21.5,11.52,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,39.0,11.0,3.5,12.0,12.0,17.97,0.0
2016,6,14,5,15,152.5,25.5,3.55,12.5,41.5,81.72,41.25
2016,6,14,5,30,266.0,40.0,3.6,13.0,71.0,148.02,109.83
2016,6,14,5,45,367.0,49.0,3.65,13.5,114.0,215.56,169.8
2016,6,14,6,0,468.0,58.0,3.7,14.0,157.0,292.54,237.11
2016,6,14,6,15,527.0,65.0,3.7,14.0,205.0,356.32,293.4
2016,6,14,6,30,586.0,72.0,3.7,14.0,253.0,424.96,352.18
2016,6,14,6,45,637.5,75.0,3.75,14.5,304.5,488.9,404.92
2016,6,14,7,0,689.0,78.0,3.8,15.0,356.0,555.87,458.3
2016,6,14,7,15,718.5,82.5,3.85,15.5,406.0,609.7,499.7
2016,6,14,7,30,748.0,87.0,3.9,16.0,456.0,666.13,541.2
2016,6,14,7,45,710.5,106.0,3.95,16.5,486.0,690.21,556.49
2016,6,14,8,0,673.0,125.0,4.0,17.0,516.0,706.2,565.72
2016,6,14,8,15,752.5,111.0,4.0,17.0,582.0,774.09,614.22
2016,6,14,8,30,832.0,97.0,4.0,17.0,648.0,838.86,659.19
2016,6,14,8,45,845.5,99.0,4.05,17.5,691.0,872.07,679.84
2016,6,14,9,0,859.0,101.0,4.1,18.0,734.0,902.58,698.61
2016,6,14,9,15,869.0,103.0,4.1,18.0,772.0,926.94,714.04
2016,6,14,9,30,879.0,105.0,4.1,18.0,810.0,948.07,727.25
2016,6,14,9,45,888.5,105.5,4.15,18.5,843.0,963.77,735.65
2016,6,14,10,0,898.0,106.0,4.2,19.0,876.0,975.96,741.72
2016,6,14,10,15,903.5,107.0,4.25,19.0,903.0,981.19,744.55
2016,6,14,10,30,909.0,108.0,4.3,19.0,930.0,982.67,744.98
2016,6,14,10,45,913.5,109.0,4.35,19.5,950.0,979.41,740.9
2016,6,14,11,0,918.0,110.0,4.4,20.0,970.0,972.35,734.35
2016,6,14,11,15,920.5,110.5,4.45,20.0,983.5,959.19,725.37
2016,6,14,11,30,923.0,111.0,4.5,20.0,997.0,942.37,713.98
2016,6,14,11,45,923.5,111.5,4.6,20.0,1002.5,920.23,699.36
2016,6,14,12,0,924.0,112.0,4.7,20.0,1008.0,894.76,682.37
2016,6,14,12,15,924.0,112.0,4.75,19.5,1006.5,865.26,663.46
2016,6,14,12,30,924.0,112.0,4.8,19.0,1005.0,832.76,642.26
2016,6,14,12,45,922.0,111.5,4.85,19.0,996.0,795.48,616.2
2016,6,14,13,0,920.0,111.0,4.9,19.0,987.0,755.59,587.31
2016,6,14,13,15,916.5,110.5,4.95,19.0,971.0,712.24,554.19
2016,6,14,13,30,913.0,110.0,5.0,19.0,955.0,666.7,518.66
2016,6,14,13,45,907.5,109.5,5.05,19.0,931.5,618.0,479.82
2016,6,14,14,0,902.0,109.0,5.1,19.0,908.0,567.67,438.65
2016,6,14,14,15,895.5,107.5,5.05,18.5,879.0,514.7,394.84
2016,6,14,14,30,889.0,106.0,5.0,18.0,850.0,460.66,348.82
2016,6,14,14,45,881.5,103.5,5.0,18.0,815.0,404.69,299.47
2016,6,14,15,0,874.0,101.0,5.0,18.0,780.0,348.24,248.84
2016,6,14,15,15,863.0,99.0,4.9,17.5,739.5,291.03,197.92
2016,6,14,15,30,852.0,97.0,4.8,17.0,699.0,234.19,148.69
2016,6,14,15,45,840.0,93.5,4.75,17.0,655.5,176.82,103.38
2016,6,14,16,0,828.0,90.0,4.7,17.0,612.0,120.45,69.14
2016,6,14,16,15,810.0,87.5,4.65,16.5,564.0,66.64,52.5
2016,6,14,16,30,792.0,85.0,4.6,16.0,516.0,65.84,52.12
2016,6,14,16,45,766.5,82.0,4.6,16.0,466.5,64.51,51.14
2016,6,14,17,0,741.0,79.0,4.6,16.0,417.0,63.14,50.12
2016,6,14,17,15,709.5,70.5,4.55,15.5,363.0,57.42,45.34
2016,6,14,17,30,678.0,62.0,4.5,15.0,309.0,51.44,40.25
2016,6,14,17,45,609.0,63.5,4.5,14.5,259.5,48.6,37.86
2016,6,14,18,0,540.0,65.0,4.5,14.0,210.0,50.37,39.47
2016,6,14,18,15,475.0,57.0,4.35,13.5,165.0,44.88,34.46
2016,6,14,18,30,410.0,49.0,4.2,13.0,120.0,39.29,29.16
2016,6,14,18,45,297.5,38.5,4.05,13.0,81.5,31.22,21.37
2016,6,14,19,0,185.0,28.0,3.9,13.0,43.0,21.72,10.4
2016,6,14,19,15,92.5,14.0,3.85,12.5,21.5,11.95,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,19.88,0.0
2016,6,15,5,15,165.0,25.5,3.55,12.0,42.5,84.97,42.72
2016,6,15,5,30,286.0,39.0,3.7,12.0,72.0,153.24,113.99
2016,6,15,5,45,386.0,47.5,3.9,12.5,115.5,221.17,174.8
2016,6,15,6,0,486.0,56.0,4.1,13.0,159.0,298.05,242.57
2016,6,15,6,15,544.5,62.5,4.15,13.5,207.0,361.83,298.8
2016,6,15,6,30,603.0,69.0,4.2,14.0,255.0,430.41,357.29
2016,6,15,6,45,649.0,73.0,4.3,14.5,306.0,492.92,409.2
2016,6,15,7,0,695.0,77.0,4.4,15.0,357.0,557.99,461.48
2016,6,15,7,15,724.5,81.0,4.45,15.0,407.0,611.6,504.0
2016,6,15,7,30,754.0,85.0,4.5,15.0,457.0,667.7,546.64
2016,6,15,7,45,779.0,87.0,4.6,15.5,506.5,717.85,582.25
2016,6,15,8,0,804.0,89.0,4.7,16.0,556.0,767.08,616.56
2016,6,15,8,15,820.5,92.0,4.75,16.0,602.5,809.11,645.94
2016,6,15,8,30,837.0,95.0,4.8,16.0,649.0,840.5,667.3
2016,6,15,8,45,852.5,95.5,4.9,16.5,692.0,874.01,689.16
2016,6,15,9,0,868.0,96.0,5.0,17.0,735.0,904.94,708.98
2016,6,15,9,15,877.5,98.0,5.0,17.0,773.5,929.1,724.6
2016,6,15,9,30,887.0,100.0,5.0,17.0,812.0,949.99,737.93
2016,6,15,9,45,895.0,101.0,5.05,17.5,844.5,964.97,746.08
2016,6,15,10,0,903.0,102.0,5.1,18.0,877.0,976.4,751.82
2016,6,15,10,15,909.0,103.5,5.1,18.0,904.0,982.74,755.21
2016,6,15,10,30,915.0,105.0,5.1,18.0,931.0,985.29,756.11
2016,6,15,10,45,919.0,105.5,5.2,18.0,951.5,981.14,753.23
2016,6,15,11,0,923.0,106.0,5.3,18.0,972.0,973.2,747.82
2016,6,15,11,15,925.5,107.0,5.3,18.0,985.5,960.57,738.54
2016,6,15,11,30,928.0,108.0,5.3,18.0,999.0,944.24,726.78
2016,6,15,11,45,929.0,108.5,5.3,18.0,1005.0,922.55,711.32
2016,6,15,12,0,930.0,109.0,5.3,18.0,1011.0,897.46,693.52
2016,6,15,12,15,930.5,109.0,5.3,18.0,1010.0,868.3,672.82
2016,6,15,12,30,931.0,109.0,5.3,18.0,1009.0,836.09,649.92
2016,6,15,12,45,921.0,114.0,5.3,18.0,998.5,797.13,622.05
2016,6,15,13,0,911.0,119.0,5.3,18.0,988.0,756.01,591.47
2016,6,15,13,15,908.5,118.5,5.25,18.0,972.0,713.65,558.4
2016,6,15,13,30,906.0,118.0,5.2,18.0,956.0,669.05,522.95
2016,6,15,13,45,904.5,115.0,5.2,18.0,934.0,621.03,484.31
2016,6,15,14,0,903.0,112.0,5.2,18.0,912.0,571.05,443.12
2016,6,15,14,15,896.5,110.5,5.15,18.0,883.0,518.03,398.33
2016,6,15,14,30,890.0,109.0,5.1,18.0,854.0,463.93,351.5
2016,6,15,14,45,885.0,105.0,5.05,18.0,819.5,407.73,301.87
2016,6,15,15,0,880.0,101.0,5.0,18.0,785.0,350.79,250.74
2016,6,15,15,15,869.0,99.0,4.9,17.5,744.5,293.24,199.52
2016,6,15,15,30,858.0,97.0,4.8,17.0,704.0,236.06,149.97
2016,6,15,15,45,847.0,93.5,4.75,17.0,660.0,178.47,104.35
2016,6,15,16,0,836.0,90.0,4.7,17.0,616.0,121.75,69.68
2016,6,15,16,15,817.5,87.0,4.6,16.5,568.0,66.42,52.3
2016,6,15,16,30,799.0,84.0,4.5,16.0,520.0,65.24,51.59
2016,6,15,16,45,778.5,79.5,4.4,16.0,471.0,62.88,49.71
2016,6,15,17,0,758.0,75.0,4.3,16.0,422.0,60.38,47.69
2016,6,15,17,15,726.0,71.0,4.1,15.5,371.0,57.99,45.84
2016,6,15,17,30,694.0,67.0,3.9,15.0,320.0,55.53,43.88
2016,6,15,17,45,653.0,61.5,3.75,15.0,270.0,51.71,40.55
2016,6,15,18,0,612.0,56.0,3.6,15.0,220.0,43.9,33.57
2016,6,15,18,15,546.5,49.5,3.2,14.5,173.0,39.26,29.35
2016,6,15,18,30,481.0,43.0,2.8,14.0,126.0,34.58,24.92
2016,6,15,18,45,383.0,33.5,2.4,13.5,86.5,27.18,17.88
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,19.66,9.05
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,10.24,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.5,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,61.0,11.0,0.6,13.0,12.0,22.7,0.0
2016,6,16,5,15,182.0,23.5,0.6,13.5,42.0,86.86,42.76
2016,6,16,5,30,303.0,36.0,0.6,14.0,72.0,157.35,115.27
2016,6,16,5,45,393.5,44.5,0.6,14.5,114.0,220.67,170.97
2016,6,16,6,0,484.0,53.0,0.6,15.0,156.0,293.48,233.02
2016,6,16,6,15,541.0,60.0,0.55,15.5,203.5,356.78,285.97
2016,6,16,6,30,598.0,67.0,0.5,16.0,251.0,424.83,340.41
2016,6,16,6,45,640.0,71.5,0.45,16.5,300.5,485.2,386.63
2016,6,16,7,0,682.0,76.0,0.4,17.0,350.0,547.82,432.42
2016,6,16,7,15,711.5,80.0,0.4,17.0,400.0,600.94,470.8
2016,6,16,7,30,741.0,84.0,0.4,17.0,450.0,656.5,509.07
2016,6,16,7,45,763.5,87.5,0.4,17.5,498.5,705.96,540.24
2016,6,16,8,0,786.0,91.0,0.4,18.0,547.0,754.39,569.94
2016,6,16,8,15,803.5,93.5,0.5,18.5,593.5,796.14,596.2
2016,6,16,8,30,821.0,96.0,0.6,19.0,640.0,827.34,615.28
2016,6,16,8,45,834.5,98.0,0.75,19.5,682.5,860.35,636.46
2016,6,16,9,0,848.0,100.0,0.9,20.0,725.0,890.73,655.73
2016,6,16,9,15,858.5,102.0,1.05,20.0,763.0,915.46,672.53
2016,6,16,9,30,869.0,104.0,1.2,20.0,801.0,937.02,687.34
2016,6,16,9,45,545.0,258.5,1.35,20.5,702.0,805.94,597.96
2016,6,16,10,0,221.0,413.0,1.5,21.0,603.0,617.27,460.87
2016,6,16,10,15,230.5,418.0,1.65,21.0,621.5,628.03,470.56
2016,6,16,10,30,240.0,423.0,1.8,21.0,640.0,653.7,488.66
2016,6,16,10,45,581.0,261.0,1.95,21.5,801.5,832.34,619.9
2016,6,16,11,0,922.0,99.0,2.1,22.0,963.0,965.57,708.23
2016,6,16,11,15,924.0,99.5,2.25,22.0,976.0,952.22,699.25
2016,6,16,11,30,926.0,100.0,2.4,22.0,989.0,935.22,689.34
2016,6,16,11,45,491.0,263.0,2.55,22.5,735.0,695.28,522.27
2016,6,16,12,0,56.0,426.0,2.7,23.0,481.0,422.02,316.66
2016,6,16,12,15,53.0,428.5,2.85,23.0,480.5,415.99,313.52
2016,6,16,12,30,50.0,431.0,3.0,23.0,480.0,409.71,309.01
2016,6,16,12,45,53.0,424.5,3.15,23.0,476.0,400.18,302.31
2016,6,16,13,0,56.0,418.0,3.3,23.0,472.0,390.36,295.37
2016,6,16,13,15,35.0,349.0,3.35,23.0,383.0,313.52,238.01
2016,6,16,13,30,14.0,280.0,3.4,23.0,294.0,240.04,182.4
2016,6,16,13,45,14.5,273.5,3.5,23.0,287.0,233.26,177.53
2016,6,16,14,0,15.0,267.0,3.6,23.0,280.0,226.43,172.47
2016,6,16,14,15,458.5,179.0,3.65,22.5,563.0,357.93,272.59
2016,6,16,14,30,902.0,91.0,3.7,22.0,846.0,456.24,338.88
2016,6,16,14,45,895.5,89.0,3.8,22.0,812.0,400.51,290.31
2016,6,16,15,0,889.0,87.0,3.9,22.0,778.0,344.16,240.81
2016,6,16,15,15,878.5,85.0,3.9,21.5,738.0,286.43,190.41
2016,6,16,15,30,868.0,83.0,3.9,21.0,698.0,229.01,141.47
2016,6,16,15,45,856.0,80.5,3.95,21.0,654.5,171.6,96.68
2016,6,16,16,0,844.0,78.0,4.0,21.0,611.0,115.17,62.7
2016,6,16,16,15,827.0,75.5,4.0,20.5,564.0,68.45,53.18
2016,6,16,16,30,810.0,73.0,4.0,20.0,517.0,66.63,51.95
2016,6,16,16,45,788.5,70.0,4.0,20.0,467.5,56.32,43.24
2016,6,16,17,0,767.0,67.0,4.0,20.0,418.0,54.65,41.95
2016,6,16,17,15,737.0,63.5,3.85,19.5,368.0,52.43,40.25
2016,6,16,17,30,707.0,60.0,3.7,19.0,318.0,50.16,38.46
2016,6,16,17,45,666.0,55.5,3.6,19.0,269.0,46.94,35.7
2016,6,16,18,0,625.0,51.0,3.5,19.0,220.0,43.67,32.8
2016,6,16,18,15,562.5,45.0,3.15,18.0,173.5,38.93,28.62
2016,6,16,18,30,500.0,39.0,2.8,17.0,127.0,31.38,21.81
2016,6,16,18,45,401.5,31.0,2.45,16.5,87.5,25.12,15.88
2016,6,16,19,0,303.0,23.0,2.1,16.0,48.0,18.81,8.38
2016,6,16,19,15,151.5,11.5,1.9,15.5,24.0,9.82,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.0,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,10.0,0.9,14.0,13.0,32.44,0.0
2016,6,17,5,15,238.5,20.5,1.1,14.5,43.5,100.89,49.05
2016,6,17,5,30,367.0,31.0,1.3,15.0,74.0,173.27,126.29
2016,6,17,5,45,448.0,38.5,1.5,15.5,115.5,234.92,181.92
2016,6,17,6,0,529.0,46.0,1.7,16.0,157.0,305.08,243.21
2016,6,17,6,15,305.0,81.0,1.7,16.5,149.0,256.82,208.16
2016,6,17,6,30,81.0,116.0,1.7,17.0,141.0,157.19,126.82
2016,6,17,6,45,85.5,138.0,1.75,17.5,168.5,185.25,150.15
2016,6,17,7,0,90.0,160.0,1.8,18.0,196.0,213.4,172.67
2016,6,17,7,15,426.5,116.0,1.85,18.5,322.0,438.68,356.04
2016,6,17,7,30,763.0,72.0,1.9,19.0,448.0,658.02,522.06
2016,6,17,7,45,783.5,74.5,1.95,19.5,495.5,705.53,552.26
2016,6,17,8,0,804.0,77.0,2.0,20.0,543.0,744.81,577.44
2016,6,17,8,15,819.5,79.5,2.05,20.0,588.5,785.1,604.13
2016,6,17,8,30,835.0,82.0,2.1,20.0,634.0,823.32,629.09
2016,6,17,8,45,848.0,83.5,2.2,20.5,676.5,855.87,649.15
2016,6,17,9,0,861.0,85.0,2.3,21.0,719.0,885.74,667.29
2016,6,17,9,15,871.0,86.5,2.4,21.5,756.5,909.94,681.52
2016,6,17,9,30,881.0,88.0,2.5,22.0,794.0,930.95,693.64
2016,6,17,9,45,562.0,248.5,2.65,22.5,706.0,817.37,613.17
2016,6,17,10,0,243.0,409.0,2.8,23.0,618.0,651.54,488.48
2016,6,17,10,15,180.0,425.0,2.9,23.0,582.5,586.74,441.74
2016,6,17,10,30,117.0,441.0,3.0,23.0,547.0,538.11,405.03
2016,6,17,10,45,65.5,362.0,3.15,23.5,422.0,392.39,297.46
2016,6,17,11,0,14.0,283.0,3.3,24.0,297.0,255.85,193.69
2016,6,17,11,15,14.5,287.0,3.4,24.0,301.5,258.95,196.29
2016,6,17,11,30,15.0,291.0,3.5,24.0,306.0,261.9,198.46
2016,6,17,11,45,17.5,314.0,3.65,24.0,331.5,282.89,214.34
2016,6,17,12,0,20.0,337.0,3.8,24.0,357.0,303.35,229.72
2016,6,17,12,15,26.5,366.5,3.9,24.0,392.5,339.93,257.18
2016,6,17,12,30,33.0,396.0,4.0,24.0,428.0,366.24,276.8
2016,6,17,12,45,90.5,436.5,4.1,24.0,523.5,438.66,331.55
2016,6,17,13,0,148.0,477.0,4.2,24.0,619.0,507.39,382.34
2016,6,17,13,15,192.5,465.0,4.25,23.5,646.0,514.3,388.47
2016,6,17,13,30,237.0,453.0,4.3,23.0,673.0,517.11,391.51
2016,6,17,13,45,195.0,444.5,4.35,23.0,623.0,467.9,354.58
2016,6,17,14,0,153.0,436.0,4.4,23.0,573.0,422.47,320.51
2016,6,17,14,15,98.0,394.0,4.4,23.0,481.0,355.13,270.01
2016,6,17,14,30,43.0,352.0,4.4,23.0,389.0,291.61,222.33
2016,6,17,14,45,88.0,359.5,4.4,23.0,430.0,306.14,232.75
2016,6,17,15,0,133.0,367.0,4.4,23.0,471.0,307.43,232.13
2016,6,17,15,15,123.0,345.5,4.35,22.5,437.5,276.61,208.62
2016,6,17,15,30,113.0,324.0,4.3,22.0,404.0,247.33,186.52
2016,6,17,15,45,111.0,302.0,4.3,21.5,376.5,229.2,173.3
2016,6,17,16,0,109.0,280.0,4.3,21.0,349.0,203.36,155.18
2016,6,17,16,15,59.5,230.5,4.2,20.5,267.5,164.25,134.0
2016,6,17,16,30,10.0,181.0,4.1,20.0,186.0,140.69,114.89
2016,6,17,16,45,8.5,166.5,4.05,20.0,170.5,129.73,106.01
2016,6,17,17,0,7.0,152.0,4.0,20.0,155.0,118.68,96.96
2016,6,17,17,15,3.5,135.5,3.9,19.0,137.0,106.17,86.89
2016,6,17,17,30,0.0,119.0,3.8,18.0,119.0,93.59,76.53
2016,6,17,17,45,0.0,100.5,3.7,17.5,100.5,79.58,64.57
2016,6,17,18,0,0.0,82.0,3.6,17.0,82.0,65.47,52.27
2016,6,17,18,15,0.0,64.5,3.4,16.5,64.5,51.95,40.26
2016,6,17,18,30,0.0,47.0,3.2,16.0,47.0,38.32,27.98
2016,6,17,18,45,0.0,32.0,3.05,15.5,32.0,26.41,17.07
2016,6,17,19,0,0.0,17.0,2.9,15.0,17.0,14.01,4.91
2016,6,17,19,15,0.0,8.5,2.75,14.5,8.5,7.26,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.3,13.0,13.0,29.54,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,98.34,47.25
2016,6,18,5,30,360.0,32.0,1.6,14.0,74.0,171.69,125.64
2016,6,18,5,45,445.0,39.5,1.75,14.5,116.5,234.51,182.41
2016,6,18,6,0,530.0,47.0,1.9,15.0,159.0,306.26,245.22
2016,6,18,6,15,586.5,52.5,1.95,15.5,207.0,369.73,300.13
2016,6,18,6,30,643.0,58.0,2.0,16.0,255.0,436.13,355.54
2016,6,18,6,45,682.0,62.5,2.1,16.5,305.5,496.9,404.66
2016,6,18,7,0,721.0,67.0,2.2,17.0,356.0,559.51,453.46
2016,6,18,7,15,750.0,70.5,2.2,17.5,407.0,615.49,495.11
2016,6,18,7,30,779.0,74.0,2.2,18.0,458.0,671.62,534.3
2016,6,18,7,45,801.0,77.5,2.25,18.5,508.0,722.13,568.24
2016,6,18,8,0,823.0,81.0,2.3,19.0,558.0,764.29,595.53
2016,6,18,8,15,840.0,83.5,2.3,19.0,605.0,806.41,623.2
2016,6,18,8,30,857.0,86.0,2.3,19.0,652.0,846.5,649.07
2016,6,18,8,45,870.5,88.0,2.3,19.5,696.0,880.58,669.26
2016,6,18,9,0,884.0,90.0,2.3,20.0,740.0,911.92,687.38
2016,6,18,9,15,894.5,91.5,2.25,20.5,779.5,936.95,700.63
2016,6,18,9,30,905.0,93.0,2.2,21.0,819.0,958.71,711.63
2016,6,18,9,45,909.0,97.5,2.2,21.5,851.5,974.02,718.91
2016,6,18,10,0,913.0,102.0,2.2,22.0,884.0,985.54,723.81
2016,6,18,10,15,919.5,103.0,2.15,22.0,912.0,992.02,726.4
2016,6,18,10,30,926.0,104.0,2.1,22.0,940.0,994.7,726.67
2016,6,18,10,45,932.0,104.0,2.1,22.5,961.5,992.06,722.85
2016,6,18,11,0,938.0,104.0,2.1,23.0,983.0,985.56,716.73
2016,6,18,11,15,940.5,104.5,2.1,23.0,997.0,972.45,707.89
2016,6,18,11,30,943.0,105.0,2.1,23.0,1011.0,955.6,696.79
2016,6,18,11,45,945.5,104.5,2.15,23.5,1017.5,934.2,682.01
2016,6,18,12,0,948.0,104.0,2.2,24.0,1024.0,909.32,665.03
2016,6,18,12,15,948.0,104.0,2.25,24.0,1023.0,879.45,646.03
2016,6,18,12,30,948.0,104.0,2.3,24.0,1022.0,846.49,624.88
2016,6,18,12,45,949.5,102.0,2.4,24.5,1014.0,810.02,600.4
2016,6,18,13,0,951.0,100.0,2.5,25.0,1006.0,770.63,573.44
2016,6,18,13,15,948.5,99.0,2.55,25.0,990.5,726.54,541.92
2016,6,18,13,30,946.0,98.0,2.6,25.0,975.0,680.09,507.89
2016,6,18,13,45,940.5,98.0,2.65,25.0,952.0,630.49,470.6
2016,6,18,14,0,935.0,98.0,2.7,25.0,929.0,579.18,430.89
2016,6,18,14,15,929.5,97.0,2.7,25.0,900.0,525.59,388.1
2016,6,18,14,30,924.0,96.0,2.7,25.0,871.0,470.75,343.01
2016,6,18,14,45,915.0,95.5,2.7,25.0,835.5,413.96,295.2
2016,6,18,15,0,906.0,95.0,2.7,25.0,800.0,356.75,246.04
2016,6,18,15,15,896.0,93.0,2.7,24.5,759.5,298.05,195.86
2016,6,18,15,30,886.0,91.0,2.7,24.0,719.0,239.58,146.9
2016,6,18,15,45,870.5,89.5,2.7,24.0,674.0,181.17,102.1
2016,6,18,16,0,855.0,88.0,2.7,24.0,629.0,124.08,68.07
2016,6,18,16,15,837.0,85.5,2.7,23.5,580.5,75.05,58.05
2016,6,18,16,30,819.0,83.0,2.7,23.0,532.0,64.82,49.74
2016,6,18,16,45,793.5,80.0,2.7,23.0,481.0,63.4,48.72
2016,6,18,17,0,768.0,77.0,2.7,23.0,430.0,61.94,47.65
2016,6,18,17,15,736.0,73.0,2.55,22.5,378.5,59.58,45.89
2016,6,18,17,30,704.0,69.0,2.4,22.0,327.0,57.17,44.03
2016,6,18,17,45,660.0,63.5,2.3,21.5,276.5,49.0,37.11
2016,6,18,18,0,616.0,58.0,2.2,21.0,226.0,45.42,34.05
2016,6,18,18,15,550.5,51.5,1.95,20.0,178.0,40.83,30.04
2016,6,18,18,30,485.0,45.0,1.7,19.0,130.0,36.21,25.81
2016,6,18,18,45,385.5,35.5,1.5,18.5,89.5,28.85,18.93
2016,6,18,19,0,286.0,26.0,1.3,18.0,49.0,21.37,10.41
2016,6,18,19,15,143.0,13.0,1.25,17.5,24.5,11.1,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,14.0,13.0,31.39,0.0
2016,6,19,5,15,238.5,22.0,0.9,14.5,44.5,101.76,47.87
2016,6,19,5,30,375.0,33.0,1.0,15.0,76.0,177.38,128.9
2016,6,19,5,45,460.5,41.0,1.1,16.0,120.0,241.83,186.27
2016,6,19,6,0,546.0,49.0,1.2,17.0,164.0,315.23,249.1
2016,6,19,6,15,601.0,54.5,1.3,17.5,212.5,378.86,303.34
2016,6,19,6,30,656.0,60.0,1.4,18.0,261.0,444.99,357.72
2016,6,19,6,45,694.0,65.0,1.5,18.5,312.0,506.42,406.45
2016,6,19,7,0,732.0,70.0,1.6,19.0,363.0,569.58,454.7
2016,6,19,7,15,760.0,73.5,1.7,19.5,413.5,625.42,495.88
2016,6,19,7,30,788.0,77.0,1.8,20.0,464.0,681.27,534.75
2016,6,19,7,45,807.5,80.5,1.9,21.0,513.5,730.24,566.22
2016,6,19,8,0,827.0,84.0,2.0,22.0,563.0,777.87,596.04
2016,6,19,8,15,843.0,86.5,1.95,22.5,609.5,811.96,615.83
2016,6,19,8,30,859.0,89.0,1.9,23.0,656.0,851.27,638.88
2016,6,19,8,45,870.5,91.5,1.9,23.5,699.0,884.19,657.68
2016,6,19,9,0,882.0,94.0,1.9,24.0,742.0,914.25,674.41
2016,6,19,9,15,892.0,95.5,1.8,24.0,781.0,938.78,687.57
2016,6,19,9,30,902.0,97.0,1.7,24.0,820.0,960.02,698.49
2016,6,19,9,45,916.5,94.0,1.6,24.5,855.0,977.33,705.43
2016,6,19,10,0,931.0,91.0,1.5,25.0,890.0,991.2,710.12
2016,6,19,10,15,936.5,92.0,1.4,25.5,917.0,997.0,709.74
2016,6,19,10,30,942.0,93.0,1.3,26.0,944.0,998.94,707.08
2016,6,19,10,45,943.5,95.5,1.25,26.5,964.0,994.67,701.54
2016,6,19,11,0,945.0,98.0,1.2,27.0,984.0,986.49,693.79
2016,6,19,11,15,947.5,98.5,1.2,27.0,997.5,973.45,685.43
2016,6,19,11,30,950.0,99.0,1.2,27.0,1011.0,956.65,674.87
2016,6,19,11,45,947.5,102.0,1.3,27.5,1016.0,934.04,661.01
2016,6,19,12,0,945.0,105.0,1.4,28.0,1021.0,908.02,644.93
2016,6,19,12,15,944.5,105.0,1.55,28.0,1020.0,877.86,627.93
2016,6,19,12,30,944.0,105.0,1.7,28.0,1019.0,844.64,608.57
2016,6,19,12,45,932.5,111.0,1.9,28.0,1007.5,805.17,585.12
2016,6,19,13,0,921.0,117.0,2.1,28.0,996.0,763.53,558.85
2016,6,19,13,15,918.0,116.5,2.2,28.0,980.0,720.6,529.14
2016,6,19,13,30,915.0,116.0,2.3,28.0,964.0,675.44,496.95
2016,6,19,13,45,915.0,112.0,2.45,28.0,942.5,627.25,461.86
2016,6,19,14,0,915.0,108.0,2.6,28.0,921.0,576.95,423.94
2016,6,19,14,15,908.5,106.5,2.7,27.5,891.5,523.46,382.91
2016,6,19,14,30,902.0,105.0,2.8,27.0,862.0,468.86,339.46
2016,6,19,14,45,595.5,228.0,2.9,27.0,719.0,385.12,277.43
2016,6,19,15,0,289.0,351.0,3.0,27.0,576.0,339.14,246.94
2016,6,19,15,15,316.0,324.0,3.05,27.0,558.0,304.64,218.67
2016,6,19,15,30,343.0,297.0,3.1,27.0,540.0,267.42,188.26
2016,6,19,15,45,379.0,266.0,3.2,27.0,519.0,226.29,155.86
2016,6,19,16,0,415.0,235.0,3.3,27.0,498.0,173.06,118.51
2016,6,19,16,15,611.0,160.0,3.3,26.5,513.0,103.27,80.7
2016,6,19,16,30,807.0,85.0,3.3,26.0,528.0,65.98,50.07
2016,6,19,16,45,780.5,82.5,3.3,25.5,477.5,64.98,49.54
2016,6,19,17,0,754.0,80.0,3.3,25.0,427.0,63.95,48.95
2016,6,19,17,15,722.0,75.5,3.15,24.0,376.0,61.32,47.08
2016,6,19,17,30,690.0,71.0,3.0,23.0,325.0,58.6,45.07
2016,6,19,17,45,644.5,66.0,2.95,22.5,274.5,50.7,38.41
2016,6,19,18,0,599.0,61.0,2.9,22.0,224.0,47.59,35.78
2016,6,19,18,15,533.5,54.0,2.6,21.0,177.0,42.71,31.53
2016,6,19,18,30,468.0,47.0,2.3,20.0,130.0,37.77,27.04
2016,6,19,18,45,369.0,37.0,2.0,19.5,90.0,30.06,19.86
2016,6,19,19,0,270.0,27.0,1.7,19.0,50.0,22.21,11.05
2016,6,19,19,15,135.0,13.5,1.6,18.5,25.0,11.52,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,53.0,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,20,5,0,106.0,11.0,1.5,13.0,13.0,32.17,0.0
2016,6,20,5,15,250.0,22.0,1.65,13.5,45.5,104.54,48.36
2016,6,20,5,30,394.0,33.0,1.8,14.0,78.0,183.34,133.86
2016,6,20,5,45,485.0,40.5,2.0,14.5,123.5,250.38,194.56
2016,6,20,6,0,576.0,48.0,2.2,15.0,169.0,326.93,261.56
2016,6,20,6,15,631.5,53.5,2.2,15.5,218.5,390.26,316.56
2016,6,20,6,30,687.0,59.0,2.2,16.0,268.0,460.38,374.86
2016,6,20,6,45,727.0,62.5,2.2,17.0,320.5,522.79,424.12
2016,6,20,7,0,767.0,66.0,2.2,18.0,373.0,586.99,472.58
2016,6,20,7,15,794.5,69.5,2.25,18.5,424.5,643.99,514.77
2016,6,20,7,30,822.0,73.0,2.3,19.0,476.0,700.89,554.11
2016,6,20,7,45,843.0,75.0,2.4,19.5,527.0,743.89,582.52
2016,6,20,8,0,864.0,77.0,2.5,20.0,578.0,791.79,614.01
2016,6,20,8,15,879.0,79.5,2.5,20.5,625.0,833.66,639.97
2016,6,20,8,30,894.0,82.0,2.5,21.0,672.0,873.25,663.95
2016,6,20,8,45,906.5,83.5,2.55,21.5,716.0,906.93,683.98
2016,6,20,9,0,919.0,85.0,2.6,22.0,760.0,937.71,701.91
2016,6,20,9,15,927.5,86.5,2.6,22.5,798.5,961.65,714.75
2016,6,20,9,30,936.0,88.0,2.6,23.0,837.0,982.15,725.31
2016,6,20,9,45,928.0,97.5,2.65,23.5,866.0,991.88,729.33
2016,6,20,10,0,920.0,107.0,2.7,24.0,895.0,997.3,730.73
2016,6,20,10,15,925.0,108.0,2.7,24.5,922.0,1002.38,731.6
2016,6,20,10,30,930.0,109.0,2.7,25.0,949.0,1003.64,730.12
2016,6,20,10,45,933.5,110.0,2.75,25.5,969.0,999.6,725.83
2016,6,20,11,0,937.0,111.0,2.8,26.0,989.0,991.7,719.21
2016,6,20,11,15,939.0,111.5,2.8,26.0,1002.5,978.11,710.03
2016,6,20,11,30,941.0,112.0,2.8,26.0,1016.0,960.8,698.57
2016,6,20,11,45,943.0,111.5,2.85,26.5,1022.0,938.98,683.3
2016,6,20,12,0,945.0,111.0,2.9,27.0,1028.0,913.71,665.84
2016,6,20,12,15,944.5,111.0,2.95,27.0,1026.5,883.48,646.43
2016,6,20,12,30,944.0,111.0,3.0,27.0,1025.0,850.21,624.9
2016,6,20,12,45,947.0,107.5,3.15,27.0,1018.0,813.78,601.66
2016,6,20,13,0,950.0,104.0,3.3,27.0,1011.0,774.36,575.71
2016,6,20,13,15,947.5,103.5,3.4,27.0,995.0,730.74,544.48
2016,6,20,13,30,945.0,103.0,3.5,27.0,979.0,684.75,510.73
2016,6,20,13,45,940.5,102.5,3.6,27.0,956.5,635.39,473.56
2016,6,20,14,0,936.0,102.0,3.7,27.0,934.0,584.22,433.91
2016,6,20,14,15,930.5,100.5,3.75,26.5,905.0,530.2,391.58
2016,6,20,14,30,925.0,99.0,3.8,26.0,876.0,474.93,346.78
2016,6,20,14,45,916.0,98.5,3.85,26.0,840.5,418.07,298.75
2016,6,20,15,0,907.0,98.0,3.9,26.0,805.0,360.78,249.36
2016,6,20,15,15,896.5,96.0,3.9,25.5,764.5,301.87,198.87
2016,6,20,15,30,886.0,94.0,3.9,25.0,724.0,243.23,149.65
2016,6,20,15,45,872.5,92.0,3.9,24.5,679.0,184.69,104.67
2016,6,20,16,0,859.0,90.0,3.9,24.0,634.0,127.24,70.02
2016,6,20,16,15,618.5,146.5,3.8,23.5,522.5,94.39,74.32
2016,6,20,16,30,378.0,203.0,3.7,23.0,411.0,136.41,110.01
2016,6,20,16,45,435.0,169.0,3.6,22.5,386.5,111.37,89.47
2016,6,20,17,0,492.0,135.0,3.5,22.0,362.0,92.58,74.0
2016,6,20,17,15,248.5,129.0,3.35,21.5,243.5,92.14,74.03
2016,6,20,17,30,5.0,123.0,3.2,21.0,125.0,96.41,78.04
2016,6,20,17,45,2.5,104.5,3.05,20.5,105.5,82.41,66.22
2016,6,20,18,0,0.0,86.0,2.9,20.0,86.0,68.31,54.1
2016,6,20,18,15,247.5,65.5,2.6,19.0,110.0,48.42,36.78
2016,6,20,18,30,495.0,45.0,2.3,18.0,134.0,36.23,25.95
2016,6,20,18,45,392.5,36.0,2.0,17.5,92.5,29.27,19.4
2016,6,20,19,0,290.0,27.0,1.7,17.0,51.0,22.24,11.29
2016,6,20,19,15,145.0,13.5,1.7,16.5,25.5,11.52,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,45.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,91.0,11.0,1.6,14.0,13.0,28.87,0.0
2016,6,21,5,15,228.5,22.0,1.75,14.5,44.0,98.29,43.89
2016,6,21,5,30,366.0,33.0,1.9,15.0,75.0,173.76,126.24
2016,6,21,5,45,460.0,40.5,2.05,15.5,119.5,240.32,186.06
2016,6,21,6,0,554.0,48.0,2.2,16.0,164.0,316.76,252.57
2016,6,21,6,15,610.0,53.5,2.2,16.5,213.0,381.24,308.24
2016,6,21,6,30,666.0,59.0,2.2,17.0,262.0,448.4,364.1
2016,6,21,6,45,709.0,62.5,2.2,17.5,314.0,511.57,414.7
2016,6,21,7,0,752.0,66.0,2.2,18.0,366.0,576.87,464.94
2016,6,21,7,15,779.5,69.0,2.2,18.5,417.0,632.63,506.09
2016,6,21,7,30,807.0,72.0,2.2,19.0,468.0,688.33,544.47
2016,6,21,7,45,828.5,74.5,2.25,20.0,518.0,731.79,571.9
2016,6,21,8,0,850.0,77.0,2.3,21.0,568.0,780.2,602.25
2016,6,21,8,15,865.0,79.0,2.3,21.5,615.0,821.09,627.43
2016,6,21,8,30,880.0,81.0,2.3,22.0,662.0,859.76,650.69
2016,6,21,8,45,892.0,83.0,2.35,22.5,705.0,893.27,670.57
2016,6,21,9,0,904.0,85.0,2.4,23.0,748.0,923.9,688.37
2016,6,21,9,15,912.5,86.5,2.4,23.5,786.5,947.64,701.03
2016,6,21,9,30,921.0,88.0,2.4,24.0,825.0,967.99,711.47
2016,6,21,9,45,922.0,92.5,2.45,25.0,856.0,980.88,716.17
2016,6,21,10,0,923.0,97.0,2.5,26.0,887.0,989.88,718.47
2016,6,21,10,15,928.0,98.0,2.5,26.0,914.0,995.19,720.86
2016,6,21,10,30,933.0,99.0,2.5,26.0,941.0,996.68,720.95
2016,6,21,10,45,935.0,100.5,2.5,26.5,960.5,991.94,715.79
2016,6,21,11,0,937.0,102.0,2.5,27.0,980.0,983.35,708.35
2016,6,21,11,15,939.0,102.5,2.5,27.5,993.5,969.99,698.03
