Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,30,941.0,103.0,2.5,28.0,1007.0,952.92,685.48
2016,6,21,11,45,941.0,104.0,2.55,28.5,1012.5,930.91,670.33
2016,6,21,12,0,941.0,105.0,2.6,29.0,1018.0,905.48,653.03
2016,6,21,12,15,940.5,105.0,2.65,29.0,1017.0,875.52,634.06
2016,6,21,12,30,940.0,105.0,2.7,29.0,1016.0,842.52,613.01
2016,6,21,12,45,935.0,107.0,2.8,29.5,1006.5,804.87,587.83
2016,6,21,13,0,930.0,109.0,2.9,30.0,997.0,764.71,560.31
2016,6,21,13,15,927.0,108.5,2.95,30.0,981.0,721.57,529.79
2016,6,21,13,30,924.0,108.0,3.0,30.0,965.0,676.16,496.89
2016,6,21,13,45,919.5,107.0,3.15,30.0,942.0,627.38,461.04
2016,6,21,14,0,915.0,106.0,3.3,30.0,919.0,576.85,422.71
2016,6,21,14,15,909.0,104.5,3.4,29.5,890.0,523.66,381.82
2016,6,21,14,30,903.0,103.0,3.5,29.0,861.0,469.31,338.53
2016,6,21,14,45,894.5,101.5,3.6,28.5,826.0,413.09,292.39
2016,6,21,15,0,886.0,100.0,3.7,28.0,791.0,356.43,244.68
2016,6,21,15,15,875.5,98.0,3.75,27.5,751.0,298.73,195.68
2016,6,21,15,30,865.0,96.0,3.8,27.0,711.0,241.31,147.87
2016,6,21,15,45,851.5,93.5,3.9,27.0,667.0,183.66,103.65
2016,6,21,16,0,838.0,91.0,4.0,27.0,623.0,127.13,69.48
2016,6,21,16,15,820.5,88.5,3.95,26.0,575.5,67.35,51.04
2016,6,21,16,30,803.0,86.0,3.9,25.0,528.0,66.57,50.81
2016,6,21,16,45,780.5,82.0,3.9,24.5,478.0,64.59,49.42
2016,6,21,17,0,758.0,78.0,3.9,24.0,428.0,62.5,47.92
2016,6,21,17,15,726.5,74.0,3.8,23.0,377.5,60.19,46.31
2016,6,21,17,30,695.0,70.0,3.7,22.0,327.0,57.83,44.59
2016,6,21,17,45,652.0,65.0,3.6,21.0,277.0,50.0,38.05
2016,6,21,18,0,609.0,60.0,3.5,20.0,227.0,46.87,35.46
2016,6,21,18,15,544.5,53.0,3.35,19.0,179.5,41.95,31.15
2016,6,21,18,30,480.0,46.0,3.2,18.0,132.0,36.97,26.59
2016,6,21,18,45,379.5,36.5,3.05,17.5,91.5,29.64,19.7
2016,6,21,19,0,279.0,27.0,2.9,17.0,51.0,22.2,11.31
2016,6,21,19,15,139.5,13.5,2.9,16.5,25.5,11.52,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,50.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,101.0,11.0,3.5,13.0,13.0,30.94,0.0
2016,6,22,5,15,246.0,22.0,3.6,13.0,45.0,102.67,44.83
2016,6,22,5,30,391.0,33.0,3.7,13.0,77.0,181.69,133.13
2016,6,22,5,45,475.5,41.0,3.85,13.5,121.0,246.51,192.94
2016,6,22,6,0,560.0,49.0,4.0,14.0,165.0,320.15,258.52
2016,6,22,6,15,616.0,54.5,4.0,14.5,214.5,384.97,315.74
2016,6,22,6,30,672.0,60.0,4.0,15.0,264.0,452.33,373.14
2016,6,22,6,45,710.5,64.5,4.0,15.5,315.5,514.3,424.17
2016,6,22,7,0,749.0,69.0,4.0,16.0,367.0,578.0,474.65
2016,6,22,7,15,777.0,72.5,4.0,16.5,418.5,634.64,517.9
2016,6,22,7,30,805.0,76.0,4.0,17.0,470.0,691.25,558.55
2016,6,22,7,45,827.5,78.5,4.0,17.5,521.0,742.07,593.37
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,784.52,621.32
2016,6,22,8,15,866.0,83.5,4.0,18.0,619.0,826.82,649.93
2016,6,22,8,30,882.0,86.0,4.0,18.0,666.0,866.94,676.63
2016,6,22,8,45,896.0,86.5,4.05,18.5,710.5,900.58,697.44
2016,6,22,9,0,910.0,87.0,4.1,19.0,755.0,931.45,716.15
2016,6,22,9,15,919.0,89.0,4.1,19.0,794.0,956.32,731.7
2016,6,22,9,30,928.0,91.0,4.1,19.0,833.0,977.79,744.93
2016,6,22,9,45,936.5,91.5,4.1,19.5,866.5,993.59,752.91
2016,6,22,10,0,945.0,92.0,4.1,20.0,900.0,1005.72,758.47
2016,6,22,10,15,950.0,92.5,4.05,20.0,927.5,1010.69,760.43
2016,6,22,10,30,955.0,93.0,4.0,20.0,955.0,1011.77,759.94
2016,6,22,10,45,959.0,93.5,4.0,20.5,976.0,1007.97,755.19
2016,6,22,11,0,963.0,94.0,4.0,21.0,997.0,1000.22,747.96
2016,6,22,11,15,965.5,94.5,4.0,21.0,1010.5,987.16,738.74
2016,6,22,11,30,968.0,95.0,4.0,21.0,1024.0,970.27,727.07
2016,6,22,11,45,969.5,95.0,4.0,21.5,1030.5,948.29,710.67
2016,6,22,12,0,971.0,95.0,4.0,22.0,1037.0,922.75,691.97
2016,6,22,12,15,971.0,95.0,4.0,22.0,1036.0,892.55,671.47
2016,6,22,12,30,971.0,95.0,4.0,22.0,1035.0,859.15,648.74
2016,6,22,12,45,960.5,100.5,4.0,22.0,1024.0,819.37,621.48
2016,6,22,13,0,950.0,106.0,4.0,22.0,1013.0,777.28,592.1
2016,6,22,13,15,947.5,105.5,4.0,21.5,997.0,733.7,560.66
2016,6,22,13,30,945.0,105.0,4.0,21.0,981.0,687.74,526.61
2016,6,22,13,45,939.5,104.5,4.0,21.0,958.0,637.83,487.67
2016,6,22,14,0,934.0,104.0,4.0,21.0,935.0,586.2,446.38
2016,6,22,14,15,928.0,103.0,4.0,20.5,906.0,532.43,403.06
2016,6,22,14,30,922.0,102.0,4.0,20.0,877.0,477.46,357.3
2016,6,22,14,45,913.0,101.0,4.0,20.0,841.0,420.37,307.93
2016,6,22,15,0,904.0,100.0,4.0,20.0,805.0,362.87,257.21
2016,6,22,15,15,893.5,98.0,4.0,19.5,764.5,304.11,205.65
2016,6,22,15,30,883.0,96.0,4.0,19.0,724.0,245.61,155.34
2016,6,22,15,45,869.0,93.5,4.0,19.0,679.0,186.8,108.73
2016,6,22,16,0,855.0,91.0,4.0,19.0,634.0,129.15,72.63
2016,6,22,16,15,837.0,88.5,4.0,18.5,585.5,67.62,52.89
2016,6,22,16,30,819.0,86.0,4.0,18.0,537.0,66.82,52.52
2016,6,22,16,45,795.0,82.5,4.0,17.5,486.0,65.15,51.36
2016,6,22,17,0,771.0,79.0,4.0,17.0,435.0,63.4,50.12
2016,6,22,17,15,739.0,75.0,3.95,16.5,383.5,61.1,48.37
2016,6,22,17,30,707.0,71.0,3.9,16.0,332.0,58.74,46.52
2016,6,22,17,45,660.0,66.0,3.85,15.5,281.0,50.81,39.66
2016,6,22,18,0,613.0,61.0,3.8,15.0,230.0,47.66,36.92
2016,6,22,18,15,547.5,54.0,3.7,14.5,182.0,42.76,32.48
2016,6,22,18,30,482.0,47.0,3.6,14.0,134.0,37.8,27.8
2016,6,22,18,45,374.5,38.0,3.5,14.0,92.5,30.9,21.13
2016,6,22,19,0,267.0,29.0,3.4,14.0,51.0,23.95,12.91
2016,6,22,19,15,133.5,14.5,3.35,13.5,25.5,11.81,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,52.5,5.0,2.9,11.5,6.0,0.0,0.0
2016,6,23,5,0,105.0,10.0,3.1,12.0,12.0,30.86,0.0
2016,6,23,5,15,250.0,21.0,3.2,12.5,44.0,102.37,43.02
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,181.67,132.74
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,248.15,193.89
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,324.21,261.37
2016,6,23,6,15,633.5,51.0,3.65,14.5,215.5,387.18,317.14
2016,6,23,6,30,689.0,56.0,3.7,15.0,265.0,456.71,376.28
2016,6,23,6,45,730.0,59.5,3.75,15.5,317.5,519.73,428.15
2016,6,23,7,0,771.0,63.0,3.8,16.0,370.0,584.69,479.64
2016,6,23,7,15,798.5,66.5,3.75,16.5,421.5,641.89,523.05
2016,6,23,7,30,826.0,70.0,3.7,17.0,473.0,692.93,558.8
2016,6,23,7,45,848.0,72.0,3.7,17.5,524.0,743.13,593.03
2016,6,23,8,0,870.0,74.0,3.7,18.0,575.0,792.14,625.63
2016,6,23,8,15,885.0,76.0,3.65,18.5,623.0,833.78,652.03
2016,6,23,8,30,900.0,78.0,3.6,19.0,671.0,873.14,676.37
2016,6,23,8,45,912.5,79.5,3.6,19.5,715.0,907.16,696.89
2016,6,23,9,0,925.0,81.0,3.6,20.0,759.0,938.27,715.2
2016,6,23,9,15,934.0,82.5,3.6,20.5,798.0,962.99,729.0
2016,6,23,9,30,943.0,84.0,3.6,21.0,837.0,984.27,740.45
2016,6,23,9,45,945.0,88.0,3.6,21.5,869.5,997.98,746.82
2016,6,23,10,0,947.0,92.0,3.6,22.0,902.0,1007.75,750.68
2016,6,23,10,15,951.0,93.0,3.6,22.0,928.5,1012.35,752.68
2016,6,23,10,30,955.0,94.0,3.6,22.0,955.0,1013.03,752.24
2016,6,23,10,45,957.0,95.0,3.65,22.5,974.5,1007.86,746.98
2016,6,23,11,0,959.0,96.0,3.7,23.0,994.0,998.78,739.29
2016,6,23,11,15,960.0,96.5,3.75,23.0,1006.5,984.41,729.65
2016,6,23,11,30,961.0,97.0,3.8,23.0,1019.0,966.27,717.6
2016,6,23,11,45,960.5,97.0,3.9,23.5,1023.5,942.69,700.88
2016,6,23,12,0,960.0,97.0,4.0,24.0,1028.0,915.67,681.88
2016,6,23,12,15,958.5,97.0,4.05,24.0,1026.0,884.56,661.14
2016,6,23,12,30,957.0,97.0,4.1,24.0,1024.0,850.38,638.21
2016,6,23,12,45,953.5,97.0,4.2,24.0,1014.0,811.77,612.29
2016,6,23,13,0,950.0,97.0,4.3,24.0,1004.0,770.54,584.23
2016,6,23,13,15,947.0,96.5,4.35,24.0,987.5,726.76,551.81
2016,6,23,13,30,944.0,96.0,4.4,24.0,971.0,680.65,516.88
2016,6,23,13,45,940.0,94.5,4.45,24.0,948.0,630.99,478.6
2016,6,23,14,0,936.0,93.0,4.5,24.0,925.0,579.49,437.81
2016,6,23,14,15,930.0,92.0,4.5,23.5,896.5,525.77,394.75
2016,6,23,14,30,924.0,91.0,4.5,23.0,868.0,470.83,349.29
2016,6,23,14,45,918.5,88.5,4.55,23.0,833.5,413.97,300.39
2016,6,23,15,0,913.0,86.0,4.6,23.0,799.0,356.33,249.78
2016,6,23,15,15,903.5,84.5,4.6,22.5,759.0,297.86,198.63
2016,6,23,15,30,894.0,83.0,4.6,22.0,719.0,239.52,148.62
2016,6,23,15,45,884.5,79.5,4.65,21.5,675.5,180.17,101.83
2016,6,23,16,0,875.0,76.0,4.7,21.0,632.0,121.49,65.04
2016,6,23,16,15,857.5,74.0,4.65,20.5,583.5,67.98,52.78
2016,6,23,16,30,840.0,72.0,4.6,20.0,535.0,66.45,51.77
2016,6,23,16,45,818.5,69.0,4.55,20.0,485.0,64.06,49.9
2016,6,23,17,0,797.0,66.0,4.5,20.0,435.0,54.26,41.6
2016,6,23,17,15,767.0,62.5,4.35,19.5,383.5,51.98,39.85
2016,6,23,17,30,737.0,59.0,4.2,19.0,332.0,49.64,38.0
2016,6,23,17,45,692.5,55.5,4.1,18.5,281.0,47.12,35.93
2016,6,23,18,0,648.0,52.0,4.0,18.0,230.0,44.61,33.78
2016,6,23,18,15,586.0,46.0,3.8,17.0,182.5,39.88,29.59
2016,6,23,18,30,524.0,40.0,3.6,16.0,135.0,32.25,22.7
2016,6,23,18,45,418.0,32.5,3.45,15.5,93.5,26.37,17.09
2016,6,23,19,0,312.0,25.0,3.3,15.0,52.0,20.5,10.22
2016,6,23,19,15,156.0,12.5,3.25,14.5,26.0,10.08,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,30.99,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,102.41,40.86
2016,6,24,5,30,401.0,31.0,2.9,14.0,76.0,182.29,132.28
2016,6,24,5,45,486.5,38.5,3.05,14.5,120.0,247.24,192.13
2016,6,24,6,0,572.0,46.0,3.2,15.0,164.0,321.19,257.61
2016,6,24,6,15,628.5,51.5,3.15,15.0,214.0,384.84,314.05
2016,6,24,6,30,685.0,57.0,3.1,15.0,264.0,455.25,374.07
2016,6,24,6,45,722.0,62.0,3.1,15.5,315.5,517.48,424.88
2016,6,24,7,0,759.0,67.0,3.1,16.0,367.0,581.32,474.98
2016,6,24,7,15,787.5,70.5,3.05,16.5,419.5,638.76,518.17
2016,6,24,7,30,816.0,74.0,3.0,17.0,472.0,696.22,558.57
2016,6,24,7,45,836.0,77.5,2.95,17.5,522.5,740.09,587.44
2016,6,24,8,0,856.0,81.0,2.9,18.0,573.0,788.81,619.2
2016,6,24,8,15,872.0,83.5,2.85,18.5,621.5,831.39,645.83
2016,6,24,8,30,888.0,86.0,2.8,19.0,670.0,871.77,670.42
2016,6,24,8,45,899.0,88.5,2.8,19.5,714.0,905.24,690.21
2016,6,24,9,0,910.0,91.0,2.8,20.0,758.0,935.74,707.8
2016,6,24,9,15,919.5,93.0,2.8,20.5,797.5,961.13,721.8
2016,6,24,9,30,929.0,95.0,2.8,21.0,837.0,983.11,733.49
2016,6,24,9,45,936.5,96.0,2.85,21.5,871.0,998.57,741.32
2016,6,24,10,0,944.0,97.0,2.9,22.0,905.0,1010.3,746.81
2016,6,24,10,15,949.5,98.0,2.9,22.0,932.5,1016.29,749.65
2016,6,24,10,30,955.0,99.0,2.9,22.0,960.0,1018.37,750.1
2016,6,24,10,45,957.5,100.5,2.95,22.5,980.5,1014.13,745.58
2016,6,24,11,0,960.0,102.0,3.0,23.0,1001.0,1005.93,738.65
2016,6,24,11,15,962.0,102.5,3.05,23.5,1014.5,992.4,728.38
2016,6,24,11,30,964.0,103.0,3.1,24.0,1028.0,975.05,715.74
2016,6,24,11,45,964.0,103.5,3.15,24.5,1033.5,952.23,699.59
2016,6,24,12,0,964.0,104.0,3.2,25.0,1039.0,925.91,681.22
2016,6,24,12,15,963.5,104.0,3.3,25.0,1038.0,895.42,661.7
2016,6,24,12,30,963.0,104.0,3.4,25.0,1037.0,861.8,639.94
2016,6,24,12,45,954.5,108.5,3.5,25.5,1026.0,822.85,613.14
2016,6,24,13,0,946.0,113.0,3.6,26.0,1015.0,781.5,584.09
2016,6,24,13,15,942.5,112.0,3.7,26.0,999.0,736.98,552.05
2016,6,24,13,30,939.0,111.0,3.8,26.0,983.0,690.19,517.55
2016,6,24,13,45,934.5,110.0,3.9,26.0,959.5,640.73,480.12
2016,6,24,14,0,930.0,109.0,4.0,26.0,936.0,589.46,440.23
2016,6,24,14,15,923.5,107.5,4.0,25.5,906.5,535.25,397.52
2016,6,24,14,30,917.0,106.0,4.0,25.0,877.0,479.89,352.47
2016,6,24,14,45,908.5,104.5,4.05,25.0,841.5,422.86,304.21
2016,6,24,15,0,900.0,103.0,4.1,25.0,806.0,365.37,254.53
2016,6,24,15,15,889.5,101.0,4.1,24.5,765.5,306.78,204.11
2016,6,24,15,30,879.0,99.0,4.1,24.0,725.0,248.46,154.84
2016,6,24,15,45,864.0,97.0,4.1,24.0,680.0,190.0,109.25
2016,6,24,16,0,849.0,95.0,4.1,24.0,635.0,132.8,73.8
2016,6,24,16,15,831.0,92.0,4.05,23.5,586.5,69.82,53.65
2016,6,24,16,30,813.0,89.0,4.0,23.0,538.0,68.77,53.09
2016,6,24,16,45,788.0,86.0,3.95,22.5,487.0,67.53,52.34
2016,6,24,17,0,763.0,83.0,3.9,22.0,436.0,66.24,51.53
2016,6,24,17,15,730.5,78.5,3.75,21.0,384.5,63.67,49.7
2016,6,24,17,30,698.0,74.0,3.6,20.0,333.0,55.96,43.34
2016,6,24,17,45,651.5,69.0,3.45,19.5,282.0,52.95,40.88
2016,6,24,18,0,605.0,64.0,3.3,19.0,231.0,49.91,38.28
2016,6,24,18,15,538.0,56.5,3.0,18.0,182.5,44.7,33.7
2016,6,24,18,30,471.0,49.0,2.7,17.0,134.0,39.41,28.85
2016,6,24,18,45,367.0,39.0,2.45,16.5,93.0,31.72,21.61
2016,6,24,19,0,263.0,29.0,2.2,16.0,52.0,23.92,12.84
2016,6,24,19,15,131.5,14.5,2.1,15.5,26.0,11.8,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,33.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,67.0,10.0,1.3,13.0,11.0,22.68,0.0
2016,6,25,5,15,208.5,22.0,1.5,13.5,42.0,91.32,34.2
2016,6,25,5,30,350.0,34.0,1.7,14.0,73.0,168.33,121.82
2016,6,25,5,45,444.5,42.0,1.9,14.5,117.0,234.66,181.84
2016,6,25,6,0,539.0,50.0,2.1,15.0,161.0,310.92,248.44
2016,6,25,6,15,597.5,56.0,2.05,15.5,210.5,376.46,305.07
2016,6,25,6,30,656.0,62.0,2.0,16.0,260.0,446.83,363.45
2016,6,25,6,45,699.0,66.5,2.0,17.0,312.0,508.53,412.23
2016,6,25,7,0,742.0,71.0,2.0,18.0,364.0,574.67,462.2
2016,6,25,7,15,771.0,74.5,2.05,18.5,416.0,631.8,504.51
2016,6,25,7,30,800.0,78.0,2.1,19.0,468.0,689.01,544.5
2016,6,25,7,45,823.0,81.0,2.15,20.0,519.0,740.74,577.79
2016,6,25,8,0,846.0,84.0,2.2,21.0,570.0,784.04,604.29
2016,6,25,8,15,862.5,86.5,2.3,21.5,618.0,826.73,631.44
2016,6,25,8,30,879.0,89.0,2.4,22.0,666.0,867.29,656.74
2016,6,25,8,45,892.5,90.5,2.5,23.0,710.5,901.65,676.25
2016,6,25,9,0,906.0,92.0,2.6,24.0,755.0,933.21,693.68
2016,6,25,9,15,916.0,94.0,2.65,24.5,794.5,959.03,708.1
2016,6,25,9,30,926.0,96.0,2.7,25.0,834.0,981.48,720.29
2016,6,25,9,45,928.5,100.0,2.75,26.0,867.0,995.36,725.51
2016,6,25,10,0,931.0,104.0,2.8,27.0,900.0,1005.37,728.34
2016,6,25,10,15,937.0,105.0,2.85,27.5,928.0,1011.76,730.39
2016,6,25,10,30,943.0,106.0,2.9,28.0,956.0,1014.27,730.1
2016,6,25,10,45,947.0,107.0,2.95,28.5,977.0,1010.95,726.22
2016,6,25,11,0,951.0,108.0,3.0,29.0,998.0,1003.7,720.01
2016,6,25,11,15,953.5,108.5,3.05,29.0,1012.0,990.69,711.68
2016,6,25,11,30,956.0,109.0,3.1,29.0,1026.0,973.88,701.01
2016,6,25,11,45,956.5,109.5,3.15,29.0,1032.0,951.59,686.87
2016,6,25,12,0,957.0,110.0,3.2,29.0,1038.0,925.82,670.48
2016,6,25,12,15,957.0,110.0,3.25,29.0,1037.0,895.88,651.32
2016,6,25,12,30,957.0,110.0,3.3,29.0,1036.0,862.8,630.01
2016,6,25,12,45,956.5,108.5,3.4,29.0,1028.0,825.09,605.72
2016,6,25,13,0,956.0,107.0,3.5,29.0,1020.0,784.57,579.05
2016,6,25,13,15,953.0,106.5,3.55,29.0,1004.0,740.46,547.53
2016,6,25,13,30,950.0,106.0,3.6,29.0,988.0,694.0,513.57
2016,6,25,13,45,945.5,105.0,3.7,29.0,965.0,644.08,476.38
2016,6,25,14,0,941.0,104.0,3.8,29.0,942.0,592.33,436.72
2016,6,25,14,15,934.5,103.0,3.85,28.5,912.0,537.99,394.58
2016,6,25,14,30,928.0,102.0,3.9,28.0,882.0,482.47,350.06
2016,6,25,14,45,920.0,100.5,3.95,28.0,846.5,425.06,302.05
2016,6,25,15,0,912.0,99.0,4.0,28.0,811.0,367.11,252.57
2016,6,25,15,15,901.0,97.0,3.95,27.5,770.5,307.75,202.07
2016,6,25,15,30,890.0,95.0,3.9,27.0,730.0,248.69,152.73
2016,6,25,15,45,876.5,92.5,3.9,26.5,684.5,189.49,107.17
2016,6,25,16,0,863.0,90.0,3.9,26.0,639.0,131.38,71.39
2016,6,25,16,15,845.0,87.5,3.85,25.5,590.5,76.43,58.73
2016,6,25,16,30,827.0,85.0,3.8,25.0,542.0,66.23,50.51
2016,6,25,16,45,804.0,81.5,3.75,24.5,491.0,64.54,49.37
2016,6,25,17,0,781.0,78.0,3.7,24.0,440.0,62.77,48.14
2016,6,25,17,15,749.5,74.0,3.5,23.0,388.0,60.43,46.51
2016,6,25,17,30,718.0,70.0,3.3,22.0,336.0,58.04,44.77
2016,6,25,17,45,674.0,64.5,3.15,21.5,285.0,49.8,37.8
2016,6,25,18,0,630.0,59.0,3.0,21.0,234.0,46.23,34.75
2016,6,25,18,15,565.0,52.5,2.7,20.0,185.5,41.65,30.77
2016,6,25,18,30,500.0,46.0,2.4,19.0,137.0,37.04,26.56
2016,6,25,18,45,397.5,37.0,2.15,18.5,95.0,30.1,20.04
2016,6,25,19,0,295.0,28.0,1.9,18.0,53.0,23.1,12.11
2016,6,25,19,15,147.5,14.0,1.95,17.5,26.5,11.37,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,176.0,16.5,2.1,13.5,35.5,76.31,25.8
2016,6,26,5,30,352.0,33.0,2.2,14.0,71.0,167.76,121.21
2016,6,26,5,45,442.5,41.0,2.3,14.5,114.5,232.53,180.27
2016,6,26,6,0,533.0,49.0,2.4,15.0,158.0,306.84,245.45
2016,6,26,6,15,590.5,55.0,2.3,15.5,207.0,371.52,301.56
2016,6,26,6,30,648.0,61.0,2.2,16.0,256.0,440.95,359.37
2016,6,26,6,45,689.0,65.5,2.15,17.0,307.0,501.14,407.07
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,565.53,455.76
2016,6,26,7,15,758.5,73.5,2.1,18.5,409.0,621.8,497.39
2016,6,26,7,30,787.0,77.0,2.1,19.0,460.0,678.15,536.68
2016,6,26,7,45,809.5,79.5,2.1,20.0,510.0,728.44,568.77
2016,6,26,8,0,832.0,82.0,2.1,21.0,560.0,770.37,594.08
2016,6,26,8,15,848.0,84.5,2.1,21.5,607.0,812.26,619.98
2016,6,26,8,30,864.0,87.0,2.1,22.0,654.0,852.04,643.95
2016,6,26,8,45,877.0,89.0,2.15,22.5,697.5,886.22,664.24
2016,6,26,9,0,890.0,91.0,2.2,23.0,741.0,917.62,682.52
2016,6,26,9,15,899.0,92.5,2.2,23.5,779.5,941.76,695.39
2016,6,26,9,30,908.0,94.0,2.2,24.0,818.0,962.57,706.08
2016,6,26,9,45,916.5,94.5,2.25,25.0,852.0,978.37,712.68
2016,6,26,10,0,925.0,95.0,2.3,26.0,886.0,990.56,717.01
2016,6,26,10,15,930.5,96.0,2.35,26.0,913.0,996.66,720.37
2016,6,26,10,30,936.0,97.0,2.4,26.0,940.0,998.93,721.45
2016,6,26,10,45,938.5,98.5,2.45,26.5,960.0,994.96,717.28
2016,6,26,11,0,941.0,100.0,2.5,27.0,980.0,987.1,710.79
2016,6,26,11,15,943.0,100.5,2.55,27.0,993.5,973.98,702.45
2016,6,26,11,30,945.0,101.0,2.6,27.0,1007.0,957.11,691.81
2016,6,26,11,45,944.5,101.5,2.65,27.5,1012.5,934.39,676.08
2016,6,26,12,0,944.0,102.0,2.7,28.0,1018.0,908.26,658.22
2016,6,26,12,15,943.0,102.0,2.75,28.5,1016.0,878.04,637.7
2016,6,26,12,30,942.0,102.0,2.8,29.0,1014.0,844.79,615.16
2016,6,26,12,45,928.0,109.5,2.9,29.5,1001.5,805.0,588.49
2016,6,26,13,0,914.0,117.0,3.0,30.0,989.0,763.16,559.68
2016,6,26,13,15,910.5,116.5,3.1,30.0,973.0,720.38,529.62
2016,6,26,13,30,907.0,116.0,3.2,30.0,957.0,675.4,497.19
2016,6,26,13,45,901.0,115.0,3.3,30.0,934.0,626.54,461.09
2016,6,26,14,0,895.0,114.0,3.4,30.0,911.0,576.1,422.74
2016,6,26,14,15,888.5,112.5,3.5,29.5,882.0,523.67,382.49
2016,6,26,14,30,882.0,111.0,3.6,29.0,853.0,470.15,339.94
2016,6,26,14,45,872.0,109.5,3.7,29.0,817.5,414.44,293.79
2016,6,26,15,0,862.0,108.0,3.8,29.0,782.0,358.48,246.42
2016,6,26,15,15,850.5,106.0,3.85,28.5,742.0,301.78,198.52
2016,6,26,15,30,839.0,104.0,3.9,28.0,702.0,245.47,151.77
2016,6,26,15,45,823.5,102.0,3.95,28.0,658.0,181.34,102.37
2016,6,26,16,0,808.0,100.0,4.0,28.0,614.0,125.8,67.96
2016,6,26,16,15,789.0,97.0,3.95,27.0,566.5,72.41,55.02
2016,6,26,16,30,770.0,94.0,3.9,26.0,519.0,71.53,54.74
2016,6,26,16,45,745.0,90.0,3.9,25.5,469.5,69.76,53.56
2016,6,26,17,0,720.0,86.0,3.9,25.0,420.0,67.89,52.28
2016,6,26,17,15,687.0,81.5,3.75,24.0,370.0,59.94,45.89
2016,6,26,17,30,654.0,77.0,3.6,23.0,320.0,57.64,44.24
2016,6,26,17,45,609.5,71.0,3.45,22.5,270.5,54.05,41.3
2016,6,26,18,0,565.0,65.0,3.3,22.0,221.0,50.36,38.18
2016,6,26,18,15,500.0,57.5,3.1,21.0,174.5,45.24,33.74
2016,6,26,18,30,435.0,50.0,2.9,20.0,128.0,40.05,29.02
2016,6,26,18,45,339.5,39.0,2.7,19.5,89.0,31.6,21.21
2016,6,26,19,0,244.0,28.0,2.5,19.0,50.0,22.96,11.94
2016,6,26,19,15,122.0,14.0,2.5,18.5,25.0,11.34,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.5,15.5,1.7,14.0,35.0,75.96,23.34
2016,6,27,5,30,361.0,31.0,1.7,14.0,70.0,168.45,121.16
2016,6,27,5,45,448.0,39.0,1.75,14.5,113.0,232.17,179.45
2016,6,27,6,0,535.0,47.0,1.8,15.0,156.0,305.14,243.32
2016,6,27,6,15,591.5,53.0,1.75,15.5,204.5,369.35,298.8
2016,6,27,6,30,648.0,59.0,1.7,16.0,253.0,436.27,354.4
2016,6,27,6,45,686.5,63.5,1.7,17.0,303.5,497.11,402.41
2016,6,27,7,0,725.0,68.0,1.7,18.0,354.0,559.75,449.64
2016,6,27,7,15,753.5,72.0,1.7,19.0,405.0,616.38,490.32
2016,6,27,7,30,782.0,76.0,1.7,20.0,456.0,673.13,528.49
2016,6,27,7,45,802.5,79.0,1.7,21.0,505.0,722.32,559.4
2016,6,27,8,0,823.0,82.0,1.7,22.0,554.0,763.04,583.55
2016,6,27,8,15,839.5,84.5,1.8,22.5,601.0,805.11,610.19
2016,6,27,8,30,856.0,87.0,1.9,23.0,648.0,845.13,635.05
2016,6,27,8,45,868.0,90.0,2.05,24.0,691.5,879.39,654.98
2016,6,27,9,0,880.0,93.0,2.2,25.0,735.0,910.82,672.84
2016,6,27,9,15,890.0,94.5,2.3,25.5,774.0,935.74,687.12
2016,6,27,9,30,900.0,96.0,2.4,26.0,813.0,957.4,699.3
2016,6,27,9,45,894.0,105.0,2.5,27.0,842.5,968.32,703.15
2016,6,27,10,0,888.0,114.0,2.6,28.0,872.0,975.11,704.49
2016,6,27,10,15,894.0,115.0,2.65,28.5,899.5,981.36,706.56
2016,6,27,10,30,900.0,116.0,2.7,29.0,927.0,983.9,706.35
2016,6,27,10,45,904.0,117.5,2.8,29.5,947.5,981.25,703.4
2016,6,27,11,0,908.0,119.0,2.9,30.0,968.0,974.81,698.15
2016,6,27,11,15,911.0,119.5,2.9,30.5,982.0,962.75,688.63
2016,6,27,11,30,914.0,120.0,2.9,31.0,996.0,947.03,676.94
2016,6,27,11,45,915.0,120.5,2.95,31.5,1002.5,925.97,662.32
2016,6,27,12,0,916.0,121.0,3.0,32.0,1009.0,901.54,645.62
2016,6,27,12,15,916.0,121.0,3.05,32.0,1008.0,872.67,627.33
2016,6,27,12,30,916.0,121.0,3.1,32.0,1007.0,840.8,607.02
2016,6,27,12,45,917.5,118.5,3.2,32.0,1000.0,805.18,584.36
2016,6,27,13,0,919.0,116.0,3.3,32.0,993.0,766.74,559.09
2016,6,27,13,15,916.0,115.5,3.4,31.5,978.0,724.11,530.26
2016,6,27,13,30,913.0,115.0,3.5,31.0,963.0,679.23,498.94
2016,6,27,13,45,909.5,113.5,3.6,31.0,941.0,631.19,463.42
2016,6,27,14,0,906.0,112.0,3.7,31.0,919.0,581.31,425.47
2016,6,27,14,15,900.0,111.0,3.75,30.5,890.5,528.95,385.2
2016,6,27,14,30,894.0,110.0,3.8,30.0,862.0,475.4,342.61
2016,6,27,14,45,887.0,107.5,3.85,30.0,827.5,419.43,296.25
2016,6,27,15,0,880.0,105.0,3.9,30.0,793.0,362.87,248.39
2016,6,27,15,15,869.0,103.0,3.9,29.5,753.0,305.27,199.84
2016,6,27,15,30,858.0,101.0,3.9,29.0,713.0,247.98,152.36
2016,6,27,15,45,846.0,98.0,3.95,29.0,669.0,190.45,108.02
2016,6,27,16,0,834.0,95.0,4.0,29.0,625.0,125.15,66.12
2016,6,27,16,15,815.5,92.0,3.95,28.5,577.5,69.52,52.28
2016,6,27,16,30,797.0,89.0,3.9,28.0,530.0,68.48,51.74
2016,6,27,16,45,775.0,84.5,3.85,27.5,480.0,66.24,50.16
2016,6,27,17,0,753.0,80.0,3.8,27.0,430.0,63.86,48.44
2016,6,27,17,15,721.5,76.0,3.65,26.0,379.0,61.61,46.92
2016,6,27,17,30,690.0,72.0,3.5,25.0,328.0,54.42,41.11
2016,6,27,17,45,648.0,66.5,3.35,24.0,278.0,51.03,38.45
2016,6,27,18,0,606.0,61.0,3.2,23.0,228.0,47.57,35.61
2016,6,27,18,15,542.0,54.0,2.9,22.0,180.5,42.69,31.39
2016,6,27,18,30,478.0,47.0,2.6,21.0,133.0,37.75,26.93
2016,6,27,18,45,381.0,37.0,2.3,20.0,92.5,30.03,19.84
2016,6,27,19,0,284.0,27.0,2.0,19.0,52.0,22.17,11.35
2016,6,27,19,15,142.0,13.5,2.0,18.5,26.0,10.93,0.0
2016,6,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,32.5,68.02,18.26
2016,6,28,5,30,290.0,34.0,2.2,15.0,65.0,148.06,106.02
2016,6,28,5,45,380.0,43.5,2.25,15.5,107.0,210.74,162.68
2016,6,28,6,0,470.0,53.0,2.3,16.0,149.0,283.07,225.66
2016,6,28,6,15,529.5,60.5,2.25,16.5,196.0,347.24,281.06
2016,6,28,6,30,589.0,68.0,2.2,17.0,243.0,416.49,338.66
2016,6,28,6,45,633.5,73.0,2.15,17.5,293.5,478.57,388.54
2016,6,28,7,0,678.0,78.0,2.1,18.0,344.0,543.19,438.43
2016,6,28,7,15,708.5,82.5,2.05,18.5,394.5,597.32,478.5
2016,6,28,7,30,739.0,87.0,2.0,19.0,445.0,654.38,518.92
2016,6,28,7,45,763.5,90.0,2.0,20.0,494.5,705.13,551.63
2016,6,28,8,0,788.0,93.0,2.0,21.0,544.0,755.03,582.81
2016,6,28,8,15,806.0,96.0,2.0,21.5,591.0,798.31,609.71
2016,6,28,8,30,824.0,99.0,2.0,22.0,638.0,839.67,634.82
2016,6,28,8,45,838.0,101.0,2.05,22.5,681.5,865.0,649.18
2016,6,28,9,0,852.0,103.0,2.1,23.0,725.0,896.43,667.7
2016,6,28,9,15,863.0,105.0,2.1,23.5,763.5,922.24,681.78
2016,6,28,9,30,874.0,107.0,2.1,24.0,802.0,944.9,693.75
2016,6,28,9,45,884.5,107.5,2.15,25.0,836.5,962.2,701.38
2016,6,28,10,0,895.0,108.0,2.2,26.0,871.0,976.03,706.83
2016,6,28,10,15,901.0,109.0,2.3,26.0,898.5,982.44,710.92
2016,6,28,10,30,907.0,110.0,2.4,26.0,926.0,985.12,712.77
2016,6,28,10,45,911.5,111.0,2.5,26.5,947.0,982.58,709.99
2016,6,28,11,0,916.0,112.0,2.6,27.0,968.0,976.24,704.9
2016,6,28,11,15,918.5,112.5,2.7,27.0,981.5,963.79,697.34
2016,6,28,11,30,921.0,113.0,2.8,27.0,995.0,947.66,687.48
2016,6,28,11,45,922.0,113.5,2.9,27.5,1001.5,926.62,673.08
2016,6,28,12,0,923.0,114.0,3.0,28.0,1008.0,902.2,656.5
2016,6,28,12,15,923.0,114.0,3.1,28.0,1007.5,873.27,638.2
2016,6,28,12,30,923.0,114.0,3.2,28.0,1007.0,841.31,617.76
2016,6,28,12,45,912.5,119.5,3.3,28.0,996.5,802.97,592.82
2016,6,28,13,0,902.0,125.0,3.4,28.0,986.0,762.46,565.42
2016,6,28,13,15,899.0,124.0,3.45,27.5,970.5,720.05,536.03
2016,6,28,13,30,896.0,123.0,3.5,27.0,955.0,675.45,504.21
2016,6,28,13,45,892.5,121.5,3.55,27.0,933.0,628.14,468.51
2016,6,28,14,0,889.0,120.0,3.6,27.0,911.0,579.02,430.46
2016,6,28,14,15,882.5,119.0,3.55,26.5,882.5,527.2,389.84
2016,6,28,14,30,876.0,118.0,3.5,26.0,854.0,474.28,347.05
2016,6,28,14,45,868.5,115.0,3.5,26.0,820.0,418.67,300.41
2016,6,28,15,0,861.0,112.0,3.5,26.0,786.0,362.55,252.37
2016,6,28,15,15,849.5,110.0,3.45,25.5,746.0,305.81,203.94
2016,6,28,15,30,838.0,108.0,3.4,25.0,706.0,249.45,156.64
2016,6,28,15,45,826.0,104.5,3.35,25.0,662.5,184.9,106.14
2016,6,28,16,0,814.0,101.0,3.3,25.0,619.0,128.37,70.21
2016,6,28,16,15,795.0,97.5,3.25,24.5,571.5,73.01,56.09
2016,6,28,16,30,776.0,94.0,3.2,24.0,524.0,71.61,55.26
2016,6,28,16,45,754.0,89.5,3.15,23.5,474.5,69.52,53.8
2016,6,28,17,0,732.0,85.0,3.1,23.0,425.0,67.29,52.2
2016,6,28,17,15,699.5,80.5,3.0,22.0,374.5,59.38,45.8
2016,6,28,17,30,667.0,76.0,2.9,21.0,324.0,57.05,44.1
2016,6,28,17,45,624.5,70.0,2.85,20.5,274.5,53.43,41.12
2016,6,28,18,0,582.0,64.0,2.8,20.0,225.0,49.71,37.94
2016,6,28,18,15,517.0,56.5,2.75,19.0,178.0,44.54,33.42
2016,6,28,18,30,452.0,49.0,2.7,18.0,131.0,39.29,28.63
2016,6,28,18,45,355.5,38.5,2.65,17.5,91.0,31.23,21.1
2016,6,28,19,0,259.0,28.0,2.6,17.0,51.0,23.0,12.11
2016,6,28,19,15,129.5,14.0,2.6,16.5,25.5,11.35,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.0,35.0,75.91,18.03
2016,6,29,5,30,365.0,31.0,3.4,13.0,70.0,169.33,121.82
2016,6,29,5,45,456.5,39.0,3.45,13.5,114.0,234.93,182.76
2016,6,29,6,0,548.0,47.0,3.5,14.0,158.0,310.28,249.62
2016,6,29,6,15,378.5,79.0,3.5,14.5,165.5,288.56,236.58
2016,6,29,6,30,209.0,111.0,3.5,15.0,173.0,240.98,198.69
2016,6,29,6,45,225.0,130.0,3.55,15.5,208.0,280.96,232.28
2016,6,29,7,0,241.0,149.0,3.6,16.0,243.0,321.86,265.49
2016,6,29,7,15,522.0,111.5,3.6,16.5,353.0,504.75,414.53
2016,6,29,7,30,803.0,74.0,3.6,17.0,463.0,685.71,554.12
2016,6,29,7,45,825.5,76.5,3.6,17.5,513.5,736.72,588.18
2016,6,29,8,0,848.0,79.0,3.6,18.0,564.0,779.46,616.23
2016,6,29,8,15,864.5,81.5,3.6,18.5,612.0,822.46,643.99
2016,6,29,8,30,881.0,84.0,3.6,19.0,660.0,863.34,669.75
2016,6,29,8,45,893.5,86.0,3.65,19.5,704.0,897.69,690.86
2016,6,29,9,0,906.0,88.0,3.7,20.0,748.0,929.19,709.83
2016,6,29,9,15,916.0,89.5,3.7,20.0,788.0,954.75,725.66
2016,6,29,9,30,926.0,91.0,3.7,20.0,828.0,976.95,739.23
2016,6,29,9,45,928.0,95.5,3.75,20.5,860.5,991.22,746.38
2016,6,29,10,0,930.0,100.0,3.8,21.0,893.0,1001.59,751.02
2016,6,29,10,15,936.0,101.0,3.8,21.0,921.0,1008.26,754.42
2016,6,29,10,30,942.0,102.0,3.8,21.0,949.0,1011.06,755.38
2016,6,29,10,45,946.5,103.0,3.85,21.5,970.5,1008.51,751.79
2016,6,29,11,0,951.0,104.0,3.9,22.0,992.0,1002.02,745.74
2016,6,29,11,15,954.0,104.5,3.9,22.0,1006.5,989.74,737.08
2016,6,29,11,30,957.0,105.0,3.9,22.0,1021.0,973.64,725.99
2016,6,29,11,45,958.5,105.0,3.95,22.0,1028.0,952.01,711.56
2016,6,29,12,0,960.0,105.0,4.0,22.0,1035.0,926.84,694.78
2016,6,29,12,15,960.0,105.0,4.05,21.5,1034.5,897.02,676.11
2016,6,29,12,30,960.0,105.0,4.1,21.0,1034.0,864.04,655.11
2016,6,29,12,45,952.0,109.0,4.15,21.0,1024.0,825.25,628.63
2016,6,29,13,0,944.0,113.0,4.2,21.0,1014.0,784.04,599.97
2016,6,29,13,15,941.5,112.5,4.2,20.5,998.5,740.76,568.65
2016,6,29,13,30,939.0,112.0,4.2,20.0,983.0,695.1,534.74
2016,6,29,13,45,934.5,111.0,4.25,20.0,960.5,645.67,496.21
2016,6,29,14,0,930.0,110.0,4.3,20.0,938.0,594.42,455.23
2016,6,29,14,15,924.0,109.0,4.25,19.5,909.0,540.82,411.82
2016,6,29,14,30,918.0,108.0,4.2,19.0,880.0,485.99,366.05
2016,6,29,14,45,910.0,106.5,4.2,19.0,845.0,429.02,316.67
2016,6,29,15,0,902.0,105.0,4.2,19.0,810.0,371.52,265.82
2016,6,29,15,15,891.5,103.0,4.15,18.5,769.5,312.71,213.97
2016,6,29,15,30,881.0,101.0,4.1,18.0,729.0,254.13,163.19
2016,6,29,15,45,867.0,98.0,4.05,18.0,684.0,194.87,115.45
2016,6,29,16,0,853.0,95.0,4.0,18.0,639.0,136.76,77.59
2016,6,29,16,15,835.0,92.5,3.95,17.5,590.5,71.06,56.06
2016,6,29,16,30,817.0,90.0,3.9,17.0,542.0,69.49,55.04
2016,6,29,16,45,793.5,86.0,3.85,17.0,491.0,67.58,53.58
2016,6,29,17,0,770.0,82.0,3.8,17.0,440.0,65.57,52.01
2016,6,29,17,15,738.0,78.0,3.75,16.5,388.0,63.35,50.35
2016,6,29,17,30,706.0,74.0,3.7,16.0,336.0,56.03,44.12
2016,6,29,17,45,661.0,68.5,3.65,15.5,284.5,52.65,41.3
2016,6,29,18,0,616.0,63.0,3.6,15.0,233.0,49.2,38.3
2016,6,29,18,15,549.5,56.0,3.5,14.5,184.5,44.35,33.9
2016,6,29,18,30,483.0,49.0,3.4,14.0,136.0,39.45,29.27
2016,6,29,18,45,380.5,39.0,3.35,13.5,94.5,31.76,21.94
2016,6,29,19,0,278.0,29.0,3.3,13.0,53.0,23.95,13.1
2016,6,29,19,15,139.0,14.5,3.25,12.5,26.5,11.81,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.0,33.0,69.43,13.13
2016,6,30,5,30,305.0,34.0,2.9,13.0,66.0,152.52,109.42
2016,6,30,5,45,401.5,43.5,2.95,13.5,109.0,218.5,169.89
2016,6,30,6,0,498.0,53.0,3.0,14.0,152.0,294.82,236.98
2016,6,30,6,15,559.5,59.5,2.9,14.5,201.0,360.39,294.35
2016,6,30,6,30,621.0,66.0,2.8,15.0,250.0,431.14,353.96
2016,6,30,6,45,663.0,71.5,2.75,15.5,301.0,493.89,405.12
2016,6,30,7,0,705.0,77.0,2.7,16.0,352.0,558.94,456.05
2016,6,30,7,15,736.0,81.0,2.6,16.5,403.5,614.16,497.42
2016,6,30,7,30,767.0,85.0,2.5,17.0,455.0,672.23,538.77
2016,6,30,7,45,788.5,89.5,2.45,17.5,505.5,723.56,573.06
2016,6,30,8,0,810.0,94.0,2.4,18.0,556.0,773.75,605.66
2016,6,30,8,15,828.0,97.0,2.3,18.5,604.0,817.85,632.77
2016,6,30,8,30,846.0,100.0,2.2,19.0,652.0,859.95,657.83
2016,6,30,8,45,857.0,103.5,2.1,20.0,695.5,884.84,669.3
2016,6,30,9,0,868.0,107.0,2.0,21.0,739.0,915.64,684.6
2016,6,30,9,15,879.0,109.5,1.95,21.5,778.5,942.33,698.62
2016,6,30,9,30,890.0,112.0,1.9,22.0,818.0,965.78,710.4
2016,6,30,9,45,899.0,113.0,1.9,22.5,852.5,982.37,718.3
2016,6,30,10,0,908.0,114.0,1.9,23.0,887.0,995.39,724.0
2016,6,30,10,15,914.0,115.5,1.95,23.0,915.0,1002.33,727.97
2016,6,30,10,30,920.0,117.0,2.0,23.0,943.0,1005.47,729.67
2016,6,30,10,45,924.0,118.0,2.1,23.5,964.5,1002.34,726.71
2016,6,30,11,0,928.0,119.0,2.2,24.0,986.0,995.36,721.41
2016,6,30,11,15,930.5,120.0,2.3,24.5,1000.0,983.15,712.84
2016,6,30,11,30,933.0,121.0,2.4,25.0,1014.0,967.2,701.93
2016,6,30,11,45,934.0,121.5,2.5,25.5,1020.5,945.81,687.55
2016,6,30,12,0,935.0,122.0,2.6,26.0,1027.0,920.99,670.94
2016,6,30,12,15,935.0,122.0,2.65,26.0,1026.5,891.62,652.21
2016,6,30,12,30,935.0,122.0,2.7,26.0,1026.0,859.19,631.37
2016,6,30,12,45,923.5,127.5,2.8,26.0,1014.5,819.5,605.83
2016,6,30,13,0,912.0,133.0,2.9,26.0,1003.0,777.68,577.71
2016,6,30,13,15,909.0,132.5,2.95,26.0,987.5,735.16,547.35
2016,6,30,13,30,906.0,132.0,3.0,26.0,972.0,690.4,514.63
2016,6,30,13,45,900.5,130.5,3.15,26.0,949.0,641.33,478.31
2016,6,30,14,0,895.0,129.0,3.3,26.0,926.0,590.63,439.6
2016,6,30,14,15,887.5,127.5,3.35,26.0,896.5,537.52,397.6
2016,6,30,14,30,880.0,126.0,3.4,26.0,867.0,483.4,353.56
2016,6,30,14,45,870.5,124.5,3.45,26.0,831.5,427.74,307.11
2016,6,30,15,0,861.0,123.0,3.5,26.0,796.0,371.74,259.36
2016,6,30,15,15,848.5,120.5,3.45,25.5,755.0,308.61,206.24
2016,6,30,15,30,836.0,118.0,3.4,25.0,714.0,250.71,157.77
2016,6,30,15,45,819.5,115.0,3.4,24.5,669.0,192.77,112.73
2016,6,30,16,0,803.0,112.0,3.4,24.0,624.0,136.45,76.91
2016,6,30,16,15,782.5,108.5,3.35,23.5,575.5,81.56,63.52
2016,6,30,16,30,762.0,105.0,3.3,23.0,527.0,79.16,61.87
2016,6,30,16,45,734.5,101.0,3.3,23.0,476.5,70.87,55.06
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,69.46,54.05
2016,6,30,17,15,671.5,91.5,3.2,22.0,374.5,66.81,52.18
2016,6,30,17,30,636.0,86.0,3.1,21.0,323.0,64.06,50.16
2016,6,30,17,45,587.0,79.5,3.05,20.5,272.5,60.31,47.1
2016,6,30,18,0,538.0,73.0,3.0,20.0,222.0,56.49,43.84
2016,6,30,18,15,468.5,64.5,2.95,19.0,175.0,50.8,38.87
2016,6,30,18,30,399.0,56.0,2.9,18.0,128.0,45.0,33.58
2016,6,30,18,45,296.0,43.5,2.85,17.5,88.0,33.5,23.03
2016,6,30,19,0,193.0,31.0,2.8,17.0,48.0,23.99,12.83
2016,6,30,19,15,96.5,15.5,2.85,16.5,24.0,12.08,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,128.5,17.5,3.35,12.5,31.0,61.07,7.83
2016,7,1,5,30,257.0,35.0,3.4,13.0,62.0,136.56,97.55
2016,7,1,5,45,353.0,45.5,3.5,13.5,104.0,201.79,157.01
2016,7,1,6,0,449.0,56.0,3.6,14.0,146.0,276.32,222.56
2016,7,1,6,15,512.5,64.0,3.6,14.5,193.5,342.06,280.24
2016,7,1,6,30,576.0,72.0,3.6,15.0,241.0,413.3,340.76
2016,7,1,6,45,622.5,77.5,3.65,15.5,292.0,476.7,393.14
2016,7,1,7,0,669.0,83.0,3.7,16.0,343.0,542.85,445.91
2016,7,1,7,15,701.5,87.5,3.65,16.5,394.0,600.57,490.11
