Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,30,734.0,92.0,3.6,17.0,445.0,656.0,531.11
2016,7,1,7,45,759.0,95.5,3.55,17.5,495.5,707.73,566.72
2016,7,1,8,0,784.0,99.0,3.5,18.0,546.0,758.63,600.85
2016,7,1,8,15,803.0,102.0,3.5,18.5,593.5,802.8,629.58
2016,7,1,8,30,822.0,105.0,3.5,19.0,641.0,845.1,656.52
2016,7,1,8,45,837.0,107.5,3.5,19.5,685.0,881.13,678.62
2016,7,1,9,0,852.0,110.0,3.5,20.0,729.0,904.57,691.76
2016,7,1,9,15,863.0,112.0,3.45,20.5,768.5,930.46,706.29
2016,7,1,9,30,874.0,114.0,3.4,21.0,808.0,953.19,718.52
2016,7,1,9,45,883.0,116.0,3.4,21.5,842.5,970.67,727.51
2016,7,1,10,0,892.0,118.0,3.4,22.0,877.0,984.61,734.2
2016,7,1,10,15,898.5,119.0,3.4,22.0,905.0,991.5,737.7
2016,7,1,10,30,905.0,120.0,3.4,22.0,933.0,994.64,738.88
2016,7,1,10,45,909.5,121.0,3.45,22.5,954.0,992.07,735.35
2016,7,1,11,0,914.0,122.0,3.5,23.0,975.0,985.69,729.47
2016,7,1,11,15,917.0,123.0,3.55,23.0,989.5,974.13,721.68
2016,7,1,11,30,920.0,124.0,3.6,23.0,1004.0,958.84,711.54
2016,7,1,11,45,921.5,124.0,3.7,23.5,1011.0,937.72,696.49
2016,7,1,12,0,923.0,124.0,3.8,24.0,1018.0,913.19,679.22
2016,7,1,12,15,922.5,124.0,3.85,24.0,1017.0,883.75,659.65
2016,7,1,12,30,922.0,124.0,3.9,24.0,1016.0,851.31,637.98
2016,7,1,12,45,918.0,125.5,4.0,24.0,1007.0,814.55,613.42
2016,7,1,13,0,914.0,127.0,4.1,24.0,998.0,775.27,586.24
2016,7,1,13,15,910.5,126.0,4.1,24.0,982.5,732.01,554.29
2016,7,1,13,30,907.0,125.0,4.1,24.0,967.0,686.56,520.05
2016,7,1,13,45,902.5,123.5,4.15,24.0,944.5,638.11,482.92
2016,7,1,14,0,898.0,122.0,4.2,24.0,922.0,587.92,443.47
2016,7,1,14,15,891.0,120.5,4.2,23.5,892.5,534.97,401.49
2016,7,1,14,30,884.0,119.0,4.2,23.0,863.0,480.95,357.29
2016,7,1,14,45,875.0,117.0,4.25,23.0,828.0,424.97,309.69
2016,7,1,15,0,866.0,115.0,4.3,23.0,793.0,368.62,260.76
2016,7,1,15,15,854.0,113.0,4.25,22.5,752.5,311.32,211.15
2016,7,1,15,30,842.0,111.0,4.2,22.0,712.0,247.69,157.38
2016,7,1,15,45,826.5,108.0,4.2,21.5,667.0,189.56,111.37
2016,7,1,16,0,811.0,105.0,4.2,21.0,622.0,132.92,74.63
2016,7,1,16,15,791.5,102.0,4.15,20.5,574.0,77.91,61.22
2016,7,1,16,30,772.0,99.0,4.1,20.0,526.0,75.06,59.14
2016,7,1,16,45,745.5,95.0,4.05,19.5,475.5,73.4,58.04
2016,7,1,17,0,719.0,91.0,4.0,19.0,425.0,65.52,51.54
2016,7,1,17,15,684.5,86.0,3.9,18.5,374.0,63.06,49.68
2016,7,1,17,30,650.0,81.0,3.8,18.0,323.0,60.52,47.7
2016,7,1,17,45,602.5,75.0,3.7,17.5,272.5,57.01,44.79
2016,7,1,18,0,555.0,69.0,3.6,17.0,222.0,53.44,41.71
2016,7,1,18,15,487.0,60.5,3.5,16.5,175.0,47.61,36.48
2016,7,1,18,30,419.0,52.0,3.4,16.0,128.0,41.67,30.95
2016,7,1,18,45,316.0,41.0,3.3,15.5,88.0,33.27,23.03
2016,7,1,19,0,213.0,30.0,3.2,15.0,48.0,23.28,12.39
2016,7,1,19,15,106.5,15.0,3.1,14.5,24.0,11.71,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,3.15,13.5,29.5,59.42,3.84
2016,7,2,5,30,251.0,34.0,3.3,14.0,59.0,133.38,94.42
2016,7,2,5,45,339.5,45.0,3.45,14.5,100.0,196.01,151.77
2016,7,2,6,0,428.0,56.0,3.6,15.0,141.0,266.99,214.2
2016,7,2,6,15,490.0,64.5,3.6,15.5,188.0,331.41,270.58
2016,7,2,6,30,552.0,73.0,3.6,16.0,235.0,401.25,329.79
2016,7,2,6,45,593.0,80.0,3.65,16.5,284.5,461.95,379.87
2016,7,2,7,0,634.0,87.0,3.7,17.0,334.0,524.98,430.09
2016,7,2,7,15,667.0,92.5,3.7,17.5,384.0,582.75,474.44
2016,7,2,7,30,700.0,98.0,3.7,18.0,434.0,641.27,517.96
2016,7,2,7,45,722.5,103.5,3.7,18.5,483.0,692.11,553.63
2016,7,2,8,0,745.0,109.0,3.7,19.0,532.0,738.47,584.79
2016,7,2,8,15,764.5,112.5,3.65,19.5,579.0,782.48,613.43
2016,7,2,8,30,784.0,116.0,3.6,20.0,626.0,824.75,640.27
2016,7,2,8,45,797.0,120.0,3.55,20.5,669.0,859.75,661.53
2016,7,2,9,0,810.0,124.0,3.5,21.0,712.0,892.13,680.71
2016,7,2,9,15,822.0,126.5,3.5,21.5,751.0,919.12,696.27
2016,7,2,9,30,834.0,129.0,3.5,22.0,790.0,943.04,709.67
2016,7,2,9,45,842.0,131.5,3.55,22.5,823.5,959.89,718.59
2016,7,2,10,0,850.0,134.0,3.6,23.0,857.0,960.86,716.94
2016,7,2,10,15,857.0,135.5,3.6,23.0,885.0,968.43,721.05
2016,7,2,10,30,864.0,137.0,3.6,23.0,913.0,972.38,722.8
2016,7,2,10,45,868.0,139.0,3.65,23.5,933.5,970.25,719.56
2016,7,2,11,0,872.0,141.0,3.7,24.0,954.0,964.44,714.02
2016,7,2,11,15,875.5,141.5,3.75,24.0,968.5,953.14,706.35
2016,7,2,11,30,879.0,142.0,3.8,24.0,983.0,938.28,696.41
2016,7,2,11,45,880.0,143.0,3.9,24.5,989.5,918.14,681.93
2016,7,2,12,0,881.0,144.0,4.0,25.0,996.0,894.75,665.32
2016,7,2,12,15,881.0,144.0,4.05,25.0,996.0,866.61,646.53
2016,7,2,12,30,881.0,144.0,4.1,25.0,996.0,835.61,625.75
2016,7,2,12,45,885.5,139.5,4.2,25.0,990.0,801.77,603.1
2016,7,2,13,0,890.0,135.0,4.3,25.0,984.0,765.04,577.36
2016,7,2,13,15,887.0,134.0,4.35,24.5,968.5,723.03,547.53
2016,7,2,13,30,884.0,133.0,4.4,24.0,953.0,678.86,515.27
2016,7,2,13,45,879.0,132.0,4.45,24.0,931.0,631.48,478.9
2016,7,2,14,0,874.0,131.0,4.5,24.0,909.0,582.45,440.27
2016,7,2,14,15,867.0,129.5,4.5,23.5,880.0,530.63,399.1
2016,7,2,14,30,860.0,128.0,4.5,23.0,851.0,477.77,355.78
2016,7,2,14,45,851.0,126.0,4.55,23.0,816.5,423.0,309.15
2016,7,2,15,0,842.0,124.0,4.6,23.0,782.0,363.38,257.84
2016,7,2,15,15,830.0,121.5,4.55,22.5,742.5,306.01,208.19
2016,7,2,15,30,818.0,119.0,4.5,22.0,703.0,249.24,159.75
2016,7,2,15,45,803.5,115.5,4.5,22.0,658.5,192.23,114.29
2016,7,2,16,0,789.0,112.0,4.5,22.0,614.0,136.61,77.91
2016,7,2,16,15,769.0,108.5,4.4,21.5,566.5,82.51,64.87
2016,7,2,16,30,749.0,105.0,4.3,21.0,519.0,78.95,62.22
2016,7,2,16,45,724.0,100.0,4.25,20.5,469.5,70.06,54.94
2016,7,2,17,0,699.0,95.0,4.2,20.0,420.0,67.98,53.46
2016,7,2,17,15,665.0,90.0,4.1,19.0,369.5,65.67,51.85
2016,7,2,17,30,631.0,85.0,4.0,18.0,319.0,63.27,50.1
2016,7,2,17,45,585.0,78.0,3.9,17.5,269.5,59.15,46.67
2016,7,2,18,0,539.0,71.0,3.8,17.0,220.0,54.91,43.0
2016,7,2,18,15,473.0,62.0,3.65,16.5,173.5,48.77,37.49
2016,7,2,18,30,407.0,53.0,3.5,16.0,127.0,42.47,31.65
2016,7,2,18,45,312.0,41.0,3.4,15.5,87.5,33.27,23.02
2016,7,2,19,0,217.0,29.0,3.3,15.0,48.0,22.54,11.76
2016,7,2,19,15,108.5,14.5,3.15,14.5,24.0,12.38,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,59.62,0.0
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,136.29,96.03
2016,7,3,5,45,351.0,44.0,2.95,14.5,100.5,199.26,153.99
2016,7,3,6,0,443.0,55.0,3.1,15.0,142.0,272.35,218.1
2016,7,3,6,15,505.0,63.0,3.1,15.5,189.0,337.02,274.61
2016,7,3,6,30,567.0,71.0,3.1,16.0,236.0,407.06,333.82
2016,7,3,6,45,611.0,77.0,3.1,16.5,286.5,469.13,384.73
2016,7,3,7,0,655.0,83.0,3.1,17.0,337.0,533.78,435.82
2016,7,3,7,15,687.5,88.0,3.1,17.5,387.5,591.54,479.8
2016,7,3,7,30,720.0,93.0,3.1,18.0,438.0,649.97,522.84
2016,7,3,7,45,743.5,97.5,3.15,18.5,487.0,698.18,556.04
2016,7,3,8,0,767.0,102.0,3.2,19.0,536.0,748.56,590.04
2016,7,3,8,15,785.5,105.5,3.2,19.5,583.5,792.46,618.43
2016,7,3,8,30,804.0,109.0,3.2,20.0,631.0,834.5,645.04
2016,7,3,8,45,817.5,112.0,3.2,20.5,674.0,869.42,666.24
2016,7,3,9,0,831.0,115.0,3.2,21.0,717.0,901.69,685.41
2016,7,3,9,15,842.5,117.5,3.2,21.5,756.5,917.97,693.49
2016,7,3,9,30,854.0,120.0,3.2,22.0,796.0,941.44,706.59
2016,7,3,9,45,881.0,111.0,3.25,22.5,835.0,964.58,719.71
2016,7,3,10,0,908.0,102.0,3.3,23.0,874.0,984.6,730.74
2016,7,3,10,15,914.0,103.5,3.3,23.5,901.5,991.91,733.01
2016,7,3,10,30,920.0,105.0,3.3,24.0,929.0,995.41,732.98
2016,7,3,10,45,923.5,106.0,3.35,24.5,950.0,992.18,729.03
2016,7,3,11,0,927.0,107.0,3.4,25.0,971.0,985.1,722.74
2016,7,3,11,15,930.0,107.5,3.45,25.0,985.5,973.26,714.87
2016,7,3,11,30,933.0,108.0,3.5,25.0,1000.0,957.68,704.63
2016,7,3,11,45,933.5,108.5,3.55,25.0,1006.5,936.21,690.54
2016,7,3,12,0,934.0,109.0,3.6,25.0,1013.0,911.3,674.2
2016,7,3,12,15,934.0,109.0,3.65,25.0,1012.5,882.26,655.05
2016,7,3,12,30,934.0,109.0,3.7,25.0,1012.0,850.13,633.75
2016,7,3,12,45,917.0,118.5,3.75,25.5,999.0,809.87,605.55
2016,7,3,13,0,900.0,128.0,3.8,26.0,986.0,767.69,575.3
2016,7,3,13,15,896.5,127.5,3.85,26.0,970.5,725.39,544.56
2016,7,3,13,30,893.0,127.0,3.9,26.0,955.0,680.92,511.52
2016,7,3,13,45,888.5,125.5,3.95,26.0,933.0,633.1,475.22
2016,7,3,14,0,884.0,124.0,4.0,26.0,911.0,583.56,436.65
2016,7,3,14,15,877.0,122.5,4.0,25.5,882.0,531.28,395.61
2016,7,3,14,30,870.0,121.0,4.0,25.0,853.0,477.95,352.4
2016,7,3,14,45,862.0,118.5,4.0,25.0,818.5,422.7,305.8
2016,7,3,15,0,854.0,116.0,4.0,25.0,784.0,366.99,257.82
2016,7,3,15,15,842.0,114.0,3.95,24.5,744.0,310.32,209.18
2016,7,3,15,30,830.0,112.0,3.9,24.0,704.0,247.41,156.44
2016,7,3,15,45,816.0,109.0,3.9,24.0,660.0,190.13,111.07
2016,7,3,16,0,802.0,106.0,3.9,24.0,616.0,134.15,74.67
2016,7,3,16,15,782.5,102.5,3.85,23.5,568.5,79.25,61.59
2016,7,3,16,30,763.0,99.0,3.8,23.0,521.0,74.92,58.3
2016,7,3,16,45,739.0,94.0,3.75,22.5,471.5,72.58,56.63
2016,7,3,17,0,715.0,89.0,3.7,22.0,422.0,64.12,49.7
2016,7,3,17,15,681.5,84.0,3.6,21.0,371.0,61.63,47.93
2016,7,3,17,30,648.0,79.0,3.5,20.0,320.0,59.04,46.02
2016,7,3,17,45,603.5,72.5,3.4,19.5,270.5,55.13,42.78
2016,7,3,18,0,559.0,66.0,3.3,19.0,221.0,51.11,39.33
2016,7,3,18,15,493.5,58.0,3.15,18.0,174.5,45.63,34.51
2016,7,3,18,30,428.0,50.0,3.0,17.0,128.0,40.04,29.39
2016,7,3,18,45,332.0,39.0,2.9,16.5,88.0,31.61,21.49
2016,7,3,19,0,236.0,28.0,2.8,16.0,48.0,22.98,11.99
2016,7,3,19,15,118.0,14.0,2.8,15.5,24.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,64.53,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,144.35,101.1
2016,7,4,5,45,386.0,40.0,3.05,14.5,101.5,208.38,160.76
2016,7,4,6,0,482.0,49.0,3.2,15.0,143.0,282.87,226.33
2016,7,4,6,15,543.0,56.0,3.2,15.5,190.5,347.75,283.29
2016,7,4,6,30,604.0,63.0,3.2,16.0,238.0,417.92,342.77
2016,7,4,6,45,650.0,67.5,3.2,16.5,289.0,481.05,394.66
2016,7,4,7,0,696.0,72.0,3.2,17.0,340.0,544.76,445.15
2016,7,4,7,15,727.0,76.0,3.15,17.5,391.0,602.17,488.76
2016,7,4,7,30,758.0,80.0,3.1,18.0,442.0,659.98,530.49
2016,7,4,7,45,783.0,82.5,3.1,18.5,492.5,711.48,565.64
2016,7,4,8,0,808.0,85.0,3.1,19.0,543.0,762.14,599.38
2016,7,4,8,15,826.0,88.0,3.1,19.5,590.5,806.38,627.8
2016,7,4,8,30,844.0,91.0,3.1,20.0,638.0,840.28,648.46
2016,7,4,8,45,859.0,92.5,3.15,20.5,682.5,875.56,670.2
2016,7,4,9,0,874.0,94.0,3.2,21.0,727.0,908.23,689.9
2016,7,4,9,15,884.5,96.0,3.25,21.5,766.5,934.42,705.04
2016,7,4,9,30,895.0,98.0,3.3,22.0,806.0,957.38,717.97
2016,7,4,9,45,891.0,106.5,3.35,22.5,837.0,969.94,723.94
2016,7,4,10,0,887.0,115.0,3.4,23.0,868.0,978.45,727.35
2016,7,4,10,15,893.5,116.5,3.5,23.0,896.0,986.01,732.05
2016,7,4,10,30,900.0,118.0,3.6,23.0,924.0,989.84,734.37
2016,7,4,10,45,903.0,120.0,3.7,23.5,945.0,987.01,730.98
2016,7,4,11,0,906.0,122.0,3.8,24.0,966.0,980.37,725.2
2016,7,4,11,15,909.0,122.5,3.9,24.0,980.5,968.57,717.51
2016,7,4,11,30,912.0,123.0,4.0,24.0,995.0,953.1,707.44
2016,7,4,11,45,912.0,124.5,4.1,24.0,1001.5,932.25,693.8
2016,7,4,12,0,912.0,126.0,4.2,24.0,1008.0,908.02,677.89
2016,7,4,12,15,912.0,126.0,4.25,24.0,1007.5,879.33,658.65
2016,7,4,12,30,912.0,126.0,4.3,24.0,1007.0,847.64,637.31
2016,7,4,12,45,917.5,120.5,4.35,24.0,1001.0,812.81,613.68
2016,7,4,13,0,923.0,115.0,4.4,24.0,995.0,774.91,587.56
2016,7,4,13,15,920.5,114.5,4.4,24.0,980.0,732.49,556.06
2016,7,4,13,30,918.0,114.0,4.4,24.0,965.0,687.74,522.15
2016,7,4,13,45,913.5,113.0,4.45,24.0,942.5,639.25,484.94
2016,7,4,14,0,909.0,112.0,4.5,24.0,920.0,588.97,445.34
2016,7,4,14,15,902.5,110.5,4.45,23.5,891.5,535.75,402.9
2016,7,4,14,30,896.0,109.0,4.4,23.0,863.0,481.38,358.21
2016,7,4,14,45,887.5,107.5,4.4,23.0,828.0,425.32,310.35
2016,7,4,15,0,879.0,106.0,4.4,23.0,793.0,368.81,261.07
2016,7,4,15,15,867.5,104.0,4.35,22.5,752.5,310.91,210.77
2016,7,4,15,30,856.0,102.0,4.3,22.0,712.0,253.38,161.5
2016,7,4,15,45,841.5,99.5,4.25,22.0,667.5,195.68,115.32
2016,7,4,16,0,827.0,97.0,4.2,22.0,623.0,130.67,71.48
2016,7,4,16,15,808.5,93.5,4.15,21.5,575.0,74.29,57.9
2016,7,4,16,30,790.0,90.0,4.1,21.0,527.0,69.07,53.79
2016,7,4,16,45,764.5,87.0,4.05,21.0,477.0,67.89,52.97
2016,7,4,17,0,739.0,84.0,4.0,21.0,427.0,66.66,52.1
2016,7,4,17,15,706.0,79.0,3.85,20.0,375.5,63.76,49.98
2016,7,4,17,30,673.0,74.0,3.7,19.0,324.0,55.69,43.29
2016,7,4,17,45,625.0,69.0,3.6,18.5,273.5,52.71,40.84
2016,7,4,18,0,577.0,64.0,3.5,18.0,223.0,49.7,38.25
2016,7,4,18,15,511.5,56.5,3.4,17.0,176.0,44.54,33.7
2016,7,4,18,30,446.0,49.0,3.3,16.0,129.0,39.3,28.87
2016,7,4,18,45,343.0,38.5,3.2,15.5,88.5,31.23,21.25
2016,7,4,19,0,240.0,28.0,3.1,15.0,48.0,23.01,12.0
2016,7,4,19,15,120.0,14.0,3.0,14.5,24.0,11.95,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.0,15.5,2.95,13.0,29.5,63.19,0.0
2016,7,5,5,30,282.0,31.0,3.0,13.0,59.0,141.67,99.01
2016,7,5,5,45,381.5,40.0,3.1,13.5,100.5,206.57,159.82
2016,7,5,6,0,481.0,49.0,3.2,14.0,142.0,282.33,226.64
2016,7,5,6,15,253.5,76.5,3.2,14.5,126.5,224.45,183.59
2016,7,5,6,30,26.0,104.0,3.2,15.0,111.0,114.85,92.15
2016,7,5,6,45,32.5,124.0,3.2,15.5,135.0,139.22,112.74
2016,7,5,7,0,39.0,144.0,3.2,16.0,159.0,164.06,133.15
2016,7,5,7,15,111.0,170.5,3.15,16.5,221.5,253.96,207.71
2016,7,5,7,30,183.0,197.0,3.1,17.0,284.0,338.06,275.56
2016,7,5,7,45,495.5,141.0,3.1,17.5,412.5,552.0,447.21
2016,7,5,8,0,808.0,85.0,3.1,18.0,541.0,762.34,603.07
2016,7,5,8,15,825.5,87.5,3.1,18.5,588.5,797.73,624.03
2016,7,5,8,30,843.0,90.0,3.1,19.0,636.0,838.6,649.86
2016,7,5,8,45,858.0,91.5,3.1,19.5,680.0,873.91,671.36
2016,7,5,9,0,873.0,93.0,3.1,20.0,724.0,906.63,690.83
2016,7,5,9,15,884.0,95.0,3.15,20.0,764.0,933.34,707.71
2016,7,5,9,30,895.0,97.0,3.2,20.0,804.0,956.83,722.45
2016,7,5,9,45,904.5,97.5,3.3,20.5,838.5,973.88,731.88
2016,7,5,10,0,914.0,98.0,3.4,21.0,873.0,987.39,739.01
2016,7,5,10,15,920.5,99.0,3.5,21.0,901.5,994.85,743.62
2016,7,5,10,30,927.0,100.0,3.6,21.0,930.0,998.49,745.83
2016,7,5,10,45,930.5,101.5,3.7,21.5,951.5,995.89,742.57
2016,7,5,11,0,934.0,103.0,3.8,22.0,973.0,989.4,736.87
2016,7,5,11,15,937.0,103.5,3.9,22.0,987.5,977.61,729.15
2016,7,5,11,30,940.0,104.0,4.0,22.0,1002.0,962.05,718.97
2016,7,5,11,45,940.0,105.5,4.15,22.0,1009.0,941.03,705.41
2016,7,5,12,0,940.0,107.0,4.3,22.0,1016.0,916.52,689.45
2016,7,5,12,15,940.5,107.0,4.35,22.0,1015.5,887.8,670.04
2016,7,5,12,30,941.0,107.0,4.4,22.0,1015.0,855.91,648.4
2016,7,5,12,45,933.0,111.0,4.5,22.0,1005.5,817.8,622.71
2016,7,5,13,0,925.0,115.0,4.6,22.0,996.0,777.3,594.97
2016,7,5,13,15,922.0,114.0,4.6,21.5,980.5,734.05,563.68
2016,7,5,13,30,919.0,113.0,4.6,21.0,965.0,688.52,529.87
2016,7,5,13,45,915.0,112.0,4.65,21.0,943.0,640.27,492.27
2016,7,5,14,0,911.0,111.0,4.7,21.0,921.0,590.18,452.22
2016,7,5,14,15,904.5,109.5,4.7,20.5,892.0,536.84,409.2
2016,7,5,14,30,898.0,108.0,4.7,20.0,863.0,482.34,363.85
2016,7,5,14,45,890.0,106.0,4.7,20.0,828.5,425.99,315.03
2016,7,5,15,0,882.0,104.0,4.7,20.0,794.0,369.12,264.75
2016,7,5,15,15,871.5,102.0,4.65,19.5,754.0,311.3,213.74
2016,7,5,15,30,861.0,100.0,4.6,19.0,714.0,253.72,163.67
2016,7,5,15,45,848.0,97.0,4.6,19.0,670.0,195.59,116.41
2016,7,5,16,0,835.0,94.0,4.6,19.0,626.0,129.9,71.33
2016,7,5,16,15,817.0,91.5,4.55,18.5,578.0,73.69,58.11
2016,7,5,16,30,799.0,89.0,4.5,18.0,530.0,68.54,54.0
2016,7,5,16,45,777.0,84.5,4.45,17.5,480.5,66.29,52.35
2016,7,5,17,0,755.0,80.0,4.4,17.0,431.0,63.9,50.56
2016,7,5,17,15,723.5,76.0,4.3,16.5,380.0,61.66,48.87
2016,7,5,17,30,692.0,72.0,4.2,16.0,329.0,54.46,42.75
2016,7,5,17,45,648.0,66.5,4.15,16.0,278.5,51.06,39.81
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,47.59,36.7
2016,7,5,18,15,538.5,54.0,4.0,15.5,180.0,42.71,32.29
2016,7,5,18,30,473.0,47.0,3.9,15.0,132.0,37.78,27.65
2016,7,5,18,45,366.0,37.5,3.8,14.5,91.0,30.47,20.68
2016,7,5,19,0,259.0,28.0,3.7,14.0,50.0,23.07,12.02
2016,7,5,19,15,129.5,14.0,3.6,13.5,25.0,11.95,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,123.0,16.0,3.65,13.0,28.0,56.73,0.0
2016,7,6,5,30,246.0,32.0,3.7,13.0,56.0,129.56,89.85
2016,7,6,5,45,341.5,42.5,3.75,13.5,96.5,193.86,150.04
2016,7,6,6,0,437.0,53.0,3.8,14.0,137.0,267.37,214.96
2016,7,6,6,15,500.5,61.0,3.8,14.5,184.0,332.41,272.34
2016,7,6,6,30,564.0,69.0,3.8,15.0,231.0,403.06,332.7
2016,7,6,6,45,611.0,74.0,3.8,15.5,281.0,465.65,384.71
2016,7,6,7,0,658.0,79.0,3.8,16.0,331.0,531.11,437.16
2016,7,6,7,15,690.0,83.5,3.75,16.0,381.0,588.14,482.0
2016,7,6,7,30,722.0,88.0,3.7,16.0,431.0,643.15,523.92
2016,7,6,7,45,749.5,90.5,3.65,16.5,481.0,695.4,560.31
2016,7,6,8,0,777.0,93.0,3.6,17.0,531.0,747.05,595.36
2016,7,6,8,15,795.0,96.0,3.55,17.5,578.0,790.41,623.56
2016,7,6,8,30,813.0,99.0,3.5,18.0,625.0,831.9,649.92
2016,7,6,8,45,831.0,100.0,3.5,18.5,669.5,859.75,666.45
2016,7,6,9,0,849.0,101.0,3.5,19.0,714.0,894.03,687.43
2016,7,6,9,15,860.0,103.0,3.55,19.0,753.0,920.25,704.2
2016,7,6,9,30,871.0,105.0,3.6,19.0,792.0,943.33,718.87
2016,7,6,9,45,878.0,107.0,3.65,19.5,825.5,959.28,727.31
2016,7,6,10,0,885.0,109.0,3.7,20.0,859.0,971.68,733.44
2016,7,6,10,15,891.5,110.5,3.75,20.0,887.0,979.44,737.94
2016,7,6,10,30,898.0,112.0,3.8,20.0,915.0,983.47,740.06
2016,7,6,10,45,905.5,110.5,3.85,20.5,937.0,981.72,737.01
2016,7,6,11,0,913.0,109.0,3.9,21.0,959.0,976.22,731.6
2016,7,6,11,15,916.0,110.0,3.95,21.0,973.5,965.12,723.93
2016,7,6,11,30,919.0,111.0,4.0,21.0,988.0,950.29,713.87
2016,7,6,11,45,923.0,109.5,4.05,21.0,995.5,930.45,700.46
2016,7,6,12,0,927.0,108.0,4.1,21.0,1003.0,907.1,684.71
2016,7,6,12,15,927.0,107.5,4.15,21.0,1002.5,877.89,664.91
2016,7,6,12,30,927.0,107.0,4.2,21.0,1002.0,845.61,642.92
2016,7,6,12,45,922.5,109.0,4.3,21.0,993.5,809.02,618.0
2016,7,6,13,0,918.0,111.0,4.4,21.0,985.0,769.88,591.1
2016,7,6,13,15,915.0,110.0,4.45,21.0,969.5,726.96,559.13
2016,7,6,13,30,912.0,109.0,4.5,21.0,954.0,681.77,524.74
2016,7,6,13,45,906.5,108.5,4.55,21.0,931.5,633.38,487.05
2016,7,6,14,0,901.0,108.0,4.6,21.0,909.0,583.3,447.04
2016,7,6,14,15,894.0,106.5,4.6,20.5,880.0,530.24,404.27
2016,7,6,14,30,887.0,105.0,4.6,20.0,851.0,476.11,359.25
2016,7,6,14,45,877.5,104.0,4.6,20.0,816.0,420.53,311.11
2016,7,6,15,0,868.0,103.0,4.6,20.0,781.0,364.59,261.66
2016,7,6,15,15,856.5,101.0,4.5,19.5,741.0,307.31,211.14
2016,7,6,15,30,845.0,99.0,4.4,19.0,701.0,250.4,161.67
2016,7,6,15,45,830.0,96.5,4.35,19.0,656.5,193.24,115.25
2016,7,6,16,0,815.0,94.0,4.3,19.0,612.0,128.79,70.98
2016,7,6,16,15,796.5,91.0,4.2,18.5,565.0,73.42,57.87
2016,7,6,16,30,778.0,88.0,4.1,18.0,518.0,67.52,53.12
2016,7,6,16,45,754.0,84.5,4.05,17.5,468.5,65.96,52.06
2016,7,6,17,0,730.0,81.0,4.0,17.0,419.0,64.32,50.93
2016,7,6,17,15,698.0,76.5,3.9,16.5,369.0,61.75,48.94
2016,7,6,17,30,666.0,72.0,3.8,16.0,319.0,54.19,42.51
2016,7,6,17,45,621.5,66.5,3.7,15.5,269.5,50.83,39.68
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,47.39,36.68
2016,7,6,18,15,512.0,54.0,3.5,14.5,173.5,42.55,32.29
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,37.66,27.66
2016,7,6,18,45,347.5,37.0,3.35,13.5,87.5,29.98,20.34
2016,7,6,19,0,248.0,27.0,3.3,13.0,48.0,22.17,11.3
2016,7,6,19,15,124.0,13.5,3.25,13.0,24.0,11.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.0,62.98,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,56.0,143.79,98.52
2016,7,7,5,45,395.0,36.5,3.35,14.5,97.0,207.78,159.74
2016,7,7,6,0,492.0,45.0,3.4,15.0,138.0,282.49,225.78
2016,7,7,6,15,552.0,51.0,3.35,15.0,185.0,346.14,282.54
2016,7,7,6,30,612.0,57.0,3.3,15.0,232.0,415.02,341.95
2016,7,7,6,45,646.5,63.5,3.3,15.5,281.0,474.18,391.03
2016,7,7,7,0,681.0,70.0,3.3,16.0,330.0,533.01,438.02
2016,7,7,7,15,489.0,125.5,3.35,16.0,326.0,490.48,402.29
2016,7,7,7,30,297.0,181.0,3.4,16.0,322.0,417.5,341.47
2016,7,7,7,45,546.5,132.0,3.45,16.5,426.0,590.06,479.29
2016,7,7,8,0,796.0,83.0,3.5,17.0,530.0,750.9,598.57
2016,7,7,8,15,813.5,85.5,3.55,17.5,577.0,786.06,620.42
2016,7,7,8,30,831.0,88.0,3.6,18.0,624.0,826.71,646.79
2016,7,7,8,45,847.5,88.5,3.65,18.5,668.0,862.06,668.99
2016,7,7,9,0,864.0,89.0,3.7,19.0,712.0,894.94,689.26
2016,7,7,9,15,874.5,90.5,3.75,19.0,751.0,920.63,705.72
2016,7,7,9,30,885.0,92.0,3.8,19.0,790.0,943.15,720.02
2016,7,7,9,45,891.5,94.5,3.9,19.5,823.5,959.56,729.11
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,972.36,735.82
2016,7,7,10,15,904.5,98.0,4.05,20.0,885.0,979.89,740.15
2016,7,7,10,30,911.0,99.0,4.1,20.0,913.0,983.66,742.09
2016,7,7,10,45,914.5,100.5,4.2,20.0,934.0,981.25,740.26
2016,7,7,11,0,918.0,102.0,4.3,20.0,955.0,975.01,735.97
2016,7,7,11,15,920.5,102.5,4.3,20.0,969.0,963.07,727.35
2016,7,7,11,30,923.0,103.0,4.3,20.0,983.0,947.42,716.34
2016,7,7,11,45,923.5,103.5,4.35,20.0,990.0,926.36,701.95
2016,7,7,12,0,924.0,104.0,4.4,20.0,997.0,901.89,685.28
2016,7,7,12,15,924.0,104.0,4.35,20.0,996.5,873.28,665.22
2016,7,7,12,30,924.0,104.0,4.3,20.0,996.0,841.58,643.04
2016,7,7,12,45,913.5,110.0,4.3,20.0,986.0,803.89,616.78
2016,7,7,13,0,903.0,116.0,4.3,20.0,976.0,763.96,588.61
2016,7,7,13,15,900.0,115.5,4.2,20.0,961.0,721.99,556.65
2016,7,7,13,30,897.0,115.0,4.1,20.0,946.0,677.79,522.41
2016,7,7,13,45,894.0,113.0,4.1,20.0,924.5,630.34,485.31
2016,7,7,14,0,891.0,111.0,4.1,20.0,903.0,581.01,445.79
2016,7,7,14,15,884.5,110.0,4.05,20.0,874.5,529.04,403.05
2016,7,7,14,30,878.0,109.0,4.0,20.0,846.0,475.93,358.22
2016,7,7,14,45,871.0,106.5,4.0,20.0,812.0,420.63,310.57
2016,7,7,15,0,864.0,104.0,4.0,20.0,778.0,364.73,261.38
2016,7,7,15,15,853.0,101.5,4.0,19.5,738.5,307.4,211.09
2016,7,7,15,30,842.0,99.0,4.0,19.0,699.0,250.41,161.7
2016,7,7,15,45,829.5,96.0,4.0,19.0,656.0,193.42,115.32
2016,7,7,16,0,817.0,93.0,4.0,19.0,613.0,128.83,70.79
2016,7,7,16,15,799.0,90.0,4.0,18.5,565.5,73.3,57.76
2016,7,7,16,30,781.0,87.0,4.0,18.0,518.0,66.89,52.58
2016,7,7,16,45,759.0,83.0,4.05,17.5,469.0,64.97,51.21
2016,7,7,17,0,737.0,79.0,4.1,17.0,420.0,62.94,49.72
2016,7,7,17,15,705.0,74.5,4.05,16.5,370.0,60.31,47.68
2016,7,7,17,30,673.0,70.0,4.0,16.0,320.0,52.85,41.32
2016,7,7,17,45,631.5,64.5,3.95,15.5,270.5,49.44,38.46
2016,7,7,18,0,590.0,59.0,3.9,15.0,221.0,45.96,35.41
2016,7,7,18,15,525.5,52.0,3.75,14.5,174.5,41.05,30.95
2016,7,7,18,30,461.0,45.0,3.6,14.0,128.0,36.08,26.26
2016,7,7,18,45,363.0,35.5,3.5,13.5,88.0,28.76,19.28
2016,7,7,19,0,265.0,26.0,3.4,13.0,48.0,21.34,10.55
2016,7,7,19,15,132.5,13.0,3.35,13.0,24.0,11.1,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.0,13.5,3.2,13.5,27.5,62.39,0.0
2016,7,8,5,30,300.0,27.0,3.3,14.0,55.0,143.38,97.32
2016,7,8,5,45,399.5,35.0,3.45,14.5,95.5,207.76,159.51
2016,7,8,6,0,499.0,43.0,3.6,15.0,136.0,283.18,226.29
2016,7,8,6,15,557.5,48.5,3.55,15.0,183.0,345.81,282.4
2016,7,8,6,30,616.0,54.0,3.5,15.0,230.0,411.7,339.65
2016,7,8,6,45,645.0,61.5,3.5,15.5,277.5,469.03,387.42
2016,7,8,7,0,674.0,69.0,3.5,16.0,325.0,527.5,434.22
2016,7,8,7,15,704.5,73.0,3.45,16.0,374.5,583.73,478.44
2016,7,8,7,30,735.0,77.0,3.4,16.0,424.0,640.41,521.0
2016,7,8,7,45,759.5,79.5,3.35,16.5,472.5,690.8,555.86
2016,7,8,8,0,784.0,82.0,3.3,17.0,521.0,740.42,589.31
2016,7,8,8,15,801.0,84.5,3.25,17.5,567.5,782.67,616.63
2016,7,8,8,30,818.0,87.0,3.2,18.0,614.0,814.77,636.2
2016,7,8,8,45,836.5,86.5,3.2,18.5,657.5,850.49,658.41
2016,7,8,9,0,855.0,86.0,3.2,19.0,701.0,883.91,678.69
2016,7,8,9,15,865.0,87.5,3.2,19.5,739.5,909.07,693.05
2016,7,8,9,30,875.0,89.0,3.2,20.0,778.0,931.07,705.24
2016,7,8,9,45,885.0,89.0,3.25,20.5,812.0,948.12,714.41
2016,7,8,10,0,895.0,89.0,3.3,21.0,846.0,961.73,721.33
2016,7,8,10,15,901.0,90.0,3.35,21.0,873.5,968.95,725.45
2016,7,8,10,30,907.0,91.0,3.4,21.0,901.0,972.44,727.23
2016,7,8,10,45,912.0,91.0,3.45,21.5,922.0,970.16,723.9
2016,7,8,11,0,917.0,91.0,3.5,22.0,943.0,964.11,718.2
2016,7,8,11,15,920.0,91.5,3.55,22.0,957.5,952.89,710.56
2016,7,8,11,30,923.0,92.0,3.6,22.0,972.0,937.96,700.53
2016,7,8,11,45,924.5,92.0,3.65,22.5,979.0,917.57,685.55
2016,7,8,12,0,926.0,92.0,3.7,23.0,986.0,893.72,668.33
2016,7,8,12,15,926.0,92.0,3.75,23.0,985.5,865.28,649.29
2016,7,8,12,30,926.0,92.0,3.8,23.0,985.0,833.72,628.06
2016,7,8,12,45,918.0,96.5,3.9,23.5,976.0,796.89,602.09
2016,7,8,13,0,910.0,101.0,4.0,24.0,967.0,757.65,574.32
2016,7,8,13,15,907.5,100.5,4.05,23.5,952.5,715.92,544.88
2016,7,8,13,30,905.0,100.0,4.1,23.0,938.0,671.87,512.63
2016,7,8,13,45,901.5,98.5,4.15,23.0,916.5,624.27,475.87
2016,7,8,14,0,898.0,97.0,4.2,23.0,895.0,574.82,436.71
2016,7,8,14,15,892.0,96.0,4.2,23.0,867.0,522.86,394.41
2016,7,8,14,30,886.0,95.0,4.2,23.0,839.0,469.71,349.97
2016,7,8,14,45,878.0,93.5,4.25,23.0,805.0,414.45,302.74
2016,7,8,15,0,870.0,92.0,4.3,23.0,771.0,358.68,254.05
2016,7,8,15,15,859.5,90.0,4.3,22.5,732.0,301.61,204.3
2016,7,8,15,30,849.0,88.0,4.3,22.0,693.0,244.81,155.37
2016,7,8,15,45,836.5,85.5,4.3,22.0,650.0,187.86,109.34
2016,7,8,16,0,824.0,83.0,4.3,22.0,607.0,131.89,72.08
2016,7,8,16,15,806.5,80.5,4.2,21.5,560.0,76.98,60.19
2016,7,8,16,30,789.0,78.0,4.1,21.0,513.0,60.89,46.8
2016,7,8,16,45,767.5,74.5,4.1,20.5,464.5,59.09,45.53
2016,7,8,17,0,746.0,71.0,4.1,20.0,416.0,57.21,44.16
2016,7,8,17,15,715.5,67.5,3.9,19.5,366.5,55.12,42.59
2016,7,8,17,30,685.0,64.0,3.7,19.0,317.0,52.99,40.94
2016,7,8,17,45,644.5,59.0,3.55,19.0,268.0,49.52,37.96
2016,7,8,18,0,604.0,54.0,3.4,19.0,219.0,42.25,31.56
2016,7,8,18,15,541.5,47.5,3.2,18.0,172.5,37.6,27.46
2016,7,8,18,30,479.0,41.0,3.0,17.0,126.0,32.89,23.13
2016,7,8,18,45,383.0,32.5,2.9,16.5,87.0,26.3,16.89
2016,7,8,19,0,287.0,24.0,2.8,16.0,48.0,19.65,8.99
2016,7,8,19,15,143.5,12.0,2.75,15.5,24.0,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,1.9,14.5,27.5,65.89,0.0
2016,7,9,5,30,343.0,24.0,2.0,15.0,55.0,153.81,102.66
2016,7,9,5,45,433.5,31.5,2.15,15.5,95.5,216.43,164.72
2016,7,9,6,0,524.0,39.0,2.3,16.0,136.0,287.12,227.48
2016,7,9,6,15,581.0,44.0,2.4,16.5,182.5,350.08,283.0
2016,7,9,6,30,638.0,49.0,2.5,17.0,229.0,417.8,340.51
2016,7,9,6,45,677.0,53.0,2.6,18.0,278.0,477.98,389.33
2016,7,9,7,0,716.0,57.0,2.7,19.0,327.0,540.2,437.69
2016,7,9,7,15,744.0,60.0,2.8,19.5,377.0,595.26,479.62
2016,7,9,7,30,772.0,63.0,2.9,20.0,427.0,644.52,514.47
2016,7,9,7,45,792.5,65.5,3.0,20.5,475.5,692.86,547.64
2016,7,9,8,0,813.0,68.0,3.1,21.0,524.0,740.13,579.35
2016,7,9,8,15,829.5,70.5,3.2,21.0,570.0,782.66,608.29
2016,7,9,8,30,846.0,73.0,3.3,21.0,616.0,823.22,635.55
2016,7,9,8,45,858.0,75.0,3.4,21.5,659.0,856.93,656.55
2016,7,9,9,0,870.0,77.0,3.5,22.0,702.0,887.92,675.53
2016,7,9,9,15,880.0,78.5,3.6,22.5,741.0,913.53,690.7
2016,7,9,9,30,890.0,80.0,3.7,23.0,780.0,935.94,703.68
2016,7,9,9,45,892.0,85.0,3.8,23.5,812.0,951.16,711.81
2016,7,9,10,0,894.0,90.0,3.9,24.0,844.0,962.59,717.49
2016,7,9,10,15,900.0,91.0,4.0,24.0,872.0,969.83,721.88
2016,7,9,10,30,906.0,92.0,4.1,24.0,900.0,973.34,723.91
2016,7,9,10,45,911.0,92.5,4.2,24.0,921.5,971.59,722.55
2016,7,9,11,0,916.0,93.0,4.3,24.0,943.0,966.05,718.77
2016,7,9,11,15,919.0,93.5,4.35,24.0,957.5,954.83,711.02
2016,7,9,11,30,922.0,94.0,4.4,24.0,972.0,939.9,700.88
2016,7,9,11,45,925.0,93.0,4.5,24.0,980.0,919.92,687.64
2016,7,9,12,0,928.0,92.0,4.6,24.0,988.0,896.43,672.31
2016,7,9,12,15,928.5,92.0,4.7,24.0,988.0,868.36,653.75
2016,7,9,12,30,929.0,92.0,4.8,24.0,988.0,837.12,632.89
2016,7,9,12,45,926.5,93.0,4.9,24.0,980.0,801.4,608.72
2016,7,9,13,0,924.0,94.0,5.0,24.0,972.0,762.96,582.41
2016,7,9,13,15,921.5,93.5,5.05,23.5,957.5,720.72,552.53
2016,7,9,13,30,919.0,93.0,5.1,23.0,943.0,676.1,519.49
2016,7,9,13,45,917.0,90.5,5.15,23.0,921.5,627.98,481.91
2016,7,9,14,0,915.0,88.0,5.2,23.0,900.0,577.83,441.77
2016,7,9,14,15,909.0,87.0,5.2,22.5,872.0,525.06,399.12
2016,7,9,14,30,903.0,86.0,5.2,22.0,844.0,471.07,354.11
2016,7,9,14,45,897.5,83.5,5.2,22.0,810.5,415.12,305.56
2016,7,9,15,0,892.0,81.0,5.2,22.0,777.0,358.39,255.31
2016,7,9,15,15,882.5,79.5,5.15,21.5,738.0,300.76,204.35
2016,7,9,15,30,873.0,78.0,5.1,21.0,699.0,243.26,154.17
2016,7,9,15,45,861.0,75.5,5.1,21.0,656.0,185.04,106.62
2016,7,9,16,0,849.0,73.0,5.1,21.0,613.0,127.74,68.09
2016,7,9,16,15,833.5,71.0,5.0,20.5,566.5,71.83,56.06
2016,7,9,16,30,818.0,69.0,4.9,20.0,520.0,64.08,49.74
2016,7,9,16,45,796.5,66.5,4.85,19.5,471.0,62.01,48.24
2016,7,9,17,0,775.0,64.0,4.8,19.0,422.0,52.56,40.3
2016,7,9,17,15,748.0,61.0,4.7,18.5,373.0,50.67,38.87
2016,7,9,17,30,721.0,58.0,4.6,18.0,324.0,48.73,37.36
2016,7,9,17,45,679.5,54.5,4.5,17.5,274.5,46.24,35.3
2016,7,9,18,0,638.0,51.0,4.4,17.0,225.0,43.75,33.16
2016,7,9,18,15,580.0,45.0,4.2,16.5,178.5,39.04,28.9
2016,7,9,18,30,522.0,39.0,4.0,16.0,132.0,34.27,24.43
2016,7,9,18,45,418.0,31.5,3.8,15.5,91.0,25.61,16.36
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,19.73,8.96
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.0,13.5,3.05,13.5,28.0,64.99,0.0
2016,7,10,5,30,324.0,27.0,3.2,14.0,56.0,151.07,100.38
2016,7,10,5,45,422.5,35.0,3.4,14.5,97.5,216.45,165.72
2016,7,10,6,0,521.0,43.0,3.6,15.0,139.0,292.74,233.58
2016,7,10,6,15,582.5,49.0,3.55,15.5,187.5,358.7,292.02
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,428.01,351.31
2016,7,10,6,45,685.0,59.5,3.5,16.5,287.0,490.53,403.09
2016,7,10,7,0,726.0,64.0,3.5,17.0,338.0,555.18,454.53
2016,7,10,7,15,756.0,67.5,3.5,17.5,389.5,612.85,498.68
2016,7,10,7,30,786.0,71.0,3.5,18.0,441.0,670.81,540.35
2016,7,10,7,45,809.0,74.0,3.5,18.5,491.0,722.73,575.9
2016,7,10,8,0,832.0,77.0,3.5,19.0,541.0,766.43,604.66
2016,7,10,8,15,849.0,79.5,3.5,19.0,589.5,809.96,633.97
2016,7,10,8,30,866.0,82.0,3.5,19.0,638.0,851.46,661.45
2016,7,10,8,45,880.5,83.5,3.55,19.5,682.5,887.29,683.63
2016,7,10,9,0,895.0,85.0,3.6,20.0,727.0,920.42,703.74
2016,7,10,9,15,905.5,87.0,3.65,20.5,767.5,947.45,719.5
2016,7,10,9,30,916.0,89.0,3.7,21.0,808.0,971.17,732.98
2016,7,10,9,45,924.5,90.0,3.75,21.5,843.0,988.39,742.06
2016,7,10,10,0,933.0,91.0,3.8,22.0,878.0,1001.95,748.78
2016,7,10,10,15,939.5,92.0,3.85,22.5,907.0,1009.79,751.77
2016,7,10,10,30,946.0,93.0,3.9,23.0,936.0,1013.74,752.32
2016,7,10,10,45,950.0,94.0,3.95,23.5,958.0,1011.33,748.78
2016,7,10,11,0,954.0,95.0,4.0,24.0,980.0,1004.95,742.8
2016,7,10,11,15,956.5,95.5,4.05,24.0,995.0,992.73,734.51
2016,7,10,11,30,959.0,96.0,4.1,24.0,1010.0,976.66,723.78
2016,7,10,11,45,960.5,96.5,4.2,24.0,1017.5,955.92,710.27
2016,7,10,12,0,962.0,97.0,4.3,24.0,1025.0,931.55,694.32
2016,7,10,12,15,962.5,97.0,4.35,24.0,1025.0,902.41,674.86
2016,7,10,12,30,963.0,97.0,4.4,24.0,1025.0,869.98,653.09
2016,7,10,12,45,955.5,101.0,4.5,24.5,1015.5,831.65,626.17
2016,7,10,13,0,948.0,105.0,4.6,25.0,1006.0,790.78,597.52
2016,7,10,13,15,946.0,104.5,4.6,25.0,991.0,747.7,566.11
2016,7,10,13,30,944.0,104.0,4.6,25.0,976.0,702.15,531.8
2016,7,10,13,45,941.5,102.0,4.6,25.0,954.5,652.79,493.92
2016,7,10,14,0,939.0,100.0,4.6,25.0,933.0,601.39,453.48
2016,7,10,14,15,933.5,99.0,4.55,24.5,904.0,547.43,410.62
2016,7,10,14,30,928.0,98.0,4.5,24.0,875.0,492.12,365.32
2016,7,10,14,45,921.5,95.5,4.5,24.0,840.5,434.2,316.06
2016,7,10,15,0,915.0,93.0,4.5,24.0,806.0,375.56,265.07
2016,7,10,15,15,905.0,91.5,4.4,24.0,766.0,316.21,212.97
2016,7,10,15,30,895.0,90.0,4.3,24.0,726.0,256.99,161.83
2016,7,10,15,45,883.0,87.0,4.25,24.0,681.5,196.82,113.49
2016,7,10,16,0,871.0,84.0,4.2,24.0,637.0,137.56,74.11
2016,7,10,16,15,854.0,81.5,4.1,23.5,588.5,79.61,61.91
2016,7,10,16,30,837.0,79.0,4.0,23.0,540.0,71.03,55.02
2016,7,10,16,45,814.5,76.0,3.95,22.5,489.0,60.87,46.67
2016,7,10,17,0,792.0,73.0,3.9,22.0,438.0,59.31,45.6
2016,7,10,17,15,761.5,69.0,3.75,21.5,386.0,56.85,43.72
2016,7,10,17,30,731.0,65.0,3.6,21.0,334.0,54.31,41.73
2016,7,10,17,45,687.0,60.5,3.5,20.5,282.5,51.18,39.16
2016,7,10,18,0,643.0,56.0,3.4,20.0,231.0,48.02,36.46
2016,7,10,18,15,578.0,49.5,3.05,19.0,182.0,39.46,28.95
2016,7,10,18,30,513.0,43.0,2.7,18.0,133.0,34.75,24.62
2016,7,10,18,45,406.0,34.0,2.35,17.5,91.0,27.71,17.97
2016,7,10,19,0,299.0,25.0,2.0,17.0,49.0,20.61,9.33
2016,7,10,19,15,149.5,12.5,2.0,16.5,24.5,10.67,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,51.18,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,145.31,94.95
2016,7,11,5,45,408.0,35.0,1.45,14.5,94.5,211.03,160.57
2016,7,11,6,0,507.0,44.0,1.6,15.0,136.0,287.89,228.03
2016,7,11,6,15,569.0,50.0,1.55,15.5,184.0,353.43,285.04
2016,7,11,6,30,631.0,56.0,1.5,16.0,232.0,424.4,344.24
2016,7,11,6,45,673.5,60.5,1.5,17.0,283.0,485.04,392.5
2016,7,11,7,0,716.0,65.0,1.5,18.0,334.0,550.18,441.9
2016,7,11,7,15,746.5,69.0,1.6,18.5,385.0,608.41,485.44
