Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,30,777.0,73.0,1.7,19.0,436.0,667.01,526.79
2016,7,11,7,45,799.5,76.0,1.8,20.0,486.0,718.26,560.19
2016,7,11,8,0,822.0,79.0,1.9,21.0,536.0,761.19,586.93
2016,7,11,8,15,839.0,81.5,1.95,21.5,583.5,804.42,614.13
2016,7,11,8,30,856.0,84.0,2.0,22.0,631.0,845.66,639.5
2016,7,11,8,45,869.5,85.5,2.15,23.0,675.5,880.37,659.78
2016,7,11,9,0,883.0,87.0,2.3,24.0,720.0,912.38,678.04
2016,7,11,9,15,893.0,89.0,2.35,24.5,759.5,938.75,692.83
2016,7,11,9,30,903.0,91.0,2.4,25.0,799.0,961.83,705.45
2016,7,11,9,45,901.5,97.5,2.5,25.5,830.5,975.28,712.3
2016,7,11,10,0,900.0,104.0,2.6,26.0,862.0,984.75,716.73
2016,7,11,10,15,906.0,105.5,2.65,26.0,890.5,992.36,721.04
2016,7,11,10,30,912.0,107.0,2.7,26.0,919.0,996.18,723.03
2016,7,11,10,45,915.5,108.0,2.75,26.5,940.0,993.24,719.39
2016,7,11,11,0,919.0,109.0,2.8,27.0,961.0,986.48,713.47
2016,7,11,11,15,922.0,110.0,2.85,27.0,975.5,975.43,706.32
2016,7,11,11,30,925.0,111.0,2.9,27.0,990.0,960.61,696.85
2016,7,11,11,45,926.0,111.5,2.95,27.0,997.5,939.86,683.57
2016,7,11,12,0,927.0,112.0,3.0,27.0,1005.0,915.64,668.07
2016,7,11,12,15,927.5,112.0,3.05,27.0,1005.0,887.23,649.78
2016,7,11,12,30,928.0,112.0,3.1,27.0,1005.0,855.68,629.33
2016,7,11,12,45,932.0,108.0,3.2,27.5,999.0,820.45,605.37
2016,7,11,13,0,936.0,104.0,3.3,28.0,993.0,782.14,579.18
2016,7,11,13,15,933.5,103.5,3.4,27.5,978.5,739.21,550.26
2016,7,11,13,30,931.0,103.0,3.5,27.0,964.0,693.87,518.3
2016,7,11,13,45,928.0,102.0,3.6,27.0,942.5,645.61,482.22
2016,7,11,14,0,925.0,101.0,3.7,27.0,921.0,595.35,443.57
2016,7,11,14,15,919.5,99.5,3.75,26.5,893.0,541.68,401.86
2016,7,11,14,30,914.0,98.0,3.8,26.0,865.0,486.71,357.67
2016,7,11,14,45,907.5,96.5,3.85,26.0,831.0,430.27,310.24
2016,7,11,15,0,901.0,95.0,3.9,26.0,797.0,373.1,261.06
2016,7,11,15,15,891.5,93.0,3.9,25.5,757.5,314.27,210.49
2016,7,11,15,30,882.0,91.0,3.9,25.0,718.0,255.54,160.52
2016,7,11,15,45,870.5,88.5,3.95,25.0,674.5,196.5,113.26
2016,7,11,16,0,859.0,86.0,4.0,25.0,631.0,138.29,74.7
2016,7,11,16,15,843.0,83.5,3.95,24.5,583.0,81.0,62.82
2016,7,11,16,30,827.0,81.0,3.9,24.0,535.0,63.58,48.5
2016,7,11,16,45,806.5,77.0,3.85,23.5,485.5,61.48,46.99
2016,7,11,17,0,786.0,73.0,3.8,23.0,436.0,59.25,45.36
2016,7,11,17,15,756.0,69.5,3.65,22.0,384.0,57.17,43.92
2016,7,11,17,30,726.0,66.0,3.5,21.0,332.0,55.06,42.39
2016,7,11,17,45,685.0,60.5,3.4,20.5,281.0,51.18,39.16
2016,7,11,18,0,644.0,55.0,3.3,20.0,230.0,47.2,35.74
2016,7,11,18,15,579.0,49.0,3.15,19.0,181.5,39.09,28.62
2016,7,11,18,30,514.0,43.0,3.0,18.0,133.0,34.78,24.63
2016,7,11,18,45,410.5,34.0,2.85,17.5,91.0,27.75,17.98
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,20.65,9.15
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,10.67,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.0,3.3,13.5,26.5,53.8,0.0
2016,7,12,5,30,336.0,24.0,3.4,14.0,53.0,151.54,97.63
2016,7,12,5,45,433.5,32.0,3.55,14.5,94.5,217.23,165.78
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,291.18,232.1
2016,7,12,6,15,591.0,45.5,3.7,15.0,184.0,356.8,291.1
2016,7,12,6,30,651.0,51.0,3.7,15.0,232.0,427.46,352.51
2016,7,12,6,45,691.5,55.5,3.7,15.5,282.5,490.01,404.72
2016,7,12,7,0,732.0,60.0,3.7,16.0,333.0,554.7,456.57
2016,7,12,7,15,761.5,63.5,3.7,16.5,384.0,612.34,501.03
2016,7,12,7,30,791.0,67.0,3.7,17.0,435.0,670.27,542.77
2016,7,12,7,45,812.5,69.5,3.75,17.5,485.0,714.09,572.73
2016,7,12,8,0,834.0,72.0,3.8,18.0,535.0,763.02,605.92
2016,7,12,8,15,851.0,74.5,3.8,18.5,583.0,806.78,634.45
2016,7,12,8,30,868.0,77.0,3.8,19.0,631.0,848.52,661.07
2016,7,12,8,45,880.5,79.5,3.8,19.5,675.5,883.94,682.81
2016,7,12,9,0,893.0,82.0,3.8,20.0,720.0,916.55,702.37
2016,7,12,9,15,903.5,83.5,3.8,20.0,760.5,943.13,718.96
2016,7,12,9,30,914.0,85.0,3.8,20.0,801.0,966.42,733.32
2016,7,12,9,45,922.0,86.5,3.8,20.5,835.5,983.84,742.29
2016,7,12,10,0,930.0,88.0,3.8,21.0,870.0,997.58,748.85
2016,7,12,10,15,936.5,89.0,3.8,21.0,899.0,1005.55,753.06
2016,7,12,10,30,943.0,90.0,3.8,21.0,928.0,1009.63,754.83
2016,7,12,10,45,947.5,91.0,3.85,21.0,950.5,1007.83,753.16
2016,7,12,11,0,952.0,92.0,3.9,21.0,973.0,1002.07,748.99
2016,7,12,11,15,955.5,92.5,3.9,21.0,988.5,990.92,741.02
2016,7,12,11,30,959.0,93.0,3.9,21.0,1004.0,975.88,730.57
2016,7,12,11,45,960.5,93.5,3.95,21.5,1012.0,955.22,715.35
2016,7,12,12,0,962.0,94.0,4.0,22.0,1020.0,930.92,697.77
2016,7,12,12,15,963.0,94.0,4.0,22.0,1021.0,902.25,678.32
2016,7,12,12,30,964.0,94.0,4.0,22.0,1022.0,870.25,656.56
2016,7,12,12,45,955.5,99.5,4.0,22.0,1013.0,832.43,630.7
2016,7,12,13,0,947.0,105.0,4.0,22.0,1004.0,792.06,602.93
2016,7,12,13,15,945.0,104.5,4.05,22.0,989.5,748.97,571.66
2016,7,12,13,30,943.0,104.0,4.1,22.0,975.0,703.4,537.34
2016,7,12,13,45,940.0,102.5,4.15,22.0,953.5,654.11,499.42
2016,7,12,14,0,937.0,101.0,4.2,22.0,932.0,602.82,458.92
2016,7,12,14,15,931.5,100.0,4.2,22.0,903.5,548.86,415.09
2016,7,12,14,30,926.0,99.0,4.2,22.0,875.0,493.56,368.91
2016,7,12,14,45,919.5,97.0,4.25,22.0,840.0,436.01,319.74
2016,7,12,15,0,913.0,95.0,4.3,22.0,805.0,377.72,268.8
2016,7,12,15,15,902.5,93.0,4.2,21.5,765.0,317.84,216.44
2016,7,12,15,30,892.0,91.0,4.1,21.0,725.0,258.18,164.84
2016,7,12,15,45,879.5,88.5,4.1,21.0,680.0,198.32,116.15
2016,7,12,16,0,867.0,86.0,4.1,21.0,635.0,139.4,76.45
2016,7,12,16,15,849.5,83.5,4.0,20.5,586.5,81.51,64.29
2016,7,12,16,30,832.0,81.0,3.9,20.0,538.0,63.68,49.4
2016,7,12,16,45,810.0,77.5,3.8,19.5,487.0,61.9,48.16
2016,7,12,17,0,788.0,74.0,3.7,19.0,436.0,60.03,46.8
2016,7,12,17,15,756.5,70.0,3.55,18.5,384.0,57.58,44.92
2016,7,12,17,30,725.0,66.0,3.4,18.0,332.0,55.07,42.94
2016,7,12,17,45,682.0,61.0,3.25,18.0,280.5,51.58,39.93
2016,7,12,18,0,639.0,56.0,3.1,18.0,229.0,44.13,33.35
2016,7,12,18,15,572.5,49.5,2.85,17.0,180.0,39.46,29.2
2016,7,12,18,30,506.0,43.0,2.6,16.0,131.0,34.76,24.84
2016,7,12,18,45,399.0,34.0,2.35,15.5,89.5,27.74,18.12
2016,7,12,19,0,292.0,25.0,2.1,15.0,48.0,20.65,9.02
2016,7,12,19,15,146.0,12.5,2.1,14.5,24.0,10.67,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,2.3,13.5,26.0,52.13,0.0
2016,7,13,5,30,320.0,25.0,2.4,14.0,52.0,147.05,92.9
2016,7,13,5,45,422.0,33.5,2.5,14.5,94.0,214.76,163.37
2016,7,13,6,0,524.0,42.0,2.6,15.0,136.0,293.12,232.82
2016,7,13,6,15,587.0,48.5,2.55,15.5,185.0,360.67,292.28
2016,7,13,6,30,650.0,55.0,2.5,16.0,234.0,431.59,352.43
2016,7,13,6,45,693.5,59.5,2.45,16.5,286.0,496.08,405.13
2016,7,13,7,0,737.0,64.0,2.4,17.0,338.0,562.93,457.41
2016,7,13,7,15,767.5,67.5,2.35,17.5,390.0,621.63,501.35
2016,7,13,7,30,798.0,71.0,2.3,18.0,442.0,680.63,542.54
2016,7,13,7,45,820.5,74.0,2.25,19.0,493.0,732.83,575.97
2016,7,13,8,0,843.0,77.0,2.2,20.0,544.0,776.67,602.42
2016,7,13,8,15,860.0,79.5,2.15,20.5,592.5,820.74,629.49
2016,7,13,8,30,877.0,82.0,2.1,21.0,641.0,862.75,654.52
2016,7,13,8,45,890.0,84.0,2.05,22.0,686.0,898.26,673.37
2016,7,13,9,0,903.0,86.0,2.0,23.0,731.0,930.96,689.96
2016,7,13,9,15,913.0,88.0,2.0,23.5,771.0,957.81,704.35
2016,7,13,9,30,923.0,90.0,2.0,24.0,811.0,981.29,716.51
2016,7,13,9,45,917.5,98.5,2.0,24.5,842.5,993.37,721.35
2016,7,13,10,0,912.0,107.0,2.0,25.0,874.0,1001.23,723.69
2016,7,13,10,15,918.5,108.5,1.95,25.5,903.0,1009.37,725.74
2016,7,13,10,30,925.0,110.0,1.9,26.0,932.0,1013.66,725.42
2016,7,13,10,45,929.5,111.0,1.85,27.0,954.0,1011.62,719.85
2016,7,13,11,0,934.0,112.0,1.8,28.0,976.0,1005.66,712.05
2016,7,13,11,15,937.0,112.5,1.85,28.5,991.0,993.9,703.54
2016,7,13,11,30,940.0,113.0,1.9,29.0,1006.0,978.34,692.79
2016,7,13,11,45,941.5,113.5,2.0,29.5,1013.0,957.7,679.5
2016,7,13,12,0,943.0,114.0,2.1,30.0,1020.0,933.49,663.96
2016,7,13,12,15,943.0,114.0,2.2,30.0,1020.0,904.15,646.4
2016,7,13,12,30,943.0,114.0,2.3,30.0,1020.0,871.64,626.62
2016,7,13,12,45,942.5,113.0,2.45,30.0,1012.5,834.85,604.19
2016,7,13,13,0,942.0,112.0,2.6,30.0,1005.0,795.21,579.49
2016,7,13,13,15,939.0,111.0,2.7,30.0,989.5,751.1,549.47
2016,7,13,13,30,936.0,110.0,2.8,30.0,974.0,704.63,516.65
2016,7,13,13,45,931.5,109.5,2.9,30.0,951.5,655.45,480.92
2016,7,13,14,0,927.0,109.0,3.0,30.0,929.0,604.41,442.7
2016,7,13,14,15,920.5,107.5,3.05,30.0,900.0,549.94,400.63
2016,7,13,14,30,914.0,106.0,3.1,30.0,871.0,494.26,356.3
2016,7,13,14,45,905.0,104.5,3.2,30.0,835.5,436.64,309.27
2016,7,13,15,0,896.0,103.0,3.3,30.0,800.0,378.57,260.65
2016,7,13,15,15,885.0,101.0,3.3,29.5,759.5,319.38,210.93
2016,7,13,15,30,874.0,99.0,3.3,29.0,719.0,260.47,161.87
2016,7,13,15,45,859.5,97.0,3.35,28.5,674.0,201.54,115.88
2016,7,13,16,0,845.0,95.0,3.4,28.0,629.0,135.41,71.77
2016,7,13,16,15,826.0,92.0,3.35,27.5,580.0,77.71,59.3
2016,7,13,16,30,807.0,89.0,3.3,27.0,531.0,68.82,52.25
2016,7,13,16,45,782.5,85.0,3.3,26.5,480.0,66.88,50.93
2016,7,13,17,0,758.0,81.0,3.3,26.0,429.0,64.84,49.5
2016,7,13,17,15,725.0,77.0,3.15,25.0,377.5,62.61,47.98
2016,7,13,17,30,692.0,73.0,3.0,24.0,326.0,55.33,42.08
2016,7,13,17,45,646.0,67.0,2.95,23.5,274.5,51.57,39.0
2016,7,13,18,0,600.0,61.0,2.9,23.0,223.0,47.72,35.72
2016,7,13,18,15,531.5,54.0,2.55,22.0,175.0,42.85,31.48
2016,7,13,18,30,463.0,47.0,2.2,21.0,127.0,37.93,26.99
2016,7,13,18,45,355.5,36.5,1.9,20.5,86.0,29.78,19.37
2016,7,13,19,0,248.0,26.0,1.6,20.0,45.0,21.49,9.04
2016,7,13,19,15,124.0,13.0,1.7,19.5,22.5,11.1,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.0,13.0,1.95,14.5,24.5,47.62,0.0
2016,7,14,5,30,282.0,26.0,2.1,15.0,49.0,135.43,83.24
2016,7,14,5,45,391.0,35.0,2.3,15.5,91.0,204.87,155.01
2016,7,14,6,0,500.0,44.0,2.5,16.0,133.0,285.18,225.58
2016,7,14,6,15,565.5,50.5,2.45,16.5,181.5,352.78,284.75
2016,7,14,6,30,631.0,57.0,2.4,17.0,230.0,426.23,346.6
2016,7,14,6,45,678.0,61.5,2.35,18.0,282.0,489.45,397.39
2016,7,14,7,0,725.0,66.0,2.3,19.0,334.0,557.91,449.77
2016,7,14,7,15,756.0,70.0,2.3,19.5,386.5,617.1,493.92
2016,7,14,7,30,787.0,74.0,2.3,20.0,439.0,676.68,535.64
2016,7,14,7,45,811.5,76.5,2.35,21.0,490.0,729.46,569.91
2016,7,14,8,0,836.0,79.0,2.4,22.0,541.0,773.96,597.39
2016,7,14,8,15,853.5,81.5,2.35,22.5,590.0,818.24,624.6
2016,7,14,8,30,871.0,84.0,2.3,23.0,639.0,860.53,649.82
2016,7,14,8,45,885.5,86.0,2.3,24.0,684.0,897.25,669.94
2016,7,14,9,0,900.0,88.0,2.3,25.0,729.0,931.25,687.9
2016,7,14,9,15,910.5,90.0,2.3,25.5,769.5,958.53,702.57
2016,7,14,9,30,921.0,92.0,2.3,26.0,810.0,982.47,715.03
2016,7,14,9,45,927.0,94.0,2.35,27.0,845.0,998.56,721.54
2016,7,14,10,0,933.0,96.0,2.4,28.0,880.0,1010.89,725.74
2016,7,14,10,15,939.5,97.5,2.4,28.5,909.0,1019.31,728.49
2016,7,14,10,30,946.0,99.0,2.4,29.0,938.0,1023.8,728.91
2016,7,14,10,45,950.0,100.0,2.4,29.5,960.0,1021.39,725.14
2016,7,14,11,0,954.0,101.0,2.4,30.0,982.0,1015.0,719.08
2016,7,14,11,15,957.0,101.5,2.45,30.0,997.0,1003.2,711.75
2016,7,14,11,30,960.0,102.0,2.5,30.0,1012.0,987.52,702.08
2016,7,14,11,45,961.0,102.5,2.6,30.5,1019.5,966.22,687.98
2016,7,14,12,0,962.0,103.0,2.7,31.0,1027.0,941.3,671.6
2016,7,14,12,15,962.0,103.0,2.8,31.0,1027.0,911.61,653.45
2016,7,14,12,30,962.0,103.0,2.9,31.0,1027.0,878.64,633.04
2016,7,14,12,45,953.5,107.5,3.0,31.0,1017.0,839.79,608.56
2016,7,14,13,0,945.0,112.0,3.1,31.0,1007.0,798.43,582.14
2016,7,14,13,15,942.0,111.5,3.2,30.5,991.5,754.57,553.22
2016,7,14,13,30,939.0,111.0,3.3,30.0,976.0,708.31,521.32
2016,7,14,13,45,933.5,110.0,3.4,30.0,953.5,657.94,484.47
2016,7,14,14,0,928.0,109.0,3.5,30.0,931.0,605.8,445.2
2016,7,14,14,15,921.5,108.0,3.55,29.5,901.5,551.61,403.87
2016,7,14,14,30,915.0,107.0,3.6,29.0,872.0,496.2,360.12
2016,7,14,14,45,905.5,105.5,3.65,29.0,836.5,438.25,312.38
2016,7,14,15,0,896.0,104.0,3.7,29.0,801.0,379.91,263.16
2016,7,14,15,15,885.0,102.0,3.7,28.5,760.0,320.64,213.06
2016,7,14,15,30,874.0,100.0,3.7,28.0,719.0,261.65,163.63
2016,7,14,15,45,859.0,97.5,3.7,27.5,673.5,202.22,116.97
2016,7,14,16,0,844.0,95.0,3.7,27.0,628.0,135.69,72.28
2016,7,14,16,15,825.0,92.0,3.65,26.5,579.0,77.99,50.7
2016,7,14,16,30,806.0,89.0,3.6,26.0,530.0,68.83,52.5
2016,7,14,16,45,781.0,85.5,3.6,25.5,479.0,67.24,51.47
2016,7,14,17,0,756.0,82.0,3.6,25.0,428.0,65.59,50.36
2016,7,14,17,15,722.0,77.5,3.5,24.0,376.0,62.99,48.52
2016,7,14,17,30,688.0,73.0,3.4,23.0,324.0,55.32,42.25
2016,7,14,17,45,641.5,67.5,3.35,22.0,272.5,51.94,39.57
2016,7,14,18,0,595.0,62.0,3.3,21.0,221.0,48.5,36.7
2016,7,14,18,15,525.0,54.5,3.2,20.0,173.0,43.25,32.09
2016,7,14,18,30,455.0,47.0,3.1,19.0,125.0,37.93,27.21
2016,7,14,18,45,347.5,36.5,3.05,18.5,84.5,29.79,19.52
2016,7,14,19,0,240.0,26.0,3.0,18.0,44.0,21.51,8.82
2016,7,14,19,15,120.0,13.0,3.0,17.5,22.0,11.1,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,48.22,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,136.52,82.05
2016,7,15,5,45,395.0,34.0,3.25,14.5,89.5,205.41,155.98
2016,7,15,6,0,500.0,43.0,3.4,15.0,131.0,284.2,226.1
2016,7,15,6,15,565.0,49.5,3.35,15.5,179.0,351.56,285.8
2016,7,15,6,30,630.0,56.0,3.3,16.0,227.0,424.74,348.28
2016,7,15,6,45,675.5,60.5,3.3,16.5,278.5,487.12,400.08
2016,7,15,7,0,721.0,65.0,3.3,17.0,330.0,554.54,453.74
2016,7,15,7,15,752.0,68.5,3.2,17.5,382.0,613.01,498.15
2016,7,15,7,30,783.0,72.0,3.1,18.0,434.0,671.86,539.94
2016,7,15,7,45,807.5,75.0,3.05,18.5,485.0,725.13,576.04
2016,7,15,8,0,832.0,78.0,3.0,19.0,536.0,770.16,605.23
2016,7,15,8,15,849.5,80.5,2.95,19.5,584.5,814.38,633.22
2016,7,15,8,30,867.0,83.0,2.9,20.0,633.0,856.61,659.23
2016,7,15,8,45,881.0,85.0,2.9,21.0,678.5,892.85,679.66
2016,7,15,9,0,895.0,87.0,2.9,22.0,724.0,926.36,697.9
2016,7,15,9,15,905.5,88.5,2.9,22.5,764.5,953.05,712.67
2016,7,15,9,30,916.0,90.0,2.9,23.0,805.0,976.43,725.2
2016,7,15,9,45,921.5,93.5,2.95,23.5,839.5,993.69,734.1
2016,7,15,10,0,927.0,97.0,3.0,24.0,874.0,1007.14,740.59
2016,7,15,10,15,933.5,98.0,3.05,24.5,903.0,1015.04,743.58
2016,7,15,10,30,940.0,99.0,3.1,25.0,932.0,1019.05,744.18
2016,7,15,10,45,945.0,99.5,3.2,25.5,954.5,1017.15,741.51
2016,7,15,11,0,950.0,100.0,3.3,26.0,977.0,1011.29,736.41
2016,7,15,11,15,953.0,100.5,3.4,26.0,992.0,999.58,729.07
2016,7,15,11,30,956.0,101.0,3.5,26.0,1007.0,984.0,719.28
2016,7,15,11,45,958.5,101.0,3.6,26.0,1015.0,963.69,706.43
2016,7,15,12,0,961.0,101.0,3.7,26.0,1023.0,939.72,691.15
2016,7,15,12,15,961.0,101.0,3.75,26.0,1023.5,910.08,671.76
2016,7,15,12,30,961.0,101.0,3.8,26.0,1024.0,877.16,650.13
2016,7,15,12,45,954.0,104.5,3.85,26.0,1014.5,838.67,624.57
2016,7,15,13,0,947.0,108.0,3.9,26.0,1005.0,797.6,597.07
2016,7,15,13,15,944.0,107.5,3.9,26.0,990.0,753.67,565.66
2016,7,15,13,30,941.0,107.0,3.9,26.0,975.0,707.33,531.31
2016,7,15,13,45,938.5,105.0,3.9,26.0,952.5,657.88,493.89
2016,7,15,14,0,936.0,103.0,3.9,26.0,930.0,606.37,453.92
2016,7,15,14,15,929.5,102.0,3.9,26.0,901.0,551.78,410.5
2016,7,15,14,30,923.0,101.0,3.9,26.0,872.0,495.95,364.82
2016,7,15,14,45,914.5,99.5,3.95,26.0,836.5,437.97,316.28
2016,7,15,15,0,906.0,98.0,4.0,26.0,801.0,379.45,266.13
2016,7,15,15,15,895.0,96.0,4.0,25.5,760.5,319.62,214.8
2016,7,15,15,30,884.0,94.0,4.0,25.0,720.0,260.05,164.15
2016,7,15,15,45,868.0,92.5,4.0,25.0,674.0,200.58,116.56
2016,7,15,16,0,852.0,91.0,4.0,25.0,628.0,142.43,77.92
2016,7,15,16,15,833.0,88.5,3.95,24.5,579.5,76.11,49.41
2016,7,15,16,30,814.0,86.0,3.9,24.0,531.0,66.9,51.32
2016,7,15,16,45,786.0,83.5,3.85,23.5,479.0,65.9,50.77
2016,7,15,17,0,758.0,81.0,3.8,23.0,427.0,64.9,50.2
2016,7,15,17,15,724.0,76.5,3.7,22.0,375.0,62.27,48.31
2016,7,15,17,30,690.0,72.0,3.6,21.0,323.0,54.64,42.03
2016,7,15,17,45,637.0,67.5,3.55,20.5,271.0,51.93,39.81
2016,7,15,18,0,584.0,63.0,3.5,20.0,219.0,49.24,37.5
2016,7,15,18,15,512.5,55.5,3.4,19.0,171.0,44.02,32.9
2016,7,15,18,30,441.0,48.0,3.3,18.0,123.0,38.76,28.02
2016,7,15,18,45,327.5,37.0,3.25,17.5,82.5,30.2,19.92
2016,7,15,19,0,214.0,26.0,3.2,17.0,42.0,21.5,8.46
2016,7,15,19,15,107.0,13.0,3.2,16.5,21.0,11.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,43.33,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,123.86,71.67
2016,7,16,5,45,361.5,35.5,3.85,15.5,86.0,194.55,147.05
2016,7,16,6,0,474.0,45.0,4.0,16.0,127.0,275.37,218.49
2016,7,16,6,15,541.0,51.5,3.9,16.5,175.0,342.46,277.85
2016,7,16,6,30,608.0,58.0,3.8,17.0,223.0,415.57,340.28
2016,7,16,6,45,654.5,63.0,3.75,17.5,274.0,480.25,393.86
2016,7,16,7,0,701.0,68.0,3.7,18.0,325.0,545.59,445.93
2016,7,16,7,15,733.5,72.0,3.65,18.5,376.5,604.89,491.3
2016,7,16,7,30,766.0,76.0,3.6,19.0,428.0,664.76,534.5
2016,7,16,7,45,793.0,78.0,3.55,19.5,479.5,718.19,570.99
2016,7,16,8,0,820.0,80.0,3.5,20.0,531.0,770.92,606.05
2016,7,16,8,15,838.0,82.5,3.5,20.5,579.0,807.76,629.14
2016,7,16,8,30,856.0,85.0,3.5,21.0,627.0,850.12,655.86
2016,7,16,8,45,872.5,86.0,3.5,21.5,672.5,887.19,678.43
2016,7,16,9,0,889.0,87.0,3.5,22.0,718.0,921.71,698.97
2016,7,16,9,15,899.5,89.0,3.5,22.0,758.5,948.89,715.69
2016,7,16,9,30,910.0,91.0,3.5,22.0,799.0,972.77,730.2
2016,7,16,9,45,915.5,94.0,3.55,22.5,833.5,989.45,738.82
2016,7,16,10,0,921.0,97.0,3.6,23.0,868.0,1002.35,745.04
2016,7,16,10,15,927.0,98.0,3.65,23.0,897.0,1009.78,749.18
2016,7,16,10,30,933.0,99.0,3.7,23.0,926.0,1013.34,750.93
2016,7,16,10,45,937.5,100.5,3.75,23.5,948.0,1012.03,748.14
2016,7,16,11,0,942.0,102.0,3.8,24.0,970.0,1006.75,742.89
2016,7,16,11,15,945.0,102.5,3.85,24.0,985.5,995.12,735.03
2016,7,16,11,30,948.0,103.0,3.9,24.0,1001.0,979.64,724.74
2016,7,16,11,45,949.5,103.5,4.0,24.5,1008.5,959.03,710.0
2016,7,16,12,0,951.0,104.0,4.1,25.0,1016.0,934.81,692.91
2016,7,16,12,15,951.5,104.0,4.15,25.0,1016.5,905.81,673.69
2016,7,16,12,30,952.0,104.0,4.2,25.0,1017.0,873.54,652.21
2016,7,16,12,45,947.0,106.5,4.3,25.0,1008.5,835.98,627.2
2016,7,16,13,0,942.0,109.0,4.4,25.0,1000.0,795.75,600.12
2016,7,16,13,15,940.0,108.5,4.4,25.0,985.5,752.67,568.98
2016,7,16,13,30,938.0,108.0,4.4,25.0,971.0,707.11,534.84
2016,7,16,13,45,934.5,106.5,4.45,25.0,949.0,657.53,497.12
2016,7,16,14,0,931.0,105.0,4.5,25.0,927.0,605.99,456.95
2016,7,16,14,15,925.0,104.0,4.45,24.5,898.5,551.83,414.13
2016,7,16,14,30,919.0,103.0,4.4,24.0,870.0,496.39,368.9
2016,7,16,14,45,911.0,101.5,4.4,24.0,835.0,438.73,320.02
2016,7,16,15,0,903.0,100.0,4.4,24.0,800.0,380.49,269.51
2016,7,16,15,15,892.5,98.0,4.35,23.5,759.5,320.87,217.81
2016,7,16,15,30,882.0,96.0,4.3,23.0,719.0,261.45,166.77
2016,7,16,15,45,867.5,94.0,4.25,23.0,674.0,201.88,118.59
2016,7,16,16,0,853.0,92.0,4.2,23.0,629.0,143.46,79.31
2016,7,16,16,15,834.5,89.0,4.1,22.5,580.5,76.72,50.19
2016,7,16,16,30,816.0,86.0,4.0,22.0,532.0,66.97,51.81
2016,7,16,16,45,791.5,83.0,3.95,21.5,480.5,65.66,50.99
2016,7,16,17,0,767.0,80.0,3.9,21.0,429.0,64.3,50.11
2016,7,16,17,15,734.0,75.5,3.8,20.5,377.0,61.64,48.08
2016,7,16,17,30,701.0,71.0,3.7,20.0,325.0,58.91,45.93
2016,7,16,17,45,654.5,65.5,3.6,19.5,273.5,50.61,38.83
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,47.1,35.79
2016,7,16,18,15,537.5,53.0,3.4,18.0,173.0,42.18,31.42
2016,7,16,18,30,467.0,46.0,3.3,17.0,124.0,37.22,26.8
2016,7,16,18,45,356.5,35.5,3.2,16.5,83.5,29.03,18.98
2016,7,16,19,0,246.0,25.0,3.1,16.0,43.0,20.71,7.53
2016,7,16,19,15,123.0,12.5,3.05,15.5,21.5,10.67,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,149.5,11.5,3.55,14.0,23.0,48.53,0.0
2016,7,17,5,30,299.0,23.0,3.6,14.0,46.0,136.45,76.3
2016,7,17,5,45,410.0,31.5,3.7,14.5,87.5,208.58,157.77
2016,7,17,6,0,521.0,40.0,3.8,15.0,129.0,290.2,230.72
2016,7,17,6,15,585.5,46.0,3.8,15.0,178.0,355.42,289.71
2016,7,17,6,30,650.0,52.0,3.8,15.0,227.0,429.16,353.9
2016,7,17,6,45,685.5,58.5,3.8,15.5,277.5,491.4,406.0
2016,7,17,7,0,721.0,65.0,3.8,16.0,328.0,555.34,457.34
2016,7,17,7,15,752.0,68.5,3.8,16.5,379.5,613.95,502.65
2016,7,17,7,30,783.0,72.0,3.8,17.0,431.0,672.94,545.42
2016,7,17,7,45,809.5,74.0,3.8,17.5,482.5,726.66,582.61
2016,7,17,8,0,836.0,76.0,3.8,18.0,534.0,772.3,613.0
2016,7,17,8,15,853.0,78.5,3.85,18.5,582.5,816.38,641.9
2016,7,17,8,30,870.0,81.0,3.9,19.0,631.0,858.42,668.88
2016,7,17,8,45,886.0,81.5,3.95,19.5,676.0,894.93,691.58
2016,7,17,9,0,902.0,82.0,4.0,20.0,721.0,928.82,712.24
2016,7,17,9,15,911.5,84.0,4.0,20.0,761.5,955.43,728.83
2016,7,17,9,30,921.0,86.0,4.0,20.0,802.0,978.66,743.11
2016,7,17,9,45,915.5,95.0,4.05,20.5,833.5,991.53,749.25
2016,7,17,10,0,910.0,104.0,4.1,21.0,865.0,1000.13,752.66
2016,7,17,10,15,916.0,105.0,4.1,21.0,893.5,1007.44,756.48
2016,7,17,10,30,922.0,106.0,4.1,21.0,922.0,1010.92,757.85
2016,7,17,10,45,925.0,108.0,4.2,21.5,943.5,1008.6,754.63
2016,7,17,11,0,928.0,110.0,4.3,22.0,965.0,1002.36,748.93
2016,7,17,11,15,930.5,110.5,4.35,22.0,979.5,990.31,740.61
2016,7,17,11,30,933.0,111.0,4.4,22.0,994.0,974.47,729.86
2016,7,17,11,45,934.0,111.5,4.5,22.0,1001.0,953.56,716.14
2016,7,17,12,0,935.0,112.0,4.6,22.0,1008.0,929.13,700.2
2016,7,17,12,15,934.5,112.0,4.6,21.5,1007.5,899.58,681.3
2016,7,17,12,30,934.0,112.0,4.6,21.0,1007.0,866.89,660.11
2016,7,17,12,45,928.5,114.0,4.7,21.0,998.0,828.97,634.44
2016,7,17,13,0,923.0,116.0,4.8,21.0,989.0,788.51,606.7
2016,7,17,13,15,919.5,115.5,4.8,21.0,973.5,745.04,574.34
2016,7,17,13,30,916.0,115.0,4.8,21.0,958.0,699.28,539.3
2016,7,17,13,45,913.5,112.5,4.85,21.0,936.0,650.44,501.35
2016,7,17,14,0,911.0,110.0,4.9,21.0,914.0,599.61,460.83
2016,7,17,14,15,904.5,108.5,4.9,20.5,885.0,545.74,417.49
2016,7,17,14,30,898.0,107.0,4.9,20.0,856.0,490.69,371.77
2016,7,17,14,45,891.5,104.0,4.95,20.0,821.5,433.58,322.43
2016,7,17,15,0,885.0,101.0,5.0,20.0,787.0,375.78,271.35
2016,7,17,15,15,873.5,99.0,4.95,19.5,746.5,316.87,219.28
2016,7,17,15,30,862.0,97.0,4.9,19.0,706.0,258.3,168.04
2016,7,17,15,45,849.0,94.0,4.85,19.0,661.0,199.41,119.47
2016,7,17,16,0,836.0,91.0,4.8,19.0,616.0,141.54,79.68
2016,7,17,16,15,817.5,88.0,4.7,18.5,568.0,75.8,50.31
2016,7,17,16,30,799.0,85.0,4.6,18.0,520.0,66.03,51.88
2016,7,17,16,45,776.5,81.0,4.6,17.5,469.5,64.03,50.43
2016,7,17,17,0,754.0,77.0,4.6,17.0,419.0,61.92,48.86
2016,7,17,17,15,721.0,72.5,4.5,16.5,368.0,59.2,46.73
2016,7,17,17,30,688.0,68.0,4.4,16.0,317.0,56.4,44.48
2016,7,17,17,45,643.5,62.5,4.35,15.5,266.5,48.29,37.43
2016,7,17,18,0,599.0,57.0,4.3,15.0,216.0,44.72,34.28
2016,7,17,18,15,529.5,50.5,4.15,14.5,168.0,40.13,30.07
2016,7,17,18,30,460.0,44.0,4.0,14.0,120.0,35.54,25.65
2016,7,17,18,45,348.0,34.0,3.9,14.0,80.5,27.74,18.04
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,19.83,6.54
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,10.24,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,41.85,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,119.47,63.66
2016,7,18,5,45,362.0,33.0,3.5,13.5,82.5,192.43,145.76
2016,7,18,6,0,480.0,42.0,3.6,14.0,123.0,275.05,219.4
2016,7,18,6,15,545.5,48.5,3.55,14.5,170.5,341.68,278.93
2016,7,18,6,30,611.0,55.0,3.5,15.0,218.0,414.25,341.45
2016,7,18,6,45,656.5,59.5,3.5,15.5,268.5,475.77,393.06
2016,7,18,7,0,702.0,64.0,3.5,16.0,319.0,542.47,446.68
2016,7,18,7,15,732.5,68.0,3.45,16.0,369.5,600.5,492.3
2016,7,18,7,30,763.0,72.0,3.4,16.0,420.0,658.95,535.62
2016,7,18,7,45,787.5,74.5,3.35,16.5,470.0,711.01,571.5
2016,7,18,8,0,812.0,77.0,3.3,17.0,520.0,754.85,600.43
2016,7,18,8,15,475.5,179.5,3.25,17.5,445.0,616.84,492.09
2016,7,18,8,30,139.0,282.0,3.2,18.0,370.0,413.21,327.64
2016,7,18,8,45,508.0,183.0,3.2,18.5,537.0,674.98,533.75
2016,7,18,9,0,877.0,84.0,3.2,19.0,704.0,909.06,698.24
2016,7,18,9,15,887.0,85.5,3.2,19.5,743.5,935.13,711.3
2016,7,18,9,30,897.0,87.0,3.2,20.0,783.0,957.93,723.82
2016,7,18,9,45,901.5,90.0,3.25,20.5,816.5,973.65,731.92
2016,7,18,10,0,906.0,93.0,3.3,21.0,850.0,985.63,737.63
2016,7,18,10,15,912.0,94.0,3.35,21.0,878.0,993.15,741.9
2016,7,18,10,30,918.0,95.0,3.4,21.0,906.0,996.85,743.78
2016,7,18,10,45,922.0,96.0,3.45,21.5,927.5,994.74,740.5
2016,7,18,11,0,926.0,97.0,3.5,22.0,949.0,988.75,734.82
2016,7,18,11,15,929.0,97.5,3.6,22.0,964.0,977.46,727.49
2016,7,18,11,30,932.0,98.0,3.7,22.0,979.0,962.36,717.71
2016,7,18,11,45,933.0,98.5,3.8,22.0,986.0,941.74,704.24
2016,7,18,12,0,934.0,99.0,3.9,22.0,993.0,917.57,688.39
2016,7,18,12,15,934.5,99.0,3.95,22.0,993.0,889.11,669.3
2016,7,18,12,30,935.0,99.0,4.0,22.0,993.0,857.43,647.94
2016,7,18,12,45,937.5,96.0,4.1,22.0,986.5,821.59,623.8
2016,7,18,13,0,940.0,93.0,4.2,22.0,980.0,782.7,597.32
2016,7,18,13,15,937.5,92.5,4.25,22.0,965.5,739.49,566.36
2016,7,18,13,30,935.0,92.0,4.3,22.0,951.0,693.83,531.85
2016,7,18,13,45,933.0,90.0,4.4,22.0,930.0,644.97,494.31
2016,7,18,14,0,931.0,88.0,4.5,22.0,909.0,594.01,454.15
2016,7,18,14,15,925.5,87.0,4.45,21.5,880.5,540.2,410.92
2016,7,18,14,30,920.0,86.0,4.4,21.0,852.0,485.04,365.2
2016,7,18,14,45,915.0,83.5,4.4,21.0,818.5,427.82,315.87
2016,7,18,15,0,910.0,81.0,4.4,21.0,785.0,369.71,264.61
2016,7,18,15,15,900.5,79.5,4.35,20.5,745.0,310.46,212.29
2016,7,18,15,30,891.0,78.0,4.3,20.0,705.0,251.29,160.53
2016,7,18,15,45,880.5,75.0,4.25,20.0,661.5,191.24,111.0
2016,7,18,16,0,870.0,72.0,4.2,20.0,618.0,131.92,70.25
2016,7,18,16,15,853.5,70.0,4.1,19.5,570.5,74.08,48.34
2016,7,18,16,30,837.0,68.0,4.0,19.0,523.0,63.7,49.66
2016,7,18,16,45,817.5,65.0,3.95,19.0,473.0,61.26,47.73
2016,7,18,17,0,798.0,62.0,3.9,19.0,423.0,58.69,45.66
2016,7,18,17,15,768.5,58.5,3.75,18.5,372.0,49.18,37.6
2016,7,18,17,30,739.0,55.0,3.6,18.0,321.0,46.74,35.64
2016,7,18,17,45,698.0,51.0,3.5,18.0,270.0,43.75,33.05
2016,7,18,18,0,657.0,47.0,3.4,18.0,219.0,40.73,30.34
2016,7,18,18,15,593.0,41.5,3.2,17.0,171.0,36.28,26.36
2016,7,18,18,30,529.0,36.0,3.0,16.0,123.0,31.82,22.18
2016,7,18,18,45,420.5,28.0,2.9,15.5,82.5,24.9,15.47
2016,7,18,19,0,312.0,20.0,2.8,15.0,42.0,16.47,3.91
2016,7,18,19,15,156.0,10.0,2.75,14.5,21.0,8.54,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,51.6,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,143.06,72.1
2016,7,19,5,45,437.0,28.5,2.6,13.5,85.5,212.74,160.22
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,293.83,233.46
2016,7,19,6,15,607.5,41.5,2.75,14.5,175.5,361.63,294.05
2016,7,19,6,30,670.0,47.0,2.7,15.0,224.0,434.83,356.8
2016,7,19,6,45,711.5,50.5,2.7,15.5,275.0,498.05,409.31
2016,7,19,7,0,753.0,54.0,2.7,16.0,326.0,563.48,461.33
2016,7,19,7,15,782.0,57.5,2.7,16.5,377.5,616.43,501.49
2016,7,19,7,30,811.0,61.0,2.7,17.0,429.0,674.82,542.7
2016,7,19,7,45,832.0,63.5,2.7,17.5,479.5,725.68,577.12
2016,7,19,8,0,853.0,66.0,2.7,18.0,530.0,775.41,609.9
2016,7,19,8,15,869.0,68.0,2.7,18.5,578.0,818.84,637.46
2016,7,19,8,30,885.0,70.0,2.7,19.0,626.0,860.14,663.05
2016,7,19,8,45,896.0,72.0,2.75,19.5,670.5,894.55,683.85
2016,7,19,9,0,907.0,74.0,2.8,20.0,715.0,926.02,702.49
2016,7,19,9,15,916.0,75.5,2.85,20.0,754.5,951.9,718.6
2016,7,19,9,30,925.0,77.0,2.9,20.0,794.0,974.38,732.47
2016,7,19,9,45,925.0,83.0,2.95,20.5,827.0,989.62,740.16
2016,7,19,10,0,925.0,89.0,3.0,21.0,860.0,1000.82,745.28
2016,7,19,10,15,930.5,90.0,3.05,21.0,888.5,1007.99,749.31
2016,7,19,10,30,936.0,91.0,3.1,21.0,917.0,1011.27,750.92
2016,7,19,10,45,938.5,92.5,3.15,21.5,938.5,1008.22,747.06
2016,7,19,11,0,941.0,94.0,3.2,22.0,960.0,1001.22,740.77
2016,7,19,11,15,943.5,94.5,3.25,22.0,974.5,989.31,732.81
2016,7,19,11,30,946.0,95.0,3.3,22.0,989.0,973.56,722.42
2016,7,19,11,45,948.0,95.0,3.4,22.5,996.5,953.11,707.94
2016,7,19,12,0,950.0,95.0,3.5,23.0,1004.0,929.04,691.08
2016,7,19,12,15,950.0,95.0,3.55,23.0,1004.0,899.74,671.72
2016,7,19,12,30,950.0,95.0,3.6,23.0,1004.0,867.19,650.09
2016,7,19,12,45,942.5,99.0,3.7,23.0,994.5,829.12,624.79
2016,7,19,13,0,935.0,103.0,3.8,23.0,985.0,788.51,597.48
2016,7,19,13,15,932.0,102.5,3.85,23.0,970.0,744.96,566.42
2016,7,19,13,30,929.0,102.0,3.9,23.0,955.0,699.04,532.11
2016,7,19,13,45,927.0,99.5,3.95,23.0,933.5,649.89,494.59
2016,7,19,14,0,925.0,97.0,4.0,23.0,912.0,598.67,454.44
2016,7,19,14,15,919.0,96.0,4.0,23.0,883.0,544.74,410.92
2016,7,19,14,30,913.0,95.0,4.0,23.0,854.0,489.53,365.11
2016,7,19,14,45,907.0,92.0,4.05,23.0,820.0,431.76,316.08
2016,7,19,15,0,901.0,89.0,4.1,23.0,786.0,373.22,265.18
2016,7,19,15,15,891.0,87.5,4.1,22.5,745.5,314.17,213.68
2016,7,19,15,30,881.0,86.0,4.1,22.0,705.0,255.26,162.73
2016,7,19,15,45,870.5,82.5,4.1,22.0,661.0,195.27,113.72
2016,7,19,16,0,860.0,79.0,4.1,22.0,617.0,136.01,73.29
2016,7,19,16,15,843.0,76.5,4.05,21.5,569.0,78.21,51.33
2016,7,19,16,30,826.0,74.0,4.0,21.0,521.0,67.56,52.56
2016,7,19,16,45,806.5,70.0,4.0,20.5,471.5,64.54,50.26
2016,7,19,17,0,787.0,66.0,4.0,20.0,422.0,54.32,41.69
2016,7,19,17,15,756.5,62.5,3.9,19.5,370.5,52.05,39.95
2016,7,19,17,30,726.0,59.0,3.8,19.0,319.0,49.73,38.11
2016,7,19,17,45,686.0,54.0,3.7,18.5,268.5,46.08,35.02
2016,7,19,18,0,646.0,49.0,3.6,18.0,218.0,42.35,31.75
2016,7,19,18,15,580.5,43.5,3.35,17.5,170.0,37.97,27.76
2016,7,19,18,30,515.0,38.0,3.1,17.0,122.0,30.87,21.23
2016,7,19,18,45,408.0,29.5,2.9,16.5,81.5,24.14,14.7
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,17.36,3.73
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,8.96,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,51.33,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,139.13,64.48
2016,7,20,5,45,435.5,27.5,2.55,14.5,84.0,211.34,158.08
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,291.25,230.41
2016,7,20,6,15,604.0,40.5,2.8,15.5,173.0,359.08,290.93
2016,7,20,6,30,667.0,46.0,2.8,16.0,221.0,432.4,353.75
2016,7,20,6,45,709.5,49.5,2.8,16.5,272.0,496.09,406.57
2016,7,20,7,0,752.0,53.0,2.8,17.0,323.0,562.12,458.98
2016,7,20,7,15,781.5,56.0,2.75,17.5,375.0,614.78,498.61
2016,7,20,7,30,811.0,59.0,2.7,18.0,427.0,672.97,539.37
2016,7,20,7,45,832.5,61.5,2.65,18.5,477.5,724.3,573.76
2016,7,20,8,0,854.0,64.0,2.6,19.0,528.0,774.53,606.44
2016,7,20,8,15,870.5,66.0,2.55,19.5,576.5,818.5,633.86
2016,7,20,8,30,887.0,68.0,2.5,20.0,625.0,860.36,659.26
2016,7,20,8,45,899.5,70.0,2.5,20.5,669.5,896.24,680.48
2016,7,20,9,0,912.0,72.0,2.5,21.0,714.0,929.25,699.53
2016,7,20,9,15,921.5,73.5,2.5,21.5,754.5,955.77,714.04
2016,7,20,9,30,931.0,75.0,2.5,22.0,795.0,978.87,726.27
2016,7,20,9,45,929.0,82.5,2.5,22.5,828.0,994.0,733.25
2016,7,20,10,0,927.0,90.0,2.5,23.0,861.0,1004.95,737.64
2016,7,20,10,15,933.0,91.0,2.55,23.5,890.0,1012.61,740.53
2016,7,20,10,30,939.0,92.0,2.6,24.0,919.0,1016.37,741.04
2016,7,20,10,45,944.5,92.0,2.65,24.5,941.5,1014.66,738.16
2016,7,20,11,0,950.0,92.0,2.7,25.0,964.0,1008.98,732.9
2016,7,20,11,15,953.0,92.5,2.75,25.0,979.0,997.45,725.45
2016,7,20,11,30,956.0,93.0,2.8,25.0,994.0,982.03,715.6
2016,7,20,11,45,959.0,92.0,2.85,25.5,1002.5,961.35,701.01
2016,7,20,12,0,962.0,91.0,2.9,26.0,1011.0,936.99,684.11
2016,7,20,12,15,962.0,91.0,2.95,26.0,1011.0,907.39,665.12
2016,7,20,12,30,962.0,91.0,3.0,26.0,1011.0,874.48,643.86
2016,7,20,12,45,961.0,91.5,3.15,26.0,1003.5,838.05,620.69
2016,7,20,13,0,960.0,92.0,3.3,26.0,996.0,798.63,595.17
2016,7,20,13,15,957.5,91.5,3.4,26.0,981.0,754.48,565.0
2016,7,20,13,30,955.0,91.0,3.5,26.0,966.0,707.81,531.02
2016,7,20,13,45,951.5,89.5,3.6,26.0,944.5,657.39,493.38
2016,7,20,14,0,948.0,88.0,3.7,26.0,923.0,604.95,453.1
2016,7,20,14,15,942.5,87.0,3.75,25.5,894.0,550.11,410.4
2016,7,20,14,30,937.0,86.0,3.8,25.0,865.0,493.88,365.09
2016,7,20,14,45,930.0,84.5,3.9,25.0,830.0,435.55,316.02
2016,7,20,15,0,923.0,83.0,4.0,25.0,795.0,376.49,265.07
2016,7,20,15,15,913.0,81.5,4.05,24.5,754.5,316.14,212.86
2016,7,20,15,30,903.0,80.0,4.1,24.0,714.0,255.92,161.15
2016,7,20,15,45,890.0,78.0,4.15,24.0,669.0,195.27,112.01
2016,7,20,16,0,877.0,76.0,4.2,24.0,624.0,135.61,71.75
2016,7,20,16,15,860.0,74.0,4.15,23.5,575.5,77.07,49.82
2016,7,20,16,30,843.0,72.0,4.1,23.0,527.0,66.5,51.22
2016,7,20,16,45,821.0,69.0,4.1,22.5,476.0,64.06,49.44
2016,7,20,17,0,799.0,66.0,4.1,22.0,425.0,54.5,41.5
2016,7,20,17,15,768.0,62.5,4.0,21.0,373.0,52.21,39.84
2016,7,20,17,30,737.0,59.0,3.9,20.0,321.0,49.87,38.07
2016,7,20,17,45,694.0,54.5,3.85,19.5,269.5,46.58,35.31
2016,7,20,18,0,651.0,50.0,3.8,19.0,218.0,43.26,32.4
2016,7,20,18,15,584.0,44.0,3.65,18.0,169.5,38.46,28.12
2016,7,20,18,30,517.0,38.0,3.5,17.0,121.0,30.91,21.24
2016,7,20,18,45,407.0,29.0,3.35,16.5,80.5,23.74,14.3
2016,7,20,19,0,297.0,20.0,3.2,16.0,40.0,16.51,2.51
2016,7,20,19,15,148.5,10.0,3.1,15.5,20.0,8.54,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
