Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.0,2.5,13.5,20.5,48.78,0.0
2016,7,21,5,30,310.0,20.0,2.7,14.0,41.0,135.18,56.83
2016,7,21,5,45,421.0,28.5,2.95,14.5,82.0,207.0,154.5
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,289.71,229.32
2016,7,21,6,15,269.5,62.5,3.2,15.0,106.5,219.27,178.35
2016,7,21,6,30,7.0,88.0,3.2,15.0,90.0,82.84,64.89
2016,7,21,6,45,12.5,107.0,3.25,15.5,111.0,103.53,82.57
2016,7,21,7,0,18.0,126.0,3.3,16.0,132.0,124.64,100.16
2016,7,21,7,15,241.0,132.0,3.3,16.5,239.5,317.07,262.49
2016,7,21,7,30,464.0,138.0,3.3,17.0,347.0,512.61,419.18
2016,7,21,7,45,656.5,103.0,3.3,17.5,437.0,648.86,523.69
2016,7,21,8,0,849.0,68.0,3.3,18.0,527.0,776.19,614.45
2016,7,21,8,15,865.0,70.0,3.3,18.5,575.0,819.57,641.73
2016,7,21,8,30,881.0,72.0,3.3,19.0,623.0,860.83,667.61
2016,7,21,8,45,893.5,73.5,3.3,19.5,667.5,895.96,688.8
2016,7,21,9,0,906.0,75.0,3.3,20.0,712.0,928.24,707.81
2016,7,21,9,15,915.5,76.5,3.3,20.5,752.0,954.63,722.63
2016,7,21,9,30,925.0,78.0,3.3,21.0,792.0,977.63,735.11
2016,7,21,9,45,931.0,80.0,3.35,21.5,826.5,994.25,743.69
2016,7,21,10,0,937.0,82.0,3.4,22.0,861.0,1007.08,749.84
2016,7,21,10,15,943.0,83.0,3.4,22.0,889.5,1014.93,753.89
2016,7,21,10,30,949.0,84.0,3.4,22.0,918.0,1018.85,755.48
2016,7,21,10,45,953.5,84.0,3.45,22.5,940.5,1016.26,751.86
2016,7,21,11,0,958.0,84.0,3.5,23.0,963.0,1009.68,745.8
2016,7,21,11,15,961.0,84.5,3.6,23.0,978.5,998.21,738.44
2016,7,21,11,30,964.0,85.0,3.7,23.0,994.0,982.8,728.55
2016,7,21,11,45,966.5,85.0,3.8,23.5,1001.5,962.59,714.12
2016,7,21,12,0,969.0,85.0,3.9,24.0,1009.0,938.64,697.24
2016,7,21,12,15,969.5,85.0,4.0,24.0,1009.5,909.35,678.1
2016,7,21,12,30,970.0,85.0,4.1,24.0,1010.0,876.68,656.57
2016,7,21,12,45,959.5,91.5,4.25,24.0,1000.5,837.89,630.89
2016,7,21,13,0,949.0,98.0,4.4,24.0,991.0,796.59,603.18
2016,7,21,13,15,946.5,97.5,4.45,23.5,976.5,752.76,573.25
2016,7,21,13,30,944.0,97.0,4.5,23.0,962.0,706.46,539.67
2016,7,21,13,45,943.0,94.5,4.6,23.0,941.0,657.13,502.04
2016,7,21,14,0,942.0,92.0,4.7,23.0,920.0,605.58,461.58
2016,7,21,14,15,936.5,91.0,4.65,22.5,891.0,550.93,417.87
2016,7,21,14,30,931.0,90.0,4.6,22.0,862.0,494.91,371.65
2016,7,21,14,45,927.5,86.5,4.6,22.0,828.5,436.61,321.6
2016,7,21,15,0,924.0,83.0,4.6,22.0,795.0,377.25,269.43
2016,7,21,15,15,914.5,81.5,4.5,21.5,754.5,316.9,216.28
2016,7,21,15,30,905.0,80.0,4.4,21.0,714.0,256.62,163.68
2016,7,21,15,45,896.0,76.0,4.35,21.0,670.0,194.95,112.89
2016,7,21,16,0,887.0,72.0,4.3,21.0,626.0,133.85,70.85
2016,7,21,16,15,870.5,70.0,4.15,20.5,577.0,74.7,48.42
2016,7,21,16,30,854.0,68.0,4.0,20.0,528.0,63.97,49.7
2016,7,21,16,45,835.5,64.5,3.9,20.0,477.5,61.16,47.46
2016,7,21,17,0,817.0,61.0,3.8,20.0,427.0,58.2,45.07
2016,7,21,17,15,787.0,57.5,3.65,19.5,375.0,54.96,42.49
2016,7,21,17,30,757.0,54.0,3.5,19.0,323.0,46.2,35.02
2016,7,21,17,45,716.0,50.0,3.4,18.5,271.5,43.16,32.46
2016,7,21,18,0,675.0,46.0,3.3,18.0,220.0,40.1,29.77
2016,7,21,18,15,609.5,40.5,3.05,17.5,171.0,35.59,25.66
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,31.09,21.38
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,24.12,14.55
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,17.12,1.86
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,9.5,2.0,13.5,20.0,49.56,0.0
2016,7,22,5,30,319.0,19.0,2.3,14.0,40.0,133.99,49.17
2016,7,22,5,45,428.5,27.5,2.6,14.5,81.0,209.07,155.36
2016,7,22,6,0,538.0,36.0,2.9,15.0,122.0,291.54,230.38
2016,7,22,6,15,603.5,41.5,2.9,15.5,171.0,360.71,292.15
2016,7,22,6,30,669.0,47.0,2.9,16.0,220.0,435.57,356.37
2016,7,22,6,45,712.0,51.0,2.9,16.5,271.5,500.47,410.24
2016,7,22,7,0,755.0,55.0,2.9,17.0,323.0,567.75,463.68
2016,7,22,7,15,785.5,58.0,2.85,17.5,375.5,627.1,508.43
2016,7,22,7,30,816.0,61.0,2.8,18.0,428.0,680.54,545.5
2016,7,22,7,45,838.0,63.5,2.8,19.0,479.5,732.55,579.57
2016,7,22,8,0,860.0,66.0,2.8,20.0,531.0,783.48,611.83
2016,7,22,8,15,877.0,68.5,2.8,20.5,580.0,828.76,640.42
2016,7,22,8,30,894.0,71.0,2.8,21.0,629.0,871.93,667.03
2016,7,22,8,45,906.5,73.0,2.85,21.5,674.5,908.04,688.74
2016,7,22,9,0,919.0,75.0,2.9,22.0,720.0,941.26,708.3
2016,7,22,9,15,929.0,76.5,2.9,22.5,760.5,968.4,723.24
2016,7,22,9,30,939.0,78.0,2.9,23.0,801.0,992.11,735.85
2016,7,22,9,45,934.0,86.5,2.95,23.5,833.5,1005.5,742.11
2016,7,22,10,0,929.0,95.0,3.0,24.0,866.0,1014.57,745.7
2016,7,22,10,15,935.0,96.5,3.0,24.5,895.5,1022.71,748.41
2016,7,22,10,30,941.0,98.0,3.0,25.0,925.0,1026.92,748.68
2016,7,22,10,45,946.5,98.0,3.05,25.5,947.5,1025.1,745.64
2016,7,22,11,0,952.0,98.0,3.1,26.0,970.0,1019.29,740.2
2016,7,22,11,15,955.0,98.5,3.1,26.0,985.5,1007.62,732.17
2016,7,22,11,30,958.0,99.0,3.1,26.0,1001.0,992.02,721.74
2016,7,22,11,45,960.5,98.5,3.15,26.5,1009.0,971.18,706.99
2016,7,22,12,0,963.0,98.0,3.2,27.0,1017.0,946.64,689.92
2016,7,22,12,15,963.0,98.0,3.25,27.0,1016.5,916.83,670.77
2016,7,22,12,30,963.0,98.0,3.3,27.0,1016.0,883.69,649.34
2016,7,22,12,45,961.0,98.0,3.35,27.5,1008.0,845.79,623.35
2016,7,22,13,0,959.0,98.0,3.4,28.0,1000.0,804.99,595.31
2016,7,22,13,15,956.0,97.5,3.45,28.0,984.5,760.33,564.75
2016,7,22,13,30,953.0,97.0,3.5,28.0,969.0,713.21,530.57
2016,7,22,13,45,949.0,96.0,3.55,28.0,946.5,662.78,493.13
2016,7,22,14,0,945.0,95.0,3.6,28.0,924.0,610.37,453.15
2016,7,22,14,15,938.5,94.0,3.6,27.5,894.5,554.95,410.41
2016,7,22,14,30,932.0,93.0,3.6,27.0,865.0,498.25,365.2
2016,7,22,14,45,923.5,91.5,3.65,27.0,829.5,439.35,316.23
2016,7,22,15,0,915.0,90.0,3.7,27.0,794.0,379.92,265.57
2016,7,22,15,15,904.5,88.0,3.7,26.5,753.0,319.27,213.71
2016,7,22,15,30,894.0,86.0,3.7,26.0,712.0,258.83,162.38
2016,7,22,15,45,877.0,85.0,3.7,25.5,666.0,198.55,114.39
2016,7,22,16,0,860.0,84.0,3.7,25.0,620.0,139.71,75.27
2016,7,22,16,15,842.0,81.5,3.65,24.5,571.0,81.52,53.35
2016,7,22,16,30,824.0,79.0,3.6,24.0,522.0,62.46,47.6
2016,7,22,16,45,797.0,76.5,3.6,23.5,470.5,61.28,46.87
2016,7,22,17,0,770.0,74.0,3.6,23.0,419.0,60.07,46.11
2016,7,22,17,15,737.0,70.0,3.45,22.5,366.5,57.64,44.26
2016,7,22,17,30,704.0,66.0,3.3,22.0,314.0,55.15,42.31
2016,7,22,17,45,654.0,61.0,3.2,21.5,262.5,47.43,35.74
2016,7,22,18,0,604.0,56.0,3.1,21.0,211.0,44.16,32.91
2016,7,22,18,15,532.0,49.0,2.9,20.0,163.0,39.14,28.44
2016,7,22,18,30,460.0,42.0,2.7,19.0,115.0,34.08,23.73
2016,7,22,18,45,338.5,31.5,2.5,18.0,75.0,25.77,15.74
2016,7,22,19,0,217.0,21.0,2.3,17.0,35.0,17.35,0.75
2016,7,22,19,15,108.5,10.5,2.3,16.5,17.5,8.96,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,107.0,10.5,1.45,13.5,17.5,36.81,0.0
2016,7,23,5,30,214.0,21.0,1.6,14.0,35.0,104.82,31.15
2016,7,23,5,45,334.0,31.5,1.75,15.0,74.5,181.5,134.02
2016,7,23,6,0,454.0,42.0,1.9,16.0,114.0,265.28,208.3
2016,7,23,6,15,526.0,49.5,1.75,16.5,162.0,335.21,269.27
2016,7,23,6,30,598.0,57.0,1.6,17.0,210.0,411.88,333.33
2016,7,23,6,45,649.5,61.5,1.5,17.5,262.0,478.86,387.26
2016,7,23,7,0,701.0,66.0,1.4,18.0,314.0,546.85,439.45
2016,7,23,7,15,734.5,70.5,1.35,19.0,366.5,607.9,483.27
2016,7,23,7,30,768.0,75.0,1.3,20.0,419.0,669.63,524.32
2016,7,23,7,45,794.0,78.0,1.3,21.0,470.5,724.02,558.58
2016,7,23,8,0,820.0,81.0,1.3,22.0,522.0,777.66,591.21
2016,7,23,8,15,838.0,83.5,1.45,23.0,570.5,814.66,613.34
2016,7,23,8,30,856.0,86.0,1.6,24.0,619.0,857.39,639.1
2016,7,23,8,45,869.5,89.0,1.75,25.0,664.5,894.4,660.58
2016,7,23,9,0,883.0,92.0,1.9,26.0,710.0,928.64,680.0
2016,7,23,9,15,893.5,93.5,2.05,26.5,750.5,955.37,695.72
2016,7,23,9,30,904.0,95.0,2.2,27.0,791.0,978.81,709.34
2016,7,23,9,45,913.0,96.0,2.35,27.5,826.0,996.77,719.47
2016,7,23,10,0,922.0,97.0,2.5,28.0,861.0,1011.07,727.34
2016,7,23,10,15,928.0,98.5,2.6,28.5,890.0,1019.18,730.85
2016,7,23,10,30,934.0,100.0,2.7,29.0,919.0,1023.37,732.02
2016,7,23,10,45,928.0,107.0,2.85,30.0,938.5,1017.49,725.93
2016,7,23,11,0,922.0,114.0,3.0,31.0,958.0,1007.53,717.41
2016,7,23,11,15,925.0,114.5,3.05,31.0,973.0,995.95,710.03
2016,7,23,11,30,928.0,115.0,3.1,31.0,988.0,980.55,700.31
2016,7,23,11,45,923.5,119.5,3.2,31.5,993.5,958.27,685.21
2016,7,23,12,0,919.0,124.0,3.3,32.0,999.0,932.55,667.96
2016,7,23,12,15,919.0,124.0,3.4,32.0,999.5,903.51,649.88
2016,7,23,12,30,919.0,124.0,3.5,32.0,1000.0,871.32,629.61
2016,7,23,12,45,917.0,124.0,3.6,32.0,992.0,834.54,606.14
2016,7,23,13,0,915.0,124.0,3.7,32.0,984.0,795.01,580.62
2016,7,23,13,15,912.5,123.5,3.75,31.5,969.5,752.15,551.92
2016,7,23,13,30,910.0,123.0,3.8,31.0,955.0,706.9,520.44
2016,7,23,13,45,906.0,122.0,3.85,31.0,933.0,658.14,484.53
2016,7,23,14,0,902.0,121.0,3.9,31.0,911.0,607.5,446.25
2016,7,23,14,15,895.5,119.5,3.9,30.5,882.0,553.55,405.14
2016,7,23,14,30,889.0,118.0,3.9,30.0,853.0,498.42,361.73
2016,7,23,14,45,887.5,112.5,3.95,30.0,820.0,441.37,314.8
2016,7,23,15,0,886.0,107.0,4.0,30.0,787.0,383.11,265.67
2016,7,23,15,15,875.0,104.5,3.95,29.5,746.5,323.36,215.28
2016,7,23,15,30,864.0,102.0,3.9,29.0,706.0,263.9,165.51
2016,7,23,15,45,856.5,97.0,3.9,28.5,662.0,203.8,117.95
2016,7,23,16,0,849.0,92.0,3.9,28.0,618.0,144.1,78.19
2016,7,23,16,15,830.5,89.0,3.8,27.5,569.5,77.27,49.41
2016,7,23,16,30,812.0,86.0,3.7,27.0,521.0,67.17,50.94
2016,7,23,16,45,790.5,81.5,3.65,26.5,470.0,64.83,49.27
2016,7,23,17,0,769.0,77.0,3.6,26.0,419.0,62.34,47.45
2016,7,23,17,15,735.5,72.5,3.45,25.0,366.5,59.6,45.47
2016,7,23,17,30,702.0,68.0,3.3,24.0,314.0,56.78,43.36
2016,7,23,17,45,654.0,62.5,3.15,23.5,262.5,48.6,36.44
2016,7,23,18,0,606.0,57.0,3.0,23.0,211.0,45.01,33.34
2016,7,23,18,15,532.0,49.5,2.85,22.0,162.5,39.59,28.56
2016,7,23,18,30,458.0,42.0,2.7,21.0,114.0,34.13,23.52
2016,7,23,18,45,333.5,31.5,2.55,20.0,74.0,25.82,15.51
2016,7,23,19,0,209.0,21.0,2.4,19.0,34.0,17.39,0.0
2016,7,23,19,15,104.5,10.5,2.45,18.5,17.0,8.96,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,87.5,11.0,2.4,14.5,16.0,32.19,0.0
2016,7,24,5,30,175.0,22.0,2.5,15.0,32.0,91.91,19.63
2016,7,24,5,45,293.5,33.5,2.6,15.5,71.0,168.45,123.78
2016,7,24,6,0,412.0,45.0,2.7,16.0,110.0,250.5,197.18
2016,7,24,6,15,487.5,53.5,2.65,16.5,157.5,321.29,259.33
2016,7,24,6,30,563.0,62.0,2.6,17.0,205.0,399.19,325.39
2016,7,24,6,45,617.5,67.0,2.6,18.0,256.5,467.09,380.63
2016,7,24,7,0,672.0,72.0,2.6,19.0,308.0,538.67,436.31
2016,7,24,7,15,707.5,76.5,2.6,19.5,360.5,596.86,480.38
2016,7,24,7,30,743.0,81.0,2.6,20.0,413.0,659.06,524.92
2016,7,24,7,45,771.5,84.0,2.65,20.5,464.5,714.56,562.73
2016,7,24,8,0,800.0,87.0,2.7,21.0,516.0,769.52,599.23
2016,7,24,8,15,819.5,90.0,2.7,21.5,565.0,815.95,628.6
2016,7,24,8,30,839.0,93.0,2.7,22.0,614.0,860.52,656.13
2016,7,24,8,45,852.5,96.0,2.7,23.0,659.5,888.09,670.28
2016,7,24,9,0,866.0,99.0,2.7,24.0,705.0,921.88,688.55
2016,7,24,9,15,878.0,101.0,2.65,24.5,746.0,950.2,703.77
2016,7,24,9,30,890.0,103.0,2.6,25.0,787.0,975.31,716.75
2016,7,24,9,45,890.5,109.5,2.6,26.0,820.0,990.67,722.37
2016,7,24,10,0,891.0,116.0,2.6,27.0,853.0,1002.08,725.55
2016,7,24,10,15,898.0,117.5,2.6,27.0,882.5,1010.77,729.97
2016,7,24,10,30,905.0,119.0,2.6,27.0,912.0,1015.64,732.09
2016,7,24,10,45,899.0,127.0,2.65,27.5,931.0,1010.35,726.93
2016,7,24,11,0,893.0,135.0,2.7,28.0,950.0,1001.03,719.41
2016,7,24,11,15,896.5,135.5,2.75,28.5,965.5,989.92,710.9
2016,7,24,11,30,900.0,136.0,2.8,29.0,981.0,975.08,700.13
2016,7,24,11,45,892.5,142.0,2.85,29.5,986.0,951.45,683.81
2016,7,24,12,0,885.0,148.0,2.9,30.0,991.0,924.55,665.5
2016,7,24,12,15,885.0,148.0,2.9,30.0,991.0,896.05,647.13
2016,7,24,12,30,885.0,148.0,2.9,30.0,991.0,864.52,626.74
2016,7,24,12,45,886.0,146.0,2.9,30.0,984.0,829.28,603.83
2016,7,24,13,0,887.0,144.0,2.9,30.0,977.0,791.24,578.64
2016,7,24,13,15,883.0,143.5,2.95,30.0,961.5,748.16,548.62
2016,7,24,13,30,879.0,143.0,3.0,30.0,946.0,702.92,516.39
2016,7,24,13,45,867.0,145.5,3.1,30.0,921.0,653.06,480.2
2016,7,24,14,0,855.0,148.0,3.2,30.0,896.0,604.18,443.57
2016,7,24,14,15,847.0,146.0,3.25,29.5,866.5,549.81,402.68
2016,7,24,14,30,839.0,144.0,3.3,29.0,837.0,494.6,359.71
2016,7,24,14,45,832.5,139.5,3.35,29.0,802.5,437.47,313.21
2016,7,24,15,0,826.0,135.0,3.4,29.0,768.0,379.87,265.12
2016,7,24,15,15,812.0,132.0,3.45,28.5,727.0,321.06,216.06
2016,7,24,15,30,798.0,129.0,3.5,28.0,686.0,263.12,167.97
2016,7,24,15,45,791.5,121.5,3.55,28.0,643.0,204.18,121.12
2016,7,24,16,0,785.0,114.0,3.6,28.0,600.0,145.72,81.7
2016,7,24,16,15,763.0,110.0,3.6,27.0,551.0,90.03,60.29
2016,7,24,16,30,741.0,106.0,3.6,26.0,502.0,73.35,56.34
2016,7,24,16,45,723.0,98.5,3.6,25.5,452.5,69.84,53.71
2016,7,24,17,0,705.0,91.0,3.6,25.0,403.0,66.07,50.82
2016,7,24,17,15,667.5,85.0,3.55,24.0,351.0,62.89,48.48
2016,7,24,17,30,630.0,79.0,3.5,23.0,299.0,59.59,45.96
2016,7,24,17,45,585.5,71.0,3.45,22.0,249.0,54.57,41.84
2016,7,24,18,0,541.0,63.0,3.4,21.0,199.0,49.37,37.4
2016,7,24,18,15,465.0,54.0,3.35,20.0,152.0,42.98,31.73
2016,7,24,18,30,389.0,45.0,3.3,19.0,105.0,36.47,25.71
2016,7,24,18,45,276.5,32.5,3.25,18.5,67.0,26.59,16.15
2016,7,24,19,0,164.0,20.0,3.2,18.0,29.0,15.62,0.0
2016,7,24,19,15,82.0,10.0,3.2,17.5,14.5,8.54,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,72.5,10.0,2.6,13.5,14.0,27.46,0.0
2016,7,25,5,30,145.0,20.0,2.7,14.0,28.0,79.49,9.03
2016,7,25,5,45,252.5,34.0,2.85,14.5,65.5,151.98,111.37
2016,7,25,6,0,360.0,48.0,3.0,15.0,103.0,231.03,182.58
2016,7,25,6,15,434.5,58.0,3.0,15.5,150.0,300.4,243.79
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,376.88,309.21
2016,7,25,6,45,561.0,76.0,3.0,16.5,247.5,444.33,365.3
2016,7,25,7,0,613.0,84.0,3.0,17.0,298.0,515.38,422.12
2016,7,25,7,15,650.5,90.0,2.95,17.5,350.0,577.24,469.55
2016,7,25,7,30,688.0,96.0,2.9,18.0,402.0,640.35,516.18
2016,7,25,7,45,712.0,102.5,2.9,19.0,452.5,694.39,552.53
2016,7,25,8,0,736.0,109.0,2.9,20.0,503.0,747.77,587.19
2016,7,25,8,15,758.0,113.0,2.9,20.5,551.5,791.0,614.8
2016,7,25,8,30,780.0,117.0,2.9,21.0,600.0,837.2,644.03
2016,7,25,8,45,790.5,123.5,2.95,22.0,644.0,873.82,665.14
2016,7,25,9,0,801.0,130.0,3.0,23.0,688.0,907.66,684.06
2016,7,25,9,15,814.0,133.0,3.0,23.5,729.0,937.09,700.75
2016,7,25,9,30,827.0,136.0,3.0,24.0,770.0,963.43,715.28
2016,7,25,9,45,850.5,131.5,3.0,24.5,809.0,988.59,728.96
2016,7,25,10,0,874.0,127.0,3.0,25.0,848.0,997.99,732.28
2016,7,25,10,15,881.0,128.5,3.0,25.5,877.5,1006.47,735.24
2016,7,25,10,30,888.0,130.0,3.0,26.0,907.0,1011.18,735.86
2016,7,25,10,45,889.5,133.5,3.05,26.5,928.5,1008.63,732.35
2016,7,25,11,0,891.0,137.0,3.1,27.0,950.0,1002.21,726.53
2016,7,25,11,15,894.0,138.0,3.15,27.5,965.0,991.06,717.82
2016,7,25,11,30,897.0,139.0,3.2,28.0,980.0,976.2,706.84
2016,7,25,11,45,896.5,140.5,3.25,28.5,987.0,954.93,691.82
2016,7,25,12,0,896.0,142.0,3.3,29.0,994.0,930.26,674.69
2016,7,25,12,15,896.0,142.5,3.35,29.0,994.0,901.93,656.52
2016,7,25,12,30,896.0,143.0,3.4,29.0,994.0,870.5,636.24
2016,7,25,12,45,897.5,140.5,3.45,29.0,987.0,834.86,613.04
2016,7,25,13,0,899.0,138.0,3.5,29.0,980.0,796.34,587.68
2016,7,25,13,15,895.5,137.5,3.55,29.0,965.0,753.12,557.11
2016,7,25,13,30,892.0,137.0,3.6,29.0,950.0,707.66,524.27
2016,7,25,13,45,885.0,136.5,3.65,29.0,926.5,657.98,487.59
2016,7,25,14,0,878.0,136.0,3.7,29.0,903.0,606.77,448.78
2016,7,25,14,15,870.5,134.5,3.75,28.5,873.5,553.23,407.95
2016,7,25,14,30,863.0,133.0,3.8,28.0,844.0,498.65,364.89
2016,7,25,14,45,857.5,128.0,3.85,28.0,810.0,438.94,315.95
2016,7,25,15,0,852.0,123.0,3.9,28.0,776.0,379.88,266.19
2016,7,25,15,15,839.5,120.5,3.9,27.5,735.0,320.36,215.91
2016,7,25,15,30,827.0,118.0,3.9,27.0,694.0,261.46,166.46
2016,7,25,15,45,820.0,111.0,3.9,27.0,650.5,201.04,118.08
2016,7,25,16,0,813.0,104.0,3.9,27.0,607.0,141.14,77.49
2016,7,25,16,15,792.5,100.5,3.85,26.0,557.5,84.07,55.65
2016,7,25,16,30,772.0,97.0,3.8,25.0,508.0,74.47,57.54
2016,7,25,16,45,755.0,90.0,3.75,24.5,458.5,70.66,54.64
2016,7,25,17,0,738.0,83.0,3.7,24.0,409.0,66.6,51.49
2016,7,25,17,15,702.0,78.0,3.6,23.0,356.5,58.33,44.77
2016,7,25,17,30,666.0,73.0,3.5,22.0,304.0,55.54,42.66
2016,7,25,17,45,622.5,65.5,3.4,21.5,253.5,50.71,38.58
2016,7,25,18,0,579.0,58.0,3.3,21.0,203.0,45.7,34.22
2016,7,25,18,15,503.5,50.0,3.15,20.0,155.0,39.95,29.09
2016,7,25,18,30,428.0,42.0,3.0,19.0,107.0,34.12,23.66
2016,7,25,18,45,310.5,30.5,2.85,18.5,68.5,24.99,14.71
2016,7,25,19,0,193.0,19.0,2.7,18.0,30.0,15.67,0.0
2016,7,25,19,15,96.5,9.5,2.65,17.5,15.0,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,78.0,9.5,1.2,14.5,14.0,28.51,0.0
2016,7,26,5,30,156.0,19.0,1.4,15.0,28.0,81.5,0.12
2016,7,26,5,45,266.0,32.5,1.65,16.0,65.5,157.6,113.99
2016,7,26,6,0,376.0,46.0,1.9,17.0,103.0,236.42,184.67
2016,7,26,6,15,450.5,55.5,1.8,17.5,149.5,306.1,245.22
2016,7,26,6,30,525.0,65.0,1.7,18.0,196.0,382.88,309.5
2016,7,26,6,45,575.5,72.5,1.6,19.0,246.5,449.67,362.75
2016,7,26,7,0,626.0,80.0,1.5,20.0,297.0,519.9,415.96
2016,7,26,7,15,663.0,85.5,1.4,21.0,349.0,581.41,459.97
2016,7,26,7,30,700.0,91.0,1.3,22.0,401.0,644.1,502.49
2016,7,26,7,45,725.5,96.5,1.25,23.0,451.5,698.64,536.54
2016,7,26,8,0,751.0,102.0,1.2,24.0,502.0,748.7,566.27
2016,7,26,8,15,772.0,106.0,1.15,25.0,550.5,796.14,593.21
2016,7,26,8,30,793.0,110.0,1.1,26.0,599.0,841.9,618.15
2016,7,26,8,45,806.5,114.0,1.1,27.0,644.0,878.89,637.41
2016,7,26,9,0,820.0,118.0,1.1,28.0,689.0,913.22,654.67
2016,7,26,9,15,832.5,120.5,1.1,28.5,729.5,942.04,669.51
2016,7,26,9,30,845.0,123.0,1.1,29.0,770.0,967.71,682.34
2016,7,26,9,45,857.5,123.5,1.1,30.0,806.0,975.75,682.95
2016,7,26,10,0,870.0,124.0,1.1,31.0,842.0,992.24,689.0
2016,7,26,10,15,877.5,125.5,1.1,31.5,871.0,1001.25,691.84
2016,7,26,10,30,885.0,127.0,1.1,32.0,900.0,1006.51,692.61
2016,7,26,10,45,887.0,130.0,1.1,32.5,921.5,1004.04,688.93
2016,7,26,11,0,889.0,133.0,1.1,33.0,943.0,997.72,683.18
2016,7,26,11,15,892.5,133.5,1.2,33.0,958.0,986.67,677.85
2016,7,26,11,30,896.0,134.0,1.3,33.0,973.0,971.91,670.29
2016,7,26,11,45,896.0,135.5,1.45,33.5,980.0,951.2,658.42
2016,7,26,12,0,896.0,137.0,1.6,34.0,987.0,927.06,644.29
2016,7,26,12,15,896.0,137.0,1.75,34.0,987.0,898.35,628.4
2016,7,26,12,30,896.0,137.0,1.9,34.0,987.0,866.55,610.25
2016,7,26,12,45,894.0,136.5,2.05,34.5,979.0,829.81,587.4
2016,7,26,13,0,892.0,136.0,2.2,35.0,971.0,790.42,562.5
2016,7,26,13,15,888.5,135.5,2.3,34.5,956.0,747.46,535.07
2016,7,26,13,30,885.0,135.0,2.4,34.0,941.0,702.27,505.18
2016,7,26,13,45,880.5,133.5,2.5,34.0,918.5,653.65,470.91
2016,7,26,14,0,876.0,132.0,2.6,34.0,896.0,603.27,434.29
2016,7,26,14,15,868.5,130.0,2.65,34.0,866.5,549.43,393.85
2016,7,26,14,30,861.0,128.0,2.7,34.0,837.0,494.58,351.36
2016,7,26,14,45,853.0,125.0,2.75,34.0,802.0,438.03,306.31
2016,7,26,15,0,845.0,122.0,2.8,34.0,767.0,377.09,256.89
2016,7,26,15,15,832.5,119.0,2.8,33.5,726.0,317.54,208.17
2016,7,26,15,30,820.0,116.0,2.8,33.0,685.0,258.64,160.18
2016,7,26,15,45,805.5,112.0,2.85,32.5,640.0,199.61,114.74
2016,7,26,16,0,791.0,108.0,2.9,32.0,595.0,141.99,77.25
2016,7,26,16,15,770.0,104.0,2.9,31.5,546.5,85.83,56.0
2016,7,26,16,30,749.0,100.0,2.9,31.0,498.0,76.36,57.63
2016,7,26,16,45,722.5,95.0,2.9,30.5,447.0,67.62,50.74
2016,7,26,17,0,696.0,90.0,2.9,30.0,396.0,65.39,49.18
2016,7,26,17,15,658.5,84.5,2.75,29.0,344.5,62.56,47.18
2016,7,26,17,30,621.0,79.0,2.6,28.0,293.0,59.64,45.03
2016,7,26,17,45,568.5,71.5,2.5,27.5,242.5,54.95,41.18
2016,7,26,18,0,516.0,64.0,2.4,27.0,192.0,50.14,37.07
2016,7,26,18,15,440.5,54.0,2.05,25.5,145.5,42.98,30.93
2016,7,26,18,30,365.0,44.0,1.7,24.0,99.0,35.65,24.38
2016,7,26,18,45,252.5,31.0,1.4,23.0,62.0,25.33,14.51
2016,7,26,19,0,140.0,18.0,1.1,22.0,25.0,14.05,0.0
2016,7,26,19,15,70.0,9.0,1.1,21.5,12.5,7.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,36.5,7.5,2.0,17.5,9.5,15.97,0.0
2016,7,27,5,30,73.0,15.0,2.1,18.0,19.0,49.12,0.0
2016,7,27,5,45,156.5,32.5,2.25,18.5,52.5,114.74,81.03
2016,7,27,6,0,240.0,50.0,2.4,19.0,86.0,180.07,139.49
2016,7,27,6,15,306.5,64.5,2.3,19.5,128.5,242.45,193.42
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,311.68,251.64
2016,7,27,6,45,431.0,89.0,2.15,20.5,219.0,376.8,304.94
2016,7,27,7,0,489.0,99.0,2.1,21.0,267.0,446.74,360.09
2016,7,27,7,15,527.5,107.5,2.05,22.0,316.0,512.81,409.13
2016,7,27,7,30,566.0,116.0,2.0,23.0,365.0,574.58,453.09
2016,7,27,7,45,602.5,120.5,2.0,24.0,415.0,631.65,492.27
2016,7,27,8,0,639.0,125.0,2.0,25.0,465.0,689.16,529.94
2016,7,27,8,15,662.0,130.5,2.0,25.5,511.5,736.42,559.9
2016,7,27,8,30,685.0,136.0,2.0,26.0,558.0,782.49,588.46
2016,7,27,8,45,705.5,139.5,2.0,27.0,602.5,822.5,611.16
2016,7,27,9,0,726.0,143.0,2.0,28.0,647.0,860.53,632.1
2016,7,27,9,15,740.5,146.5,2.0,28.5,686.5,890.6,648.73
2016,7,27,9,30,755.0,150.0,2.0,29.0,726.0,911.42,659.29
2016,7,27,9,45,752.0,160.0,2.05,30.0,756.5,925.3,664.63
2016,7,27,10,0,749.0,170.0,2.1,31.0,787.0,935.52,667.75
2016,7,27,10,15,757.5,172.5,2.15,31.5,815.5,946.0,672.47
2016,7,27,10,30,766.0,175.0,2.2,32.0,844.0,952.99,675.07
2016,7,27,10,45,774.0,176.0,2.25,32.5,866.5,954.47,674.34
2016,7,27,11,0,782.0,177.0,2.3,33.0,889.0,952.36,671.5
2016,7,27,11,15,786.0,178.0,2.4,33.0,903.5,942.79,665.93
2016,7,27,11,30,790.0,179.0,2.5,33.0,918.0,929.7,658.23
2016,7,27,11,45,795.0,178.0,2.65,33.0,926.5,912.21,648.16
2016,7,27,12,0,800.0,177.0,2.8,33.0,935.0,891.34,635.86
2016,7,27,12,15,800.5,177.0,2.9,33.0,935.5,864.22,619.09
2016,7,27,12,30,801.0,177.0,3.0,33.0,936.0,834.17,600.32
2016,7,27,12,45,809.0,170.0,3.1,33.0,931.5,801.21,579.33
2016,7,27,13,0,817.0,163.0,3.2,33.0,927.0,765.2,555.23
2016,7,27,13,15,813.5,162.0,3.3,33.0,912.0,723.18,526.28
2016,7,27,13,30,810.0,161.0,3.4,33.0,897.0,679.16,495.24
2016,7,27,13,45,808.5,157.0,3.55,33.0,876.5,632.1,461.44
2016,7,27,14,0,807.0,153.0,3.7,33.0,856.0,583.27,425.33
2016,7,27,14,15,798.5,151.0,3.75,32.5,827.0,530.89,386.09
2016,7,27,14,30,790.0,149.0,3.8,32.0,798.0,477.83,345.01
2016,7,27,14,45,786.5,142.5,3.9,32.0,765.5,422.85,300.57
2016,7,27,15,0,783.0,136.0,4.0,32.0,733.0,367.17,254.41
2016,7,27,15,15,769.0,133.0,4.0,31.5,693.0,310.69,207.61
2016,7,27,15,30,755.0,130.0,4.0,31.0,653.0,255.14,161.87
2016,7,27,15,45,746.5,122.5,4.0,30.5,611.0,198.3,117.43
2016,7,27,16,0,738.0,115.0,4.0,30.0,569.0,142.24,80.12
2016,7,27,16,15,716.0,111.0,3.95,29.0,521.5,82.05,54.18
2016,7,27,16,30,694.0,107.0,3.9,28.0,474.0,73.51,56.03
2016,7,27,16,45,675.0,99.0,3.85,27.5,426.0,69.72,53.19
2016,7,27,17,0,656.0,91.0,3.8,27.0,378.0,65.65,50.06
2016,7,27,17,15,618.0,85.0,3.65,26.0,328.0,62.53,47.78
2016,7,27,17,30,580.0,79.0,3.5,25.0,278.0,59.3,45.34
2016,7,27,17,45,537.5,70.0,3.4,24.5,230.5,53.59,40.55
2016,7,27,18,0,495.0,61.0,3.3,24.0,183.0,47.63,35.4
2016,7,27,18,15,421.0,51.5,3.15,23.0,138.0,40.85,29.43
2016,7,27,18,30,347.0,42.0,3.0,22.0,93.0,33.91,23.09
2016,7,27,18,45,244.0,29.5,2.9,21.5,58.5,24.05,13.41
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,13.29,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,80.5,8.5,2.3,15.0,12.5,28.4,0.0
2016,7,28,5,30,161.0,17.0,2.3,15.0,25.0,82.02,0.0
2016,7,28,5,45,272.0,29.0,2.3,15.5,61.0,157.09,112.15
2016,7,28,6,0,383.0,41.0,2.3,16.0,97.0,235.21,184.27
2016,7,28,6,15,456.0,49.5,2.25,16.5,142.5,303.25,244.32
2016,7,28,6,30,529.0,58.0,2.2,17.0,188.0,378.34,308.21
2016,7,28,6,45,310.0,95.5,2.2,18.0,176.5,312.74,255.56
2016,7,28,7,0,91.0,133.0,2.2,19.0,165.0,203.2,164.22
2016,7,28,7,15,394.5,106.5,2.15,19.5,275.5,413.05,336.68
2016,7,28,7,30,698.0,80.0,2.1,20.0,386.0,628.15,501.28
2016,7,28,7,45,723.5,84.0,2.1,21.0,435.5,680.93,534.69
2016,7,28,8,0,749.0,88.0,2.1,22.0,485.0,733.1,567.83
2016,7,28,8,15,769.0,91.5,2.1,22.5,532.0,779.05,596.8
2016,7,28,8,30,789.0,95.0,2.1,23.0,579.0,823.33,624.04
2016,7,28,8,45,802.5,98.0,2.1,24.0,623.0,859.16,643.8
2016,7,28,9,0,816.0,101.0,2.1,25.0,667.0,882.27,654.77
2016,7,28,9,15,827.5,103.5,2.15,25.5,706.0,909.82,670.46
2016,7,28,9,30,839.0,106.0,2.2,26.0,745.0,934.31,684.01
2016,7,28,9,45,848.5,107.5,2.25,27.0,779.5,952.53,692.12
2016,7,28,10,0,858.0,109.0,2.3,28.0,814.0,967.31,698.06
2016,7,28,10,15,864.5,110.0,2.4,28.5,842.0,975.05,701.45
2016,7,28,10,30,871.0,111.0,2.5,29.0,870.0,979.11,702.64
2016,7,28,10,45,870.0,115.5,2.6,29.5,890.0,975.62,699.13
2016,7,28,11,0,869.0,120.0,2.7,30.0,910.0,968.32,693.35
2016,7,28,11,15,872.0,121.0,2.8,30.0,924.5,957.75,686.98
2016,7,28,11,30,875.0,122.0,2.9,30.0,939.0,943.55,678.32
2016,7,28,11,45,871.0,125.5,3.05,30.5,944.5,921.65,663.74
2016,7,28,12,0,867.0,129.0,3.2,31.0,950.0,896.51,647.04
2016,7,28,12,15,867.0,129.0,3.3,31.0,950.0,868.7,629.51
2016,7,28,12,30,867.0,129.0,3.4,31.0,950.0,837.89,609.89
2016,7,28,12,45,861.0,131.5,3.5,31.0,941.0,801.57,586.43
2016,7,28,13,0,855.0,134.0,3.6,31.0,932.0,762.88,561.09
2016,7,28,13,15,851.5,133.0,3.65,30.5,917.0,720.99,532.53
2016,7,28,13,30,848.0,132.0,3.7,30.0,902.0,676.98,501.68
2016,7,28,13,45,841.0,131.5,3.75,30.0,879.5,629.27,466.31
2016,7,28,14,0,834.0,131.0,3.8,30.0,857.0,580.12,428.95
2016,7,28,14,15,826.0,129.5,3.85,30.0,828.0,528.49,388.72
2016,7,28,14,30,818.0,128.0,3.9,30.0,799.0,474.49,345.58
2016,7,28,14,45,810.5,124.5,3.95,30.0,765.0,418.81,299.95
2016,7,28,15,0,803.0,121.0,4.0,30.0,731.0,362.77,252.91
2016,7,28,15,15,789.5,118.5,3.95,29.5,691.5,305.7,204.99
2016,7,28,15,30,776.0,116.0,3.9,29.0,652.0,249.43,158.07
2016,7,28,15,45,764.5,110.5,3.9,28.5,609.0,192.35,113.06
2016,7,28,16,0,753.0,105.0,3.9,28.0,566.0,136.36,75.69
2016,7,28,16,15,732.0,101.5,3.8,27.5,519.0,82.83,55.2
2016,7,28,16,30,711.0,98.0,3.7,27.0,472.0,67.99,51.66
2016,7,28,16,45,688.5,91.5,3.65,26.5,424.0,64.93,49.39
2016,7,28,17,0,666.0,85.0,3.6,26.0,376.0,61.66,46.91
2016,7,28,17,15,629.0,79.5,3.5,25.0,326.0,58.75,44.77
2016,7,28,17,30,592.0,74.0,3.4,24.0,276.0,55.73,42.47
2016,7,28,17,45,545.0,66.5,3.3,23.5,228.0,51.0,38.49
2016,7,28,18,0,498.0,59.0,3.2,23.0,180.0,46.11,34.24
2016,7,28,18,15,424.0,50.0,3.1,22.0,135.5,39.69,28.55
2016,7,28,18,30,350.0,41.0,3.0,21.0,91.0,33.14,22.5
2016,7,28,18,45,243.5,28.5,2.9,20.5,56.5,23.24,12.63
2016,7,28,19,0,137.0,16.0,2.8,20.0,22.0,13.07,0.0
2016,7,28,19,15,68.5,8.0,2.8,19.5,11.0,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,15.5,9.0,15.72,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,47.8,0.0
2016,7,29,5,45,154.5,31.0,2.3,16.5,50.0,113.04,78.93
2016,7,29,6,0,235.0,48.0,2.3,17.0,82.0,176.42,137.34
2016,7,29,6,15,301.5,62.0,2.3,17.5,124.0,238.03,191.22
2016,7,29,6,30,368.0,76.0,2.3,18.0,166.0,306.56,249.57
2016,7,29,6,45,246.5,104.5,2.3,18.5,171.0,272.93,222.91
2016,7,29,7,0,125.0,133.0,2.3,19.0,176.0,225.69,183.28
2016,7,29,7,15,337.5,124.5,2.3,19.5,266.5,394.96,321.52
2016,7,29,7,30,550.0,116.0,2.3,20.0,357.0,564.35,452.73
2016,7,29,7,45,584.5,122.0,2.3,21.0,405.5,621.0,491.69
2016,7,29,8,0,619.0,128.0,2.3,22.0,454.0,678.06,530.11
2016,7,29,8,15,642.5,133.5,2.3,22.5,500.5,725.22,560.75
2016,7,29,8,30,666.0,139.0,2.3,23.0,547.0,771.26,590.01
2016,7,29,8,45,690.0,141.0,2.3,24.0,592.0,812.36,614.1
2016,7,29,9,0,714.0,143.0,2.3,25.0,637.0,851.67,636.48
2016,7,29,9,15,728.5,147.0,2.35,25.5,676.0,882.15,654.24
2016,7,29,9,30,743.0,151.0,2.4,26.0,715.0,903.22,665.72
2016,7,29,9,45,772.5,143.5,2.45,27.0,754.5,930.48,680.0
2016,7,29,10,0,802.0,136.0,2.5,28.0,794.0,954.65,692.06
2016,7,29,10,15,810.0,137.5,2.55,28.5,822.0,964.0,695.93
2016,7,29,10,30,818.0,139.0,2.6,29.0,850.0,969.76,697.72
2016,7,29,10,45,824.5,140.0,2.7,29.5,872.5,956.37,687.79
2016,7,29,11,0,831.0,141.0,2.8,30.0,895.0,952.88,684.49
2016,7,29,11,15,835.0,142.0,2.85,30.0,910.0,943.38,678.3
2016,7,29,11,30,839.0,143.0,2.9,30.0,925.0,930.33,669.94
2016,7,29,11,45,842.0,142.5,3.0,30.5,933.0,911.56,656.98
2016,7,29,12,0,845.0,142.0,3.1,31.0,941.0,889.48,641.93
2016,7,29,12,15,845.5,142.0,3.15,31.0,941.0,862.47,624.62
2016,7,29,12,30,846.0,142.0,3.2,31.0,941.0,832.51,605.33
2016,7,29,12,45,855.0,135.0,3.3,31.0,937.0,800.65,584.93
2016,7,29,13,0,864.0,128.0,3.4,31.0,933.0,765.55,562.16
2016,7,29,13,15,860.5,127.0,3.45,31.0,918.0,723.28,532.51
2016,7,29,13,30,857.0,126.0,3.5,31.0,903.0,678.86,500.53
2016,7,29,13,45,852.0,125.0,3.6,31.0,881.0,631.55,465.82
2016,7,29,14,0,847.0,124.0,3.7,31.0,859.0,582.59,428.9
2016,7,29,14,15,840.0,122.5,3.75,30.5,831.0,530.79,389.48
2016,7,29,14,30,833.0,121.0,3.8,30.0,803.0,477.96,347.9
2016,7,29,14,45,823.5,118.5,3.85,30.0,768.5,422.61,302.47
2016,7,29,15,0,814.0,116.0,3.9,30.0,734.0,362.88,252.72
2016,7,29,15,15,801.5,113.5,3.9,29.5,694.5,305.4,204.41
2016,7,29,15,30,789.0,111.0,3.9,29.0,655.0,248.59,156.96
2016,7,29,15,45,772.5,108.0,3.9,28.5,611.0,191.72,112.27
2016,7,29,16,0,756.0,105.0,3.9,28.0,567.0,136.51,75.76
2016,7,29,16,15,734.5,101.5,3.85,27.5,519.5,82.71,63.58
2016,7,29,16,30,713.0,98.0,3.8,27.0,472.0,68.1,51.76
2016,7,29,16,45,683.0,93.5,3.8,26.5,422.5,66.27,50.53
2016,7,29,17,0,653.0,89.0,3.8,26.0,373.0,64.36,49.2
2016,7,29,17,15,615.5,83.0,3.7,25.0,323.0,61.2,46.87
2016,7,29,17,30,578.0,77.0,3.6,24.0,273.0,57.93,44.36
2016,7,29,17,45,521.5,70.0,3.5,23.5,224.0,53.61,40.74
2016,7,29,18,0,465.0,63.0,3.4,23.0,175.0,49.21,36.89
2016,7,29,18,15,391.0,52.5,3.25,22.0,131.0,41.69,30.24
2016,7,29,18,30,317.0,42.0,3.1,21.0,87.0,33.96,23.15
2016,7,29,18,45,210.5,28.5,3.0,20.5,53.0,22.13,11.53
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,11.7,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,6.4,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.0,10.5,22.78,0.0
2016,7,30,5,30,124.0,15.0,2.2,15.0,21.0,65.24,0.0
2016,7,30,5,45,233.0,28.5,2.25,15.5,56.0,142.49,99.41
2016,7,30,6,0,342.0,42.0,2.3,16.0,91.0,219.09,171.27
2016,7,30,6,15,417.0,51.5,2.3,16.5,135.5,287.24,231.43
2016,7,30,6,30,492.0,61.0,2.3,17.0,180.0,362.75,295.86
2016,7,30,6,45,253.5,89.5,2.3,18.0,152.0,259.25,212.42
2016,7,30,7,0,15.0,118.0,2.3,19.0,124.0,116.11,91.63
2016,7,30,7,15,40.0,145.5,2.3,19.5,162.5,171.32,137.37
2016,7,30,7,30,65.0,173.0,2.3,20.0,201.0,219.41,176.08
2016,7,30,7,45,101.5,199.0,2.3,21.0,249.5,276.42,220.92
2016,7,30,8,0,138.0,225.0,2.3,22.0,298.0,351.81,278.52
2016,7,30,8,15,454.5,164.5,2.3,22.5,436.5,591.47,464.4
2016,7,30,8,30,771.0,104.0,2.3,23.0,575.0,820.17,625.33
2016,7,30,8,45,787.0,107.5,2.35,24.0,619.5,858.43,645.62
2016,7,30,9,0,803.0,111.0,2.4,25.0,664.0,894.25,665.6
2016,7,30,9,15,816.0,113.0,2.5,25.5,704.5,922.79,682.25
2016,7,30,9,30,829.0,115.0,2.6,26.0,745.0,936.78,689.31
2016,7,30,9,45,850.5,111.0,2.75,27.0,783.0,960.65,702.07
2016,7,30,10,0,872.0,107.0,2.9,28.0,821.0,981.38,712.61
2016,7,30,10,15,879.5,108.5,3.05,28.0,850.5,990.69,718.64
2016,7,30,10,30,887.0,110.0,3.2,28.0,880.0,996.25,722.42
2016,7,30,10,45,887.5,114.0,3.35,28.5,901.0,993.62,719.58
2016,7,30,11,0,888.0,118.0,3.5,29.0,922.0,987.12,714.37
2016,7,30,11,15,891.5,118.5,3.65,29.0,937.0,976.29,707.84
2016,7,30,11,30,895.0,119.0,3.8,29.0,952.0,961.73,698.94
2016,7,30,11,45,890.0,123.5,3.95,29.0,957.5,939.4,684.94
2016,7,30,12,0,885.0,128.0,4.1,29.0,963.0,913.75,668.71
2016,7,30,12,15,885.0,128.5,4.15,29.0,963.5,885.77,650.37
2016,7,30,12,30,885.0,129.0,4.2,29.0,964.0,854.7,629.9
2016,7,30,12,45,872.5,135.5,4.3,29.0,953.5,815.79,604.21
2016,7,30,13,0,860.0,142.0,4.4,29.0,943.0,774.79,576.68
2016,7,30,13,15,857.0,141.0,4.4,29.0,928.0,732.77,546.33
2016,7,30,13,30,854.0,140.0,4.4,29.0,913.0,688.58,513.78
2016,7,30,13,45,849.0,138.5,4.4,29.0,891.0,640.76,477.89
2016,7,30,14,0,844.0,137.0,4.4,29.0,869.0,591.31,439.89
2016,7,30,14,15,837.0,135.5,4.4,28.5,840.5,539.57,399.94
2016,7,30,14,30,830.0,134.0,4.4,28.0,812.0,485.4,356.88
2016,7,30,14,45,826.5,128.5,4.4,28.0,779.0,428.81,309.97
2016,7,30,15,0,823.0,123.0,4.4,28.0,746.0,371.42,261.25
2016,7,30,15,15,810.5,120.0,4.3,27.5,705.5,312.84,211.58
2016,7,30,15,30,798.0,117.0,4.2,27.0,665.0,254.94,162.83
2016,7,30,15,45,791.5,110.0,4.15,26.5,623.0,195.98,115.74
2016,7,30,16,0,785.0,103.0,4.1,26.0,581.0,137.5,76.22
2016,7,30,16,15,764.5,99.0,4.05,25.5,532.5,81.47,63.09
2016,7,30,16,30,744.0,95.0,4.0,25.0,484.0,72.97,56.33
2016,7,30,16,45,728.0,87.5,3.95,24.5,435.5,68.77,53.09
2016,7,30,17,0,712.0,80.0,3.9,24.0,387.0,64.28,49.56
2016,7,30,17,15,675.5,75.0,3.8,23.0,336.0,56.17,42.95
2016,7,30,17,30,639.0,70.0,3.7,22.0,285.0,53.34,40.77
2016,7,30,17,45,597.0,62.5,3.6,21.5,236.0,48.47,36.63
2016,7,30,18,0,555.0,55.0,3.5,21.0,187.0,43.44,32.2
2016,7,30,18,15,478.5,46.5,3.4,20.0,140.5,37.22,26.63
2016,7,30,18,30,402.0,38.0,3.3,19.0,94.0,30.91,20.72
2016,7,30,18,45,287.0,26.5,3.25,18.5,58.0,21.73,11.06
2016,7,30,19,0,172.0,15.0,3.2,18.0,22.0,12.8,0.0
2016,7,30,19,15,86.0,7.5,3.15,17.5,11.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
