Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,66.0,7.5,1.85,13.5,10.0,23.89,0.0
2016,7,31,5,30,132.0,15.0,2.0,14.0,20.0,69.63,0.0
2016,7,31,5,45,244.5,28.0,2.15,15.0,55.5,146.73,101.23
2016,7,31,6,0,357.0,41.0,2.3,16.0,91.0,225.06,175.71
2016,7,31,6,15,432.5,50.5,2.25,16.5,136.5,294.33,236.93
2016,7,31,6,30,508.0,60.0,2.2,17.0,182.0,371.01,302.26
2016,7,31,6,45,288.0,94.5,2.2,17.5,167.0,300.14,245.8
2016,7,31,7,0,68.0,129.0,2.2,18.0,152.0,172.99,139.86
2016,7,31,7,15,138.5,151.0,2.15,18.5,208.0,259.73,211.65
2016,7,31,7,30,209.0,173.0,2.1,19.0,264.0,340.42,276.09
2016,7,31,7,45,467.5,136.5,2.1,20.0,372.0,539.31,431.89
2016,7,31,8,0,726.0,100.0,2.1,21.0,480.0,735.04,572.91
2016,7,31,8,15,747.0,104.0,2.1,21.5,528.0,777.94,598.53
2016,7,31,8,30,768.0,108.0,2.1,22.0,576.0,823.2,626.61
2016,7,31,8,45,774.5,115.5,2.15,22.5,618.0,857.29,646.95
2016,7,31,9,0,781.0,123.0,2.2,23.0,660.0,888.43,665.19
2016,7,31,9,15,794.5,126.0,2.25,23.5,700.5,918.15,682.36
2016,7,31,9,30,808.0,129.0,2.3,24.0,741.0,944.88,697.45
2016,7,31,9,45,787.5,147.5,2.4,25.0,767.0,951.77,698.64
2016,7,31,10,0,767.0,166.0,2.5,26.0,793.0,953.96,697.02
2016,7,31,10,15,776.0,168.5,2.6,26.0,822.0,965.03,704.1
2016,7,31,10,30,785.0,171.0,2.7,26.0,851.0,972.54,708.87
2016,7,31,10,45,779.5,179.0,2.8,26.5,869.5,967.56,704.26
2016,7,31,11,0,774.0,187.0,2.9,27.0,888.0,958.92,697.47
2016,7,31,11,15,778.5,188.5,2.95,27.0,903.0,950.22,691.75
2016,7,31,11,30,783.0,190.0,3.0,27.0,918.0,937.97,683.79
2016,7,31,11,45,778.0,195.0,3.15,27.5,923.0,916.67,669.33
2016,7,31,12,0,773.0,200.0,3.3,28.0,928.0,892.29,652.86
2016,7,31,12,15,773.0,200.5,3.35,28.0,928.5,865.45,635.39
2016,7,31,12,30,773.0,201.0,3.4,28.0,929.0,835.75,615.8
2016,7,31,12,45,822.0,169.0,3.5,28.0,937.5,814.35,602.34
2016,7,31,13,0,871.0,137.0,3.6,28.0,946.0,779.82,579.61
2016,7,31,13,15,867.0,136.0,3.65,28.0,930.5,736.61,548.8
2016,7,31,13,30,863.0,135.0,3.7,28.0,915.0,691.29,515.81
2016,7,31,13,45,854.0,136.0,3.8,28.0,891.5,642.48,479.58
2016,7,31,14,0,845.0,137.0,3.9,28.0,868.0,592.36,441.38
2016,7,31,14,15,837.0,135.0,3.95,27.5,838.5,539.6,400.83
2016,7,31,14,30,829.0,133.0,4.0,27.0,809.0,484.5,357.16
2016,7,31,14,45,818.0,131.0,4.05,27.0,774.0,427.64,310.13
2016,7,31,15,0,807.0,129.0,4.1,27.0,739.0,370.77,261.97
2016,7,31,15,15,793.5,126.0,4.1,26.5,698.5,312.73,212.77
2016,7,31,15,30,780.0,123.0,4.1,26.0,658.0,255.52,164.6
2016,7,31,15,45,767.0,118.0,4.15,25.5,614.0,198.0,118.85
2016,7,31,16,0,754.0,113.0,4.2,25.0,570.0,141.76,81.11
2016,7,31,16,15,731.5,108.5,4.15,24.0,521.5,80.07,62.31
2016,7,31,16,30,709.0,104.0,4.1,23.0,473.0,72.13,56.09
2016,7,31,16,45,687.5,97.0,4.05,22.5,424.5,68.88,53.63
2016,7,31,17,0,666.0,90.0,4.0,22.0,376.0,65.39,50.94
2016,7,31,17,15,627.0,84.0,3.9,21.0,325.0,62.23,48.57
2016,7,31,17,30,588.0,78.0,3.8,20.0,274.0,58.95,46.01
2016,7,31,17,45,543.5,69.0,3.7,19.5,225.5,53.17,41.05
2016,7,31,18,0,499.0,60.0,3.6,19.0,177.0,47.17,35.72
2016,7,31,18,15,421.0,50.0,3.45,18.0,132.0,39.92,29.18
2016,7,31,18,30,343.0,40.0,3.3,17.0,87.0,32.5,22.22
2016,7,31,18,45,234.5,27.0,3.15,16.5,53.0,22.11,11.13
2016,7,31,19,0,126.0,14.0,3.0,16.0,19.0,11.95,0.0
2016,7,31,19,15,63.0,7.0,2.9,15.5,9.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.65,14.5,10.5,5.97,0.0
2016,8,1,5,30,180.0,14.0,1.8,15.0,21.0,69.82,0.0
2016,8,1,5,45,304.0,24.0,1.95,15.5,57.0,165.49,112.25
2016,8,1,6,0,428.0,34.0,2.1,16.0,93.0,249.01,193.91
2016,8,1,6,15,503.0,41.5,2.1,16.5,139.0,319.26,256.49
2016,8,1,6,30,578.0,49.0,2.1,17.0,185.0,396.94,322.81
2016,8,1,6,45,317.5,88.0,2.1,17.5,165.5,310.84,254.56
2016,8,1,7,0,57.0,127.0,2.1,18.0,146.0,163.86,132.1
2016,8,1,7,15,74.0,150.5,2.05,18.5,180.0,201.72,163.35
2016,8,1,7,30,91.0,174.0,2.0,19.0,214.0,240.73,194.38
2016,8,1,7,45,177.0,193.0,2.0,19.5,282.0,344.56,277.4
2016,8,1,8,0,263.0,212.0,2.0,20.0,350.0,457.1,363.71
2016,8,1,8,15,548.0,145.0,2.0,20.5,467.0,660.33,518.08
2016,8,1,8,30,833.0,78.0,2.0,21.0,584.0,837.56,639.33
2016,8,1,8,45,847.5,80.0,2.0,21.5,629.0,874.15,659.47
2016,8,1,9,0,862.0,82.0,2.0,22.0,674.0,908.12,678.95
2016,8,1,9,15,873.0,84.0,2.05,22.5,714.0,935.87,694.64
2016,8,1,9,30,884.0,86.0,2.1,23.0,754.0,960.39,708.19
2016,8,1,9,45,884.5,92.0,2.2,24.0,787.0,975.66,714.89
2016,8,1,10,0,885.0,98.0,2.3,25.0,820.0,987.0,719.14
2016,8,1,10,15,891.5,99.0,2.4,25.5,849.0,994.98,722.74
2016,8,1,10,30,898.0,100.0,2.5,26.0,878.0,999.16,724.02
2016,8,1,10,45,903.0,101.0,2.6,26.5,900.0,998.01,721.99
2016,8,1,11,0,908.0,102.0,2.7,27.0,922.0,992.97,717.61
2016,8,1,11,15,911.5,102.5,2.8,27.0,937.0,982.1,711.01
2016,8,1,11,30,915.0,103.0,2.9,27.0,952.0,967.42,702.03
2016,8,1,11,45,917.0,103.5,3.0,27.5,960.0,947.61,688.38
2016,8,1,12,0,919.0,104.0,3.1,28.0,968.0,924.2,672.43
2016,8,1,12,15,919.0,104.0,3.15,28.0,968.0,895.11,653.73
2016,8,1,12,30,919.0,104.0,3.2,28.0,968.0,862.78,632.82
2016,8,1,12,45,915.5,105.0,3.3,28.0,959.5,825.47,608.72
2016,8,1,13,0,912.0,106.0,3.4,28.0,951.0,785.44,582.53
2016,8,1,13,15,909.0,105.0,3.5,28.0,936.0,741.53,552.55
2016,8,1,13,30,906.0,104.0,3.6,28.0,921.0,695.27,519.09
2016,8,1,13,45,904.0,102.0,3.7,28.0,899.5,646.63,483.0
2016,8,1,14,0,902.0,100.0,3.8,28.0,878.0,595.94,444.29
2016,8,1,14,15,895.5,98.5,3.85,27.5,849.5,541.49,402.28
2016,8,1,14,30,889.0,97.0,3.9,27.0,821.0,485.86,357.86
2016,8,1,14,45,883.0,94.5,3.95,27.0,786.5,428.72,310.11
2016,8,1,15,0,877.0,92.0,4.0,27.0,752.0,370.82,260.51
2016,8,1,15,15,866.0,90.0,4.0,26.5,712.0,311.41,209.56
2016,8,1,15,30,855.0,88.0,4.0,26.0,672.0,252.31,159.25
2016,8,1,15,45,842.0,85.0,4.05,25.5,627.5,192.75,111.61
2016,8,1,16,0,829.0,82.0,4.1,25.0,583.0,134.25,72.58
2016,8,1,16,15,810.0,79.0,4.1,24.0,534.5,76.87,59.64
2016,8,1,16,30,791.0,76.0,4.1,23.0,486.0,60.31,46.05
2016,8,1,16,45,767.0,72.5,4.1,22.5,436.0,58.41,44.7
2016,8,1,17,0,743.0,69.0,4.1,22.0,386.0,56.43,43.24
2016,8,1,17,15,708.0,65.0,4.0,21.0,334.5,53.88,41.34
2016,8,1,17,30,673.0,61.0,3.9,20.0,283.0,51.28,39.33
2016,8,1,17,45,623.5,55.5,3.85,19.5,233.0,43.45,32.55
2016,8,1,18,0,574.0,50.0,3.8,19.0,183.0,39.71,29.2
2016,8,1,18,15,496.5,42.5,3.7,18.0,137.0,34.15,24.14
2016,8,1,18,30,419.0,35.0,3.6,17.0,91.0,28.54,18.78
2016,8,1,18,45,291.5,24.0,3.5,16.5,55.0,19.67,8.89
2016,8,1,19,0,164.0,13.0,3.4,16.0,19.0,11.1,0.0
2016,8,1,19,15,82.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,82.0,7.0,2.0,13.5,10.0,5.97,0.0
2016,8,2,5,30,164.0,14.0,2.2,14.0,20.0,64.8,0.0
2016,8,2,5,45,294.5,25.0,2.4,14.5,56.5,163.2,109.09
2016,8,2,6,0,425.0,36.0,2.6,15.0,93.0,250.6,195.92
2016,8,2,6,15,504.0,43.5,2.6,15.5,140.5,322.91,260.76
2016,8,2,6,30,583.0,51.0,2.6,16.0,188.0,402.98,329.63
2016,8,2,6,45,637.0,56.0,2.6,16.5,239.5,469.13,385.07
2016,8,2,7,0,691.0,61.0,2.6,17.0,291.0,542.21,443.48
2016,8,2,7,15,442.5,116.5,2.6,17.5,273.5,461.73,377.13
2016,8,2,7,30,194.0,172.0,2.6,18.0,256.0,329.38,268.0
2016,8,2,7,45,507.0,123.5,2.6,18.5,378.5,556.79,450.45
2016,8,2,8,0,820.0,75.0,2.6,19.0,501.0,780.85,613.44
2016,8,2,8,15,839.5,78.0,2.6,19.5,551.0,820.12,636.34
2016,8,2,8,30,859.0,81.0,2.6,20.0,601.0,865.32,664.48
2016,8,2,8,45,875.0,82.5,2.6,21.0,647.5,903.38,685.82
2016,8,2,9,0,891.0,84.0,2.6,22.0,694.0,938.78,705.02
2016,8,2,9,15,903.0,86.0,2.6,22.5,736.0,968.03,721.19
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,993.94,735.09
2016,8,2,9,45,918.5,92.5,2.65,23.5,813.0,1010.77,743.52
2016,8,2,10,0,922.0,97.0,2.7,24.0,848.0,1023.66,749.52
2016,8,2,10,15,929.0,98.0,2.75,24.0,878.0,1032.23,754.33
2016,8,2,10,30,936.0,99.0,2.8,24.0,908.0,1036.85,756.76
2016,8,2,10,45,940.0,101.0,2.85,24.5,930.5,1035.53,754.03
2016,8,2,11,0,944.0,103.0,2.9,25.0,953.0,1030.14,748.88
2016,8,2,11,15,947.0,103.5,2.95,25.0,969.0,1018.24,741.13
2016,8,2,11,30,950.0,104.0,3.0,25.0,985.0,1002.4,730.97
2016,8,2,11,45,950.5,105.0,3.05,25.5,992.5,980.86,715.77
2016,8,2,12,0,951.0,106.0,3.1,26.0,1000.0,955.63,698.26
2016,8,2,12,15,951.0,106.0,3.15,26.0,999.5,925.5,678.91
2016,8,2,12,30,951.0,106.0,3.2,26.0,999.0,892.01,657.26
2016,8,2,12,45,945.0,108.5,3.25,26.5,989.5,852.75,630.36
2016,8,2,13,0,939.0,111.0,3.3,27.0,980.0,810.8,601.54
2016,8,2,13,15,935.5,110.5,3.35,27.0,964.0,765.64,570.61
2016,8,2,13,30,932.0,110.0,3.4,27.0,948.0,718.08,536.17
2016,8,2,13,45,926.5,109.0,3.45,27.0,925.0,666.67,498.07
2016,8,2,14,0,921.0,108.0,3.5,27.0,902.0,613.47,457.55
2016,8,2,14,15,914.0,106.5,3.5,26.5,871.5,557.54,414.48
2016,8,2,14,30,907.0,105.0,3.5,26.0,841.0,500.45,368.98
2016,8,2,14,45,899.0,102.5,3.5,26.0,805.0,441.27,319.7
2016,8,2,15,0,891.0,100.0,3.5,26.0,769.0,381.55,268.72
2016,8,2,15,15,878.5,97.5,3.5,25.5,727.0,320.28,216.39
2016,8,2,15,30,866.0,95.0,3.5,25.0,685.0,259.5,164.79
2016,8,2,15,45,850.5,92.5,3.5,25.0,639.0,199.0,116.27
2016,8,2,16,0,835.0,90.0,3.5,25.0,593.0,131.93,70.56
2016,8,2,16,15,814.5,87.0,3.45,24.5,543.0,73.35,56.55
2016,8,2,16,30,794.0,84.0,3.4,24.0,493.0,66.05,50.73
2016,8,2,16,45,765.0,80.5,3.4,24.0,441.0,64.29,49.42
2016,8,2,17,0,736.0,77.0,3.4,24.0,389.0,62.48,48.05
2016,8,2,17,15,698.0,72.0,3.35,23.0,336.0,59.35,45.7
2016,8,2,17,30,660.0,67.0,3.3,22.0,283.0,51.5,39.19
2016,8,2,17,45,601.5,61.0,3.25,21.0,231.5,47.55,35.9
2016,8,2,18,0,543.0,55.0,3.2,20.0,180.0,43.56,32.41
2016,8,2,18,15,459.5,46.5,3.15,19.0,133.5,37.34,26.77
2016,8,2,18,30,376.0,38.0,3.1,18.0,87.0,31.05,20.77
2016,8,2,18,45,238.5,25.5,3.1,17.5,51.5,20.95,9.25
2016,8,2,19,0,101.0,13.0,3.1,17.0,16.0,11.1,0.0
2016,8,2,19,15,50.5,6.5,3.15,16.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,2.05,13.5,8.5,0.0,0.0
2016,8,3,5,30,102.0,14.0,2.2,14.0,17.0,44.9,0.0
2016,8,3,5,45,233.0,27.0,2.4,15.0,52.5,141.25,91.74
2016,8,3,6,0,364.0,40.0,2.6,16.0,88.0,228.43,177.7
2016,8,3,6,15,447.5,49.0,2.55,16.5,135.0,301.83,242.85
2016,8,3,6,30,531.0,58.0,2.5,17.0,182.0,383.45,312.55
2016,8,3,6,45,347.0,92.5,2.45,17.5,181.5,335.19,274.78
2016,8,3,7,0,163.0,127.0,2.4,18.0,181.0,245.8,201.03
2016,8,3,7,15,443.5,104.0,2.35,18.5,285.5,448.57,366.96
2016,8,3,7,30,724.0,81.0,2.3,19.0,390.0,654.2,523.69
2016,8,3,7,45,752.5,85.0,2.25,19.5,442.0,710.81,560.68
2016,8,3,8,0,781.0,89.0,2.2,20.0,494.0,766.91,597.27
2016,8,3,8,15,802.0,92.5,2.2,20.5,543.5,815.13,627.67
2016,8,3,8,30,823.0,96.0,2.2,21.0,593.0,861.59,656.25
2016,8,3,8,45,838.5,99.0,2.2,22.0,639.0,900.35,677.76
2016,8,3,9,0,854.0,102.0,2.2,23.0,685.0,926.06,690.2
2016,8,3,9,15,866.5,104.0,2.2,23.5,726.5,954.84,706.0
2016,8,3,9,30,879.0,106.0,2.2,24.0,768.0,980.43,719.55
2016,8,3,9,45,892.0,106.0,2.25,24.5,805.0,1000.94,730.34
2016,8,3,10,0,905.0,106.0,2.3,25.0,842.0,1017.91,738.92
2016,8,3,10,15,912.0,107.5,2.4,25.5,871.5,1026.81,742.99
2016,8,3,10,30,919.0,109.0,2.5,26.0,901.0,1031.79,744.73
2016,8,3,10,45,916.5,114.5,2.6,26.5,921.5,1027.5,740.69
2016,8,3,11,0,914.0,120.0,2.7,27.0,942.0,1019.17,734.26
2016,8,3,11,15,917.5,120.5,2.85,27.0,957.5,1007.81,727.89
2016,8,3,11,30,921.0,121.0,3.0,27.0,973.0,992.6,719.05
2016,8,3,11,45,917.5,125.0,3.15,27.5,979.5,970.4,704.26
2016,8,3,12,0,914.0,129.0,3.3,28.0,986.0,944.71,687.17
2016,8,3,12,15,914.0,129.0,3.45,28.0,986.0,915.19,668.85
2016,8,3,12,30,914.0,129.0,3.6,28.0,986.0,882.47,648.21
2016,8,3,12,45,913.0,128.0,3.75,28.0,978.0,845.03,624.17
2016,8,3,13,0,912.0,127.0,3.9,28.0,970.0,804.75,597.94
2016,8,3,13,15,909.0,126.5,4.0,27.5,954.5,760.79,568.42
2016,8,3,13,30,906.0,126.0,4.1,27.0,939.0,714.46,535.8
2016,8,3,13,45,900.0,125.0,4.2,27.0,916.0,663.7,497.97
2016,8,3,14,0,894.0,124.0,4.3,27.0,893.0,611.27,457.82
2016,8,3,14,15,886.5,122.5,4.35,26.5,863.0,556.22,415.23
2016,8,3,14,30,879.0,121.0,4.4,26.0,833.0,500.11,370.33
2016,8,3,14,45,875.0,116.0,4.45,25.5,798.5,441.98,322.38
2016,8,3,15,0,871.0,111.0,4.5,25.0,764.0,382.92,272.19
2016,8,3,15,15,858.5,108.5,4.45,24.5,722.0,322.6,220.22
2016,8,3,15,30,846.0,106.0,4.4,24.0,680.0,256.73,164.41
2016,8,3,15,45,838.0,100.0,4.35,23.5,635.5,195.04,114.56
2016,8,3,16,0,830.0,94.0,4.3,23.0,591.0,133.98,73.13
2016,8,3,16,15,809.0,90.5,4.2,22.0,541.0,75.23,58.76
2016,8,3,16,30,788.0,87.0,4.1,21.0,491.0,68.18,53.21
2016,8,3,16,45,766.0,81.5,4.05,20.5,440.0,65.12,50.87
2016,8,3,17,0,744.0,76.0,4.0,20.0,389.0,61.88,48.35
2016,8,3,17,15,706.0,71.0,3.85,19.0,336.0,58.71,45.92
2016,8,3,17,30,668.0,66.0,3.7,18.0,283.0,50.89,39.33
2016,8,3,17,45,617.0,59.5,3.6,17.5,232.0,46.58,35.58
2016,8,3,18,0,566.0,53.0,3.5,17.0,181.0,42.17,31.59
2016,8,3,18,15,482.0,44.5,3.35,16.5,134.0,35.86,25.74
2016,8,3,18,30,398.0,36.0,3.2,16.0,87.0,29.48,19.54
2016,8,3,18,45,259.5,24.0,3.1,15.5,51.5,19.74,7.87
2016,8,3,19,0,121.0,12.0,3.0,15.0,16.0,10.24,0.0
2016,8,3,19,15,60.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,130.0,13.0,2.5,14.0,17.0,53.2,0.0
2016,8,4,5,45,266.0,25.0,2.7,14.5,53.0,151.51,95.95
2016,8,4,6,0,402.0,37.0,2.9,15.0,89.0,242.68,189.28
2016,8,4,6,15,484.0,45.0,2.9,15.0,136.0,316.13,255.86
2016,8,4,6,30,566.0,53.0,2.9,15.0,183.0,397.67,326.94
2016,8,4,6,45,291.5,84.0,2.9,15.5,152.0,292.33,242.19
2016,8,4,7,0,17.0,115.0,2.9,16.0,121.0,115.39,92.23
2016,8,4,7,15,15.5,131.5,2.9,16.5,137.5,129.45,103.86
2016,8,4,7,30,14.0,148.0,2.9,17.0,154.0,143.39,114.85
2016,8,4,7,45,45.0,181.0,2.95,17.5,204.0,213.67,172.56
2016,8,4,8,0,76.0,214.0,3.0,18.0,254.0,274.85,221.51
2016,8,4,8,15,217.5,224.5,3.05,18.5,353.0,423.75,341.04
2016,8,4,8,30,359.0,235.0,3.1,19.0,452.0,583.31,462.93
2016,8,4,8,45,614.5,163.0,3.15,19.5,567.5,774.66,605.25
2016,8,4,9,0,870.0,91.0,3.2,20.0,683.0,929.82,710.32
2016,8,4,9,15,880.5,93.0,3.25,20.0,723.5,957.16,726.38
2016,8,4,9,30,891.0,95.0,3.3,20.0,764.0,981.18,741.29
2016,8,4,9,45,897.0,97.5,3.4,20.5,798.5,997.85,750.25
2016,8,4,10,0,903.0,100.0,3.5,21.0,833.0,1010.76,756.81
2016,8,4,10,15,909.0,101.5,3.55,21.0,861.5,1018.75,761.3
2016,8,4,10,30,915.0,103.0,3.6,21.0,890.0,1022.84,763.35
2016,8,4,10,45,916.0,106.0,3.65,21.5,911.0,1019.59,759.21
2016,8,4,11,0,917.0,109.0,3.7,22.0,932.0,1012.35,752.62
2016,8,4,11,15,919.5,109.5,3.75,22.0,947.0,1000.16,744.34
2016,8,4,11,30,922.0,110.0,3.8,22.0,962.0,984.14,733.61
2016,8,4,11,45,920.5,112.0,3.85,22.0,968.5,962.1,718.92
2016,8,4,12,0,919.0,114.0,3.9,22.0,975.0,936.53,701.9
2016,8,4,12,15,918.5,114.0,3.95,22.0,974.5,906.64,681.92
2016,8,4,12,30,918.0,114.0,4.0,22.0,974.0,873.54,659.68
2016,8,4,12,45,910.5,117.5,4.1,22.0,964.0,834.85,633.66
2016,8,4,13,0,903.0,121.0,4.2,22.0,954.0,793.67,605.67
2016,8,4,13,15,900.0,120.0,4.3,21.5,938.5,749.68,575.31
2016,8,4,13,30,897.0,119.0,4.4,21.0,923.0,703.36,541.74
2016,8,4,13,45,893.0,117.0,4.5,20.5,900.5,653.48,504.58
2016,8,4,14,0,889.0,115.0,4.6,20.0,878.0,601.76,464.71
2016,8,4,14,15,882.0,113.5,4.6,19.5,848.5,547.26,420.99
2016,8,4,14,30,875.0,112.0,4.6,19.0,819.0,491.67,374.91
2016,8,4,14,45,870.5,107.5,4.6,19.0,784.5,433.93,324.99
2016,8,4,15,0,866.0,103.0,4.6,19.0,750.0,375.33,273.12
2016,8,4,15,15,854.0,101.0,4.55,18.5,709.0,315.85,220.44
2016,8,4,15,30,842.0,99.0,4.5,18.0,668.0,256.8,168.6
2016,8,4,15,45,832.5,94.0,4.45,18.0,624.0,189.6,112.99
2016,8,4,16,0,823.0,89.0,4.4,18.0,580.0,129.48,71.34
2016,8,4,16,15,803.0,85.5,4.35,17.5,531.0,71.18,56.36
2016,8,4,16,30,783.0,82.0,4.3,17.0,482.0,64.6,50.99
2016,8,4,16,45,760.0,77.0,4.25,17.0,431.5,61.77,48.7
2016,8,4,17,0,737.0,72.0,4.2,17.0,381.0,58.8,46.26
2016,8,4,17,15,700.5,67.5,4.1,16.5,329.0,55.93,43.96
2016,8,4,17,30,664.0,63.0,4.0,16.0,277.0,53.01,41.53
2016,8,4,17,45,613.0,56.5,3.9,15.5,226.5,44.29,33.84
2016,8,4,18,0,562.0,50.0,3.8,15.0,176.0,39.8,29.75
2016,8,4,18,15,479.0,42.0,3.65,14.5,129.5,33.83,24.16
2016,8,4,18,30,396.0,34.0,3.5,14.0,83.0,27.81,18.21
2016,8,4,18,45,257.5,22.5,3.4,14.0,48.5,18.48,6.32
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,9.39,0.0
2016,8,4,19,15,59.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,44.34,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,141.08,86.02
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,232.3,180.89
2016,8,5,6,15,459.5,47.0,3.0,15.0,133.0,306.88,248.4
2016,8,5,6,30,544.0,56.0,3.0,15.0,180.0,389.86,320.7
2016,8,5,6,45,315.0,91.0,3.0,15.5,167.0,315.52,261.28
2016,8,5,7,0,86.0,126.0,3.0,16.0,154.0,183.45,150.3
2016,8,5,7,15,153.5,146.5,2.9,16.5,207.0,267.66,220.72
2016,8,5,7,30,221.0,167.0,2.8,17.0,260.0,360.48,295.43
2016,8,5,7,45,507.0,126.0,2.75,17.5,376.5,562.51,456.97
2016,8,5,8,0,793.0,85.0,2.7,18.0,493.0,774.45,611.94
2016,8,5,8,15,813.5,88.0,2.65,18.5,542.5,822.11,640.84
2016,8,5,8,30,834.0,91.0,2.6,19.0,592.0,867.95,669.1
2016,8,5,8,45,851.0,93.0,2.55,19.5,638.0,897.53,685.57
2016,8,5,9,0,868.0,95.0,2.5,20.0,684.0,933.84,706.51
2016,8,5,9,15,879.5,97.0,2.45,20.5,725.5,962.05,721.63
2016,8,5,9,30,891.0,99.0,2.4,21.0,767.0,986.97,734.47
2016,8,5,9,45,891.0,106.0,2.4,21.5,800.5,1002.58,741.66
2016,8,5,10,0,891.0,113.0,2.4,22.0,834.0,1014.15,746.37
2016,8,5,10,15,898.0,114.5,2.45,22.0,863.5,1022.86,751.34
2016,8,5,10,30,905.0,116.0,2.5,22.0,893.0,1027.7,753.96
2016,8,5,10,45,911.0,116.5,2.55,22.5,916.0,1026.59,751.44
2016,8,5,11,0,917.0,117.0,2.6,23.0,939.0,1021.54,746.55
2016,8,5,11,15,920.0,117.5,2.65,23.5,954.0,1009.63,737.39
2016,8,5,11,30,923.0,118.0,2.7,24.0,969.0,993.88,725.9
2016,8,5,11,45,925.0,118.5,2.75,24.5,977.0,973.41,711.46
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,949.28,694.73
2016,8,5,12,15,926.5,118.5,2.9,25.0,984.5,918.55,675.4
2016,8,5,12,30,926.0,118.0,3.0,25.0,984.0,884.59,653.79
2016,8,5,12,45,925.5,117.5,3.1,25.0,976.0,847.54,629.89
2016,8,5,13,0,925.0,117.0,3.2,25.0,968.0,807.55,603.73
2016,8,5,13,15,921.5,116.0,3.3,25.0,952.0,762.22,572.58
2016,8,5,13,30,918.0,115.0,3.4,25.0,936.0,714.53,538.02
2016,8,5,13,45,911.0,115.0,3.5,25.0,912.0,663.34,499.92
2016,8,5,14,0,904.0,115.0,3.6,25.0,888.0,610.52,459.46
2016,8,5,14,15,896.5,113.5,3.65,24.5,858.0,554.86,416.32
2016,8,5,14,30,889.0,112.0,3.7,24.0,828.0,498.13,370.79
2016,8,5,14,45,877.0,111.0,3.8,24.0,791.0,439.14,321.44
2016,8,5,15,0,865.0,110.0,3.9,24.0,754.0,380.06,270.74
2016,8,5,15,15,851.5,107.5,3.9,23.5,712.0,319.66,218.73
2016,8,5,15,30,838.0,105.0,3.9,23.0,670.0,253.88,162.98
2016,8,5,15,45,818.0,103.0,3.95,23.0,623.0,193.64,114.53
2016,8,5,16,0,798.0,101.0,4.0,23.0,576.0,135.47,75.7
2016,8,5,16,15,775.0,97.5,3.95,22.0,526.0,78.49,61.55
2016,8,5,16,30,752.0,94.0,3.9,21.0,476.0,72.9,57.28
2016,8,5,16,45,716.0,91.0,3.85,20.5,423.0,65.62,51.33
2016,8,5,17,0,680.0,88.0,3.8,20.0,370.0,64.6,50.73
2016,8,5,17,15,638.0,82.0,3.65,19.0,318.0,61.33,48.22
2016,8,5,17,30,596.0,76.0,3.5,18.0,266.0,57.97,45.54
2016,8,5,17,45,528.0,69.0,3.4,17.5,215.0,53.53,41.68
2016,8,5,18,0,460.0,62.0,3.3,17.0,164.0,49.07,37.62
2016,8,5,18,15,372.5,51.0,3.15,16.5,119.0,41.04,30.18
2016,8,5,18,30,285.0,40.0,3.0,16.0,74.0,30.92,20.59
2016,8,5,18,45,162.5,24.5,2.9,15.5,42.0,19.03,5.61
2016,8,5,19,0,40.0,9.0,2.8,15.0,10.0,7.68,0.0
2016,8,5,19,15,20.0,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,27.3,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,117.99,68.5
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,206.23,160.76
2016,8,6,6,15,395.0,51.5,2.9,14.5,125.5,280.01,227.02
2016,8,6,6,30,481.0,62.0,2.9,15.0,171.0,362.38,298.27
2016,8,6,6,45,240.5,71.0,2.9,15.5,125.5,246.73,204.65
2016,8,6,7,0,0.0,80.0,2.9,16.0,80.0,68.31,52.37
2016,8,6,7,15,0.0,93.5,2.9,16.5,93.5,80.16,62.29
2016,8,6,7,30,0.0,107.0,2.9,17.0,107.0,92.0,71.88
2016,8,6,7,45,0.0,127.5,2.9,17.5,127.5,110.63,86.91
2016,8,6,8,0,0.0,148.0,2.9,18.0,148.0,129.25,101.69
2016,8,6,8,15,7.5,177.0,2.95,18.0,181.5,162.63,128.75
2016,8,6,8,30,15.0,206.0,3.0,18.0,215.0,196.48,155.82
2016,8,6,8,45,26.5,238.5,3.05,18.5,256.0,237.82,188.3
2016,8,6,9,0,38.0,271.0,3.1,19.0,297.0,298.6,235.32
2016,8,6,9,15,174.5,299.5,3.15,19.5,429.0,477.6,375.45
2016,8,6,9,30,311.0,328.0,3.2,20.0,561.0,661.11,511.27
2016,8,6,9,45,313.5,343.5,3.25,20.5,588.0,680.39,522.03
2016,8,6,10,0,316.0,359.0,3.3,21.0,615.0,697.92,532.52
2016,8,6,10,15,602.0,239.0,3.4,21.0,748.0,880.85,668.21
2016,8,6,10,30,888.0,119.0,3.5,21.0,881.0,1015.18,758.82
2016,8,6,10,45,893.0,120.0,3.6,21.5,903.0,1013.61,755.06
2016,8,6,11,0,898.0,121.0,3.7,22.0,925.0,1008.16,750.0
2016,8,6,11,15,901.5,122.0,3.75,22.0,940.5,997.37,742.63
2016,8,6,11,30,905.0,123.0,3.8,22.0,956.0,982.76,732.83
2016,8,6,11,45,906.0,123.5,3.9,22.0,963.0,961.62,719.03
2016,8,6,12,0,907.0,124.0,4.0,22.0,970.0,936.94,702.86
2016,8,6,12,15,907.5,124.0,4.05,22.0,970.0,907.96,683.46
2016,8,6,12,30,908.0,124.0,4.1,22.0,970.0,875.73,661.79
2016,8,6,12,45,901.5,126.5,4.2,22.0,961.0,836.98,635.68
2016,8,6,13,0,895.0,129.0,4.3,22.0,952.0,795.72,607.6
2016,8,6,13,15,892.0,128.0,4.3,22.0,936.5,751.78,575.62
2016,8,6,13,30,889.0,127.0,4.3,22.0,921.0,705.54,540.78
2016,8,6,13,45,886.5,124.5,4.35,22.0,899.0,656.27,503.04
2016,8,6,14,0,884.0,122.0,4.4,22.0,877.0,605.05,462.86
2016,8,6,14,15,877.0,120.5,4.45,21.5,847.5,550.53,419.79
2016,8,6,14,30,870.0,119.0,4.5,21.0,818.0,494.92,374.31
2016,8,6,14,45,862.5,116.0,4.55,21.0,783.0,437.12,324.95
2016,8,6,15,0,855.0,113.0,4.6,21.0,748.0,378.79,273.9
2016,8,6,15,15,843.0,110.5,4.6,20.5,707.0,314.29,217.89
2016,8,6,15,30,831.0,108.0,4.6,20.0,666.0,254.36,165.85
2016,8,6,15,45,818.0,103.5,4.6,19.5,621.0,193.66,116.3
2016,8,6,16,0,805.0,99.0,4.6,19.0,576.0,134.2,75.85
2016,8,6,16,15,783.5,95.5,4.55,18.5,526.5,76.76,60.97
2016,8,6,16,30,762.0,92.0,4.5,18.0,477.0,71.68,56.94
2016,8,6,16,45,738.0,86.5,4.5,17.5,426.5,68.74,54.7
2016,8,6,17,0,714.0,81.0,4.5,17.0,376.0,60.13,47.45
2016,8,6,17,15,674.0,75.5,4.4,16.5,323.5,57.01,44.92
2016,8,6,17,30,634.0,70.0,4.3,16.0,271.0,53.81,42.24
2016,8,6,17,45,578.5,62.5,4.2,15.5,220.0,48.84,37.86
2016,8,6,18,0,523.0,55.0,4.1,15.0,169.0,43.76,33.21
2016,8,6,18,15,432.5,45.5,3.95,14.5,122.5,36.71,26.61
2016,8,6,18,30,342.0,36.0,3.8,14.0,76.0,29.56,19.5
2016,8,6,18,45,200.0,22.5,3.65,14.0,43.0,18.53,4.1
2016,8,6,19,0,58.0,9.0,3.5,14.0,10.0,7.68,0.0
2016,8,6,19,15,29.0,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,102.0,11.0,3.3,13.0,14.0,42.71,0.0
2016,8,7,5,45,249.0,23.0,3.4,13.5,49.0,141.73,78.42
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,239.67,186.68
2016,8,7,6,15,482.5,43.5,3.5,14.5,131.5,315.81,256.14
2016,8,7,6,30,569.0,52.0,3.5,15.0,179.0,400.66,329.99
2016,8,7,6,45,627.5,57.5,3.5,15.5,231.5,472.76,391.13
2016,8,7,7,0,686.0,63.0,3.5,16.0,284.0,546.0,450.74
2016,8,7,7,15,723.5,67.5,3.45,16.0,337.0,610.31,501.37
2016,8,7,7,30,761.0,72.0,3.4,16.0,390.0,675.65,549.62
2016,8,7,7,45,791.0,74.5,3.4,16.5,442.5,733.23,589.74
2016,8,7,8,0,821.0,77.0,3.4,17.0,495.0,790.32,628.4
2016,8,7,8,15,840.5,79.5,3.35,17.5,545.0,828.97,652.53
2016,8,7,8,30,860.0,82.0,3.3,18.0,595.0,873.76,680.66
2016,8,7,8,45,877.0,83.5,3.3,18.5,642.0,912.86,704.53
2016,8,7,9,0,894.0,85.0,3.3,19.0,689.0,949.34,726.28
2016,8,7,9,15,905.0,87.0,3.3,19.5,730.5,977.72,742.27
2016,8,7,9,30,916.0,89.0,3.3,20.0,772.0,1002.7,755.91
2016,8,7,9,45,919.5,93.5,3.3,20.5,807.0,1019.49,764.05
2016,8,7,10,0,923.0,98.0,3.3,21.0,842.0,1032.3,769.67
2016,8,7,10,15,930.0,99.0,3.3,21.5,871.5,1040.78,772.53
2016,8,7,10,30,937.0,100.0,3.3,22.0,901.0,1045.26,772.92
2016,8,7,10,45,943.0,100.0,3.35,22.5,924.0,1043.66,769.9
2016,8,7,11,0,949.0,100.0,3.4,23.0,947.0,1037.99,764.4
2016,8,7,11,15,952.0,100.5,3.45,23.0,962.5,1025.86,756.3
2016,8,7,11,30,955.0,101.0,3.5,23.0,978.0,1009.74,745.72
2016,8,7,11,45,957.5,100.5,3.55,23.0,986.0,988.27,731.68
2016,8,7,12,0,960.0,100.0,3.6,23.0,994.0,963.01,715.16
2016,8,7,12,15,960.0,100.0,3.6,23.0,994.0,932.37,694.73
2016,8,7,12,30,960.0,100.0,3.6,23.0,994.0,898.32,671.96
2016,8,7,12,45,959.5,99.5,3.65,23.5,986.0,860.13,645.3
2016,8,7,13,0,959.0,99.0,3.7,24.0,978.0,818.88,616.44
2016,8,7,13,15,956.5,98.5,3.7,24.0,962.5,773.28,584.95
2016,8,7,13,30,954.0,98.0,3.7,24.0,947.0,725.11,549.29
2016,8,7,13,45,952.0,96.0,3.75,24.0,925.0,673.61,510.51
2016,8,7,14,0,950.0,94.0,3.8,24.0,903.0,619.92,468.94
2016,8,7,14,15,943.5,92.5,3.8,23.5,872.5,562.37,423.89
2016,8,7,14,30,937.0,91.0,3.8,23.0,842.0,503.54,376.23
2016,8,7,14,45,929.5,89.0,3.8,23.0,806.0,442.89,324.88
2016,8,7,15,0,922.0,87.0,3.8,23.0,770.0,381.59,271.65
2016,8,7,15,15,911.0,85.5,3.75,22.5,728.0,319.31,217.38
2016,8,7,15,30,900.0,84.0,3.7,22.0,686.0,257.29,163.77
2016,8,7,15,45,885.0,81.5,3.65,21.5,639.0,194.48,113.03
2016,8,7,16,0,870.0,79.0,3.6,21.0,592.0,132.95,72.05
2016,8,7,16,15,850.5,76.5,3.5,20.5,542.0,72.85,57.13
2016,8,7,16,30,831.0,74.0,3.4,20.0,492.0,59.82,46.27
2016,8,7,16,45,803.5,71.0,3.35,20.0,439.0,58.13,44.98
2016,8,7,17,0,776.0,68.0,3.3,20.0,386.0,56.39,43.63
2016,8,7,17,15,738.5,63.5,3.15,19.0,332.5,53.35,41.27
2016,8,7,17,30,701.0,59.0,3.0,18.0,279.0,50.25,38.77
2016,8,7,17,45,642.5,53.5,2.9,17.5,226.0,46.11,35.14
2016,8,7,18,0,584.0,48.0,2.8,17.0,173.0,38.53,28.32
2016,8,7,18,15,494.0,40.0,2.6,16.5,125.5,32.45,22.64
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,26.34,16.5
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,12.88,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,12.0,43.27,0.0
2016,8,8,5,45,254.5,21.5,2.55,14.5,46.5,141.93,72.64
2016,8,8,6,0,403.0,33.0,2.8,15.0,81.0,241.26,186.45
2016,8,8,6,15,488.0,40.5,2.75,15.5,128.0,315.76,254.44
2016,8,8,6,30,573.0,48.0,2.7,16.0,175.0,398.84,326.28
2016,8,8,6,45,624.5,54.0,2.65,16.5,225.5,464.41,381.62
2016,8,8,7,0,676.0,60.0,2.6,17.0,276.0,536.96,439.8
2016,8,8,7,15,444.5,112.5,2.55,17.5,264.5,463.64,379.06
2016,8,8,7,30,213.0,165.0,2.5,18.0,253.0,354.32,288.23
2016,8,8,7,45,508.0,120.5,2.5,18.5,368.5,559.71,452.85
2016,8,8,8,0,803.0,76.0,2.5,19.0,484.0,775.48,609.48
2016,8,8,8,15,823.0,79.0,2.5,19.5,533.5,823.13,638.35
2016,8,8,8,30,843.0,82.0,2.5,20.0,583.0,859.91,660.46
2016,8,8,8,45,857.5,84.5,2.55,20.5,628.5,897.47,683.25
2016,8,8,9,0,872.0,87.0,2.6,21.0,674.0,932.31,703.92
2016,8,8,9,15,884.0,88.5,2.65,21.5,715.5,960.63,720.04
2016,8,8,9,30,896.0,90.0,2.7,22.0,757.0,985.67,733.96
2016,8,8,9,45,904.0,92.0,2.8,22.5,792.5,1003.85,743.81
2016,8,8,10,0,912.0,94.0,2.9,23.0,828.0,1018.29,751.32
2016,8,8,10,15,918.5,95.5,2.95,23.0,857.5,1026.82,756.09
2016,8,8,10,30,925.0,97.0,3.0,23.0,887.0,1031.4,758.47
2016,8,8,10,45,929.0,98.5,3.15,23.5,909.5,1029.47,756.17
2016,8,8,11,0,933.0,100.0,3.3,24.0,932.0,1023.51,751.36
2016,8,8,11,15,936.5,100.5,3.4,24.0,947.5,1012.04,744.1
2016,8,8,11,30,940.0,101.0,3.5,24.0,963.0,996.62,734.35
2016,8,8,11,45,940.5,102.0,3.65,24.5,970.0,975.03,719.48
2016,8,8,12,0,941.0,103.0,3.8,25.0,977.0,949.75,702.18
2016,8,8,12,15,941.0,103.0,3.9,25.0,977.0,919.55,682.62
2016,8,8,12,30,941.0,103.0,4.0,25.0,977.0,886.0,660.68
2016,8,8,12,45,939.5,103.0,4.15,25.0,969.5,848.04,635.79
2016,8,8,13,0,938.0,103.0,4.3,25.0,962.0,807.13,608.58
2016,8,8,13,15,935.5,102.5,4.35,24.5,946.5,762.29,578.55
2016,8,8,13,30,933.0,102.0,4.4,24.0,931.0,714.94,544.41
2016,8,8,13,45,929.5,100.5,4.45,24.0,908.5,663.82,505.55
2016,8,8,14,0,926.0,99.0,4.5,24.0,886.0,610.7,464.13
2016,8,8,14,15,919.5,97.5,4.5,23.5,856.0,554.28,419.62
2016,8,8,14,30,913.0,96.0,4.5,23.0,826.0,496.63,372.58
2016,8,8,14,45,906.0,94.0,4.55,23.0,790.5,437.4,322.16
2016,8,8,15,0,899.0,92.0,4.6,23.0,755.0,377.5,269.88
2016,8,8,15,15,887.0,90.0,4.55,22.5,713.0,315.8,215.96
2016,8,8,15,30,875.0,88.0,4.5,22.0,671.0,254.52,162.91
2016,8,8,15,45,861.5,85.0,4.45,22.0,625.0,192.99,112.82
2016,8,8,16,0,848.0,82.0,4.4,22.0,579.0,132.57,72.46
2016,8,8,16,15,827.5,79.0,4.3,21.5,529.0,64.93,50.16
2016,8,8,16,30,807.0,76.0,4.2,21.0,479.0,60.95,47.06
2016,8,8,16,45,782.5,72.0,4.1,20.5,427.5,58.64,45.34
2016,8,8,17,0,758.0,68.0,4.0,20.0,376.0,56.24,43.5
2016,8,8,17,15,719.5,63.5,3.9,19.0,323.0,53.21,41.15
2016,8,8,17,30,681.0,59.0,3.8,18.0,270.0,50.13,38.66
2016,8,8,17,45,627.5,52.5,3.7,17.5,219.0,45.21,34.33
2016,8,8,18,0,574.0,46.0,3.6,17.0,168.0,36.92,26.88
2016,8,8,18,15,483.5,38.5,3.5,16.5,121.0,31.22,21.52
2016,8,8,18,30,393.0,31.0,3.4,16.0,74.0,25.51,15.67
2016,8,8,18,45,196.5,15.5,3.35,15.5,37.0,12.49,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,44.7,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,143.38,66.74
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,244.39,188.48
2016,8,9,6,15,496.5,39.5,3.1,15.5,127.0,319.6,257.64
2016,8,9,6,30,582.0,47.0,3.0,16.0,174.0,403.51,330.39
2016,8,9,6,45,330.5,85.0,2.95,16.5,161.0,320.72,264.68
2016,8,9,7,0,79.0,123.0,2.9,17.0,148.0,177.25,144.5
2016,8,9,7,15,85.0,145.0,2.75,17.0,176.5,206.81,169.21
2016,8,9,7,30,91.0,167.0,2.6,17.0,205.0,236.54,193.16
2016,8,9,7,45,448.0,121.5,2.5,17.5,344.0,514.45,419.83
2016,8,9,8,0,805.0,76.0,2.4,18.0,483.0,778.43,613.77
2016,8,9,8,15,825.0,78.5,2.25,18.5,532.5,816.98,634.59
2016,8,9,8,30,845.0,81.0,2.1,19.0,582.0,861.8,661.04
2016,8,9,8,45,862.0,82.0,1.95,20.0,628.0,899.96,680.72
2016,8,9,9,0,879.0,83.0,1.8,21.0,674.0,935.54,698.0
2016,8,9,9,15,890.5,85.0,1.75,21.5,715.0,964.15,712.76
2016,8,9,9,30,902.0,87.0,1.7,22.0,756.0,989.42,725.24
2016,8,9,9,45,912.0,87.5,1.65,22.5,792.0,1007.98,733.33
2016,8,9,10,0,922.0,88.0,1.6,23.0,828.0,1022.85,739.13
2016,8,9,10,15,928.5,89.0,1.6,23.5,857.5,1030.94,741.5
2016,8,9,10,30,935.0,90.0,1.6,24.0,887.0,1035.05,741.58
2016,8,9,10,45,939.5,91.0,1.6,24.5,909.5,1033.12,738.07
2016,8,9,11,0,944.0,92.0,1.6,25.0,932.0,1027.13,732.24
2016,8,9,11,15,947.0,92.5,1.65,25.5,947.0,1015.12,723.59
2016,8,9,11,30,950.0,93.0,1.7,26.0,962.0,999.14,712.61
2016,8,9,11,45,949.0,94.5,1.8,26.5,968.5,976.52,698.21
2016,8,9,12,0,948.0,96.0,1.9,27.0,975.0,950.24,681.46
2016,8,9,12,15,948.0,96.0,2.05,27.0,975.0,919.88,663.86
2016,8,9,12,30,948.0,96.0,2.2,27.0,975.0,886.13,643.75
2016,8,9,12,45,936.0,102.5,2.35,27.5,964.0,845.45,617.48
2016,8,9,13,0,924.0,109.0,2.5,28.0,953.0,802.35,589.27
2016,8,9,13,15,921.0,108.0,2.65,28.0,937.0,757.15,559.65
2016,8,9,13,30,918.0,107.0,2.8,28.0,921.0,709.55,526.21
2016,8,9,13,45,912.5,106.5,3.0,28.0,897.5,658.59,489.47
2016,8,9,14,0,907.0,106.0,3.2,28.0,874.0,605.87,450.09
2016,8,9,14,15,899.5,104.5,3.3,27.5,844.0,549.77,407.37
2016,8,9,14,30,892.0,103.0,3.4,27.0,814.0,492.59,362.18
2016,8,9,14,45,882.5,101.5,3.5,27.0,778.0,433.78,313.47
2016,8,9,15,0,873.0,100.0,3.6,27.0,742.0,374.61,263.15
2016,8,9,15,15,860.5,97.5,3.65,26.5,700.0,313.77,211.3
2016,8,9,15,30,848.0,95.0,3.7,26.0,658.0,253.45,160.27
2016,8,9,15,45,832.5,92.0,3.75,25.5,612.0,186.1,106.98
2016,8,9,16,0,817.0,89.0,3.8,25.0,566.0,126.49,67.93
2016,8,9,16,15,795.5,86.0,3.75,24.5,516.5,68.53,52.58
2016,8,9,16,30,774.0,83.0,3.7,24.0,467.0,65.56,50.4
2016,8,9,16,45,745.0,79.0,3.7,23.5,415.5,63.43,48.87
2016,8,9,17,0,716.0,75.0,3.7,23.0,364.0,61.22,47.24
2016,8,9,17,15,676.0,70.0,3.55,22.0,312.0,53.25,40.67
2016,8,9,17,30,636.0,65.0,3.4,21.0,260.0,50.27,38.29
2016,8,9,17,45,574.0,58.5,3.25,20.5,209.0,45.9,34.49
2016,8,9,18,0,512.0,52.0,3.1,20.0,158.0,41.5,30.48
2016,8,9,18,15,419.0,42.5,2.95,19.5,112.5,34.38,23.9
2016,8,9,18,30,326.0,33.0,2.8,19.0,67.0,27.16,16.62
2016,8,9,18,45,163.0,16.5,2.65,18.5,33.5,13.36,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
