Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.5,2.8,14.5,34.5,89.73,34.94
2016,8,10,6,0,279.0,37.0,3.0,15.0,69.0,189.43,145.33
2016,8,10,6,15,365.5,48.5,2.95,15.5,113.5,264.55,213.25
2016,8,10,6,30,452.0,60.0,2.9,16.0,158.0,347.07,284.63
2016,8,10,6,45,314.5,91.5,2.9,16.5,168.5,319.48,263.53
2016,8,10,7,0,177.0,123.0,2.9,17.0,179.0,254.57,209.78
2016,8,10,7,15,196.5,142.5,2.85,17.5,215.0,296.35,243.97
2016,8,10,7,30,216.0,162.0,2.8,18.0,251.0,354.47,289.68
2016,8,10,7,45,462.5,133.0,2.8,18.5,356.0,540.46,438.21
2016,8,10,8,0,709.0,104.0,2.8,19.0,461.0,737.75,584.12
2016,8,10,8,15,733.0,108.0,2.75,19.5,510.5,787.01,614.83
2016,8,10,8,30,757.0,112.0,2.7,20.0,560.0,830.1,641.56
2016,8,10,8,45,775.5,115.5,2.65,20.5,605.5,870.68,666.03
2016,8,10,9,0,794.0,119.0,2.6,21.0,651.0,908.87,688.43
2016,8,10,9,15,808.5,122.0,2.6,21.5,692.5,939.98,706.12
2016,8,10,9,30,823.0,125.0,2.6,22.0,734.0,968.02,721.67
2016,8,10,9,45,847.5,120.5,2.6,23.0,774.0,981.83,726.34
2016,8,10,10,0,872.0,116.0,2.6,24.0,814.0,1004.93,737.24
2016,8,10,10,15,880.0,117.5,2.6,24.5,843.5,1014.42,740.63
2016,8,10,10,30,888.0,119.0,2.6,25.0,873.0,1020.09,741.78
2016,8,10,10,45,894.5,119.5,2.65,25.5,896.5,1019.35,739.47
2016,8,10,11,0,901.0,120.0,2.7,26.0,920.0,1014.69,734.83
2016,8,10,11,15,904.5,120.5,2.75,26.0,935.5,1003.19,727.39
2016,8,10,11,30,908.0,121.0,2.8,26.0,951.0,987.87,717.62
2016,8,10,11,45,911.0,121.0,2.9,26.5,959.0,967.83,703.9
2016,8,10,12,0,914.0,121.0,3.0,27.0,967.0,944.14,687.84
2016,8,10,12,15,914.0,121.0,3.05,27.0,966.5,914.27,668.72
2016,8,10,12,30,914.0,121.0,3.1,27.0,966.0,881.15,647.37
2016,8,10,12,45,911.5,121.0,3.2,27.0,957.5,842.92,622.76
2016,8,10,13,0,909.0,121.0,3.3,27.0,949.0,801.9,596.01
2016,8,10,13,15,905.5,120.0,3.4,27.0,933.0,756.73,565.03
2016,8,10,13,30,902.0,119.0,3.5,27.0,917.0,709.24,530.79
2016,8,10,13,45,898.0,117.5,3.6,27.0,894.0,658.91,493.53
2016,8,10,14,0,894.0,116.0,3.7,27.0,871.0,606.72,453.77
2016,8,10,14,15,886.5,114.5,3.75,26.5,841.0,551.08,410.89
2016,8,10,14,30,879.0,113.0,3.8,26.0,811.0,494.38,365.65
2016,8,10,14,45,870.0,110.0,3.85,26.0,774.5,435.14,316.31
2016,8,10,15,0,861.0,107.0,3.9,26.0,738.0,375.54,265.4
2016,8,10,15,15,848.0,104.5,3.9,25.5,696.5,315.09,213.65
2016,8,10,15,30,835.0,102.0,3.9,25.0,655.0,249.28,158.24
2016,8,10,15,45,819.5,98.5,3.9,24.5,608.5,188.42,109.86
2016,8,10,16,0,804.0,95.0,3.9,24.0,562.0,129.12,70.97
2016,8,10,16,15,781.5,91.5,3.8,23.5,512.5,71.49,55.32
2016,8,10,16,30,759.0,88.0,3.7,23.0,463.0,69.09,53.63
2016,8,10,16,45,730.5,83.0,3.65,22.5,411.0,66.35,51.59
2016,8,10,17,0,702.0,78.0,3.6,22.0,359.0,58.2,44.84
2016,8,10,17,15,660.0,72.5,3.45,21.0,307.0,55.0,42.37
2016,8,10,17,30,618.0,67.0,3.3,20.0,255.0,51.72,39.72
2016,8,10,17,45,558.5,59.5,3.15,19.5,204.5,46.67,35.29
2016,8,10,18,0,499.0,52.0,3.0,19.0,154.0,41.52,30.6
2016,8,10,18,15,404.5,42.0,2.9,18.5,109.0,33.99,23.62
2016,8,10,18,30,310.0,32.0,2.8,18.0,64.0,26.33,15.82
2016,8,10,18,45,155.0,16.0,2.7,17.5,32.0,12.98,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,79.38,24.81
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,166.58,126.83
2016,8,11,6,15,308.5,51.0,2.1,15.5,105.5,236.47,190.0
2016,8,11,6,30,391.0,65.0,2.1,16.0,149.0,315.37,258.02
2016,8,11,6,45,446.0,77.0,2.1,16.5,197.0,383.07,315.01
2016,8,11,7,0,501.0,89.0,2.1,17.0,245.0,461.26,377.9
2016,8,11,7,15,545.0,97.5,2.1,17.5,296.0,527.0,428.78
2016,8,11,7,30,589.0,106.0,2.1,18.0,347.0,594.77,479.3
2016,8,11,7,45,619.5,114.0,2.1,18.5,397.5,652.85,520.43
2016,8,11,8,0,650.0,122.0,2.1,19.0,448.0,710.95,559.76
2016,8,11,8,15,675.5,127.5,2.1,19.5,496.5,761.51,592.62
2016,8,11,8,30,701.0,133.0,2.1,20.0,545.0,810.92,623.96
2016,8,11,8,45,719.5,138.0,2.15,21.0,590.5,851.79,647.96
2016,8,11,9,0,738.0,143.0,2.2,22.0,636.0,890.46,670.09
2016,8,11,9,15,753.5,147.0,2.2,22.5,677.5,922.59,688.34
2016,8,11,9,30,769.0,151.0,2.2,23.0,719.0,944.51,699.72
2016,8,11,9,45,810.0,139.5,2.25,24.0,763.0,979.44,718.8
2016,8,11,10,0,851.0,128.0,2.3,25.0,807.0,1010.97,735.3
2016,8,11,10,15,859.0,129.5,2.35,25.0,837.0,1007.13,731.93
2016,8,11,10,30,867.0,131.0,2.4,25.0,867.0,1012.6,735.06
2016,8,11,10,45,872.5,132.5,2.45,25.5,889.5,1011.75,732.73
2016,8,11,11,0,878.0,134.0,2.5,26.0,912.0,1007.04,728.12
2016,8,11,11,15,882.0,135.0,2.5,26.5,927.5,996.53,719.46
2016,8,11,11,30,886.0,136.0,2.5,27.0,943.0,982.24,708.58
2016,8,11,11,45,888.5,136.0,2.55,27.5,951.0,961.9,694.43
2016,8,11,12,0,891.0,136.0,2.6,28.0,959.0,938.02,678.09
2016,8,11,12,15,891.0,136.0,2.6,28.0,959.0,908.51,659.07
2016,8,11,12,30,891.0,136.0,2.6,28.0,959.0,875.82,637.95
2016,8,11,12,45,888.5,136.0,2.65,28.0,950.5,838.1,613.77
2016,8,11,13,0,886.0,136.0,2.7,28.0,942.0,797.68,587.59
2016,8,11,13,15,882.5,135.5,2.75,28.0,926.0,753.61,557.16
2016,8,11,13,30,879.0,135.0,2.8,28.0,910.0,707.27,524.09
2016,8,11,13,45,875.5,132.0,2.9,28.0,887.0,656.88,487.49
2016,8,11,14,0,872.0,129.0,3.0,28.0,864.0,604.67,448.4
2016,8,11,14,15,864.0,127.5,3.05,27.5,833.5,549.69,406.64
2016,8,11,14,30,856.0,126.0,3.1,27.0,803.0,493.74,362.59
2016,8,11,14,45,847.0,122.5,3.2,27.0,767.0,432.81,312.77
2016,8,11,15,0,838.0,119.0,3.3,27.0,731.0,372.82,262.26
2016,8,11,15,15,824.0,116.5,3.35,26.5,689.0,312.27,211.05
2016,8,11,15,30,810.0,114.0,3.4,26.0,647.0,252.6,160.94
2016,8,11,15,45,793.5,109.5,3.45,26.0,601.0,192.22,113.22
2016,8,11,16,0,777.0,105.0,3.5,26.0,555.0,133.58,75.01
2016,8,11,16,15,753.0,101.0,3.5,25.5,505.0,77.16,59.62
2016,8,11,16,30,729.0,97.0,3.5,25.0,455.0,68.93,53.05
2016,8,11,16,45,698.5,91.5,3.55,24.5,403.0,66.34,51.16
2016,8,11,17,0,668.0,86.0,3.6,24.0,351.0,63.64,49.12
2016,8,11,17,15,624.5,79.5,3.5,23.0,299.0,59.95,46.27
2016,8,11,17,30,581.0,73.0,3.4,22.0,247.0,56.15,43.21
2016,8,11,17,45,518.0,64.5,3.3,21.0,197.0,50.5,38.37
2016,8,11,18,0,455.0,56.0,3.2,20.0,147.0,44.72,33.21
2016,8,11,18,15,361.0,44.0,3.0,19.0,103.0,35.64,24.92
2016,8,11,18,30,267.0,32.0,2.8,18.0,59.0,26.32,15.55
2016,8,11,18,45,133.5,16.0,2.65,17.5,29.5,12.51,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,2.05,14.5,33.5,94.44,22.44
2016,8,12,6,0,298.0,34.0,2.3,15.0,67.0,197.82,150.41
2016,8,12,6,15,388.5,45.0,2.25,15.5,112.0,273.84,219.94
2016,8,12,6,30,479.0,56.0,2.2,16.0,157.0,359.44,293.61
2016,8,12,6,45,541.5,63.5,2.2,16.5,208.0,432.52,354.94
2016,8,12,7,0,604.0,71.0,2.2,17.0,259.0,510.4,417.48
2016,8,12,7,15,304.0,103.0,2.15,17.5,197.5,356.4,292.49
2016,8,12,7,30,4.0,135.0,2.1,18.0,136.0,124.0,97.74
2016,8,12,7,45,17.0,161.5,2.1,19.0,169.5,159.42,126.8
2016,8,12,8,0,30.0,188.0,2.1,20.0,203.0,210.41,167.15
2016,8,12,8,15,150.0,217.5,2.1,20.5,304.0,362.86,289.14
2016,8,12,8,30,270.0,247.0,2.1,21.0,405.0,524.71,411.6
2016,8,12,8,45,551.0,175.5,2.1,22.0,531.5,729.47,562.46
2016,8,12,9,0,832.0,104.0,2.1,23.0,658.0,930.23,694.54
2016,8,12,9,15,845.0,106.5,2.15,23.5,699.5,948.82,702.22
2016,8,12,9,30,858.0,109.0,2.2,24.0,741.0,975.08,716.86
2016,8,12,9,45,864.0,113.0,2.25,24.5,775.5,992.67,725.75
2016,8,12,10,0,870.0,117.0,2.3,25.0,810.0,1006.52,732.38
2016,8,12,10,15,877.0,118.5,2.35,25.5,839.5,1014.93,735.63
2016,8,12,10,30,884.0,120.0,2.4,26.0,869.0,1019.52,736.61
2016,8,12,10,45,889.5,121.5,2.5,26.5,891.5,1018.72,734.82
2016,8,12,11,0,895.0,123.0,2.6,27.0,914.0,1013.99,730.68
2016,8,12,11,15,898.0,123.5,2.7,27.0,929.0,1001.93,723.41
2016,8,12,11,30,901.0,124.0,2.8,27.0,944.0,986.07,713.79
2016,8,12,11,45,903.0,124.0,2.9,27.5,951.0,965.08,699.49
2016,8,12,12,0,905.0,124.0,3.0,28.0,958.0,940.5,682.91
2016,8,12,12,15,904.5,124.0,3.1,28.0,957.5,910.26,663.93
2016,8,12,12,30,904.0,124.0,3.2,28.0,957.0,876.82,642.72
2016,8,12,12,45,909.5,119.5,3.35,28.5,950.5,841.18,618.89
2016,8,12,13,0,915.0,115.0,3.5,29.0,944.0,802.24,592.65
2016,8,12,13,15,911.5,114.5,3.55,28.5,928.5,757.12,562.9
2016,8,12,13,30,908.0,114.0,3.6,28.0,913.0,709.64,529.61
2016,8,12,13,45,903.0,112.5,3.7,28.0,889.5,658.26,491.67
2016,8,12,14,0,898.0,111.0,3.8,28.0,866.0,605.1,451.28
2016,8,12,14,15,890.5,109.5,3.8,27.5,836.0,549.1,408.11
2016,8,12,14,30,883.0,108.0,3.8,27.0,806.0,492.05,362.6
2016,8,12,14,45,873.5,106.0,3.8,27.0,769.5,433.01,313.43
2016,8,12,15,0,864.0,104.0,3.8,27.0,733.0,373.63,262.78
2016,8,12,15,15,851.5,101.5,3.7,26.5,691.0,312.99,210.95
2016,8,12,15,30,839.0,99.0,3.6,26.0,649.0,246.89,155.49
2016,8,12,15,45,822.5,96.0,3.55,26.0,603.0,185.88,107.12
2016,8,12,16,0,806.0,93.0,3.5,26.0,557.0,126.54,68.68
2016,8,12,16,15,783.5,89.5,3.35,25.5,507.0,69.35,53.08
2016,8,12,16,30,761.0,86.0,3.2,25.0,457.0,67.84,52.15
2016,8,12,16,45,730.5,81.5,3.1,25.0,405.0,65.4,50.26
2016,8,12,17,0,700.0,77.0,3.0,25.0,353.0,57.64,43.81
2016,8,12,17,15,657.0,71.5,2.75,24.0,300.5,54.4,41.33
2016,8,12,17,30,614.0,66.0,2.5,23.0,248.0,51.1,38.67
2016,8,12,17,45,551.0,58.5,2.3,22.5,197.5,46.0,34.24
2016,8,12,18,0,488.0,51.0,2.1,22.0,147.0,40.83,29.55
2016,8,12,18,15,389.5,40.5,1.8,21.0,102.5,32.84,22.28
2016,8,12,18,30,291.0,30.0,1.5,20.0,58.0,24.71,13.83
2016,8,12,18,45,145.5,15.0,1.25,19.5,29.0,12.22,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,16.5,2.2,15.5,32.5,91.76,11.99
2016,8,13,6,0,289.0,33.0,2.4,16.0,65.0,193.36,145.71
2016,8,13,6,15,380.5,44.0,2.3,16.5,109.0,269.42,215.47
2016,8,13,6,30,472.0,55.0,2.2,17.0,153.0,355.24,289.12
2016,8,13,6,45,534.5,62.0,2.15,17.5,203.0,427.43,349.52
2016,8,13,7,0,597.0,69.0,2.1,18.0,253.0,504.42,411.06
2016,8,13,7,15,401.0,114.5,2.1,19.0,248.0,439.81,357.17
2016,8,13,7,30,205.0,160.0,2.1,20.0,243.0,330.8,267.45
2016,8,13,7,45,475.5,124.5,2.15,21.0,351.5,543.75,435.42
2016,8,13,8,0,746.0,89.0,2.2,22.0,460.0,750.23,583.23
2016,8,13,8,15,768.5,92.5,2.15,22.5,509.0,798.96,612.28
2016,8,13,8,30,791.0,96.0,2.1,23.0,558.0,846.1,640.82
2016,8,13,8,45,810.5,98.0,2.1,24.0,604.5,886.73,663.49
2016,8,13,9,0,830.0,100.0,2.1,25.0,651.0,924.95,684.12
2016,8,13,9,15,843.0,102.0,2.1,25.5,692.0,943.13,692.67
2016,8,13,9,30,856.0,104.0,2.1,26.0,733.0,968.86,706.31
2016,8,13,9,45,872.5,102.5,2.15,26.5,770.5,990.85,717.97
2016,8,13,10,0,889.0,101.0,2.2,27.0,808.0,1009.43,727.49
2016,8,13,10,15,896.5,102.5,2.25,27.5,837.5,1018.61,731.14
2016,8,13,10,30,904.0,104.0,2.3,28.0,867.0,1023.9,732.54
2016,8,13,10,45,909.5,104.5,2.4,28.5,890.0,1022.18,730.21
2016,8,13,11,0,915.0,105.0,2.5,29.0,913.0,1016.5,725.54
2016,8,13,11,15,918.5,106.0,2.55,29.0,928.0,1005.41,718.53
2016,8,13,11,30,922.0,107.0,2.6,29.0,943.0,990.4,709.16
2016,8,13,11,45,923.0,107.5,2.7,29.5,950.5,968.72,694.66
2016,8,13,12,0,924.0,108.0,2.8,30.0,958.0,943.41,677.87
2016,8,13,12,15,924.5,108.0,2.9,30.0,958.0,913.67,659.53
2016,8,13,12,30,925.0,108.0,3.0,30.0,958.0,880.57,638.88
2016,8,13,12,45,911.0,115.0,3.1,30.5,946.0,838.93,611.13
2016,8,13,13,0,897.0,122.0,3.2,31.0,934.0,795.09,581.73
2016,8,13,13,15,893.5,121.5,3.3,30.5,918.0,750.55,552.76
2016,8,13,13,30,890.0,121.0,3.4,30.0,902.0,703.71,520.49
2016,8,13,13,45,885.0,119.5,3.5,30.0,879.0,653.02,483.45
2016,8,13,14,0,880.0,118.0,3.6,30.0,856.0,600.6,444.01
2016,8,13,14,15,872.0,116.5,3.6,29.5,825.5,545.13,401.69
2016,8,13,14,30,864.0,115.0,3.6,29.0,795.0,488.7,357.13
2016,8,13,14,45,854.0,112.5,3.65,29.0,758.5,429.99,308.84
2016,8,13,15,0,844.0,110.0,3.7,29.0,722.0,371.05,259.13
2016,8,13,15,15,830.5,107.5,3.65,28.5,680.0,306.33,204.88
2016,8,13,15,30,817.0,105.0,3.6,28.0,638.0,246.3,154.64
2016,8,13,15,45,799.5,101.5,3.6,28.0,592.0,186.02,107.38
2016,8,13,16,0,782.0,98.0,3.6,28.0,546.0,127.58,69.96
2016,8,13,16,15,758.5,94.5,3.5,27.5,496.0,72.64,55.39
2016,8,13,16,30,735.0,91.0,3.4,27.0,446.0,71.29,54.61
2016,8,13,16,45,704.0,85.5,3.3,26.5,394.5,62.46,47.47
2016,8,13,17,0,673.0,80.0,3.2,26.0,343.0,59.58,45.28
2016,8,13,17,15,628.5,74.0,3.0,25.0,291.5,56.08,42.58
2016,8,13,17,30,584.0,68.0,2.8,24.0,240.0,52.49,39.7
2016,8,13,17,45,520.5,60.0,2.65,23.5,190.0,47.1,35.01
2016,8,13,18,0,457.0,52.0,2.5,23.0,140.0,41.6,30.04
2016,8,13,18,15,357.5,41.0,2.3,22.0,96.5,33.26,22.45
2016,8,13,18,30,258.0,30.0,2.1,21.0,53.0,24.74,13.38
2016,8,13,18,45,129.0,15.0,1.95,20.5,26.5,12.8,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,127.5,17.0,2.1,15.5,30.5,82.53,0.0
2016,8,14,6,0,255.0,34.0,2.2,16.0,61.0,177.89,133.03
2016,8,14,6,15,345.5,46.0,2.2,16.5,104.5,254.35,203.19
2016,8,14,6,30,436.0,58.0,2.2,17.0,148.0,339.02,276.01
2016,8,14,6,45,495.0,67.5,2.2,17.5,197.5,410.37,335.9
2016,8,14,7,0,554.0,77.0,2.2,18.0,247.0,486.29,396.95
2016,8,14,7,15,321.5,119.5,2.2,18.5,222.5,373.9,305.69
2016,8,14,7,30,89.0,162.0,2.2,19.0,198.0,231.8,187.27
2016,8,14,7,45,126.0,186.0,2.25,20.0,244.5,304.42,245.13
2016,8,14,8,0,163.0,210.0,2.3,21.0,291.0,364.79,291.16
2016,8,14,8,15,456.5,161.0,2.3,21.5,420.0,603.5,476.36
2016,8,14,8,30,750.0,112.0,2.3,22.0,549.0,828.93,635.03
2016,8,14,8,45,767.5,116.5,2.3,23.0,594.5,869.6,656.52
2016,8,14,9,0,785.0,121.0,2.3,24.0,640.0,907.84,677.59
2016,8,14,9,15,799.5,124.0,2.3,24.5,681.5,938.79,694.8
2016,8,14,9,30,814.0,127.0,2.3,25.0,723.0,966.67,709.91
2016,8,14,9,45,819.5,132.0,2.35,25.5,757.0,984.52,718.96
2016,8,14,10,0,825.0,137.0,2.4,26.0,791.0,998.7,725.79
2016,8,14,10,15,833.5,139.0,2.45,26.5,820.5,1008.89,730.16
2016,8,14,10,30,842.0,141.0,2.5,27.0,850.0,1015.27,732.25
2016,8,14,10,45,850.0,141.5,2.55,27.5,873.5,1015.68,730.69
2016,8,14,11,0,858.0,142.0,2.6,28.0,897.0,998.37,718.0
2016,8,14,11,15,861.5,143.0,2.65,28.0,912.0,987.35,711.05
2016,8,14,11,30,865.0,144.0,2.7,28.0,927.0,972.63,701.73
2016,8,14,11,45,869.0,143.0,2.8,28.5,935.0,952.91,688.3
2016,8,14,12,0,873.0,142.0,2.9,29.0,943.0,929.65,672.64
2016,8,14,12,15,873.0,142.0,2.95,29.0,942.5,900.34,653.99
2016,8,14,12,30,873.0,142.0,3.0,29.0,942.0,867.91,633.24
2016,8,14,12,45,870.0,142.5,3.05,29.5,933.5,830.51,607.84
2016,8,14,13,0,867.0,143.0,3.1,30.0,925.0,790.49,580.59
2016,8,14,13,15,863.0,142.0,3.15,30.0,908.5,746.09,549.65
2016,8,14,13,30,859.0,141.0,3.2,30.0,892.0,699.53,516.41
2016,8,14,13,45,849.5,141.5,3.3,30.0,867.5,652.21,481.77
2016,8,14,14,0,840.0,142.0,3.4,30.0,843.0,599.03,442.04
2016,8,14,14,15,831.0,140.0,3.45,29.5,812.5,543.11,399.82
2016,8,14,14,30,822.0,138.0,3.5,29.0,782.0,486.5,355.57
2016,8,14,14,45,809.5,135.5,3.55,29.0,745.5,427.7,307.59
2016,8,14,15,0,797.0,133.0,3.6,29.0,709.0,369.15,258.62
2016,8,14,15,15,781.5,130.0,3.6,28.5,667.0,309.92,209.02
2016,8,14,15,30,766.0,127.0,3.6,28.0,625.0,251.86,160.84
2016,8,14,15,45,748.0,122.0,3.65,27.5,579.0,187.17,110.69
2016,8,14,16,0,730.0,117.0,3.7,27.0,533.0,129.96,74.08
2016,8,14,16,15,704.0,112.0,3.65,26.5,483.0,77.17,59.43
2016,8,14,16,30,678.0,107.0,3.6,26.0,433.0,75.43,58.35
2016,8,14,16,45,646.5,100.0,3.6,25.5,382.5,72.09,55.85
2016,8,14,17,0,615.0,93.0,3.6,25.0,332.0,68.58,53.14
2016,8,14,17,15,568.5,85.5,3.45,24.0,280.5,64.37,49.87
2016,8,14,17,30,522.0,78.0,3.3,23.0,229.0,60.03,46.35
2016,8,14,17,45,460.0,67.5,3.2,22.0,180.5,52.97,40.29
2016,8,14,18,0,398.0,57.0,3.1,21.0,132.0,45.69,33.78
2016,8,14,18,15,301.5,43.5,2.95,20.0,90.0,33.51,22.8
2016,8,14,18,30,205.0,30.0,2.8,19.0,48.0,23.27,11.9
2016,8,14,18,45,102.5,15.0,2.65,18.5,24.0,12.8,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,13.5,33.5,102.76,0.0
2016,8,15,6,0,354.0,31.0,2.9,14.0,67.0,221.94,166.78
2016,8,15,6,15,451.0,40.0,2.85,14.5,113.5,302.32,243.43
2016,8,15,6,30,548.0,49.0,2.8,15.0,160.0,392.88,322.27
2016,8,15,6,45,314.0,83.5,2.75,15.5,151.0,313.63,259.55
2016,8,15,7,0,80.0,118.0,2.7,16.0,142.0,175.03,143.27
2016,8,15,7,15,88.0,139.5,2.65,16.5,171.0,205.57,168.75
2016,8,15,7,30,96.0,161.0,2.6,17.0,200.0,236.46,193.5
2016,8,15,7,45,106.5,185.0,2.55,18.0,233.5,288.32,233.94
2016,8,15,8,0,117.0,209.0,2.5,19.0,267.0,325.86,261.99
2016,8,15,8,15,223.0,220.5,2.45,19.5,345.0,431.91,345.65
2016,8,15,8,30,329.0,232.0,2.4,20.0,423.0,563.24,444.3
2016,8,15,8,45,607.5,160.5,2.4,20.5,548.0,778.24,602.39
2016,8,15,9,0,886.0,89.0,2.4,21.0,673.0,957.35,720.85
2016,8,15,9,15,898.0,91.0,2.45,21.5,715.5,986.42,735.74
2016,8,15,9,30,910.0,93.0,2.5,22.0,758.0,1012.11,749.84
2016,8,15,9,45,914.0,97.5,2.55,22.5,793.0,1029.06,758.25
2016,8,15,10,0,918.0,102.0,2.6,23.0,828.0,1042.01,764.23
2016,8,15,10,15,925.0,103.0,2.65,23.5,857.5,1050.12,767.2
2016,8,15,10,30,932.0,104.0,2.7,24.0,887.0,1054.21,767.77
2016,8,15,10,45,935.5,105.5,2.8,24.5,909.5,1051.26,764.48
2016,8,15,11,0,939.0,107.0,2.9,25.0,932.0,1044.23,758.74
2016,8,15,11,15,942.0,107.5,2.95,25.5,947.0,1031.62,749.1
2016,8,15,11,30,945.0,108.0,3.0,26.0,962.0,1015.03,737.06
2016,8,15,11,45,945.5,109.5,3.15,26.5,969.0,993.17,722.52
2016,8,15,12,0,946.0,111.0,3.3,27.0,976.0,967.55,705.53
2016,8,15,12,15,945.5,110.5,3.4,27.0,975.0,935.57,685.32
2016,8,15,12,30,945.0,110.0,3.5,27.0,974.0,900.24,662.76
2016,8,15,12,45,934.5,115.0,3.6,27.0,963.0,858.63,635.78
2016,8,15,13,0,924.0,120.0,3.7,27.0,952.0,814.57,606.84
2016,8,15,13,15,920.5,119.5,3.75,27.0,935.5,768.66,575.13
2016,8,15,13,30,917.0,119.0,3.8,27.0,919.0,720.36,539.98
2016,8,15,13,45,912.0,117.0,3.85,27.0,895.0,667.72,500.82
2016,8,15,14,0,907.0,115.0,3.9,27.0,871.0,613.3,459.21
2016,8,15,14,15,899.0,113.5,3.9,26.5,840.0,556.18,415.02
2016,8,15,14,30,891.0,112.0,3.9,26.0,809.0,498.04,368.49
2016,8,15,14,45,882.5,109.0,3.9,26.0,772.0,437.79,318.14
2016,8,15,15,0,874.0,106.0,3.9,26.0,735.0,377.1,266.17
2016,8,15,15,15,860.5,103.5,3.85,25.5,692.0,315.25,213.19
2016,8,15,15,30,847.0,101.0,3.8,25.0,649.0,248.27,156.85
2016,8,15,15,45,832.0,97.0,3.75,24.5,602.0,185.95,107.61
2016,8,15,16,0,817.0,93.0,3.7,24.0,555.0,125.16,68.55
2016,8,15,16,15,793.5,89.5,3.6,23.5,504.5,69.81,53.97
2016,8,15,16,30,770.0,86.0,3.5,23.0,454.0,68.27,53.0
2016,8,15,16,45,742.0,80.5,3.45,22.5,401.5,65.08,50.56
2016,8,15,17,0,714.0,75.0,3.4,22.0,349.0,61.75,47.95
2016,8,15,17,15,669.5,69.5,3.25,21.0,295.5,53.31,40.92
2016,8,15,17,30,625.0,64.0,3.1,20.0,242.0,49.93,38.14
2016,8,15,17,45,561.5,56.0,3.0,19.5,191.5,44.36,33.2
2016,8,15,18,0,498.0,48.0,2.9,19.0,141.0,38.68,27.98
2016,8,15,18,15,391.0,37.5,2.8,18.0,96.0,30.58,20.44
2016,8,15,18,30,284.0,27.0,2.7,17.0,51.0,22.34,10.72
2016,8,15,18,45,142.0,13.5,2.65,16.5,25.5,11.52,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,13.5,30.0,89.66,0.0
2016,8,16,6,0,286.0,32.0,2.3,14.0,60.0,192.68,143.25
2016,8,16,6,15,383.0,43.0,2.25,14.5,105.5,271.73,218.31
2016,8,16,6,30,480.0,54.0,2.2,15.0,151.0,361.2,295.81
2016,8,16,6,45,541.5,62.5,2.2,15.5,201.5,435.28,358.42
2016,8,16,7,0,603.0,71.0,2.2,16.0,252.0,514.11,422.09
2016,8,16,7,15,344.0,115.0,2.15,16.5,222.5,402.49,330.64
2016,8,16,7,30,85.0,159.0,2.1,17.0,193.0,226.25,184.02
2016,8,16,7,45,129.5,183.0,2.1,18.0,243.0,304.94,247.51
2016,8,16,8,0,174.0,207.0,2.1,19.0,293.0,371.89,299.05
2016,8,16,8,15,486.5,154.0,2.1,19.5,428.0,623.61,494.86
2016,8,16,8,30,799.0,101.0,2.1,20.0,563.0,863.2,662.14
2016,8,16,8,45,816.5,104.5,2.15,21.0,609.5,904.02,683.56
2016,8,16,9,0,834.0,108.0,2.2,22.0,656.0,942.26,704.83
2016,8,16,9,15,847.5,110.5,2.2,22.5,698.0,972.57,721.42
2016,8,16,9,30,861.0,113.0,2.2,23.0,740.0,987.64,727.98
2016,8,16,9,45,861.0,120.0,2.25,23.5,773.5,1002.33,735.08
2016,8,16,10,0,861.0,127.0,2.3,24.0,807.0,1026.2,748.19
2016,8,16,10,15,869.0,129.0,2.35,24.5,836.5,1022.64,743.61
2016,8,16,10,30,877.0,131.0,2.4,25.0,866.0,1028.39,745.44
2016,8,16,10,45,883.5,132.0,2.45,25.5,889.0,1027.73,743.21
2016,8,16,11,0,890.0,133.0,2.5,26.0,912.0,1023.14,738.66
2016,8,16,11,15,893.5,133.5,2.55,26.5,927.0,1011.21,729.58
2016,8,16,11,30,897.0,134.0,2.6,27.0,942.0,995.46,718.25
2016,8,16,11,45,899.0,134.5,2.65,27.5,949.5,974.55,703.72
2016,8,16,12,0,901.0,135.0,2.7,28.0,957.0,950.03,686.97
2016,8,16,12,15,901.0,134.5,2.75,28.0,956.5,919.37,667.6
2016,8,16,12,30,901.0,134.0,2.8,28.0,956.0,885.48,646.06
2016,8,16,12,45,891.0,138.0,2.85,28.0,945.0,844.4,619.58
2016,8,16,13,0,881.0,142.0,2.9,28.0,934.0,801.02,591.33
2016,8,16,13,15,877.0,141.0,2.95,28.0,917.0,755.8,559.9
2016,8,16,13,30,873.0,140.0,3.0,28.0,900.0,708.38,525.97
2016,8,16,13,45,868.5,138.0,3.05,28.0,876.5,657.87,488.94
2016,8,16,14,0,864.0,136.0,3.1,28.0,853.0,605.62,449.55
2016,8,16,14,15,855.5,134.0,3.1,28.0,822.0,550.38,406.6
2016,8,16,14,30,847.0,132.0,3.1,28.0,791.0,492.49,360.4
2016,8,16,14,45,837.0,128.5,3.15,28.0,754.5,432.29,311.2
2016,8,16,15,0,827.0,125.0,3.2,28.0,718.0,372.02,260.66
2016,8,16,15,15,812.0,122.0,3.15,27.5,675.0,310.99,209.33
2016,8,16,15,30,797.0,119.0,3.1,27.0,632.0,251.02,159.39
2016,8,16,15,45,779.5,114.5,3.1,26.5,585.5,190.9,112.74
2016,8,16,16,0,762.0,110.0,3.1,26.0,539.0,132.7,76.0
2016,8,16,16,15,736.0,105.5,3.05,25.5,488.5,73.63,56.73
2016,8,16,16,30,710.0,101.0,3.0,25.0,438.0,72.02,55.74
2016,8,16,16,45,678.0,94.5,3.0,24.5,386.0,68.83,53.33
2016,8,16,17,0,646.0,88.0,3.0,24.0,334.0,65.48,50.74
2016,8,16,17,15,598.5,81.0,2.9,23.0,281.5,61.46,47.59
2016,8,16,17,30,551.0,74.0,2.8,22.0,229.0,57.34,44.22
2016,8,16,17,45,484.0,64.0,2.75,21.5,179.0,50.51,38.21
2016,8,16,18,0,417.0,54.0,2.7,21.0,129.0,43.5,31.82
2016,8,16,18,15,313.5,40.5,2.6,20.0,86.5,33.04,22.24
2016,8,16,18,30,210.0,27.0,2.5,19.0,44.0,21.02,8.89
2016,8,16,18,45,105.0,13.5,2.45,18.5,22.0,11.52,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,2.2,14.5,26.5,72.96,0.0
2016,8,17,6,0,215.0,32.0,2.5,15.0,53.0,159.64,116.68
2016,8,17,6,15,307.5,45.5,2.45,15.5,96.0,233.72,187.0
2016,8,17,6,30,400.0,59.0,2.4,16.0,139.0,321.92,263.23
2016,8,17,6,45,463.5,69.0,2.35,17.0,187.5,395.19,324.6
2016,8,17,7,0,527.0,79.0,2.3,18.0,236.0,473.52,387.24
2016,8,17,7,15,299.0,118.0,2.3,18.5,210.5,358.53,293.61
2016,8,17,7,30,71.0,157.0,2.3,19.0,185.0,213.72,172.45
2016,8,17,7,45,378.0,131.5,2.3,19.5,313.0,478.08,387.64
2016,8,17,8,0,685.0,106.0,2.3,20.0,441.0,729.06,574.02
2016,8,17,8,15,710.5,110.5,2.25,20.5,490.0,779.67,604.71
2016,8,17,8,30,736.0,115.0,2.2,21.0,539.0,829.05,635.4
2016,8,17,8,45,754.5,119.5,2.2,22.0,585.0,864.72,655.15
2016,8,17,9,0,773.0,124.0,2.2,23.0,631.0,903.64,676.81
2016,8,17,9,15,788.0,127.0,2.25,23.5,672.0,934.84,694.73
2016,8,17,9,30,803.0,130.0,2.3,24.0,713.0,963.0,710.59
2016,8,17,9,45,814.5,132.5,2.35,25.0,749.0,983.85,720.24
2016,8,17,10,0,826.0,135.0,2.4,26.0,785.0,1001.18,727.65
2016,8,17,10,15,834.5,137.0,2.45,26.5,814.5,1011.26,731.92
2016,8,17,10,30,843.0,139.0,2.5,27.0,844.0,1017.53,733.92
2016,8,17,10,45,847.0,141.5,2.6,27.5,866.0,1015.93,731.57
2016,8,17,11,0,851.0,144.0,2.7,28.0,888.0,1010.44,726.9
2016,8,17,11,15,855.5,145.0,2.8,28.0,903.5,986.25,711.8
2016,8,17,11,30,860.0,146.0,2.9,28.0,919.0,972.36,703.48
2016,8,17,11,45,860.0,147.5,3.0,28.5,925.5,951.07,688.91
2016,8,17,12,0,860.0,149.0,3.1,29.0,932.0,926.37,672.18
2016,8,17,12,15,859.5,149.0,3.15,29.0,931.5,896.65,653.15
2016,8,17,12,30,859.0,149.0,3.2,29.0,931.0,863.87,632.04
2016,8,17,12,45,859.0,147.5,3.3,29.0,923.0,827.32,608.55
2016,8,17,13,0,859.0,146.0,3.4,29.0,915.0,788.0,582.92
2016,8,17,13,15,854.5,145.0,3.45,29.0,898.0,743.24,551.34
2016,8,17,13,30,850.0,144.0,3.5,29.0,881.0,701.3,520.85
2016,8,17,13,45,845.5,141.5,3.55,29.0,858.0,649.96,483.1
2016,8,17,14,0,841.0,139.0,3.6,29.0,835.0,597.0,443.12
2016,8,17,14,15,832.0,137.0,3.65,28.5,804.0,540.77,400.32
2016,8,17,14,30,823.0,135.0,3.7,28.0,773.0,483.86,355.49
2016,8,17,14,45,813.5,131.0,3.75,28.0,736.5,424.74,306.86
2016,8,17,15,0,804.0,127.0,3.8,28.0,700.0,365.56,256.96
2016,8,17,15,15,788.5,124.0,3.8,27.5,657.5,305.72,206.5
2016,8,17,15,30,773.0,121.0,3.8,27.0,615.0,247.04,157.55
2016,8,17,15,45,755.5,116.0,3.85,26.5,569.0,188.0,111.7
2016,8,17,16,0,738.0,111.0,3.9,26.0,523.0,124.34,70.46
2016,8,17,16,15,711.5,106.0,3.85,25.5,473.5,73.74,56.86
2016,8,17,16,30,685.0,101.0,3.8,25.0,424.0,71.82,55.59
2016,8,17,16,45,653.0,94.5,3.8,24.5,372.5,68.66,53.21
2016,8,17,17,0,621.0,88.0,3.8,24.0,321.0,65.35,50.64
2016,8,17,17,15,572.0,80.5,3.65,23.0,270.0,60.97,47.17
2016,8,17,17,30,523.0,73.0,3.5,22.0,219.0,56.46,43.44
2016,8,17,17,45,455.5,63.0,3.4,21.0,170.5,49.64,37.51
2016,8,17,18,0,388.0,53.0,3.3,20.0,122.0,42.64,31.16
2016,8,17,18,15,285.5,39.5,3.15,19.0,81.0,30.53,20.11
2016,8,17,18,30,183.0,26.0,3.0,18.0,40.0,20.21,7.4
2016,8,17,18,45,91.5,13.0,2.9,17.5,20.0,11.1,0.0
2016,8,17,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,24.0,62.57,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,48.0,136.94,98.41
2016,8,18,6,15,247.5,48.0,2.4,15.5,88.5,207.34,165.43
2016,8,18,6,30,332.0,64.0,2.4,16.0,129.0,287.15,234.83
2016,8,18,6,45,386.5,78.0,2.4,16.5,175.5,354.34,292.08
2016,8,18,7,0,441.0,92.0,2.4,17.0,222.0,426.25,351.0
2016,8,18,7,15,296.5,125.5,2.35,17.5,220.5,367.05,301.61
2016,8,18,7,30,152.0,159.0,2.3,18.0,219.0,293.12,239.08
2016,8,18,7,45,369.0,146.0,2.3,19.0,319.0,488.7,395.58
2016,8,18,8,0,586.0,133.0,2.3,20.0,419.0,677.69,536.56
2016,8,18,8,15,613.5,140.0,2.25,20.5,467.0,729.99,569.83
2016,8,18,8,30,641.0,147.0,2.2,21.0,515.0,781.38,602.62
2016,8,18,8,45,654.0,156.0,2.2,22.0,557.5,820.17,625.07
2016,8,18,9,0,667.0,165.0,2.2,23.0,600.0,856.63,645.55
2016,8,18,9,15,683.5,169.5,2.25,23.5,640.5,889.01,664.66
2016,8,18,9,30,700.0,174.0,2.3,24.0,681.0,918.69,681.85
2016,8,18,9,45,648.0,211.5,2.35,24.5,699.0,911.98,674.89
2016,8,18,10,0,596.0,249.0,2.4,25.0,717.0,898.82,662.81
2016,8,18,10,15,607.0,253.5,2.45,25.5,745.5,912.91,670.42
2016,8,18,10,30,618.0,258.0,2.5,26.0,774.0,923.78,675.69
2016,8,18,10,45,629.0,259.5,2.6,26.5,796.5,928.44,677.47
2016,8,18,11,0,640.0,261.0,2.7,27.0,819.0,929.67,677.12
2016,8,18,11,15,645.0,263.0,2.75,27.0,833.5,922.04,671.9
2016,8,18,11,30,650.0,265.0,2.8,27.0,848.0,911.07,664.6
2016,8,18,11,45,657.0,263.0,2.9,27.5,856.0,894.99,653.14
2016,8,18,12,0,664.0,261.0,3.0,28.0,864.0,875.66,639.52
2016,8,18,12,15,664.0,261.0,3.05,28.0,863.5,848.84,621.63
2016,8,18,12,30,664.0,261.0,3.1,28.0,863.0,819.36,601.81
2016,8,18,12,45,659.0,261.0,3.15,28.0,854.0,783.4,577.28
2016,8,18,13,0,654.0,261.0,3.2,28.0,845.0,745.53,551.07
2016,8,18,13,15,649.0,259.0,3.25,28.0,829.5,704.32,522.12
2016,8,18,13,30,644.0,257.0,3.3,28.0,814.0,661.69,491.57
2016,8,18,13,45,641.0,250.5,3.4,28.0,792.0,615.5,458.01
2016,8,18,14,0,638.0,244.0,3.5,28.0,770.0,568.22,422.74
2016,8,18,14,15,627.0,239.5,3.55,27.5,740.5,517.52,384.63
2016,8,18,14,30,616.0,235.0,3.6,27.0,711.0,466.97,345.45
2016,8,18,14,45,608.0,226.0,3.65,27.0,677.0,414.56,303.1
2016,8,18,15,0,600.0,217.0,3.7,27.0,643.0,362.46,260.05
2016,8,18,15,15,582.0,210.0,3.7,26.5,602.5,308.47,215.81
2016,8,18,15,30,564.0,203.0,3.7,26.0,562.0,257.18,174.15
2016,8,18,15,45,546.5,192.0,3.75,25.5,518.5,205.28,134.47
2016,8,18,16,0,529.0,181.0,3.8,25.0,475.0,155.6,102.51
2016,8,18,16,15,500.0,170.5,3.8,24.0,427.5,113.18,90.43
2016,8,18,16,30,471.0,160.0,3.8,23.0,380.0,108.18,86.92
2016,8,18,16,45,436.0,146.5,3.8,22.5,331.5,100.88,81.17
2016,8,18,17,0,401.0,133.0,3.8,22.0,283.0,93.23,75.02
2016,8,18,17,15,355.5,117.0,3.65,21.0,234.5,83.42,66.98
2016,8,18,17,30,310.0,101.0,3.5,20.0,186.0,74.84,59.76
2016,8,18,17,45,251.5,81.5,3.4,19.5,141.0,61.15,47.7
2016,8,18,18,0,193.0,62.0,3.3,19.0,96.0,47.14,35.12
2016,8,18,18,15,130.5,40.5,3.2,18.5,60.0,31.4,20.77
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,15.2,3.16
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,8.11,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,40.0,12.5,2.2,14.5,16.5,26.58,0.0
2016,8,19,6,0,80.0,25.0,2.5,15.0,33.0,76.66,52.28
2016,8,19,6,15,135.0,47.5,2.55,15.5,70.0,137.89,108.78
2016,8,19,6,30,190.0,70.0,2.6,16.0,107.0,202.92,165.5
2016,8,19,6,45,239.5,91.0,2.65,16.5,152.0,267.12,220.5
2016,8,19,7,0,289.0,112.0,2.7,17.0,197.0,335.49,277.37
2016,8,19,7,15,224.5,134.5,2.6,17.5,208.5,327.64,269.45
2016,8,19,7,30,160.0,157.0,2.5,18.0,220.0,297.46,243.18
2016,8,19,7,45,227.5,173.0,2.45,18.5,276.0,390.15,316.98
2016,8,19,8,0,295.0,189.0,2.4,19.0,332.0,471.93,379.65
2016,8,19,8,15,395.0,193.5,2.35,19.5,406.5,591.42,468.92
2016,8,19,8,30,495.0,198.0,2.3,20.0,481.0,698.46,545.55
2016,8,19,8,45,424.0,231.5,2.25,21.0,488.0,681.1,526.47
2016,8,19,9,0,353.0,265.0,2.2,22.0,495.0,638.69,491.05
2016,8,19,9,15,463.0,249.0,2.2,22.5,571.0,752.94,572.04
2016,8,19,9,30,573.0,233.0,2.2,23.0,647.0,849.32,637.11
2016,8,19,9,45,564.5,250.5,2.2,23.5,675.0,863.42,642.65
2016,8,19,10,0,556.0,268.0,2.2,24.0,703.0,874.29,646.83
2016,8,19,10,15,567.0,273.5,2.25,24.5,731.5,889.09,654.8
2016,8,19,10,30,578.0,279.0,2.3,25.0,760.0,900.98,660.83
2016,8,19,10,45,581.5,285.0,2.35,25.5,780.0,902.82,660.19
2016,8,19,11,0,585.0,291.0,2.4,26.0,800.0,901.58,657.7
2016,8,19,11,15,590.0,294.0,2.45,26.0,814.5,895.71,653.66
2016,8,19,11,30,595.0,297.0,2.5,26.0,829.0,888.42,648.73
2016,8,19,11,45,597.0,298.5,2.65,26.5,836.0,871.76,637.16
2016,8,19,12,0,599.0,300.0,2.8,27.0,843.0,852.18,623.62
2016,8,19,12,15,599.0,299.5,2.85,27.0,842.0,826.36,606.39
2016,8,19,12,30,599.0,299.0,2.9,27.0,841.0,798.08,587.35
2016,8,19,12,45,603.0,293.5,3.0,27.0,834.5,766.59,566.28
2016,8,19,13,0,607.0,288.0,3.1,27.0,828.0,732.78,543.22
2016,8,19,13,15,601.5,285.5,3.15,27.0,812.0,692.44,514.79
2016,8,19,13,30,596.0,283.0,3.2,27.0,796.0,650.9,484.97
2016,8,19,13,45,593.0,275.5,3.3,27.0,774.5,605.82,452.2
2016,8,19,14,0,590.0,268.0,3.4,27.0,753.0,559.8,417.88
2016,8,19,14,15,578.5,262.5,3.45,26.5,723.5,510.23,380.65
2016,8,19,14,30,567.0,257.0,3.5,26.0,694.0,460.91,342.5
2016,8,19,14,45,558.5,247.0,3.55,26.0,660.0,409.88,301.38
2016,8,19,15,0,550.0,237.0,3.6,26.0,626.0,359.29,259.73
2016,8,19,15,15,531.0,228.5,3.55,25.5,585.5,307.56,217.49
2016,8,19,15,30,512.0,220.0,3.5,25.0,545.0,257.86,177.34
2016,8,19,15,45,492.0,208.5,3.5,24.5,501.5,208.23,139.61
2016,8,19,16,0,472.0,197.0,3.5,24.0,458.0,161.19,109.35
2016,8,19,16,15,443.5,184.0,3.45,23.5,411.0,120.94,97.11
2016,8,19,16,30,415.0,171.0,3.4,23.0,364.0,114.63,92.36
2016,8,19,16,45,378.5,156.0,3.4,22.5,315.5,110.42,89.28
2016,8,19,17,0,342.0,141.0,3.4,22.0,267.0,100.88,81.55
2016,8,19,17,15,299.5,122.0,3.3,21.0,220.0,88.47,71.31
2016,8,19,17,30,257.0,103.0,3.2,20.0,173.0,75.67,60.45
2016,8,19,17,45,204.0,81.0,3.15,19.5,129.0,60.47,47.07
2016,8,19,18,0,151.0,59.0,3.1,19.0,85.0,44.84,33.08
2016,8,19,18,15,100.0,37.0,3.0,18.5,51.5,28.77,18.43
2016,8,19,18,30,49.0,15.0,2.9,18.0,18.0,12.12,0.27
2016,8,19,18,45,24.5,7.5,2.85,17.5,9.0,6.4,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
