Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,14.5,14.5,22.99,0.0
2016,8,20,6,0,66.0,23.0,2.0,15.0,29.0,67.51,44.62
2016,8,20,6,15,115.5,46.0,2.0,15.5,64.5,126.35,99.1
2016,8,20,6,30,165.0,69.0,2.0,16.0,100.0,188.12,152.88
2016,8,20,6,45,211.5,91.5,2.0,16.5,144.5,251.29,206.78
2016,8,20,7,0,258.0,114.0,2.0,17.0,189.0,318.23,262.21
2016,8,20,7,15,153.5,132.0,2.0,17.5,179.0,259.79,213.04
2016,8,20,7,30,49.0,150.0,2.0,18.0,169.0,189.94,153.37
2016,8,20,7,45,59.0,173.5,2.0,18.5,200.0,223.51,180.28
2016,8,20,8,0,69.0,197.0,2.0,19.0,231.0,257.49,206.66
2016,8,20,8,15,81.0,221.5,2.0,19.5,265.0,294.74,235.11
2016,8,20,8,30,93.0,246.0,2.0,20.0,299.0,332.27,263.21
2016,8,20,8,45,217.0,256.5,2.05,21.0,394.0,477.78,375.16
2016,8,20,9,0,341.0,267.0,2.1,22.0,489.0,630.45,485.98
2016,8,20,9,15,441.5,255.5,2.15,22.5,561.5,739.92,562.24
2016,8,20,9,30,542.0,244.0,2.2,23.0,634.0,831.67,624.53
2016,8,20,9,45,586.5,234.5,2.3,23.5,675.5,869.21,648.47
2016,8,20,10,0,631.0,225.0,2.4,24.0,717.0,912.6,676.34
2016,8,20,10,15,641.0,229.0,2.45,24.0,745.5,925.22,683.75
2016,8,20,10,30,651.0,233.0,2.5,24.0,774.0,934.55,689.34
2016,8,20,10,45,663.0,233.0,2.65,24.5,796.5,938.49,691.15
2016,8,20,11,0,675.0,233.0,2.8,25.0,819.0,938.93,690.65
2016,8,20,11,15,680.0,235.0,2.9,25.0,833.5,930.94,685.58
2016,8,20,11,30,685.0,237.0,3.0,25.0,848.0,919.53,678.24
2016,8,20,11,45,694.0,233.5,3.15,25.5,856.5,903.21,666.84
2016,8,20,12,0,703.0,230.0,3.3,26.0,865.0,883.48,653.09
2016,8,20,12,15,703.0,229.5,3.4,26.0,864.5,855.35,634.32
2016,8,20,12,30,703.0,229.0,3.5,26.0,864.0,824.45,613.47
2016,8,20,12,45,693.0,232.5,3.6,26.0,853.0,786.54,587.26
2016,8,20,13,0,683.0,236.0,3.7,26.0,842.0,746.86,559.4
2016,8,20,13,15,678.0,234.0,3.7,25.5,826.5,704.59,530.03
2016,8,20,13,30,673.0,232.0,3.7,25.0,811.0,660.83,498.87
2016,8,20,13,45,674.5,224.0,3.75,25.0,790.5,614.84,464.64
2016,8,20,14,0,676.0,216.0,3.8,25.0,770.0,567.25,428.28
2016,8,20,14,15,665.5,212.0,3.8,24.5,740.0,515.31,388.3
2016,8,20,14,30,655.0,208.0,3.8,24.0,710.0,463.34,347.09
2016,8,20,14,45,648.0,200.0,3.85,24.0,676.5,409.87,302.95
2016,8,20,15,0,641.0,192.0,3.9,24.0,643.0,356.48,257.87
2016,8,20,15,15,623.0,186.0,3.85,23.5,602.0,301.99,212.16
2016,8,20,15,30,605.0,180.0,3.8,23.0,561.0,249.34,168.54
2016,8,20,15,45,588.0,170.0,3.8,23.0,517.5,196.0,126.89
2016,8,20,16,0,571.0,160.0,3.8,23.0,474.0,143.89,93.17
2016,8,20,16,15,542.0,151.5,3.7,22.0,426.0,102.28,81.99
2016,8,20,16,30,513.0,143.0,3.6,21.0,378.0,98.18,79.13
2016,8,20,16,45,480.5,130.5,3.55,20.5,330.0,91.2,73.55
2016,8,20,17,0,448.0,118.0,3.5,20.0,282.0,83.9,67.58
2016,8,20,17,15,399.5,105.0,3.4,19.5,233.5,75.79,60.76
2016,8,20,17,30,351.0,92.0,3.3,19.0,185.0,67.38,53.48
2016,8,20,17,45,291.5,74.5,3.2,18.5,140.5,55.38,42.82
2016,8,20,18,0,232.0,57.0,3.1,18.0,96.0,42.99,31.57
2016,8,20,18,15,156.5,37.5,2.95,17.5,59.5,28.66,18.27
2016,8,20,18,30,81.0,18.0,2.8,17.0,23.0,13.93,0.0
2016,8,20,18,45,40.5,9.0,2.7,16.5,11.5,7.68,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,32.35,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,92.7,61.89
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,158.43,125.3
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,242.31,197.84
2016,8,21,6,45,300.5,84.0,2.75,16.5,158.5,310.98,256.65
2016,8,21,7,0,359.0,101.0,2.8,17.0,204.0,384.93,317.95
2016,8,21,7,15,184.0,117.0,2.75,17.5,170.0,277.82,228.85
2016,8,21,7,30,9.0,133.0,2.7,18.0,136.0,127.76,101.39
2016,8,21,7,45,17.5,155.5,2.7,18.5,163.5,155.83,124.46
2016,8,21,8,0,26.0,178.0,2.7,19.0,191.0,184.41,147.26
2016,8,21,8,15,40.5,205.5,2.65,19.5,227.5,240.84,192.01
2016,8,21,8,30,55.0,233.0,2.6,20.0,264.0,283.11,224.58
2016,8,21,8,45,78.0,261.5,2.6,20.5,309.5,334.86,264.21
2016,8,21,9,0,101.0,290.0,2.6,21.0,355.0,387.15,303.37
2016,8,21,9,15,382.5,238.5,2.6,21.5,509.5,665.05,514.95
2016,8,21,9,30,664.0,187.0,2.6,22.0,664.0,900.65,679.96
2016,8,21,9,45,655.5,202.5,2.65,22.5,693.0,913.52,684.21
2016,8,21,10,0,647.0,218.0,2.7,23.0,722.0,922.68,688.12
2016,8,21,10,15,657.5,222.0,2.75,23.0,750.5,935.82,696.17
2016,8,21,10,30,668.0,226.0,2.8,23.0,779.0,945.61,702.06
2016,8,21,10,45,678.0,227.5,2.9,23.5,801.5,948.91,702.82
2016,8,21,11,0,688.0,229.0,3.0,24.0,824.0,948.68,701.39
2016,8,21,11,15,693.0,230.5,3.1,24.0,838.5,939.99,695.83
2016,8,21,11,30,698.0,232.0,3.2,24.0,853.0,927.85,688.11
2016,8,21,11,45,703.0,231.5,3.3,24.5,861.0,910.36,675.41
2016,8,21,12,0,708.0,231.0,3.4,25.0,869.0,889.56,660.41
2016,8,21,12,15,707.5,231.0,3.5,25.0,868.0,861.21,641.39
2016,8,21,12,30,707.0,231.0,3.6,25.0,867.0,830.09,620.26
2016,8,21,12,45,723.0,219.0,3.75,25.0,863.5,798.79,599.36
2016,8,21,13,0,739.0,207.0,3.9,25.0,860.0,764.03,575.51
2016,8,21,13,15,734.0,205.0,3.95,24.5,843.5,719.68,544.62
2016,8,21,13,30,729.0,203.0,4.0,24.0,827.0,673.66,511.76
2016,8,21,13,45,723.0,199.5,4.1,24.0,804.0,624.31,474.75
2016,8,21,14,0,717.0,196.0,4.2,24.0,781.0,573.87,435.93
2016,8,21,14,15,706.0,192.5,4.2,23.5,750.5,520.03,394.07
2016,8,21,14,30,695.0,189.0,4.2,23.0,720.0,466.11,350.85
2016,8,21,14,45,683.0,183.5,4.25,23.0,684.0,410.41,304.47
2016,8,21,15,0,671.0,178.0,4.3,23.0,648.0,355.27,257.55
2016,8,21,15,15,652.5,172.5,4.2,22.5,606.5,299.23,210.05
2016,8,21,15,30,634.0,167.0,4.1,22.0,565.0,245.03,164.75
2016,8,21,15,45,613.0,159.5,4.1,21.5,520.0,191.14,122.86
2016,8,21,16,0,592.0,152.0,4.1,21.0,475.0,139.92,90.37
2016,8,21,16,15,562.0,144.0,4.05,20.5,426.5,98.03,78.9
2016,8,21,16,30,532.0,136.0,4.0,20.0,378.0,94.07,75.97
2016,8,21,16,45,496.0,125.0,3.95,19.5,329.0,87.89,71.02
2016,8,21,17,0,460.0,114.0,3.9,19.0,280.0,81.44,65.74
2016,8,21,17,15,410.0,101.5,3.75,18.5,231.5,73.56,59.07
2016,8,21,17,30,360.0,89.0,3.6,18.0,183.0,65.42,51.97
2016,8,21,17,45,296.0,72.5,3.5,17.5,138.0,54.03,41.78
2016,8,21,18,0,232.0,56.0,3.4,17.0,93.0,42.3,31.05
2016,8,21,18,15,154.5,36.5,3.3,16.5,57.5,27.93,17.55
2016,8,21,18,30,77.0,17.0,3.2,16.0,22.0,13.17,0.0
2016,8,21,18,45,38.5,8.5,3.1,15.5,11.0,7.26,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,32.63,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,93.38,60.83
2016,8,22,6,15,177.0,47.0,3.0,15.0,74.5,161.45,127.84
2016,8,22,6,30,249.0,67.0,3.0,15.0,113.0,247.14,202.61
2016,8,22,6,45,165.5,90.0,3.0,15.5,125.0,222.28,183.44
2016,8,22,7,0,82.0,113.0,3.0,16.0,137.0,174.37,143.1
2016,8,22,7,15,102.0,134.0,2.9,16.5,169.5,226.71,186.68
2016,8,22,7,30,122.0,155.0,2.8,17.0,202.0,268.09,220.14
2016,8,22,7,45,87.5,173.0,2.75,17.5,209.0,247.05,201.19
2016,8,22,8,0,53.0,191.0,2.7,18.0,216.0,237.87,191.69
2016,8,22,8,15,125.0,218.5,2.65,18.5,287.0,348.95,280.84
2016,8,22,8,30,197.0,246.0,2.6,19.0,358.0,446.97,356.49
2016,8,22,8,45,259.5,258.0,2.6,19.5,417.5,540.95,426.4
2016,8,22,9,0,322.0,270.0,2.6,20.0,477.0,617.57,481.72
2016,8,22,9,15,492.5,227.0,2.65,20.5,567.5,761.0,586.5
2016,8,22,9,30,663.0,184.0,2.7,21.0,658.0,897.57,680.46
2016,8,22,9,45,660.0,196.5,2.75,22.0,688.5,912.82,685.98
2016,8,22,10,0,657.0,209.0,2.8,23.0,719.0,924.56,690.28
2016,8,22,10,15,667.5,212.5,2.9,23.0,747.5,937.19,698.36
2016,8,22,10,30,678.0,216.0,3.0,23.0,776.0,946.46,704.29
2016,8,22,10,45,685.0,218.5,3.1,23.5,797.0,947.72,703.63
2016,8,22,11,0,692.0,221.0,3.2,24.0,818.0,945.48,700.83
2016,8,22,11,15,696.5,223.0,3.3,24.0,832.5,936.76,695.19
2016,8,22,11,30,701.0,225.0,3.4,24.0,847.0,924.6,687.37
2016,8,22,11,45,704.5,224.5,3.55,24.5,854.0,905.67,674.03
2016,8,22,12,0,708.0,224.0,3.7,25.0,861.0,883.5,658.33
2016,8,22,12,15,708.0,223.5,3.8,25.0,859.5,855.16,639.16
2016,8,22,12,30,708.0,223.0,3.9,25.0,858.0,824.04,617.86
2016,8,22,12,45,675.5,240.0,4.0,25.0,841.5,779.95,586.47
2016,8,22,13,0,643.0,257.0,4.1,25.0,825.0,735.21,554.25
2016,8,22,13,15,638.0,255.0,4.1,24.5,809.0,694.24,525.53
2016,8,22,13,30,633.0,253.0,4.1,24.0,793.0,651.89,495.12
2016,8,22,13,45,631.0,245.5,4.2,24.0,771.5,605.78,460.63
2016,8,22,14,0,629.0,238.0,4.3,24.0,750.0,558.51,424.37
2016,8,22,14,15,618.0,233.5,4.3,23.5,720.5,508.09,385.33
2016,8,22,14,30,607.0,229.0,4.3,23.0,691.0,457.84,345.28
2016,8,22,14,45,598.0,220.5,4.35,23.0,656.5,405.71,302.21
2016,8,22,15,0,589.0,212.0,4.4,23.0,622.0,354.03,258.58
2016,8,22,15,15,570.5,205.0,4.35,22.5,582.0,300.22,213.56
2016,8,22,15,30,552.0,198.0,4.3,22.0,542.0,249.44,171.58
2016,8,22,15,45,533.0,187.5,4.3,21.5,498.5,198.31,132.07
2016,8,22,16,0,514.0,177.0,4.3,21.0,455.0,149.59,100.87
2016,8,22,16,15,484.0,166.5,4.2,20.5,408.0,111.15,90.11
2016,8,22,16,30,454.0,156.0,4.1,20.0,361.0,106.05,86.25
2016,8,22,16,45,420.5,142.0,4.0,19.5,313.5,98.33,80.04
2016,8,22,17,0,387.0,128.0,3.9,19.0,266.0,90.24,73.39
2016,8,22,17,15,340.5,111.5,3.75,18.5,218.5,79.95,64.64
2016,8,22,17,30,294.0,95.0,3.6,18.0,171.0,70.66,56.53
2016,8,22,17,45,238.5,75.5,3.45,17.5,128.0,56.88,44.22
2016,8,22,18,0,183.0,56.0,3.3,17.0,85.0,42.77,31.38
2016,8,22,18,15,117.5,35.0,3.15,16.5,51.0,27.26,16.75
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,11.3,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,5.97,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.5,18.5,36.34,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,37.0,112.94,72.03
2016,8,23,6,15,204.0,45.0,2.5,16.0,76.0,185.14,146.06
2016,8,23,6,30,285.0,63.0,2.5,16.0,115.0,263.57,215.06
2016,8,23,6,45,348.5,77.0,2.55,16.5,161.5,334.17,275.65
2016,8,23,7,0,412.0,91.0,2.6,17.0,208.0,410.59,338.88
2016,8,23,7,15,308.0,120.5,2.55,17.5,218.0,373.6,307.74
2016,8,23,7,30,204.0,150.0,2.5,18.0,228.0,341.1,278.97
2016,8,23,7,45,393.0,139.0,2.45,19.0,316.5,504.7,408.98
2016,8,23,8,0,582.0,128.0,2.4,20.0,405.0,674.56,535.07
2016,8,23,8,15,610.0,135.0,2.35,20.5,453.0,727.27,568.99
2016,8,23,8,30,638.0,142.0,2.3,21.0,501.0,779.11,602.25
2016,8,23,8,45,660.5,147.0,2.3,21.5,546.0,822.29,629.04
2016,8,23,9,0,683.0,152.0,2.3,22.0,591.0,863.55,654.11
2016,8,23,9,15,700.0,156.0,2.3,22.5,631.0,896.05,672.87
2016,8,23,9,30,717.0,160.0,2.3,23.0,671.0,925.83,689.69
2016,8,23,9,45,704.0,177.0,2.35,23.5,700.0,937.03,694.58
2016,8,23,10,0,691.0,194.0,2.4,24.0,729.0,944.13,697.05
2016,8,23,10,15,701.0,197.0,2.45,24.0,757.5,955.8,704.06
2016,8,23,10,30,711.0,200.0,2.5,24.0,786.0,964.01,708.86
2016,8,23,10,45,720.5,201.5,2.6,24.5,808.0,966.57,709.2
2016,8,23,11,0,730.0,203.0,2.7,25.0,830.0,965.51,707.32
2016,8,23,11,15,734.5,204.0,2.75,25.5,845.0,955.35,699.2
2016,8,23,11,30,739.0,205.0,2.8,26.0,860.0,941.66,688.96
2016,8,23,11,45,744.0,204.5,2.9,26.5,867.5,923.43,676.25
2016,8,23,12,0,749.0,204.0,3.0,27.0,875.0,901.78,661.34
2016,8,23,12,15,748.5,204.0,3.1,27.0,874.0,872.47,642.62
2016,8,23,12,30,748.0,204.0,3.2,27.0,873.0,840.26,621.4
2016,8,23,12,45,759.0,195.0,3.3,27.0,868.0,806.2,598.65
2016,8,23,13,0,770.0,186.0,3.4,27.0,863.0,764.95,570.55
2016,8,23,13,15,765.0,184.5,3.45,27.0,846.5,720.87,539.21
2016,8,23,13,30,760.0,183.0,3.5,27.0,830.0,675.03,505.92
2016,8,23,13,45,755.5,179.5,3.6,27.0,807.0,627.18,470.51
2016,8,23,14,0,751.0,176.0,3.7,27.0,784.0,576.03,431.7
2016,8,23,14,15,741.0,173.0,3.75,26.5,753.5,521.39,389.84
2016,8,23,14,30,731.0,170.0,3.8,26.0,723.0,466.45,346.33
2016,8,23,14,45,720.5,164.5,3.9,26.0,687.0,409.31,299.25
2016,8,23,15,0,710.0,159.0,4.0,26.0,651.0,352.49,251.3
2016,8,23,15,15,692.0,154.5,4.0,25.5,609.5,295.01,202.94
2016,8,23,15,30,674.0,150.0,4.0,25.0,568.0,239.23,156.67
2016,8,23,15,45,654.5,143.0,4.0,24.5,522.5,183.38,113.71
2016,8,23,16,0,635.0,136.0,4.0,24.0,477.0,129.95,80.64
2016,8,23,16,15,605.5,129.0,3.95,23.5,428.5,89.28,70.6
2016,8,23,16,30,576.0,122.0,3.9,23.0,380.0,86.63,68.77
2016,8,23,16,45,540.5,112.5,3.85,22.5,330.5,81.86,65.04
2016,8,23,17,0,505.0,103.0,3.8,22.0,281.0,74.66,59.14
2016,8,23,17,15,453.0,92.0,3.65,21.0,231.5,67.54,53.26
2016,8,23,17,30,401.0,81.0,3.5,20.0,182.0,60.2,46.98
2016,8,23,17,45,333.5,66.0,3.4,19.5,137.0,49.67,37.57
2016,8,23,18,0,266.0,51.0,3.3,19.0,92.0,38.85,27.68
2016,8,23,18,15,175.0,33.5,3.2,18.0,56.0,25.78,15.13
2016,8,23,18,30,84.0,16.0,3.1,17.0,20.0,12.43,0.0
2016,8,23,18,45,42.0,8.0,3.05,16.5,10.0,6.83,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,90.5,13.0,2.0,14.5,20.0,47.75,0.0
2016,8,24,6,0,181.0,26.0,2.3,15.0,40.0,138.04,86.13
2016,8,24,6,15,276.5,41.0,2.3,15.0,81.5,218.03,172.82
2016,8,24,6,30,372.0,56.0,2.3,15.0,123.0,305.28,249.88
2016,8,24,6,45,441.0,66.5,2.35,15.5,172.0,384.54,317.62
2016,8,24,7,0,510.0,77.0,2.4,16.0,221.0,466.82,385.29
2016,8,24,7,15,255.0,97.0,2.35,16.5,169.0,305.93,253.7
2016,8,24,7,30,0.0,117.0,2.3,17.0,117.0,104.39,82.04
2016,8,24,7,45,11.0,145.0,2.3,17.5,150.5,140.12,111.85
2016,8,24,8,0,22.0,173.0,2.3,18.0,184.0,176.58,141.33
2016,8,24,8,15,45.0,204.0,2.3,18.5,229.0,244.5,195.78
2016,8,24,8,30,68.0,235.0,2.3,19.0,274.0,298.93,238.19
2016,8,24,8,45,157.0,258.5,2.3,20.0,357.0,426.92,337.46
2016,8,24,9,0,246.0,282.0,2.3,21.0,440.0,560.15,435.6
2016,8,24,9,15,522.0,206.5,2.3,21.5,569.5,769.16,589.68
2016,8,24,9,30,798.0,131.0,2.3,22.0,699.0,967.57,721.58
2016,8,24,9,45,820.5,128.0,2.35,22.5,737.5,993.05,733.97
2016,8,24,10,0,843.0,125.0,2.4,23.0,776.0,1015.09,745.89
2016,8,24,10,15,851.0,127.0,2.45,23.5,805.0,1011.02,740.95
2016,8,24,10,30,859.0,129.0,2.5,24.0,834.0,1016.41,742.57
2016,8,24,10,45,864.5,130.0,2.6,24.5,856.0,1014.38,739.93
2016,8,24,11,0,870.0,131.0,2.7,25.0,878.0,1008.51,734.98
2016,8,24,11,15,873.5,132.0,2.75,25.0,892.5,996.81,727.36
2016,8,24,11,30,877.0,133.0,2.8,25.0,907.0,981.33,717.42
2016,8,24,11,45,877.5,134.0,2.9,25.5,913.5,959.32,702.32
2016,8,24,12,0,878.0,135.0,3.0,26.0,920.0,933.81,684.98
2016,8,24,12,15,878.0,135.0,3.05,26.0,918.5,903.58,665.48
2016,8,24,12,30,878.0,135.0,3.1,26.0,917.0,870.16,643.78
2016,8,24,12,45,858.0,145.0,3.2,26.0,903.0,826.38,615.19
2016,8,24,13,0,838.0,155.0,3.3,26.0,889.0,789.16,590.21
2016,8,24,13,15,833.5,153.5,3.35,26.0,872.0,742.73,557.19
2016,8,24,13,30,829.0,152.0,3.4,26.0,855.0,694.28,522.0
2016,8,24,13,45,822.0,150.5,3.5,26.0,830.5,642.49,483.63
2016,8,24,14,0,815.0,149.0,3.6,26.0,806.0,589.39,443.14
2016,8,24,14,15,805.0,146.5,3.6,25.5,775.0,532.88,399.46
2016,8,24,14,30,795.0,144.0,3.6,25.0,744.0,475.91,353.92
2016,8,24,14,45,782.5,141.0,3.65,25.0,706.5,417.37,305.21
2016,8,24,15,0,770.0,138.0,3.7,25.0,669.0,359.19,255.64
2016,8,24,15,15,753.0,134.0,3.7,24.5,626.5,294.82,201.38
2016,8,24,15,30,736.0,130.0,3.7,24.0,584.0,235.96,152.12
2016,8,24,15,45,714.5,125.0,3.7,24.0,537.0,177.5,106.81
2016,8,24,16,0,693.0,120.0,3.7,24.0,490.0,121.6,72.58
2016,8,24,16,15,663.5,114.5,3.65,23.0,440.0,80.08,62.96
2016,8,24,16,30,634.0,109.0,3.6,22.0,390.0,78.05,61.74
2016,8,24,16,45,596.0,101.0,3.55,21.5,339.0,73.97,58.54
2016,8,24,17,0,558.0,93.0,3.5,21.0,288.0,69.71,55.11
2016,8,24,17,15,504.5,83.5,3.4,20.0,237.5,63.93,50.34
2016,8,24,17,30,451.0,74.0,3.3,19.0,187.0,55.66,43.19
2016,8,24,17,45,376.0,61.5,3.2,18.5,140.0,46.7,35.11
2016,8,24,18,0,301.0,49.0,3.1,18.0,93.0,37.55,26.61
2016,8,24,18,15,197.5,32.0,3.05,17.5,56.5,24.74,13.96
2016,8,24,18,30,94.0,15.0,3.0,17.0,20.0,11.69,0.0
2016,8,24,18,45,47.0,7.5,2.95,16.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,12.5,2.35,14.5,20.0,51.12,0.0
2016,8,25,6,0,199.0,25.0,2.6,15.0,40.0,144.7,86.39
2016,8,25,6,15,300.0,38.0,2.6,15.5,81.5,229.97,181.79
2016,8,25,6,30,401.0,51.0,2.6,16.0,123.0,320.46,261.41
2016,8,25,6,45,474.5,59.5,2.65,16.5,172.0,398.95,328.69
2016,8,25,7,0,548.0,68.0,2.7,17.0,221.0,483.47,398.17
2016,8,25,7,15,274.0,88.5,2.7,17.5,165.0,327.21,270.51
2016,8,25,7,30,0.0,109.0,2.7,18.0,109.0,96.19,74.96
2016,8,25,7,45,7.0,136.5,2.7,18.5,140.0,128.1,101.48
2016,8,25,8,0,14.0,164.0,2.7,19.0,171.0,160.49,127.58
2016,8,25,8,15,30.5,194.5,2.65,19.0,211.5,221.0,176.41
2016,8,25,8,30,47.0,225.0,2.6,19.0,252.0,268.54,213.93
2016,8,25,8,45,193.0,243.5,2.6,19.5,365.5,443.96,353.26
2016,8,25,9,0,339.0,262.0,2.6,20.0,479.0,627.54,490.51
2016,8,25,9,15,592.5,183.5,2.6,20.5,591.5,823.03,632.4
2016,8,25,9,30,846.0,105.0,2.6,21.0,704.0,974.68,731.54
2016,8,25,9,45,859.5,105.5,2.65,21.5,741.0,995.34,741.37
2016,8,25,10,0,873.0,106.0,2.7,22.0,778.0,1012.48,750.2
2016,8,25,10,15,881.0,107.5,2.75,22.5,807.5,1021.42,753.77
2016,8,25,10,30,889.0,109.0,2.8,23.0,837.0,1026.47,754.99
2016,8,25,10,45,894.5,110.5,2.85,23.5,859.5,1025.03,752.15
2016,8,25,11,0,900.0,112.0,2.9,24.0,882.0,1019.61,746.93
2016,8,25,11,15,904.0,112.5,2.9,24.0,897.0,1007.69,738.65
2016,8,25,11,30,908.0,113.0,2.9,24.0,912.0,991.88,728.01
2016,8,25,11,45,909.5,114.0,2.95,24.5,919.0,970.36,712.76
2016,8,25,12,0,911.0,115.0,3.0,25.0,926.0,945.17,695.2
2016,8,25,12,15,911.0,115.0,3.05,25.0,925.0,914.15,675.16
2016,8,25,12,30,911.0,115.0,3.1,25.0,924.0,879.83,652.84
2016,8,25,12,45,898.5,120.5,3.15,25.0,912.0,837.31,624.82
2016,8,25,13,0,886.0,126.0,3.2,25.0,900.0,792.59,595.05
2016,8,25,13,15,882.0,125.0,3.25,25.0,882.5,746.45,562.68
2016,8,25,13,30,878.0,124.0,3.3,25.0,865.0,698.08,527.31
2016,8,25,13,45,871.0,123.0,3.4,25.0,840.5,645.87,488.35
2016,8,25,14,0,864.0,122.0,3.5,25.0,816.0,592.16,447.08
2016,8,25,14,15,855.5,120.0,3.6,24.5,784.5,535.64,403.17
2016,8,25,14,30,847.0,118.0,3.7,24.0,753.0,477.08,356.07
2016,8,25,14,45,835.5,115.5,3.8,24.0,715.5,416.49,305.18
2016,8,25,15,0,824.0,113.0,3.9,24.0,678.0,356.01,253.1
2016,8,25,15,15,808.5,110.0,3.95,23.5,635.0,294.5,200.18
2016,8,25,15,30,793.0,107.0,4.0,23.0,592.0,234.15,149.06
2016,8,25,15,45,774.0,103.0,4.05,22.5,545.0,174.02,102.33
2016,8,25,16,0,755.0,99.0,4.1,22.0,498.0,116.04,67.3
2016,8,25,16,15,728.0,94.5,4.05,21.5,448.0,67.45,52.58
2016,8,25,16,30,701.0,90.0,4.0,21.0,398.0,65.53,51.24
2016,8,25,16,45,666.0,83.5,4.0,20.5,346.0,62.0,48.45
2016,8,25,17,0,631.0,77.0,4.0,20.0,294.0,58.32,45.45
2016,8,25,17,15,578.0,70.0,3.9,19.0,242.5,53.98,41.85
2016,8,25,17,30,525.0,63.0,3.8,18.0,191.0,49.55,38.0
2016,8,25,17,45,449.0,52.5,3.7,17.5,143.5,41.97,31.1
2016,8,25,18,0,373.0,42.0,3.6,17.0,96.0,34.21,23.78
2016,8,25,18,15,251.5,28.5,3.45,16.5,58.0,23.41,12.51
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,12.8,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,110.0,12.0,2.1,14.5,20.5,55.13,0.0
2016,8,26,6,0,220.0,24.0,2.4,15.0,41.0,154.9,87.4
2016,8,26,6,15,327.5,36.5,2.45,15.5,83.5,243.5,192.04
2016,8,26,6,30,435.0,49.0,2.5,16.0,126.0,338.82,275.95
2016,8,26,6,45,217.5,69.5,2.55,16.5,108.0,229.83,189.42
2016,8,26,7,0,0.0,90.0,2.6,17.0,90.0,82.2,63.77
2016,8,26,7,15,4.5,109.5,2.6,17.5,111.0,103.34,81.65
2016,8,26,7,30,9.0,129.0,2.6,18.0,132.0,124.76,99.25
2016,8,26,7,45,39.0,160.0,2.6,18.5,178.0,193.97,156.41
2016,8,26,8,0,69.0,191.0,2.6,19.0,224.0,253.71,204.45
2016,8,26,8,15,193.5,207.0,2.6,19.5,312.0,398.5,320.67
2016,8,26,8,30,318.0,223.0,2.6,20.0,400.0,553.14,438.52
2016,8,26,8,45,568.5,164.0,2.6,20.5,512.5,757.76,590.13
2016,8,26,9,0,819.0,105.0,2.6,21.0,625.0,937.27,710.48
2016,8,26,9,15,833.0,107.5,2.6,21.5,666.5,967.56,725.99
2016,8,26,9,30,847.0,110.0,2.6,22.0,708.0,994.6,740.64
2016,8,26,9,45,821.0,130.5,2.65,22.5,734.5,998.51,740.52
2016,8,26,10,0,795.0,151.0,2.7,23.0,761.0,997.04,737.24
2016,8,26,10,15,804.0,153.5,2.75,23.0,790.0,1007.54,743.47
2016,8,26,10,30,813.0,156.0,2.8,23.0,819.0,1014.26,747.24
2016,8,26,10,45,819.0,158.0,2.85,23.5,841.0,1013.56,744.89
2016,8,26,11,0,825.0,160.0,2.9,24.0,863.0,1008.98,740.21
2016,8,26,11,15,828.5,160.5,2.95,24.0,877.5,996.55,732.0
2016,8,26,11,30,832.0,161.0,3.0,24.0,892.0,980.37,721.48
2016,8,26,11,45,834.5,161.5,3.1,24.5,898.5,959.54,707.0
2016,8,26,12,0,837.0,162.0,3.2,25.0,905.0,935.15,690.2
2016,8,26,12,15,836.5,161.5,3.25,25.0,903.5,903.72,669.71
2016,8,26,12,30,836.0,161.0,3.3,25.0,902.0,869.19,647.07
2016,8,26,12,45,838.5,157.5,3.4,25.0,894.0,831.36,622.31
2016,8,26,13,0,841.0,154.0,3.5,25.0,886.0,790.59,594.65
2016,8,26,13,15,836.0,153.0,3.55,25.0,868.5,743.93,561.23
2016,8,26,13,30,831.0,152.0,3.6,25.0,851.0,695.27,525.61
2016,8,26,13,45,826.5,148.5,3.7,25.0,827.0,643.01,486.65
2016,8,26,14,0,822.0,145.0,3.8,25.0,803.0,589.21,445.37
2016,8,26,14,15,812.5,142.5,3.85,24.5,771.5,532.44,401.24
2016,8,26,14,30,803.0,140.0,3.9,24.0,740.0,475.13,355.14
2016,8,26,14,45,793.5,135.5,3.95,24.0,703.0,415.93,305.46
2016,8,26,15,0,784.0,131.0,4.0,24.0,666.0,356.76,254.61
2016,8,26,15,15,767.0,127.5,4.0,23.5,623.0,296.71,203.2
2016,8,26,15,30,750.0,124.0,4.0,23.0,580.0,232.62,149.58
2016,8,26,15,45,731.5,118.0,4.0,23.0,533.5,172.93,103.14
2016,8,26,16,0,713.0,112.0,4.0,23.0,487.0,115.42,68.15
2016,8,26,16,15,684.0,106.5,3.95,22.5,436.5,75.2,58.98
2016,8,26,16,30,655.0,101.0,3.9,22.0,386.0,72.92,57.38
2016,8,26,16,45,618.5,93.5,3.85,21.5,334.5,68.98,54.28
2016,8,26,17,0,582.0,86.0,3.8,21.0,283.0,64.87,50.94
2016,8,26,17,15,527.0,77.0,3.65,20.0,232.0,59.26,46.27
2016,8,26,17,30,472.0,68.0,3.5,19.0,181.0,53.47,41.24
2016,8,26,17,45,394.5,56.0,3.4,18.5,134.5,44.82,33.39
2016,8,26,18,0,317.0,44.0,3.3,18.0,88.0,33.95,23.36
2016,8,26,18,15,203.5,28.5,3.15,17.5,52.0,22.13,10.87
2016,8,26,18,30,90.0,13.0,3.0,17.0,16.0,11.1,0.0
2016,8,26,18,45,45.0,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.0,38.92,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,34.0,115.41,59.11
2016,8,27,6,15,233.5,41.0,2.35,15.0,74.0,198.55,156.02
2016,8,27,6,30,327.0,58.0,2.4,15.0,114.0,285.02,232.92
2016,8,27,6,45,396.0,70.5,2.45,15.5,162.0,359.72,297.39
2016,8,27,7,0,465.0,83.0,2.5,16.0,210.0,440.8,364.65
2016,8,27,7,15,232.5,96.0,2.45,16.5,159.5,290.52,241.12
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,96.52,75.57
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,117.62,93.03
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,138.79,109.96
2016,8,27,8,15,25.5,187.0,2.4,18.5,201.0,193.02,154.13
2016,8,27,8,30,47.0,223.0,2.4,19.0,249.0,267.21,212.93
2016,8,27,8,45,192.0,241.5,2.45,19.5,361.5,442.13,351.72
2016,8,27,9,0,337.0,260.0,2.5,20.0,474.0,625.15,488.57
2016,8,27,9,15,555.5,200.5,2.55,20.5,580.0,798.32,614.5
2016,8,27,9,30,774.0,141.0,2.6,21.0,686.0,957.85,720.71
2016,8,27,9,45,781.0,146.5,2.65,21.5,720.0,976.71,729.38
2016,8,27,10,0,788.0,152.0,2.7,22.0,754.0,991.97,737.07
2016,8,27,10,15,797.0,154.0,2.75,22.0,782.5,1001.88,742.78
2016,8,27,10,30,806.0,156.0,2.8,22.0,811.0,1008.02,746.2
2016,8,27,10,45,814.0,156.5,2.85,22.5,833.5,1007.76,744.14
2016,8,27,11,0,822.0,157.0,2.9,23.0,856.0,1003.63,739.74
2016,8,27,11,15,825.5,158.0,2.95,23.0,870.0,991.71,731.82
2016,8,27,11,30,829.0,159.0,3.0,23.0,884.0,976.04,721.58
2016,8,27,11,45,832.5,158.0,3.1,23.5,890.5,954.68,706.67
2016,8,27,12,0,836.0,157.0,3.2,24.0,897.0,929.76,689.44
2016,8,27,12,15,835.0,157.0,3.3,24.0,895.5,898.39,669.2
2016,8,27,12,30,834.0,157.0,3.4,24.0,894.0,863.95,646.75
2016,8,27,12,45,830.0,157.0,3.5,24.0,884.0,824.2,620.46
2016,8,27,13,0,826.0,157.0,3.6,24.0,874.0,781.95,591.38
2016,8,27,13,15,821.5,156.0,3.65,24.0,856.5,736.18,558.35
2016,8,27,13,30,817.0,155.0,3.7,24.0,839.0,688.42,523.13
2016,8,27,13,45,814.5,150.5,3.8,24.0,815.5,637.09,484.61
2016,8,27,14,0,812.0,146.0,3.9,24.0,792.0,584.09,443.68
2016,8,27,14,15,802.0,143.5,3.9,23.5,761.0,527.52,399.36
2016,8,27,14,30,792.0,141.0,3.9,23.0,730.0,470.51,353.19
2016,8,27,14,45,785.0,135.5,3.95,23.0,694.0,412.03,303.83
2016,8,27,15,0,778.0,130.0,4.0,23.0,658.0,353.3,253.07
2016,8,27,15,15,761.0,126.5,4.0,22.5,615.0,293.58,201.73
2016,8,27,15,30,744.0,123.0,4.0,22.0,572.0,229.87,148.22
2016,8,27,15,45,729.0,116.0,4.0,21.5,526.5,170.25,101.83
2016,8,27,16,0,714.0,109.0,4.0,21.0,481.0,112.41,66.67
2016,8,27,16,15,685.0,103.5,3.95,20.5,431.0,73.31,57.87
2016,8,27,16,30,656.0,98.0,3.9,20.0,381.0,70.96,56.18
2016,8,27,16,45,623.0,90.0,3.85,19.5,330.5,66.6,52.67
2016,8,27,17,0,590.0,82.0,3.8,19.0,280.0,62.03,48.89
2016,8,27,17,15,535.5,73.5,3.7,18.5,229.0,56.69,44.31
2016,8,27,17,30,481.0,65.0,3.6,18.0,178.0,51.21,39.41
2016,8,27,17,45,405.5,53.0,3.5,17.5,131.5,42.47,31.44
2016,8,27,18,0,330.0,41.0,3.4,17.0,85.0,33.47,22.96
2016,8,27,18,15,212.0,26.0,3.25,16.5,49.5,21.34,9.56
2016,8,27,18,30,94.0,11.0,3.1,16.0,14.0,9.39,0.0
2016,8,27,18,45,47.0,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,91.5,11.5,1.35,13.5,17.5,47.45,0.0
2016,8,28,6,0,183.0,23.0,1.5,14.0,35.0,133.83,62.7
2016,8,28,6,15,287.0,37.0,1.5,14.5,76.5,224.02,175.71
2016,8,28,6,30,391.0,51.0,1.5,15.0,118.0,316.93,257.6
2016,8,28,6,45,464.5,61.0,1.55,15.5,167.5,397.08,325.81
2016,8,28,7,0,538.0,71.0,1.6,16.0,217.0,483.31,395.99
2016,8,28,7,15,269.0,84.0,1.55,16.5,157.0,320.14,264.09
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,84.28,65.22
2016,8,28,7,45,2.5,124.5,1.45,17.5,126.0,112.48,88.74
2016,8,28,8,0,5.0,152.0,1.4,18.0,155.0,140.9,111.56
2016,8,28,8,15,12.5,175.5,1.4,18.5,182.5,169.65,134.43
2016,8,28,8,30,20.0,199.0,1.4,19.0,210.0,198.75,157.16
2016,8,28,8,45,77.0,242.0,1.45,19.5,290.0,315.23,249.36
2016,8,28,9,0,134.0,285.0,1.5,20.0,370.0,438.17,342.11
2016,8,28,9,15,486.0,200.0,1.55,20.5,536.5,730.33,560.49
2016,8,28,9,30,838.0,115.0,1.6,21.0,703.0,993.68,734.21
2016,8,28,9,45,849.0,117.5,1.7,22.0,739.0,1014.01,741.14
2016,8,28,10,0,860.0,120.0,1.8,23.0,775.0,1017.6,740.42
2016,8,28,10,15,868.0,121.5,1.9,23.0,804.5,1026.09,746.0
2016,8,28,10,30,876.0,123.0,2.0,23.0,834.0,1030.72,749.17
2016,8,28,10,45,882.0,124.0,2.15,23.5,856.0,1028.88,747.51
2016,8,28,11,0,888.0,125.0,2.3,24.0,878.0,1023.08,743.42
2016,8,28,11,15,891.5,125.5,2.4,24.0,892.5,1010.38,735.85
2016,8,28,11,30,895.0,126.0,2.5,24.0,907.0,993.83,725.88
2016,8,28,11,45,897.0,126.0,2.65,24.5,913.5,971.6,711.31
2016,8,28,12,0,899.0,126.0,2.8,25.0,920.0,945.74,694.31
2016,8,28,12,15,899.0,126.0,2.9,25.0,918.5,914.61,674.69
2016,8,28,12,30,899.0,126.0,3.0,25.0,917.0,880.21,652.75
2016,8,28,12,45,912.0,116.5,3.1,25.5,911.5,844.46,628.46
2016,8,28,13,0,925.0,107.0,3.2,26.0,906.0,804.81,601.36
2016,8,28,13,15,921.0,106.5,3.3,25.5,888.5,757.31,570.15
2016,8,28,13,30,917.0,106.0,3.4,25.0,871.0,707.46,534.98
2016,8,28,13,45,911.0,104.5,3.5,25.0,846.0,653.4,494.58
2016,8,28,14,0,905.0,103.0,3.6,25.0,821.0,597.67,451.65
2016,8,28,14,15,896.5,101.5,3.6,24.5,789.0,539.25,405.85
2016,8,28,14,30,888.0,100.0,3.6,24.0,757.0,479.92,357.68
2016,8,28,14,45,877.0,98.0,3.65,24.0,719.0,418.57,305.81
2016,8,28,15,0,866.0,96.0,3.7,24.0,681.0,357.13,252.57
2016,8,28,15,15,851.5,93.5,3.65,23.5,637.5,294.58,198.42
2016,8,28,15,30,837.0,91.0,3.6,23.0,594.0,227.27,141.66
2016,8,28,15,45,817.5,88.0,3.55,23.0,545.5,165.03,93.44
2016,8,28,16,0,798.0,85.0,3.5,23.0,497.0,104.94,58.26
2016,8,28,16,15,771.5,81.0,3.45,22.5,446.0,64.74,50.09
2016,8,28,16,30,745.0,77.0,3.4,22.0,395.0,62.56,48.52
2016,8,28,16,45,707.5,72.5,3.35,21.5,342.0,59.81,46.39
2016,8,28,17,0,670.0,68.0,3.3,21.0,289.0,52.31,40.06
2016,8,28,17,15,616.5,61.5,3.15,20.0,237.0,48.04,36.48
2016,8,28,17,30,563.0,55.0,3.0,19.0,185.0,43.7,32.67
2016,8,28,17,45,477.0,46.0,2.9,18.5,136.0,37.05,26.56
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,30.32,20.08
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,19.77,7.39
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,9.39,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.0,11.5,1.9,13.5,18.0,52.35,0.0
2016,8,29,6,0,206.0,23.0,2.2,14.0,36.0,145.67,59.61
2016,8,29,6,15,319.5,35.0,2.3,14.5,78.0,239.88,188.11
2016,8,29,6,30,433.0,47.0,2.4,15.0,120.0,338.09,275.74
2016,8,29,6,45,503.5,55.5,2.5,15.5,169.0,416.58,343.6
2016,8,29,7,0,574.0,64.0,2.6,16.0,218.0,500.8,413.26
2016,8,29,7,15,287.0,88.0,2.55,16.0,165.0,339.3,281.89
2016,8,29,7,30,0.0,112.0,2.5,16.0,112.0,100.07,78.8
2016,8,29,7,45,0.0,123.0,2.5,16.5,123.0,109.06,86.23
2016,8,29,8,0,0.0,134.0,2.5,17.0,134.0,118.24,93.36
2016,8,29,8,15,0.0,147.0,2.5,17.0,147.5,129.54,102.32
2016,8,29,8,30,0.0,160.0,2.5,17.0,161.0,140.9,111.24
2016,8,29,8,45,79.0,222.0,2.55,17.5,272.5,294.59,236.9
2016,8,29,9,0,158.0,284.0,2.6,18.0,384.0,460.94,365.75
2016,8,29,9,15,232.5,294.5,2.6,18.5,451.5,545.27,428.67
2016,8,29,9,30,307.0,305.0,2.6,19.0,519.0,652.65,506.45
2016,8,29,9,45,602.0,199.5,2.65,20.0,647.5,864.47,660.23
2016,8,29,10,0,897.0,94.0,2.7,21.0,776.0,1027.03,764.48
2016,8,29,10,15,904.5,95.5,2.75,21.5,805.0,1035.43,766.19
2016,8,29,10,30,912.0,97.0,2.8,22.0,834.0,1039.82,766.97
2016,8,29,10,45,918.0,97.0,2.85,22.5,856.0,1037.0,763.22
2016,8,29,11,0,924.0,97.0,2.9,23.0,878.0,1030.13,757.04
2016,8,29,11,15,927.5,97.5,2.95,23.0,892.5,1017.27,748.59
2016,8,29,11,30,931.0,98.0,3.0,23.0,907.0,1000.42,737.66
2016,8,29,11,45,770.0,195.5,3.1,23.5,868.0,941.68,698.01
2016,8,29,12,0,609.0,293.0,3.2,24.0,829.0,860.24,639.61
2016,8,29,12,15,630.0,274.5,3.25,24.0,828.0,836.24,624.41
2016,8,29,12,30,651.0,256.0,3.3,24.0,827.0,808.33,605.87
2016,8,29,12,45,777.5,184.5,3.4,24.0,859.0,807.25,608.29
2016,8,29,13,0,904.0,113.0,3.5,24.0,891.0,794.18,600.57
2016,8,29,13,15,900.0,112.0,3.55,24.0,874.0,747.0,567.28
2016,8,29,13,30,896.0,111.0,3.6,24.0,857.0,697.54,530.73
2016,8,29,13,45,701.5,196.0,3.7,24.0,769.5,607.19,461.69
2016,8,29,14,0,507.0,281.0,3.8,24.0,682.0,523.21,397.19
2016,8,29,14,15,690.0,192.0,3.85,23.5,713.5,509.26,385.99
2016,8,29,14,30,873.0,103.0,3.9,23.0,745.0,474.94,356.06
2016,8,29,14,45,865.0,99.5,3.95,23.0,708.0,414.31,304.29
2016,8,29,15,0,857.0,96.0,4.0,23.0,671.0,353.29,251.02
2016,8,29,15,15,842.0,93.5,3.95,22.5,627.5,291.11,196.92
2016,8,29,15,30,827.0,91.0,3.9,22.0,584.0,224.3,140.34
2016,8,29,15,45,812.0,86.5,3.9,22.0,537.0,162.08,91.86
2016,8,29,16,0,797.0,82.0,3.9,22.0,490.0,101.48,56.26
2016,8,29,16,15,770.5,78.5,3.85,21.5,439.5,62.98,48.81
2016,8,29,16,30,744.0,75.0,3.8,21.0,389.0,61.13,47.5
2016,8,29,16,45,710.5,69.5,3.75,20.5,337.0,57.57,44.65
2016,8,29,17,0,677.0,64.0,3.7,20.0,285.0,53.9,41.62
2016,8,29,17,15,622.5,58.0,3.55,19.0,233.0,45.48,34.39
2016,8,29,17,30,568.0,52.0,3.4,18.0,181.0,41.42,30.79
2016,8,29,17,45,481.5,43.5,3.3,17.5,132.5,35.09,24.93
2016,8,29,18,0,395.0,35.0,3.2,17.0,84.0,28.71,18.68
2016,8,29,18,15,197.5,24.0,3.05,16.5,48.5,19.78,6.03
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
