Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,62.42,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,167.85,56.06
2016,8,30,6,15,377.0,30.0,3.05,16.5,78.5,265.48,206.37
2016,8,30,6,30,494.0,40.0,3.1,17.0,121.0,366.39,296.98
2016,8,30,6,45,564.5,46.5,3.15,17.5,171.5,445.04,365.06
2016,8,30,7,0,635.0,53.0,3.2,18.0,222.0,525.58,431.75
2016,8,30,7,15,680.5,57.5,3.2,18.5,274.5,594.64,484.69
2016,8,30,7,30,726.0,62.0,3.2,19.0,327.0,665.46,536.63
2016,8,30,7,45,758.5,65.5,3.2,19.5,379.5,725.65,578.67
2016,8,30,8,0,791.0,69.0,3.2,20.0,432.0,785.59,619.19
2016,8,30,8,15,814.0,72.0,3.2,20.5,482.0,835.71,651.53
2016,8,30,8,30,837.0,75.0,3.2,21.0,532.0,874.46,675.2
2016,8,30,8,45,855.0,77.0,3.2,21.5,578.5,914.37,699.34
2016,8,30,9,0,873.0,79.0,3.2,22.0,625.0,951.66,721.29
2016,8,30,9,15,885.5,80.5,3.25,22.0,666.5,979.99,738.74
2016,8,30,9,30,898.0,82.0,3.3,22.0,708.0,1004.94,753.99
2016,8,30,9,45,908.0,83.5,3.35,22.5,743.5,1023.78,763.75
2016,8,30,10,0,918.0,85.0,3.4,23.0,779.0,1038.8,771.08
2016,8,30,10,15,924.5,86.0,3.45,23.5,808.0,1045.73,773.21
2016,8,30,10,30,931.0,87.0,3.5,24.0,837.0,1048.59,772.88
2016,8,30,10,45,937.0,86.5,3.6,24.5,859.0,1045.15,768.98
2016,8,30,11,0,943.0,86.0,3.7,25.0,881.0,1037.6,762.58
2016,8,30,11,15,945.5,86.5,3.7,25.0,895.0,1023.57,752.85
2016,8,30,11,30,948.0,87.0,3.7,25.0,909.0,1005.52,740.65
2016,8,30,11,45,950.5,86.5,3.75,25.0,915.5,982.46,725.57
2016,8,30,12,0,953.0,86.0,3.8,25.0,922.0,955.56,707.97
2016,8,30,12,15,952.5,86.0,3.8,25.0,920.0,922.79,686.14
2016,8,30,12,30,952.0,86.0,3.8,25.0,918.0,886.57,661.95
2016,8,30,12,45,948.0,87.0,3.8,25.0,907.5,845.23,634.15
2016,8,30,13,0,944.0,88.0,3.8,25.0,897.0,801.02,604.19
2016,8,30,13,15,940.0,87.0,3.8,25.0,879.5,752.29,570.66
2016,8,30,13,30,936.0,86.0,3.8,25.0,862.0,701.18,532.7
2016,8,30,13,45,931.0,85.0,3.8,25.0,837.0,647.29,491.7
2016,8,30,14,0,926.0,84.0,3.8,25.0,812.0,591.57,448.14
2016,8,30,14,15,918.0,82.5,3.8,24.5,780.0,532.33,401.39
2016,8,30,14,30,910.0,81.0,3.8,24.0,748.0,472.09,352.14
2016,8,30,14,45,899.5,79.5,3.8,24.0,710.0,410.17,299.33
2016,8,30,15,0,889.0,78.0,3.8,24.0,672.0,348.08,245.11
2016,8,30,15,15,875.5,76.0,3.75,23.5,628.5,284.92,190.07
2016,8,30,15,30,862.0,74.0,3.7,23.0,585.0,222.49,136.87
2016,8,30,15,45,844.5,71.5,3.65,22.5,537.5,160.18,88.94
2016,8,30,16,0,827.0,69.0,3.6,22.0,490.0,99.61,54.53
2016,8,30,16,15,802.0,66.0,3.5,21.5,439.0,54.38,41.43
2016,8,30,16,30,777.0,63.0,3.4,21.0,388.0,52.53,40.08
2016,8,30,16,45,741.5,59.0,3.35,21.0,335.5,49.75,37.78
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,46.93,35.39
2016,8,30,17,15,654.0,50.0,3.15,20.0,231.0,43.12,32.17
2016,8,30,17,30,602.0,45.0,3.0,19.0,179.0,39.3,28.78
2016,8,30,17,45,516.5,38.0,2.95,18.5,130.5,33.53,23.42
2016,8,30,18,0,431.0,31.0,2.9,18.0,82.0,25.48,15.74
2016,8,30,18,15,215.5,15.5,2.9,17.5,41.0,12.46,0.41
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,140.5,9.5,2.8,14.5,18.0,66.59,0.0
2016,8,31,6,0,281.0,19.0,3.1,15.0,36.0,176.36,42.98
2016,8,31,6,15,401.5,28.5,3.15,15.5,79.0,277.5,215.63
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,375.98,305.79
2016,8,31,6,45,591.0,44.0,3.3,16.5,173.0,455.57,375.2
2016,8,31,7,0,660.0,50.0,3.4,17.0,224.0,540.26,445.32
2016,8,31,7,15,704.5,54.5,3.4,17.5,277.0,609.66,498.63
2016,8,31,7,30,749.0,59.0,3.4,18.0,330.0,680.73,550.91
2016,8,31,7,45,779.0,62.5,3.45,18.5,382.5,739.77,592.42
2016,8,31,8,0,809.0,66.0,3.5,19.0,435.0,798.31,632.32
2016,8,31,8,15,831.0,69.0,3.5,19.0,485.5,838.99,659.32
2016,8,31,8,30,853.0,72.0,3.5,19.0,536.0,886.55,690.88
2016,8,31,8,45,868.5,74.5,3.55,19.5,582.0,925.15,714.57
2016,8,31,9,0,884.0,77.0,3.6,20.0,628.0,960.94,736.08
2016,8,31,9,15,896.5,79.0,3.65,20.5,670.0,990.05,752.82
2016,8,31,9,30,909.0,81.0,3.7,21.0,712.0,1015.72,767.2
2016,8,31,9,45,912.5,85.5,3.75,21.5,746.0,1031.6,775.01
2016,8,31,10,0,916.0,90.0,3.8,22.0,780.0,1043.41,780.26
2016,8,31,10,15,922.5,91.0,3.85,22.0,809.0,1050.16,783.8
2016,8,31,10,30,929.0,92.0,3.9,22.0,838.0,1052.85,784.84
2016,8,31,10,45,934.0,93.0,3.95,22.0,860.0,1049.9,782.31
2016,8,31,11,0,939.0,94.0,4.0,22.0,882.0,1042.82,777.22
2016,8,31,11,15,941.5,94.5,4.05,22.0,896.0,1028.6,767.54
2016,8,31,11,30,944.0,95.0,4.1,22.0,910.0,1010.38,755.32
2016,8,31,11,45,945.0,95.0,4.15,22.0,916.0,986.29,739.24
2016,8,31,12,0,946.0,95.0,4.2,22.0,922.0,958.43,720.66
2016,8,31,12,15,945.5,95.0,4.2,22.0,920.0,925.62,698.41
2016,8,31,12,30,945.0,95.0,4.2,22.0,918.0,889.38,673.77
2016,8,31,12,45,937.5,98.0,4.25,22.0,906.5,847.14,645.08
2016,8,31,13,0,930.0,101.0,4.3,22.0,895.0,802.28,614.32
2016,8,31,13,15,925.5,100.5,4.3,22.0,877.0,753.98,580.03
2016,8,31,13,30,921.0,100.0,4.3,22.0,859.0,703.38,541.78
2016,8,31,13,45,917.0,97.5,4.35,22.0,834.0,649.23,500.09
2016,8,31,14,0,913.0,95.0,4.4,22.0,809.0,593.22,455.85
2016,8,31,14,15,904.5,93.5,4.4,22.0,777.0,534.2,407.74
2016,8,31,14,30,896.0,92.0,4.4,22.0,745.0,474.26,357.4
2016,8,31,14,45,887.0,89.5,4.4,22.0,706.5,412.66,304.29
2016,8,31,15,0,878.0,87.0,4.4,22.0,668.0,350.74,249.69
2016,8,31,15,15,863.0,84.5,4.35,21.5,624.0,287.26,194.0
2016,8,31,15,30,848.0,82.0,4.3,21.0,580.0,224.72,140.43
2016,8,31,15,45,830.5,78.5,4.25,21.0,532.5,162.34,92.03
2016,8,31,16,0,813.0,75.0,4.2,21.0,485.0,94.73,51.71
2016,8,31,16,15,786.5,71.5,4.1,20.5,433.5,58.24,44.96
2016,8,31,16,30,760.0,68.0,4.0,20.0,382.0,56.16,43.42
2016,8,31,16,45,724.5,63.5,3.95,19.5,329.5,53.16,41.01
2016,8,31,17,0,689.0,59.0,3.9,19.0,277.0,50.1,38.47
2016,8,31,17,15,633.5,53.5,3.75,18.5,225.0,46.0,34.89
2016,8,31,17,30,578.0,48.0,3.6,18.0,173.0,38.46,28.14
2016,8,31,17,45,486.0,40.0,3.45,17.5,125.0,32.4,22.49
2016,8,31,18,0,394.0,32.0,3.3,17.0,77.0,26.33,16.37
2016,8,31,18,15,197.0,16.0,3.15,16.5,38.5,12.91,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,67.24,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,176.96,22.76
2016,9,1,6,15,406.0,28.5,3.05,15.5,78.5,280.89,217.08
2016,9,1,6,30,529.0,38.0,3.1,16.0,122.0,380.94,309.34
2016,9,1,6,45,596.0,44.5,3.15,16.5,173.0,460.37,378.59
2016,9,1,7,0,663.0,51.0,3.2,17.0,224.0,544.7,448.2
2016,9,1,7,15,708.5,55.5,3.15,17.0,278.0,615.08,502.94
2016,9,1,7,30,754.0,60.0,3.1,17.0,332.0,687.18,556.7
2016,9,1,7,45,785.0,64.0,3.05,17.5,385.0,747.93,598.9
2016,9,1,8,0,816.0,68.0,3.0,18.0,438.0,808.22,639.31
2016,9,1,8,15,580.5,139.0,2.95,18.5,417.5,715.14,567.59
2016,9,1,8,30,345.0,210.0,2.9,19.0,397.0,567.97,451.78
2016,9,1,8,45,358.5,228.0,2.9,19.5,437.0,608.17,480.5
2016,9,1,9,0,372.0,246.0,2.9,20.0,477.0,647.27,506.76
2016,9,1,9,15,645.5,164.0,2.9,20.5,597.0,860.97,661.45
2016,9,1,9,30,919.0,82.0,2.9,21.0,717.0,1027.89,770.27
2016,9,1,9,45,925.5,85.0,2.9,21.5,752.5,1045.03,776.92
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,1058.16,782.47
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,1065.38,786.31
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,1068.47,787.68
2016,9,1,10,45,949.5,91.5,3.1,22.5,868.5,1064.38,783.51
2016,9,1,11,0,953.0,93.0,3.2,23.0,890.0,1056.09,776.79
2016,9,1,11,15,956.0,93.5,3.35,23.0,904.5,1042.06,768.38
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,1023.94,757.31
2016,9,1,11,45,957.5,95.5,3.65,23.0,924.0,998.61,741.46
2016,9,1,12,0,956.0,97.0,3.8,23.0,929.0,969.53,723.05
2016,9,1,12,15,955.5,97.0,3.9,22.5,927.0,936.25,702.73
2016,9,1,12,30,955.0,97.0,4.0,22.0,925.0,899.51,679.81
2016,9,1,12,45,949.5,98.0,4.15,22.0,914.0,856.43,651.18
2016,9,1,13,0,944.0,99.0,4.3,22.0,903.0,810.6,620.27
2016,9,1,13,15,940.0,98.5,4.3,21.5,885.0,761.94,586.99
2016,9,1,13,30,936.0,98.0,4.3,21.0,867.0,710.88,549.41
2016,9,1,13,45,930.0,97.0,4.3,21.0,841.0,655.99,506.87
2016,9,1,14,0,924.0,96.0,4.3,21.0,815.0,599.37,461.78
2016,9,1,14,15,915.5,94.5,4.2,20.5,782.5,539.61,413.59
2016,9,1,14,30,907.0,93.0,4.1,20.0,750.0,478.92,362.99
2016,9,1,14,45,896.5,91.0,4.05,20.0,711.5,416.39,308.79
2016,9,1,15,0,886.0,89.0,4.0,20.0,673.0,353.7,253.24
2016,9,1,15,15,870.5,86.5,4.0,19.5,628.5,289.48,196.69
2016,9,1,15,30,855.0,84.0,4.0,19.0,584.0,226.26,142.33
2016,9,1,15,45,748.5,98.0,4.0,19.0,508.5,159.83,94.28
2016,9,1,16,0,642.0,112.0,4.0,19.0,433.0,105.57,65.93
2016,9,1,16,15,699.5,92.0,3.9,18.5,407.5,66.39,52.43
2016,9,1,16,30,757.0,72.0,3.8,18.0,382.0,59.29,46.53
2016,9,1,16,45,713.0,68.0,3.75,18.0,328.0,56.71,44.4
2016,9,1,17,0,669.0,64.0,3.7,18.0,274.0,49.71,38.29
2016,9,1,17,15,610.5,58.0,3.5,17.5,221.5,45.69,34.76
2016,9,1,17,30,552.0,52.0,3.3,17.0,169.0,41.65,31.04
2016,9,1,17,45,446.0,43.5,3.15,16.5,120.5,35.29,25.05
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,28.96,18.42
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,14.26,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,45.03,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,125.61,0.0
2016,9,2,6,15,298.0,31.0,2.55,15.5,69.0,227.23,174.18
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,329.56,267.26
2016,9,2,6,45,491.5,52.0,2.7,16.5,158.0,408.75,336.08
2016,9,2,7,0,563.0,61.0,2.8,17.0,207.0,493.96,406.83
2016,9,2,7,15,612.0,67.0,2.7,17.5,258.0,564.02,461.49
2016,9,2,7,30,661.0,73.0,2.6,18.0,309.0,636.47,514.69
2016,9,2,7,45,694.5,78.0,2.55,18.5,360.0,696.69,556.73
2016,9,2,8,0,728.0,83.0,2.5,19.0,411.0,752.67,594.23
2016,9,2,8,15,753.0,86.5,2.45,19.5,460.0,803.22,626.68
2016,9,2,8,30,778.0,90.0,2.4,20.0,509.0,852.24,657.18
2016,9,2,8,45,795.0,93.5,2.35,20.5,554.0,891.78,680.42
2016,9,2,9,0,812.0,97.0,2.3,21.0,599.0,928.72,701.5
2016,9,2,9,15,826.0,99.5,2.35,21.5,640.0,958.58,718.53
2016,9,2,9,30,840.0,102.0,2.4,22.0,681.0,973.29,725.49
2016,9,2,9,45,859.0,99.5,2.45,22.5,718.0,995.56,737.65
2016,9,2,10,0,878.0,97.0,2.5,23.0,755.0,1014.41,747.52
2016,9,2,10,15,885.5,98.5,2.6,23.0,783.5,1022.43,752.41
2016,9,2,10,30,893.0,100.0,2.7,23.0,812.0,1026.51,754.96
2016,9,2,10,45,897.5,101.0,2.85,23.5,833.0,1023.01,751.75
2016,9,2,11,0,902.0,102.0,3.0,24.0,854.0,1015.53,746.08
2016,9,2,11,15,905.0,102.5,3.1,24.0,868.0,1002.07,737.61
2016,9,2,11,30,908.0,103.0,3.2,24.0,882.0,984.72,726.68
2016,9,2,11,45,746.0,202.0,3.35,24.5,845.0,927.19,687.94
2016,9,2,12,0,584.0,301.0,3.5,25.0,808.0,845.0,628.48
2016,9,2,12,15,546.0,314.5,3.55,25.0,787.5,798.93,596.43
2016,9,2,12,30,508.0,328.0,3.6,25.0,767.0,752.57,563.57
2016,9,2,12,45,521.0,310.0,3.65,25.0,755.5,719.16,540.75
2016,9,2,13,0,534.0,292.0,3.7,25.0,744.0,683.29,515.7
2016,9,2,13,15,702.0,204.5,3.7,25.0,786.0,696.32,527.39
2016,9,2,13,30,870.0,117.0,3.7,25.0,828.0,683.68,519.53
2016,9,2,13,45,866.5,114.5,3.75,25.0,804.0,632.04,480.17
2016,9,2,14,0,863.0,112.0,3.8,25.0,780.0,578.62,438.51
2016,9,2,14,15,854.0,110.0,3.8,24.5,748.5,521.32,393.31
2016,9,2,14,30,845.0,108.0,3.8,24.0,717.0,463.27,345.94
2016,9,2,14,45,834.5,105.0,3.85,24.0,679.5,400.84,293.18
2016,9,2,15,0,824.0,102.0,3.9,24.0,642.0,339.92,240.32
2016,9,2,15,15,808.0,99.0,3.9,23.5,598.5,277.95,186.8
2016,9,2,15,30,792.0,96.0,3.9,23.0,555.0,217.25,135.62
2016,9,2,15,45,772.0,92.0,3.9,22.5,508.0,156.84,89.78
2016,9,2,16,0,752.0,88.0,3.9,22.0,461.0,98.75,57.49
2016,9,2,16,15,723.0,84.0,3.8,21.5,411.0,66.97,52.31
2016,9,2,16,30,694.0,80.0,3.7,21.0,361.0,59.47,46.12
2016,9,2,16,45,655.0,74.0,3.65,20.5,309.5,55.98,43.3
2016,9,2,17,0,616.0,68.0,3.6,20.0,258.0,52.39,40.3
2016,9,2,17,15,554.5,61.0,3.45,19.0,207.0,47.76,36.33
2016,9,2,17,30,493.0,54.0,3.3,18.0,156.0,43.08,32.11
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,35.64,25.16
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,28.1,17.33
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,13.89,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,29.73,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,175.09,132.94
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,308.29,251.56
2016,9,3,6,45,442.5,59.5,3.65,15.5,153.5,386.62,320.25
2016,9,3,7,0,511.0,71.0,3.7,16.0,201.0,470.65,390.95
2016,9,3,7,15,564.0,78.5,3.7,16.0,253.0,543.73,450.86
2016,9,3,7,30,617.0,86.0,3.7,16.0,305.0,619.46,509.51
2016,9,3,7,45,653.5,92.0,3.7,16.5,356.5,681.95,554.89
2016,9,3,8,0,690.0,98.0,3.7,17.0,408.0,744.71,599.06
2016,9,3,8,15,717.5,102.5,3.65,17.5,457.0,797.37,634.28
2016,9,3,8,30,745.0,107.0,3.6,18.0,506.0,848.8,667.75
2016,9,3,8,45,768.5,109.5,3.6,18.5,553.0,886.65,691.11
2016,9,3,9,0,792.0,112.0,3.6,19.0,600.0,928.16,716.78
2016,9,3,9,15,807.5,115.0,3.6,19.0,641.0,959.7,736.55
2016,9,3,9,30,823.0,118.0,3.6,19.0,682.0,988.05,754.12
2016,9,3,9,45,857.5,108.5,3.6,19.5,723.0,1005.15,762.57
2016,9,3,10,0,892.0,99.0,3.6,20.0,764.0,1031.67,777.52
2016,9,3,10,15,899.0,100.0,3.65,20.0,793.0,1038.51,781.04
2016,9,3,10,30,906.0,101.0,3.7,20.0,822.0,1041.36,782.21
2016,9,3,10,45,912.0,101.5,3.8,20.5,843.5,1038.62,778.69
2016,9,3,11,0,918.0,102.0,3.9,21.0,865.0,1031.81,772.64
2016,9,3,11,15,920.5,102.5,4.0,21.0,878.5,1017.5,763.18
2016,9,3,11,30,923.0,103.0,4.1,21.0,892.0,999.26,751.18
2016,9,3,11,45,923.5,104.0,4.2,21.0,897.5,975.79,735.7
2016,9,3,12,0,924.0,105.0,4.3,21.0,903.0,948.62,717.7
2016,9,3,12,15,923.0,105.0,4.4,20.5,900.5,915.58,696.93
2016,9,3,12,30,922.0,105.0,4.5,20.0,898.0,879.24,674.02
2016,9,3,12,45,908.0,111.0,4.65,20.0,885.0,835.04,644.24
2016,9,3,13,0,894.0,117.0,4.8,20.0,872.0,788.7,612.51
2016,9,3,13,15,719.5,201.0,4.8,20.0,800.5,705.32,548.03
2016,9,3,13,30,545.0,285.0,4.8,20.0,729.0,618.98,480.56
2016,9,3,13,45,556.5,266.5,4.8,20.0,707.5,575.01,446.97
2016,9,3,14,0,568.0,248.0,4.8,20.0,686.0,528.98,410.7
2016,9,3,14,15,500.5,262.0,4.7,19.5,636.5,467.92,362.42
2016,9,3,14,30,433.0,276.0,4.6,19.0,587.0,412.84,318.41
2016,9,3,14,45,429.5,262.5,4.55,19.0,556.5,367.83,280.71
2016,9,3,15,0,426.0,249.0,4.5,19.0,526.0,323.0,242.51
2016,9,3,15,15,422.5,232.0,4.45,18.5,491.0,275.97,202.79
2016,9,3,15,30,419.0,215.0,4.4,18.0,456.0,229.47,164.09
2016,9,3,15,45,596.0,151.0,4.35,18.0,461.0,173.74,112.74
2016,9,3,16,0,773.0,87.0,4.3,18.0,466.0,97.81,57.8
2016,9,3,16,15,744.0,82.5,4.2,17.5,415.0,66.24,52.56
2016,9,3,16,30,715.0,78.0,4.1,17.0,364.0,58.41,45.98
2016,9,3,16,45,666.0,74.5,4.1,16.5,311.0,56.59,44.58
2016,9,3,17,0,617.0,71.0,4.1,16.0,258.0,54.85,43.16
2016,9,3,17,15,553.0,63.5,3.95,15.5,206.5,49.9,38.75
2016,9,3,17,30,489.0,56.0,3.8,15.0,155.0,44.89,34.08
2016,9,3,17,45,369.0,46.0,3.65,15.0,108.0,37.43,26.92
2016,9,3,18,0,249.0,36.0,3.5,15.0,61.0,27.9,16.95
2016,9,3,18,15,124.5,18.0,3.5,14.5,30.5,14.04,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.0,3.35,14.0,10.0,19.53,0.0
2016,9,4,6,0,56.0,18.0,3.4,14.0,20.0,56.61,0.0
2016,9,4,6,15,152.0,38.0,3.4,14.0,57.5,147.35,110.69
2016,9,4,6,30,248.0,58.0,3.4,14.0,95.0,246.53,201.01
2016,9,4,6,45,318.5,74.0,3.4,14.5,142.0,322.77,268.01
2016,9,4,7,0,389.0,90.0,3.4,15.0,189.0,405.76,338.33
2016,9,4,7,15,445.0,102.0,3.3,15.5,239.5,478.92,397.98
2016,9,4,7,30,501.0,114.0,3.2,16.0,290.0,555.85,458.15
2016,9,4,7,45,555.0,119.0,3.1,16.5,343.0,625.6,510.3
2016,9,4,8,0,609.0,124.0,3.0,17.0,396.0,706.08,567.74
2016,9,4,8,15,639.5,130.5,2.95,17.0,445.5,761.64,606.17
2016,9,4,8,30,670.0,137.0,2.9,17.0,495.0,816.23,643.17
2016,9,4,8,45,708.5,135.5,2.85,17.5,544.0,867.88,676.03
2016,9,4,9,0,747.0,134.0,2.8,18.0,593.0,917.86,706.97
2016,9,4,9,15,764.0,138.0,2.8,18.5,634.5,951.1,726.25
2016,9,4,9,30,781.0,142.0,2.8,19.0,676.0,981.34,743.44
2016,9,4,9,45,836.0,123.0,2.85,19.5,721.5,1013.54,762.3
2016,9,4,10,0,891.0,104.0,2.9,20.0,767.0,1037.05,775.26
2016,9,4,10,15,898.5,105.5,2.95,20.0,796.0,1044.79,779.4
2016,9,4,10,30,906.0,107.0,3.0,20.0,825.0,1048.52,781.21
2016,9,4,10,45,912.0,108.0,3.15,20.5,847.0,1046.12,778.57
2016,9,4,11,0,918.0,109.0,3.3,21.0,869.0,1039.63,773.36
2016,9,4,11,15,921.0,109.5,3.45,21.0,883.0,1025.58,764.73
2016,9,4,11,30,924.0,110.0,3.6,21.0,897.0,1007.58,753.52
2016,9,4,11,45,925.0,110.5,3.75,21.5,903.0,983.8,737.01
2016,9,4,12,0,926.0,111.0,3.9,22.0,909.0,956.32,718.01
2016,9,4,12,15,925.5,111.0,3.95,22.0,906.5,923.44,696.09
2016,9,4,12,30,925.0,111.0,4.0,22.0,904.0,887.22,671.8
2016,9,4,12,45,929.5,106.5,4.1,22.0,895.5,847.55,645.2
2016,9,4,13,0,934.0,102.0,4.2,22.0,887.0,804.53,616.0
2016,9,4,13,15,930.0,101.5,4.2,22.0,869.0,755.97,581.42
2016,9,4,13,30,926.0,101.0,4.2,22.0,851.0,705.05,542.93
2016,9,4,13,45,918.0,100.5,4.25,22.0,824.5,649.57,500.21
2016,9,4,14,0,910.0,100.0,4.3,22.0,798.0,592.6,455.1
2016,9,4,14,15,901.0,98.5,4.25,21.5,765.5,533.05,407.25
2016,9,4,14,30,892.0,97.0,4.2,21.0,733.0,472.67,357.06
2016,9,4,14,45,878.0,96.0,4.2,21.0,693.0,410.26,303.18
2016,9,4,15,0,864.0,95.0,4.2,21.0,653.0,348.1,248.37
2016,9,4,15,15,848.0,92.5,4.15,20.5,609.0,280.28,189.3
2016,9,4,15,30,832.0,90.0,4.1,20.0,565.0,217.38,135.63
2016,9,4,15,45,808.0,87.5,4.05,20.0,515.5,155.07,88.13
2016,9,4,16,0,784.0,85.0,4.0,20.0,466.0,95.55,55.89
2016,9,4,16,15,754.5,80.5,3.9,19.5,414.5,64.98,51.06
2016,9,4,16,30,725.0,76.0,3.8,19.0,363.0,62.39,49.08
2016,9,4,16,45,679.5,71.5,3.75,18.5,309.5,54.62,42.49
2016,9,4,17,0,634.0,67.0,3.7,18.0,256.0,52.03,40.33
2016,9,4,17,15,569.0,59.5,3.55,17.5,204.0,46.93,35.8
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,41.76,31.01
2016,9,4,17,45,391.5,42.0,3.3,16.5,105.0,34.19,23.87
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,26.57,15.32
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,13.66,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,35.3,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,99.19,0.0
2016,9,5,6,15,256.5,31.0,1.85,14.0,62.5,206.98,155.11
2016,9,5,6,30,381.0,45.0,1.9,14.0,102.0,310.97,252.58
2016,9,5,6,45,461.0,54.5,1.95,14.5,151.0,394.88,325.49
2016,9,5,7,0,541.0,64.0,2.0,15.0,200.0,485.51,400.66
2016,9,5,7,15,593.5,70.5,1.95,15.5,251.5,558.12,457.54
2016,9,5,7,30,646.0,77.0,1.9,16.0,303.0,633.37,512.89
2016,9,5,7,45,685.0,81.5,1.85,17.0,355.5,696.98,556.1
2016,9,5,8,0,724.0,86.0,1.8,18.0,408.0,761.03,597.75
2016,9,5,8,15,750.5,90.0,1.75,18.5,457.5,808.45,627.23
2016,9,5,8,30,777.0,94.0,1.7,19.0,507.0,859.37,658.38
2016,9,5,8,45,799.5,96.5,1.7,19.5,553.5,902.83,684.17
2016,9,5,9,0,822.0,99.0,1.7,20.0,600.0,943.86,707.93
2016,9,5,9,15,836.5,101.0,1.75,20.5,641.5,973.62,724.59
2016,9,5,9,30,851.0,103.0,1.8,21.0,683.0,988.04,731.29
2016,9,5,9,45,871.5,100.5,1.85,22.0,720.5,1011.7,742.81
2016,9,5,10,0,892.0,98.0,1.9,23.0,758.0,1031.89,751.95
2016,9,5,10,15,899.5,99.0,2.0,23.5,787.0,1039.08,754.98
2016,9,5,10,30,907.0,100.0,2.1,24.0,816.0,1042.28,755.73
2016,9,5,10,45,912.5,101.0,2.25,24.5,837.5,1039.4,753.36
2016,9,5,11,0,918.0,102.0,2.4,25.0,859.0,1032.45,748.47
2016,9,5,11,15,921.0,102.5,2.5,25.0,873.0,1018.43,740.06
2016,9,5,11,30,924.0,103.0,2.6,25.0,887.0,1000.46,729.19
2016,9,5,11,45,925.0,103.5,2.75,25.5,892.5,976.72,713.64
2016,9,5,12,0,926.0,104.0,2.9,26.0,898.0,949.27,695.6
2016,9,5,12,15,925.5,104.0,2.95,26.0,896.0,916.41,674.52
2016,9,5,12,30,925.0,104.0,3.0,26.0,894.0,880.21,651.11
2016,9,5,12,45,910.5,110.5,3.15,26.5,880.5,835.82,621.36
2016,9,5,13,0,896.0,117.0,3.3,27.0,867.0,789.3,589.85
2016,9,5,13,15,892.0,116.5,3.35,26.5,849.0,742.15,558.0
2016,9,5,13,30,888.0,116.0,3.4,26.0,831.0,692.75,522.86
2016,9,5,13,45,879.0,115.5,3.5,26.0,805.0,638.3,482.11
2016,9,5,14,0,870.0,115.0,3.6,26.0,779.0,582.55,439.13
2016,9,5,14,15,860.5,113.0,3.65,25.5,746.5,524.3,393.55
2016,9,5,14,30,851.0,111.0,3.7,25.0,714.0,464.13,344.87
2016,9,5,14,45,836.5,109.5,3.75,25.0,674.5,402.3,292.73
2016,9,5,15,0,822.0,108.0,3.8,25.0,635.0,340.98,239.85
2016,9,5,15,15,804.5,105.0,3.8,24.5,591.0,278.53,186.32
2016,9,5,15,30,787.0,102.0,3.8,24.0,547.0,217.58,135.47
2016,9,5,15,45,763.5,98.0,3.8,24.0,498.5,156.95,90.22
2016,9,5,16,0,740.0,94.0,3.8,24.0,450.0,93.23,54.7
2016,9,5,16,15,708.5,89.0,3.6,23.5,399.0,65.03,50.27
2016,9,5,16,30,677.0,84.0,3.4,23.0,348.0,62.57,48.43
2016,9,5,16,45,635.5,77.0,3.25,22.5,296.5,58.43,45.07
2016,9,5,17,0,594.0,70.0,3.1,22.0,245.0,54.17,41.49
2016,9,5,17,15,528.5,62.0,2.65,21.0,194.0,48.81,36.88
2016,9,5,17,30,463.0,54.0,2.2,20.0,143.0,43.38,31.97
2016,9,5,17,45,360.5,42.0,1.8,19.0,98.0,34.22,23.56
2016,9,5,18,0,258.0,30.0,1.4,18.0,53.0,24.86,13.24
2016,9,5,18,15,129.0,15.0,1.3,17.5,26.5,12.8,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,6.83,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,107.13,0.0
2016,9,6,6,15,278.0,28.5,1.45,14.5,61.5,216.78,160.17
2016,9,6,6,30,408.0,41.0,1.5,15.0,101.0,323.63,260.9
2016,9,6,6,45,490.5,49.0,1.55,15.5,150.5,408.39,334.06
2016,9,6,7,0,573.0,57.0,1.6,16.0,200.0,500.18,409.42
2016,9,6,7,15,624.5,63.0,1.45,17.0,252.0,572.6,463.28
2016,9,6,7,30,676.0,69.0,1.3,18.0,304.0,647.63,515.38
2016,9,6,7,45,714.0,73.0,1.2,19.0,356.5,706.64,553.3
2016,9,6,8,0,752.0,77.0,1.1,20.0,409.0,770.46,592.7
2016,9,6,8,15,777.5,80.5,1.15,21.0,458.5,822.11,623.88
2016,9,6,8,30,803.0,84.0,1.2,22.0,508.0,872.18,653.24
2016,9,6,8,45,823.0,86.5,1.25,23.0,554.5,913.8,676.31
2016,9,6,9,0,843.0,89.0,1.3,24.0,601.0,941.85,690.25
2016,9,6,9,15,857.0,91.5,1.5,24.5,642.5,971.74,709.01
2016,9,6,9,30,871.0,94.0,1.7,25.0,684.0,998.35,725.49
2016,9,6,9,45,877.5,97.5,1.9,26.0,718.5,1015.01,734.12
2016,9,6,10,0,884.0,101.0,2.1,27.0,753.0,1027.81,740.33
2016,9,6,10,15,892.0,102.5,2.15,27.5,782.0,1035.93,743.28
2016,9,6,10,30,900.0,104.0,2.2,28.0,811.0,1040.07,743.92
2016,9,6,10,45,906.0,104.5,2.3,28.5,833.0,1037.04,740.8
2016,9,6,11,0,912.0,105.0,2.4,29.0,855.0,1029.97,735.31
2016,9,6,11,15,915.5,105.5,2.4,29.0,869.0,1016.39,726.27
2016,9,6,11,30,919.0,106.0,2.4,29.0,883.0,998.85,714.91
2016,9,6,11,45,921.0,106.0,2.4,29.5,889.0,975.5,698.57
2016,9,6,12,0,923.0,106.0,2.4,30.0,895.0,948.42,679.99
2016,9,6,12,15,922.5,106.0,2.45,30.0,892.5,915.53,659.54
2016,9,6,12,30,922.0,106.0,2.5,30.0,890.0,879.29,636.81
2016,9,6,12,45,914.0,109.0,2.6,30.0,878.0,836.76,610.1
2016,9,6,13,0,906.0,112.0,2.7,30.0,866.0,791.72,581.37
2016,9,6,13,15,901.5,111.0,2.8,30.0,848.0,743.29,548.76
2016,9,6,13,30,897.0,110.0,2.9,30.0,830.0,692.66,512.8
2016,9,6,13,45,891.0,108.0,3.0,30.0,804.0,638.25,473.07
2016,9,6,14,0,885.0,106.0,3.1,30.0,778.0,582.27,430.85
2016,9,6,14,15,876.0,104.5,3.15,29.5,745.5,523.88,386.05
2016,9,6,14,30,867.0,103.0,3.2,29.0,713.0,464.71,338.93
2016,9,6,14,45,855.0,100.5,3.25,29.0,674.5,403.11,287.78
2016,9,6,15,0,843.0,98.0,3.3,29.0,636.0,338.09,232.91
2016,9,6,15,15,826.5,95.0,3.25,28.5,591.5,274.65,179.33
2016,9,6,15,30,810.0,92.0,3.2,28.0,547.0,212.55,128.32
2016,9,6,15,45,789.0,88.0,3.15,27.5,499.0,150.79,83.2
2016,9,6,16,0,768.0,84.0,3.1,27.0,451.0,91.49,52.72
2016,9,6,16,15,737.0,80.0,2.95,26.5,399.5,64.64,49.31
2016,9,6,16,30,706.0,76.0,2.8,26.0,348.0,57.24,43.31
2016,9,6,16,45,664.5,70.0,2.65,25.5,296.0,53.6,40.38
2016,9,6,17,0,623.0,64.0,2.5,25.0,244.0,49.87,37.27
2016,9,6,17,15,557.5,56.5,2.15,24.0,192.5,44.7,32.85
2016,9,6,17,30,492.0,49.0,1.8,23.0,141.0,39.46,28.16
2016,9,6,17,45,388.5,38.0,1.45,22.0,96.0,30.99,20.42
2016,9,6,18,0,285.0,27.0,1.1,21.0,51.0,22.36,10.39
2016,9,6,18,15,142.5,13.5,1.05,20.0,25.5,11.52,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,6.4,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,81.76,0.0
2016,9,7,6,15,270.5,28.0,0.5,17.5,59.5,212.93,152.56
2016,9,7,6,30,398.0,41.0,0.6,18.0,99.0,318.48,251.45
2016,9,7,6,45,474.5,51.0,0.7,19.0,147.5,401.39,320.78
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,490.89,391.69
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,564.57,447.84
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,640.91,503.09
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,702.73,544.9
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,764.59,585.4
2016,9,7,8,15,750.5,91.0,1.45,24.0,454.0,811.68,613.49
2016,9,7,8,30,777.0,95.0,1.5,25.0,504.0,862.57,643.47
2016,9,7,8,45,794.0,99.5,1.6,26.0,549.5,903.13,666.46
2016,9,7,9,0,811.0,104.0,1.7,27.0,595.0,941.01,687.4
2016,9,7,9,15,826.0,107.0,1.65,27.5,636.0,972.16,703.2
2016,9,7,9,30,841.0,110.0,1.6,28.0,677.0,1000.03,716.76
2016,9,7,9,45,860.0,108.0,1.6,29.0,714.5,1010.05,718.37
2016,9,7,10,0,879.0,106.0,1.6,30.0,752.0,1029.0,725.8
2016,9,7,10,15,887.0,107.5,1.6,30.0,781.0,1036.94,729.31
2016,9,7,10,30,895.0,109.0,1.6,30.0,810.0,1040.92,730.66
2016,9,7,10,45,899.0,110.5,1.6,30.5,831.0,1036.82,725.81
2016,9,7,11,0,903.0,112.0,1.6,31.0,852.0,1028.71,718.77
2016,9,7,11,15,906.0,113.0,1.6,31.5,865.5,1015.09,708.58
2016,9,7,11,30,909.0,114.0,1.6,32.0,879.0,997.55,696.2
2016,9,7,11,45,909.0,115.0,1.6,32.5,884.5,973.35,679.9
2016,9,7,12,0,909.0,116.0,1.6,33.0,890.0,945.53,661.53
2016,9,7,12,15,908.5,116.0,1.6,33.0,887.5,912.82,641.5
2016,9,7,12,30,908.0,116.0,1.6,33.0,885.0,876.82,619.37
2016,9,7,12,45,888.5,124.5,1.65,33.0,869.5,830.48,591.02
2016,9,7,13,0,869.0,133.0,1.7,33.0,854.0,782.37,561.19
2016,9,7,13,15,864.0,132.0,1.75,33.0,835.5,734.88,529.5
2016,9,7,13,30,859.0,131.0,1.8,33.0,817.0,689.59,498.16
2016,9,7,13,45,849.0,130.5,1.9,33.0,790.0,634.43,459.49
2016,9,7,14,0,839.0,130.0,2.0,33.0,763.0,578.21,418.71
2016,9,7,14,15,828.5,127.5,2.1,32.5,730.0,519.24,375.24
2016,9,7,14,30,818.0,125.0,2.2,32.0,697.0,459.86,329.65
2016,9,7,14,45,801.0,123.0,2.3,32.0,657.5,398.38,280.28
2016,9,7,15,0,784.0,121.0,2.4,32.0,618.0,337.82,230.41
2016,9,7,15,15,764.5,117.5,2.45,31.5,573.5,276.69,180.23
2016,9,7,15,30,745.0,114.0,2.5,31.0,529.0,212.16,128.85
2016,9,7,15,45,716.0,110.0,2.65,30.5,480.0,152.81,86.72
2016,9,7,16,0,687.0,106.0,2.8,30.0,431.0,97.05,58.66
2016,9,7,16,15,651.5,100.0,2.75,29.5,380.0,72.52,55.26
2016,9,7,16,30,616.0,94.0,2.7,29.0,329.0,69.66,53.16
2016,9,7,16,45,563.5,87.0,2.7,28.5,277.0,65.79,50.12
2016,9,7,17,0,511.0,80.0,2.7,28.0,225.0,61.87,46.9
2016,9,7,17,15,441.0,69.0,2.4,26.5,175.5,54.41,40.68
2016,9,7,17,30,371.0,58.0,2.1,25.0,126.0,44.26,31.9
2016,9,7,17,45,267.0,43.0,1.85,24.0,83.5,33.06,21.82
2016,9,7,18,0,163.0,28.0,1.6,23.0,41.0,21.69,8.73
2016,9,7,18,15,81.5,14.0,1.55,22.5,20.5,11.95,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,13.0,2.3,16.0,15.0,45.44,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.0,51.0,164.74,116.74
2016,9,8,6,30,283.0,48.0,2.4,16.0,87.0,257.38,207.05
2016,9,8,6,45,366.0,60.5,2.5,16.5,134.5,339.42,278.79
2016,9,8,7,0,449.0,73.0,2.6,17.0,182.0,429.6,354.44
2016,9,8,7,15,504.0,82.5,2.5,17.5,232.5,508.34,417.32
2016,9,8,7,30,559.0,92.0,2.4,18.0,283.0,585.84,476.03
2016,9,8,7,45,602.0,98.0,2.35,18.5,334.0,651.79,523.18
2016,9,8,8,0,645.0,104.0,2.3,19.0,385.0,718.49,569.12
2016,9,8,8,15,674.0,109.5,2.25,19.5,434.0,772.29,604.2
2016,9,8,8,30,703.0,115.0,2.2,20.0,483.0,825.01,637.57
2016,9,8,8,45,727.5,118.5,2.15,21.0,529.0,869.52,663.09
2016,9,8,9,0,752.0,122.0,2.1,22.0,575.0,911.93,686.56
2016,9,8,9,15,768.5,125.5,2.15,22.5,615.5,937.19,700.45
2016,9,8,9,30,785.0,129.0,2.2,23.0,656.0,966.3,717.02
2016,9,8,9,45,792.5,133.5,2.25,23.5,690.0,984.07,726.05
2016,9,8,10,0,800.0,138.0,2.3,24.0,724.0,998.19,732.87
2016,9,8,10,15,809.0,140.0,2.35,24.0,752.0,1007.35,738.04
2016,9,8,10,30,818.0,142.0,2.4,24.0,780.0,1012.68,740.94
2016,9,8,10,45,825.5,142.5,2.5,24.5,801.5,1010.97,738.53
2016,9,8,11,0,833.0,143.0,2.6,25.0,823.0,1005.34,733.77
2016,9,8,11,15,837.0,144.0,2.7,25.0,836.5,992.88,726.13
2016,9,8,11,30,841.0,145.0,2.8,25.0,850.0,976.6,716.11
2016,9,8,11,45,843.5,144.5,2.9,25.5,856.0,953.61,700.34
2016,9,8,12,0,846.0,144.0,3.0,26.0,862.0,927.04,682.27
2016,9,8,12,15,845.5,144.0,3.05,26.0,859.5,894.9,661.45
2016,9,8,12,30,845.0,144.0,3.1,26.0,857.0,859.61,638.43
2016,9,8,12,45,854.5,136.5,3.2,26.0,849.5,822.04,614.0
2016,9,8,13,0,864.0,129.0,3.3,26.0,842.0,774.56,582.45
2016,9,8,13,15,859.0,128.0,3.3,26.0,824.0,727.27,548.41
2016,9,8,13,30,854.0,127.0,3.3,26.0,806.0,681.97,514.73
2016,9,8,13,45,849.0,124.0,3.35,26.0,780.5,627.83,474.11
2016,9,8,14,0,844.0,121.0,3.4,26.0,755.0,572.17,431.16
2016,9,8,14,15,833.5,119.0,3.4,25.5,722.5,513.42,385.19
2016,9,8,14,30,823.0,117.0,3.4,25.0,690.0,454.25,337.24
2016,9,8,14,45,811.0,113.5,3.4,25.0,651.5,393.11,285.69
2016,9,8,15,0,799.0,110.0,3.4,25.0,613.0,332.3,233.3
2016,9,8,15,15,780.5,107.0,3.35,24.5,569.0,270.95,180.86
2016,9,8,15,30,762.0,104.0,3.3,24.0,525.0,211.27,131.43
2016,9,8,15,45,738.5,99.5,3.3,24.0,477.0,146.39,83.36
2016,9,8,16,0,715.0,95.0,3.3,24.0,429.0,89.19,53.98
2016,9,8,16,15,681.5,89.5,3.2,23.5,378.5,65.52,50.74
2016,9,8,16,30,648.0,84.0,3.1,23.0,328.0,62.72,48.6
2016,9,8,16,45,602.0,77.0,3.05,22.5,276.5,58.58,45.21
2016,9,8,17,0,556.0,70.0,3.0,22.0,225.0,54.33,41.61
2016,9,8,17,15,486.5,60.5,2.85,21.0,175.5,47.78,35.9
2016,9,8,17,30,417.0,51.0,2.7,20.0,126.0,41.09,29.83
2016,9,8,17,45,310.5,38.0,2.55,19.5,83.0,31.01,20.43
2016,9,8,18,0,204.0,25.0,2.4,19.0,40.0,20.67,6.84
2016,9,8,18,15,102.0,12.5,2.35,18.5,20.0,10.67,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
