Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,13.0,1.6,14.0,18.0,69.82,0.0
2016,9,9,6,15,251.5,26.5,1.65,14.5,55.5,202.02,141.71
2016,9,9,6,30,382.0,40.0,1.7,15.0,93.0,309.42,248.82
2016,9,9,6,45,465.0,49.0,1.75,15.5,141.0,394.68,323.17
2016,9,9,7,0,548.0,58.0,1.8,16.0,189.0,487.13,399.72
2016,9,9,7,15,601.0,64.5,1.75,16.5,240.5,560.35,456.49
2016,9,9,7,30,654.0,71.0,1.7,17.0,292.0,636.32,512.08
2016,9,9,7,45,692.0,75.5,1.65,18.0,344.0,699.32,554.5
2016,9,9,8,0,730.0,80.0,1.6,19.0,396.0,758.17,592.08
2016,9,9,8,15,756.5,83.5,1.55,19.5,445.5,809.99,624.4
2016,9,9,8,30,783.0,87.0,1.5,20.0,495.0,860.3,654.71
2016,9,9,8,45,803.5,89.5,1.5,21.0,541.0,901.77,677.6
2016,9,9,9,0,824.0,92.0,1.5,22.0,587.0,940.72,698.36
2016,9,9,9,15,839.0,94.5,1.55,22.5,628.0,971.38,715.45
2016,9,9,9,30,854.0,97.0,1.6,23.0,669.0,986.94,722.8
2016,9,9,9,45,863.5,100.0,1.65,24.0,704.0,1005.6,730.99
2016,9,9,10,0,873.0,103.0,1.7,25.0,739.0,1020.53,736.77
2016,9,9,10,15,881.0,104.0,1.75,25.5,767.5,1027.78,739.27
2016,9,9,10,30,889.0,105.0,1.8,26.0,796.0,1031.11,739.52
2016,9,9,10,45,895.5,106.0,1.85,26.5,817.5,1028.93,736.5
2016,9,9,11,0,902.0,107.0,1.9,27.0,839.0,1022.7,731.14
2016,9,9,11,15,905.5,107.5,1.9,27.5,853.0,1008.96,720.61
2016,9,9,11,30,909.0,108.0,1.9,28.0,867.0,991.3,707.85
2016,9,9,11,45,911.0,108.0,1.9,28.5,872.5,967.87,691.61
2016,9,9,12,0,913.0,108.0,1.9,29.0,878.0,940.74,673.18
2016,9,9,12,15,912.5,108.0,1.95,29.0,876.0,907.84,652.98
2016,9,9,12,30,912.0,108.0,2.0,29.0,874.0,871.64,630.53
2016,9,9,12,45,900.5,112.5,2.1,29.5,860.5,827.84,602.11
2016,9,9,13,0,889.0,117.0,2.2,30.0,847.0,781.81,571.92
2016,9,9,13,15,884.0,116.0,2.3,29.5,828.5,733.47,540.5
2016,9,9,13,30,879.0,115.0,2.4,29.0,810.0,683.01,505.94
2016,9,9,13,45,872.5,113.0,2.5,29.0,784.0,628.92,466.57
2016,9,9,14,0,866.0,111.0,2.6,29.0,758.0,573.34,424.75
2016,9,9,14,15,856.0,109.5,2.65,28.5,725.0,515.24,380.2
2016,9,9,14,30,846.0,108.0,2.7,28.0,692.0,455.29,332.57
2016,9,9,14,45,832.5,105.0,2.8,28.0,653.0,392.7,280.84
2016,9,9,15,0,819.0,102.0,2.9,28.0,614.0,330.59,228.22
2016,9,9,15,15,800.5,99.0,2.95,27.5,569.5,268.04,175.5
2016,9,9,15,30,782.0,96.0,3.0,27.0,525.0,207.13,125.73
2016,9,9,15,45,757.5,92.5,3.05,26.5,476.5,147.12,82.57
2016,9,9,16,0,733.0,89.0,3.1,26.0,428.0,84.41,50.08
2016,9,9,16,15,699.0,84.0,3.1,25.0,377.0,61.99,47.44
2016,9,9,16,30,665.0,79.0,3.1,24.0,326.0,59.37,45.54
2016,9,9,16,45,616.0,72.5,3.15,23.5,274.0,55.42,42.31
2016,9,9,17,0,567.0,66.0,3.2,23.0,222.0,51.39,38.89
2016,9,9,17,15,494.5,57.5,3.1,22.0,172.0,45.52,33.76
2016,9,9,17,30,422.0,49.0,3.0,21.0,122.0,39.56,28.33
2016,9,9,17,45,307.0,36.5,2.9,20.0,79.5,29.84,19.24
2016,9,9,18,0,192.0,24.0,2.8,19.0,37.0,18.72,3.78
2016,9,9,18,15,96.0,12.0,2.7,18.5,18.5,10.24,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,49.0,11.0,2.4,14.0,13.0,33.24,0.0
2016,9,10,6,15,156.0,28.5,2.45,14.5,47.5,150.3,101.86
2016,9,10,6,30,263.0,46.0,2.5,15.0,82.0,244.55,196.83
2016,9,10,6,45,344.5,59.0,2.55,15.5,127.5,325.36,268.13
2016,9,10,7,0,426.0,72.0,2.6,16.0,173.0,414.22,343.24
2016,9,10,7,15,264.5,102.5,2.55,16.5,170.0,334.38,277.4
2016,9,10,7,30,103.0,133.0,2.5,17.0,167.0,238.56,195.87
2016,9,10,7,45,362.5,119.0,2.45,17.5,270.0,471.88,387.84
2016,9,10,8,0,622.0,105.0,2.4,18.0,373.0,701.63,561.16
2016,9,10,8,15,495.5,149.5,2.4,18.5,379.0,651.52,519.14
2016,9,10,8,30,369.0,194.0,2.4,19.0,385.0,578.59,460.13
2016,9,10,8,45,547.5,160.0,2.4,20.0,472.0,737.77,577.19
2016,9,10,9,0,726.0,126.0,2.4,21.0,559.0,893.13,680.77
2016,9,10,9,15,743.0,129.5,2.45,21.5,599.5,925.08,698.38
2016,9,10,9,30,760.0,133.0,2.5,22.0,640.0,946.85,710.22
2016,9,10,9,45,652.0,185.5,2.6,22.5,636.5,908.99,682.6
2016,9,10,10,0,544.0,238.0,2.7,23.0,633.0,847.73,637.96
2016,9,10,10,15,673.5,190.5,2.8,23.5,699.0,934.05,696.97
2016,9,10,10,30,803.0,143.0,2.9,24.0,765.0,999.22,737.93
2016,9,10,10,45,809.0,145.0,3.0,24.5,785.5,997.56,734.81
2016,9,10,11,0,815.0,147.0,3.1,25.0,806.0,992.05,729.9
2016,9,10,11,15,819.0,148.0,3.15,25.0,819.5,979.67,721.65
2016,9,10,11,30,823.0,149.0,3.2,25.0,833.0,963.52,711.07
2016,9,10,11,45,824.0,149.5,3.3,25.5,838.0,940.38,694.9
2016,9,10,12,0,825.0,150.0,3.4,26.0,843.0,913.78,676.5
2016,9,10,12,15,824.0,149.5,3.45,26.0,840.5,881.13,655.04
2016,9,10,12,30,823.0,149.0,3.5,26.0,838.0,845.45,631.46
2016,9,10,12,45,824.0,146.0,3.6,26.0,828.0,806.12,605.45
2016,9,10,13,0,825.0,143.0,3.7,26.0,818.0,764.01,576.5
2016,9,10,13,15,819.5,142.0,3.75,25.5,799.5,716.58,543.25
2016,9,10,13,30,814.0,141.0,3.8,25.0,781.0,667.28,507.71
2016,9,10,13,45,806.0,139.0,3.85,25.0,755.5,613.96,467.21
2016,9,10,14,0,798.0,137.0,3.9,25.0,730.0,559.54,424.72
2016,9,10,14,15,786.5,134.5,3.9,25.0,697.0,502.14,378.66
2016,9,10,14,30,775.0,132.0,3.9,25.0,664.0,444.56,331.11
2016,9,10,14,45,760.5,128.5,3.9,25.0,625.5,385.15,280.96
2016,9,10,15,0,746.0,125.0,3.9,25.0,587.0,322.62,227.52
2016,9,10,15,15,726.0,121.0,3.85,24.5,543.5,262.52,176.37
2016,9,10,15,30,706.0,117.0,3.8,24.0,500.0,204.4,128.51
2016,9,10,15,45,680.5,111.5,3.75,23.5,453.0,146.82,86.69
2016,9,10,16,0,655.0,106.0,3.7,23.0,406.0,92.47,59.38
2016,9,10,16,15,618.5,99.5,3.6,22.5,356.0,72.4,56.89
2016,9,10,16,30,582.0,93.0,3.5,22.0,306.0,69.18,54.39
2016,9,10,16,45,532.5,84.5,3.45,21.5,256.0,64.17,50.25
2016,9,10,17,0,483.0,76.0,3.4,21.0,206.0,59.03,45.82
2016,9,10,17,15,410.5,65.0,3.2,20.0,158.0,49.26,37.27
2016,9,10,17,30,338.0,54.0,3.0,19.0,110.0,41.28,29.99
2016,9,10,17,45,234.0,38.0,2.9,18.5,70.5,29.28,18.73
2016,9,10,18,0,130.0,22.0,2.8,18.0,31.0,17.09,0.48
2016,9,10,18,15,65.0,11.0,2.75,17.5,15.5,9.39,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,9,11,6,0,34.0,9.0,2.6,14.0,10.0,24.29,0.0
2016,9,11,6,15,123.0,28.5,2.7,14.5,43.0,132.06,86.03
2016,9,11,6,30,212.0,48.0,2.8,15.0,76.0,217.92,174.75
2016,9,11,6,45,291.0,63.5,2.9,15.5,120.5,297.7,245.31
2016,9,11,7,0,370.0,79.0,3.0,16.0,165.0,385.27,319.83
2016,9,11,7,15,194.0,99.5,2.95,16.5,145.5,278.35,231.1
2016,9,11,7,30,18.0,120.0,2.9,17.0,126.0,127.06,101.83
2016,9,11,7,45,22.0,139.5,2.85,17.5,148.0,148.82,119.84
2016,9,11,8,0,26.0,159.0,2.8,18.0,170.0,185.93,149.75
2016,9,11,8,15,54.0,188.5,2.8,18.5,215.0,243.55,196.43
2016,9,11,8,30,82.0,218.0,2.8,19.0,260.0,302.36,242.89
2016,9,11,8,45,82.5,240.0,2.8,19.5,286.0,326.47,260.28
2016,9,11,9,0,83.0,262.0,2.8,20.0,312.0,350.12,277.18
2016,9,11,9,15,187.0,276.0,2.8,20.5,398.0,488.06,383.98
2016,9,11,9,30,291.0,290.0,2.8,21.0,484.0,629.54,488.21
2016,9,11,9,45,405.0,268.0,2.85,21.5,552.5,740.22,567.54
2016,9,11,10,0,519.0,246.0,2.9,22.0,621.0,831.54,631.46
2016,9,11,10,15,528.5,251.0,2.95,22.0,646.0,843.31,638.19
2016,9,11,10,30,538.0,256.0,3.0,22.0,671.0,852.3,643.72
2016,9,11,10,45,541.5,262.5,3.1,22.5,689.5,853.93,643.24
2016,9,11,11,0,545.0,269.0,3.2,23.0,708.0,852.64,640.88
2016,9,11,11,15,546.0,274.0,3.3,23.0,720.0,844.4,635.08
2016,9,11,11,30,547.0,279.0,3.4,23.0,732.0,833.36,627.43
2016,9,11,11,45,547.5,280.5,3.5,23.5,737.0,815.61,614.05
2016,9,11,12,0,548.0,282.0,3.6,24.0,742.0,795.31,598.92
2016,9,11,12,15,548.0,281.0,3.7,24.0,739.5,769.74,581.23
2016,9,11,12,30,548.0,280.0,3.8,24.0,737.0,741.94,561.81
2016,9,11,12,45,554.5,273.0,3.9,24.0,730.0,711.66,540.57
2016,9,11,13,0,561.0,266.0,4.0,24.0,723.0,679.09,517.31
2016,9,11,13,15,697.5,196.5,4.1,23.5,751.5,682.84,522.97
2016,9,11,13,30,834.0,127.0,4.2,23.0,780.0,666.72,513.07
2016,9,11,13,45,827.5,124.5,4.35,23.0,754.0,612.95,471.66
2016,9,11,14,0,821.0,122.0,4.5,23.0,728.0,557.88,428.37
2016,9,11,14,15,810.0,120.0,4.5,22.5,695.5,500.01,381.89
2016,9,11,14,30,799.0,118.0,4.5,22.0,663.0,441.84,333.59
2016,9,11,14,45,784.0,115.5,4.55,22.0,624.5,381.76,281.9
2016,9,11,15,0,769.0,113.0,4.6,22.0,586.0,322.42,229.84
2016,9,11,15,15,749.5,109.5,4.55,21.5,542.5,262.24,177.62
2016,9,11,15,30,730.0,106.0,4.5,21.0,499.0,198.98,124.86
2016,9,11,15,45,702.0,102.0,4.5,20.5,451.0,140.88,82.37
2016,9,11,16,0,674.0,98.0,4.5,20.0,403.0,86.24,55.43
2016,9,11,16,15,638.5,92.0,4.4,19.5,353.5,67.34,53.24
2016,9,11,16,30,603.0,86.0,4.3,19.0,304.0,64.27,50.81
2016,9,11,16,45,551.0,79.0,4.2,18.5,253.5,60.2,47.4
2016,9,11,17,0,499.0,72.0,4.1,18.0,203.0,56.07,43.79
2016,9,11,17,15,426.0,61.5,3.95,17.5,155.5,48.8,37.22
2016,9,11,17,30,353.0,51.0,3.8,17.0,108.0,39.17,28.35
2016,9,11,17,45,243.5,36.0,3.7,16.5,68.5,27.83,17.47
2016,9,11,18,0,134.0,21.0,3.6,16.0,29.0,16.34,0.0
2016,9,11,18,15,67.0,10.5,3.5,15.5,14.5,8.96,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,38.5,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,77.0,12.0,3.7,13.0,14.0,47.96,0.0
2016,9,12,6,15,220.5,26.5,3.75,13.5,51.0,182.69,116.8
2016,9,12,6,30,364.0,41.0,3.8,14.0,88.0,301.52,243.74
2016,9,12,6,45,461.0,49.0,3.85,14.5,137.0,394.65,326.95
2016,9,12,7,0,558.0,57.0,3.9,15.0,186.0,495.82,412.97
2016,9,12,7,15,613.5,63.5,3.9,15.5,238.5,571.48,473.79
2016,9,12,7,30,669.0,70.0,3.9,16.0,291.0,650.03,533.9
2016,9,12,7,45,707.5,74.0,3.9,16.5,343.0,713.34,579.94
2016,9,12,8,0,746.0,78.0,3.9,17.0,395.0,772.47,621.3
2016,9,12,8,15,772.0,82.0,3.9,17.0,444.5,824.86,657.72
2016,9,12,8,30,798.0,86.0,3.9,17.0,494.0,875.67,692.27
2016,9,12,8,45,816.5,89.0,3.95,17.5,540.0,916.07,717.73
2016,9,12,9,0,835.0,92.0,4.0,18.0,586.0,953.78,741.01
2016,9,12,9,15,849.5,94.5,4.0,18.5,627.0,983.92,758.46
2016,9,12,9,30,864.0,97.0,4.0,19.0,668.0,998.81,765.32
2016,9,12,9,45,877.0,97.5,4.0,19.5,703.5,1017.94,775.28
2016,9,12,10,0,890.0,98.0,4.0,20.0,739.0,1033.38,782.74
2016,9,12,10,15,898.0,99.5,4.05,20.0,768.0,1041.01,786.87
2016,9,12,10,30,906.0,101.0,4.1,20.0,797.0,1044.62,788.52
2016,9,12,10,45,910.5,103.0,4.15,20.0,818.0,1041.16,785.58
2016,9,12,11,0,915.0,105.0,4.2,20.0,839.0,1033.6,780.09
2016,9,12,11,15,918.5,105.5,4.25,20.0,852.5,1019.38,770.24
2016,9,12,11,30,922.0,106.0,4.3,20.0,866.0,1001.17,757.84
2016,9,12,11,45,921.5,107.5,4.35,20.5,871.0,976.36,739.6
2016,9,12,12,0,921.0,109.0,4.4,21.0,876.0,947.89,718.97
2016,9,12,12,15,921.0,109.0,4.45,20.5,873.5,914.85,698.06
2016,9,12,12,30,921.0,109.0,4.5,20.0,871.0,878.44,674.69
2016,9,12,12,45,923.0,106.0,4.6,20.0,861.5,837.52,646.92
2016,9,12,13,0,925.0,103.0,4.7,20.0,852.0,793.46,616.59
2016,9,12,13,15,921.0,102.5,4.7,19.5,833.5,744.55,581.81
2016,9,12,13,30,917.0,102.0,4.7,19.0,815.0,693.31,543.27
2016,9,12,13,45,912.5,100.0,4.7,19.0,789.5,638.35,499.78
2016,9,12,14,0,908.0,98.0,4.7,19.0,764.0,581.61,453.64
2016,9,12,14,15,900.0,96.0,4.65,18.5,731.5,521.64,404.26
2016,9,12,14,30,892.0,94.0,4.6,18.0,699.0,460.78,352.45
2016,9,12,14,45,882.5,91.5,4.6,18.0,660.0,398.32,297.24
2016,9,12,15,0,873.0,89.0,4.6,18.0,621.0,335.67,240.75
2016,9,12,15,15,857.0,86.0,4.55,17.5,576.5,266.74,179.82
2016,9,12,15,30,841.0,83.0,4.5,17.0,532.0,202.7,125.02
2016,9,12,15,45,820.0,79.5,4.45,17.0,483.0,139.32,77.79
2016,9,12,16,0,799.0,76.0,4.4,17.0,434.0,78.4,48.49
2016,9,12,16,15,766.5,72.0,4.3,16.5,382.0,59.54,47.05
2016,9,12,16,30,734.0,68.0,4.2,16.0,330.0,57.06,45.08
2016,9,12,16,45,685.0,63.0,4.15,15.5,276.0,53.59,42.13
2016,9,12,17,0,636.0,58.0,4.1,15.0,222.0,45.99,35.37
2016,9,12,17,15,559.5,50.5,3.9,14.5,170.5,40.58,30.38
2016,9,12,17,30,483.0,43.0,3.7,14.0,119.0,35.15,25.14
2016,9,12,17,45,341.5,32.0,3.5,13.5,75.0,26.42,16.25
2016,9,12,18,0,200.0,21.0,3.3,13.0,31.0,17.62,0.0
2016,9,12,18,15,100.0,10.5,3.35,13.0,15.5,8.96,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,15.0,2.0,1.71,0.0
2016,9,13,6,15,0.0,8.5,1.9,15.0,8.5,6.98,0.0
2016,9,13,6,30,0.0,15.0,2.0,15.0,15.0,12.34,4.51
2016,9,13,6,45,0.0,23.5,2.15,15.0,23.5,19.36,10.73
2016,9,13,7,0,0.0,32.0,2.3,15.0,32.0,26.4,16.92
2016,9,13,7,15,0.0,42.0,2.35,15.0,42.0,34.7,24.12
2016,9,13,7,30,0.0,52.0,2.4,15.0,52.0,43.02,31.24
2016,9,13,7,45,6.0,100.0,2.45,15.5,102.5,92.61,73.29
2016,9,13,8,0,12.0,148.0,2.5,16.0,153.0,146.94,118.33
2016,9,13,8,15,13.5,164.0,2.45,16.5,170.5,162.68,130.61
2016,9,13,8,30,15.0,180.0,2.4,17.0,188.0,178.53,142.85
2016,9,13,8,45,377.5,155.0,2.4,17.5,377.0,571.18,460.53
2016,9,13,9,0,740.0,130.0,2.4,18.0,566.0,913.93,705.13
2016,9,13,9,15,629.0,173.5,2.35,18.0,561.5,864.06,664.94
2016,9,13,9,30,518.0,217.0,2.3,18.0,557.0,798.31,616.05
2016,9,13,9,45,485.0,244.0,2.3,18.5,576.0,796.6,611.7
2016,9,13,10,0,452.0,271.0,2.3,19.0,595.0,791.15,604.31
2016,9,13,10,15,515.5,259.0,2.3,19.5,642.5,839.54,637.23
2016,9,13,10,30,579.0,247.0,2.3,20.0,690.0,884.94,667.04
2016,9,13,10,45,577.0,258.0,2.35,20.5,709.5,885.46,664.94
2016,9,13,11,0,575.0,269.0,2.4,21.0,729.0,882.87,661.28
2016,9,13,11,15,711.5,207.5,2.35,21.0,786.0,944.91,704.24
2016,9,13,11,30,848.0,146.0,2.3,21.0,843.0,983.94,728.55
2016,9,13,11,45,854.0,144.0,2.3,21.5,849.0,962.0,712.07
2016,9,13,12,0,860.0,142.0,2.3,22.0,855.0,936.29,693.85
2016,9,13,12,15,859.0,141.5,2.2,22.0,851.5,902.34,670.6
2016,9,13,12,30,858.0,141.0,2.1,22.0,848.0,865.24,645.32
2016,9,13,12,45,856.5,139.0,2.05,22.0,837.5,823.33,617.19
2016,9,13,13,0,855.0,137.0,2.0,22.0,827.0,778.72,586.53
2016,9,13,13,15,849.5,136.0,1.95,22.0,807.5,729.75,551.22
2016,9,13,13,30,844.0,135.0,1.9,22.0,788.0,678.82,513.73
2016,9,13,13,45,837.0,132.5,1.85,22.5,761.5,623.95,471.56
2016,9,13,14,0,830.0,130.0,1.8,23.0,735.0,567.82,427.44
2016,9,13,14,15,818.0,127.5,1.8,22.5,701.5,508.27,381.33
2016,9,13,14,30,806.0,125.0,1.8,22.0,668.0,448.55,333.35
2016,9,13,14,45,791.5,121.5,1.8,22.0,628.5,387.21,281.97
2016,9,13,15,0,777.0,118.0,1.8,22.0,589.0,326.58,230.02
2016,9,13,15,15,756.5,114.0,1.8,22.0,544.0,260.71,174.11
2016,9,13,15,30,736.0,110.0,1.8,22.0,499.0,200.6,124.65
2016,9,13,15,45,707.5,105.5,1.8,22.0,450.5,141.62,82.45
2016,9,13,16,0,679.0,101.0,1.8,22.0,402.0,86.22,56.37
2016,9,13,16,15,641.0,94.5,1.75,21.5,351.0,69.61,54.75
2016,9,13,16,30,603.0,88.0,1.7,21.0,300.0,66.2,52.06
2016,9,13,16,45,547.5,80.5,1.7,20.5,248.5,61.77,48.36
2016,9,13,17,0,492.0,73.0,1.7,20.0,197.0,57.27,44.44
2016,9,13,17,15,413.5,61.5,1.5,19.0,149.0,49.16,37.22
2016,9,13,17,30,335.0,50.0,1.3,18.0,101.0,38.42,27.44
2016,9,13,17,45,219.0,34.0,1.15,17.5,62.0,26.3,15.5
2016,9,13,18,0,103.0,18.0,1.0,17.0,23.0,14.01,0.0
2016,9,13,18,15,51.5,9.0,1.05,16.5,11.5,7.68,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,22.11,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,40.5,131.5,72.83
2016,9,14,6,30,229.0,45.0,0.8,15.0,73.0,226.68,179.27
2016,9,14,6,45,314.0,60.0,0.95,15.5,119.0,310.71,252.82
2016,9,14,7,0,399.0,75.0,1.1,16.0,165.0,403.21,329.96
2016,9,14,7,15,457.0,86.0,1.05,16.5,215.0,477.39,388.82
2016,9,14,7,30,515.0,97.0,1.0,17.0,265.0,555.56,447.62
2016,9,14,7,45,562.5,104.0,1.0,17.5,316.0,630.8,501.05
2016,9,14,8,0,610.0,111.0,1.0,18.0,367.0,701.5,549.0
2016,9,14,8,15,641.0,117.5,0.95,18.5,415.5,757.25,584.11
2016,9,14,8,30,672.0,124.0,0.9,19.0,464.0,812.04,617.46
2016,9,14,8,45,701.0,126.5,0.85,20.0,510.0,858.8,643.13
2016,9,14,9,0,730.0,129.0,0.8,21.0,556.0,903.62,666.74
2016,9,14,9,15,747.5,132.5,0.75,21.5,596.5,935.89,682.91
2016,9,14,9,30,765.0,136.0,0.7,22.0,637.0,965.2,697.06
2016,9,14,9,45,822.5,117.5,0.65,22.5,682.0,999.43,714.06
2016,9,14,10,0,880.0,99.0,0.6,23.0,727.0,1024.98,725.37
2016,9,14,10,15,888.0,100.5,0.6,23.0,755.5,1032.41,728.32
2016,9,14,10,30,896.0,102.0,0.6,23.0,784.0,1035.86,729.3
2016,9,14,10,45,902.5,102.5,0.65,23.5,805.0,1032.62,726.23
2016,9,14,11,0,909.0,103.0,0.7,24.0,826.0,1025.34,720.94
2016,9,14,11,15,737.5,192.5,0.85,24.5,785.0,954.68,678.92
2016,9,14,11,30,566.0,282.0,1.0,25.0,744.0,854.74,614.75
2016,9,14,11,45,743.5,192.5,1.2,25.5,804.0,915.63,659.42
2016,9,14,12,0,921.0,103.0,1.4,26.0,864.0,940.9,676.26
2016,9,14,12,15,920.5,103.0,1.6,26.0,861.0,907.35,657.18
2016,9,14,12,30,920.0,103.0,1.8,26.0,858.0,870.46,635.98
2016,9,14,12,45,911.5,105.5,2.0,26.0,845.0,826.53,609.48
2016,9,14,13,0,903.0,108.0,2.2,26.0,832.0,780.19,580.64
2016,9,14,13,15,898.0,107.0,2.3,26.0,813.0,730.9,546.99
2016,9,14,13,30,893.0,106.0,2.4,26.0,794.0,679.48,510.09
2016,9,14,13,45,886.5,104.5,2.5,26.0,767.5,624.83,469.64
2016,9,14,14,0,880.0,103.0,2.6,26.0,741.0,568.67,426.65
2016,9,14,14,15,870.0,101.0,2.7,25.5,708.0,509.16,380.36
2016,9,14,14,30,860.0,99.0,2.8,25.0,675.0,449.04,331.73
2016,9,14,14,45,846.5,96.5,2.9,25.0,635.5,384.48,277.48
2016,9,14,15,0,833.0,94.0,3.0,25.0,596.0,321.84,223.48
2016,9,14,15,15,814.5,91.5,3.0,24.5,551.0,258.8,169.54
2016,9,14,15,30,796.0,89.0,3.0,24.0,506.0,197.4,119.06
2016,9,14,15,45,771.5,85.0,3.05,24.0,457.5,136.17,75.46
2016,9,14,16,0,747.0,81.0,3.1,24.0,409.0,77.93,49.32
2016,9,14,16,15,712.0,76.5,3.05,23.5,357.5,57.49,43.97
2016,9,14,16,30,677.0,72.0,3.0,23.0,306.0,55.01,42.03
2016,9,14,16,45,626.5,65.5,3.0,22.5,254.0,50.84,38.53
2016,9,14,17,0,576.0,59.0,3.0,22.0,202.0,46.59,34.82
2016,9,14,17,15,496.5,50.5,2.65,21.0,152.5,40.48,29.37
2016,9,14,17,30,417.0,42.0,2.3,20.0,103.0,34.3,23.59
2016,9,14,17,45,285.5,29.0,2.0,19.5,63.0,23.88,12.95
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,13.66,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,6.83,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,47.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,95.0,9.0,1.3,14.0,11.0,54.65,0.0
2016,9,15,6,15,244.5,22.0,1.45,14.5,46.5,189.32,98.14
2016,9,15,6,30,394.0,35.0,1.6,15.0,82.0,315.72,250.34
2016,9,15,6,45,483.5,43.5,1.8,15.5,131.0,405.33,330.48
2016,9,15,7,0,573.0,52.0,2.0,16.0,180.0,502.86,412.15
2016,9,15,7,15,627.5,58.0,2.0,16.5,232.0,577.64,470.49
2016,9,15,7,30,682.0,64.0,2.0,17.0,284.0,650.34,524.39
2016,9,15,7,45,720.5,68.0,2.0,17.5,336.0,714.6,569.61
2016,9,15,8,0,759.0,72.0,2.0,18.0,388.0,778.93,613.12
2016,9,15,8,15,785.0,75.5,2.0,18.5,437.5,830.91,646.41
2016,9,15,8,30,811.0,79.0,2.0,19.0,487.0,881.27,677.75
2016,9,15,8,45,830.5,81.5,2.0,20.0,533.0,922.1,700.5
2016,9,15,9,0,850.0,84.0,2.0,21.0,579.0,949.23,713.67
2016,9,15,9,15,864.0,86.5,2.0,21.5,620.0,978.65,729.68
2016,9,15,9,30,878.0,89.0,2.0,22.0,661.0,1004.73,743.35
2016,9,15,9,45,890.5,89.5,2.0,22.5,696.5,1023.3,752.12
2016,9,15,10,0,903.0,90.0,2.0,23.0,732.0,1038.13,758.61
2016,9,15,10,15,910.5,91.5,2.0,23.5,760.0,1045.1,760.22
2016,9,15,10,30,918.0,93.0,2.0,24.0,788.0,1048.01,759.47
2016,9,15,10,45,923.0,94.0,2.0,24.5,809.0,1043.68,754.35
2016,9,15,11,0,928.0,95.0,2.0,25.0,830.0,1035.24,746.88
2016,9,15,11,15,931.0,95.5,2.05,25.0,843.0,1020.19,737.5
2016,9,15,11,30,934.0,96.0,2.1,25.0,856.0,1001.13,725.71
2016,9,15,11,45,935.5,96.0,2.2,25.5,861.0,976.2,709.37
2016,9,15,12,0,937.0,96.0,2.3,26.0,866.0,947.52,690.6
2016,9,15,12,15,936.5,96.0,2.35,26.0,863.0,913.46,669.12
2016,9,15,12,30,936.0,96.0,2.4,26.0,860.0,876.01,645.28
2016,9,15,12,45,923.0,101.5,2.5,26.0,846.0,830.89,616.46
2016,9,15,13,0,910.0,107.0,2.6,26.0,832.0,783.56,585.73
2016,9,15,13,15,905.0,106.0,2.65,26.0,813.0,733.88,551.17
2016,9,15,13,30,900.0,105.0,2.7,26.0,794.0,682.05,513.43
2016,9,15,13,45,892.0,104.0,2.8,26.0,767.0,626.53,472.07
2016,9,15,14,0,884.0,103.0,2.9,26.0,740.0,569.64,428.27
2016,9,15,14,15,874.0,101.0,2.9,25.5,706.5,509.83,381.28
2016,9,15,14,30,864.0,99.0,2.9,25.0,673.0,449.42,332.07
2016,9,15,14,45,849.0,97.0,2.95,25.0,633.0,384.5,277.4
2016,9,15,15,0,834.0,95.0,3.0,25.0,593.0,321.64,223.17
2016,9,15,15,15,815.0,92.0,3.0,24.5,548.0,257.99,168.8
2016,9,15,15,30,796.0,89.0,3.0,24.0,503.0,196.06,118.02
2016,9,15,15,45,769.0,86.0,3.0,24.0,453.5,135.38,75.23
2016,9,15,16,0,742.0,83.0,3.0,24.0,404.0,78.04,50.45
2016,9,15,16,15,705.5,78.0,2.95,23.0,352.5,58.62,45.04
2016,9,15,16,30,669.0,73.0,2.9,22.0,301.0,55.81,42.91
2016,9,15,16,45,614.0,66.5,2.85,21.5,248.5,51.64,39.39
2016,9,15,17,0,559.0,60.0,2.8,21.0,196.0,47.42,35.67
2016,9,15,17,15,475.5,51.0,2.5,20.0,146.5,40.93,29.84
2016,9,15,17,30,392.0,42.0,2.2,19.0,97.0,34.36,23.66
2016,9,15,17,45,255.0,28.5,1.95,18.5,58.0,23.51,12.11
2016,9,15,18,0,118.0,15.0,1.7,18.0,19.0,12.8,0.0
2016,9,15,18,15,59.0,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,191.5,17.0,1.2,13.5,39.5,152.93,70.01
2016,9,16,6,30,383.0,34.0,1.2,14.0,79.0,308.71,244.5
2016,9,16,6,45,473.0,43.0,1.3,15.0,127.5,398.66,324.18
2016,9,16,7,0,563.0,52.0,1.4,16.0,176.0,496.73,404.85
2016,9,16,7,15,619.0,58.0,1.25,16.5,228.0,572.2,462.13
2016,9,16,7,30,675.0,64.0,1.1,17.0,280.0,650.64,518.02
2016,9,16,7,45,713.5,68.5,1.0,17.5,331.5,710.2,557.5
2016,9,16,8,0,752.0,73.0,0.9,18.0,383.0,774.9,598.62
2016,9,16,8,15,778.5,76.5,0.8,18.5,433.0,827.08,629.16
2016,9,16,8,30,805.0,80.0,0.7,19.0,483.0,877.68,657.41
2016,9,16,8,45,825.0,82.5,0.65,20.0,529.0,918.77,678.09
2016,9,16,9,0,845.0,85.0,0.6,21.0,575.0,957.23,696.52
2016,9,16,9,15,859.5,87.5,0.5,21.5,615.5,975.88,702.29
2016,9,16,9,30,874.0,90.0,0.4,22.0,656.0,1002.3,713.03
2016,9,16,9,45,759.5,142.0,0.35,23.0,653.0,971.7,688.5
2016,9,16,10,0,645.0,194.0,0.3,24.0,650.0,913.78,648.34
2016,9,16,10,15,650.5,200.5,0.2,24.5,675.5,923.14,650.81
2016,9,16,10,30,656.0,207.0,0.1,25.0,701.0,929.1,650.49
2016,9,16,10,45,624.5,231.5,0.05,26.0,712.5,912.49,635.92
2016,9,16,11,0,593.0,256.0,0.0,27.0,724.0,887.49,616.53
2016,9,16,11,15,602.5,253.5,0.2,27.5,735.5,883.85,615.46
2016,9,16,11,30,612.0,251.0,0.4,28.0,747.0,872.14,610.5
2016,9,16,11,45,612.5,253.0,0.6,28.5,751.5,852.95,600.77
2016,9,16,12,0,613.0,255.0,0.8,29.0,756.0,830.91,588.86
2016,9,16,12,15,613.5,253.5,1.0,29.0,753.0,802.99,573.83
2016,9,16,12,30,614.0,252.0,1.2,29.0,750.0,772.57,556.45
2016,9,16,12,45,610.0,249.5,1.4,29.0,739.0,735.42,533.79
2016,9,16,13,0,606.0,247.0,1.6,29.0,728.0,696.52,509.06
2016,9,16,13,15,607.0,239.0,1.7,29.0,711.0,654.85,480.97
2016,9,16,13,30,608.0,231.0,1.8,29.0,694.0,611.46,450.85
2016,9,16,13,45,750.5,164.5,1.95,29.0,715.5,599.06,442.87
2016,9,16,14,0,893.0,98.0,2.1,29.0,737.0,568.85,420.13
2016,9,16,14,15,882.5,96.0,2.15,28.5,703.0,508.32,373.62
2016,9,16,14,30,872.0,94.0,2.2,28.0,669.0,447.23,324.99
2016,9,16,14,45,856.5,92.5,2.3,28.0,629.0,384.51,272.97
2016,9,16,15,0,841.0,91.0,2.4,28.0,589.0,318.98,217.67
2016,9,16,15,15,822.0,88.0,2.45,27.5,544.0,254.93,163.81
2016,9,16,15,30,803.0,85.0,2.5,27.0,499.0,192.6,113.51
2016,9,16,15,45,776.5,82.0,2.55,27.0,449.5,131.58,71.27
2016,9,16,16,0,750.0,79.0,2.6,27.0,400.0,73.8,47.28
2016,9,16,16,15,713.5,74.0,2.55,26.5,348.5,61.01,46.4
2016,9,16,16,30,677.0,69.0,2.5,26.0,297.0,53.03,39.81
2016,9,16,16,45,623.0,63.0,2.45,25.5,244.5,49.13,36.56
2016,9,16,17,0,569.0,57.0,2.4,25.0,192.0,45.21,33.14
2016,9,16,17,15,485.0,48.0,2.1,23.5,143.0,38.6,27.36
2016,9,16,17,30,401.0,39.0,1.8,22.0,94.0,31.93,21.19
2016,9,16,17,45,260.0,26.0,1.5,21.0,55.5,21.42,9.6
2016,9,16,18,0,119.0,13.0,1.2,20.0,17.0,11.1,0.0
2016,9,16,18,15,59.5,6.5,1.1,19.5,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,17.0,0.9,14.5,38.0,145.86,55.73
2016,9,17,6,30,359.0,34.0,1.0,15.0,76.0,294.86,231.53
2016,9,17,6,45,454.0,43.0,1.1,15.5,124.0,386.98,313.49
2016,9,17,7,0,549.0,52.0,1.2,16.0,172.0,487.72,396.83
2016,9,17,7,15,606.0,58.5,1.1,16.5,223.0,564.0,454.91
2016,9,17,7,30,663.0,65.0,1.0,17.0,274.0,643.38,511.84
2016,9,17,7,45,448.5,114.0,0.95,18.0,266.5,543.01,433.53
2016,9,17,8,0,234.0,163.0,0.9,19.0,259.0,412.14,328.85
2016,9,17,8,15,515.5,121.5,0.8,20.0,367.5,640.46,500.66
2016,9,17,8,30,797.0,80.0,0.7,21.0,476.0,870.88,650.88
2016,9,17,8,45,817.5,82.5,0.6,22.5,522.0,912.19,666.68
2016,9,17,9,0,838.0,85.0,0.5,24.0,568.0,950.91,682.68
2016,9,17,9,15,852.5,87.0,0.45,24.5,608.5,968.72,688.93
2016,9,17,9,30,867.0,89.0,0.4,25.0,649.0,994.37,700.26
2016,9,17,9,45,880.5,89.5,0.4,26.0,684.0,1013.68,707.31
2016,9,17,10,0,894.0,90.0,0.4,27.0,719.0,1029.29,712.23
2016,9,17,10,15,901.5,91.0,0.45,27.5,747.0,1035.49,714.3
2016,9,17,10,30,909.0,92.0,0.5,28.0,775.0,1037.68,714.31
2016,9,17,10,45,914.0,93.0,0.55,29.0,795.5,1033.27,709.22
2016,9,17,11,0,919.0,94.0,0.6,30.0,816.0,1024.77,701.96
2016,9,17,11,15,922.0,94.5,0.7,30.0,828.5,1009.7,694.89
2016,9,17,11,30,925.0,95.0,0.8,30.0,841.0,990.66,685.46
2016,9,17,11,45,926.5,95.0,0.9,30.5,845.5,965.79,671.09
2016,9,17,12,0,928.0,95.0,1.0,31.0,850.0,937.21,654.35
2016,9,17,12,15,927.0,95.0,1.1,31.0,846.5,902.86,635.14
2016,9,17,12,30,926.0,95.0,1.2,31.0,843.0,865.19,613.55
2016,9,17,12,45,914.5,99.0,1.35,31.5,829.0,820.1,586.18
2016,9,17,13,0,903.0,103.0,1.5,32.0,815.0,772.78,556.78
2016,9,17,13,15,897.5,102.0,1.6,31.5,795.5,723.0,525.41
2016,9,17,13,30,892.0,101.0,1.7,31.0,776.0,671.15,490.67
2016,9,17,13,45,884.5,99.5,1.8,31.0,749.5,615.84,451.14
2016,9,17,14,0,877.0,98.0,1.9,31.0,723.0,559.15,409.12
2016,9,17,14,15,866.5,96.5,1.95,30.5,689.0,499.93,364.18
2016,9,17,14,30,856.0,95.0,2.0,30.0,655.0,440.17,317.0
2016,9,17,14,45,841.5,92.5,2.1,30.0,615.0,375.41,264.04
2016,9,17,15,0,827.0,90.0,2.2,30.0,575.0,312.8,211.42
2016,9,17,15,15,807.5,87.0,2.25,29.5,530.5,249.54,158.75
2016,9,17,15,30,788.0,84.0,2.3,29.0,486.0,188.1,109.7
2016,9,17,15,45,760.5,81.0,2.4,29.0,437.0,128.01,68.76
2016,9,17,16,0,733.0,78.0,2.5,29.0,388.0,71.31,45.99
2016,9,17,16,15,696.0,73.0,2.45,28.0,337.0,55.18,41.2
2016,9,17,16,30,659.0,68.0,2.4,27.0,286.0,52.23,38.97
2016,9,17,16,45,602.5,62.0,2.35,26.5,234.5,48.31,35.7
2016,9,17,17,0,546.0,56.0,2.3,26.0,183.0,44.38,32.26
2016,9,17,17,15,460.5,47.0,2.0,25.0,135.0,37.78,26.42
2016,9,17,17,30,375.0,38.0,1.7,24.0,87.0,31.11,20.19
2016,9,17,17,45,235.0,24.5,1.45,23.0,50.5,20.16,7.54
2016,9,17,18,0,95.0,11.0,1.2,22.0,14.0,9.39,0.0
2016,9,17,18,15,47.5,5.5,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,186.0,16.0,0.85,17.0,37.0,147.42,42.65
2016,9,18,6,30,372.0,32.0,0.9,18.0,74.0,301.25,232.62
2016,9,18,6,45,463.5,41.5,1.0,19.0,122.0,392.16,312.73
2016,9,18,7,0,555.0,51.0,1.1,20.0,170.0,491.53,393.0
2016,9,18,7,15,612.0,57.0,1.0,20.5,221.5,567.38,449.73
2016,9,18,7,30,669.0,63.0,0.9,21.0,273.0,646.3,505.24
2016,9,18,7,45,707.0,68.0,0.8,22.0,324.5,705.7,542.69
2016,9,18,8,0,745.0,73.0,0.7,23.0,376.0,770.29,581.59
2016,9,18,8,15,772.0,76.5,0.8,24.0,425.5,822.62,613.44
2016,9,18,8,30,799.0,80.0,0.9,25.0,475.0,873.39,643.51
2016,9,18,8,45,818.5,83.0,1.0,26.5,520.5,914.37,665.27
2016,9,18,9,0,838.0,86.0,1.1,28.0,566.0,952.7,684.93
2016,9,18,9,15,853.0,88.0,1.15,29.0,606.5,970.86,692.17
2016,9,18,9,30,868.0,90.0,1.2,30.0,647.0,996.9,704.54
2016,9,18,9,45,886.5,88.5,1.3,31.0,684.0,1018.78,715.0
2016,9,18,10,0,905.0,87.0,1.4,32.0,721.0,1037.04,723.27
2016,9,18,10,15,804.0,137.5,1.4,32.0,717.0,1002.15,700.66
2016,9,18,10,30,703.0,188.0,1.4,32.0,713.0,956.85,672.26
2016,9,18,10,45,816.0,139.5,1.45,32.5,765.0,999.11,697.34
2016,9,18,11,0,929.0,91.0,1.5,33.0,817.0,1031.03,714.9
2016,9,18,11,15,932.0,91.5,1.55,33.0,830.0,1015.73,705.49
2016,9,18,11,30,935.0,92.0,1.6,33.0,843.0,996.43,694.25
2016,9,18,11,45,935.0,92.5,1.7,33.5,847.0,970.42,678.2
2016,9,18,12,0,935.0,93.0,1.8,34.0,851.0,940.71,659.82
2016,9,18,12,15,934.5,93.0,1.85,34.0,847.5,906.5,639.31
2016,9,18,12,30,934.0,93.0,1.9,34.0,844.0,868.91,616.52
2016,9,18,12,45,924.0,96.0,1.95,34.5,830.5,823.66,587.36
2016,9,18,13,0,914.0,99.0,2.0,35.0,817.0,776.08,556.48
2016,9,18,13,15,909.5,98.5,2.0,35.0,797.5,726.93,523.67
2016,9,18,13,30,905.0,98.0,2.0,35.0,778.0,675.56,487.68
2016,9,18,13,45,897.5,96.5,2.05,35.0,751.0,619.54,447.71
2016,9,18,14,0,890.0,95.0,2.1,35.0,724.0,562.13,405.35
2016,9,18,14,15,879.5,93.0,2.1,34.5,690.0,501.72,359.94
2016,9,18,14,30,869.0,91.0,2.1,34.0,656.0,440.77,312.35
2016,9,18,14,45,855.5,89.0,2.1,34.0,616.5,378.52,261.63
2016,9,18,15,0,842.0,87.0,2.1,34.0,577.0,313.18,207.61
2016,9,18,15,15,823.0,84.0,2.05,33.5,531.5,249.12,155.05
2016,9,18,15,30,804.0,81.0,2.0,33.0,486.0,186.78,106.17
2016,9,18,15,45,777.5,77.5,2.0,33.0,437.0,125.4,65.24
2016,9,18,16,0,751.0,74.0,2.0,33.0,388.0,67.27,50.09
2016,9,18,16,15,714.5,69.5,1.75,32.0,336.5,57.69,42.56
2016,9,18,16,30,678.0,65.0,1.5,31.0,285.0,50.29,36.65
2016,9,18,16,45,622.0,59.0,1.3,30.0,233.5,46.26,33.41
2016,9,18,17,0,566.0,53.0,1.1,29.0,182.0,42.21,29.98
2016,9,18,17,15,479.5,44.0,1.1,27.5,133.5,35.49,24.16
2016,9,18,17,30,393.0,35.0,1.1,26.0,85.0,28.69,17.9
2016,9,18,17,45,244.0,22.5,1.1,25.0,48.5,18.52,5.0
2016,9,18,18,0,95.0,10.0,1.1,24.0,12.0,8.54,0.0
2016,9,18,18,15,47.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
