Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,116.0,14.0,2.1,12.5,23.5,77.35,0.0
2016,9,29,6,30,232.0,28.0,2.3,13.0,47.0,213.01,142.44
2016,9,29,6,45,342.0,40.0,2.5,13.5,90.5,316.07,256.73
2016,9,29,7,0,452.0,52.0,2.7,14.0,134.0,426.22,352.9
2016,9,29,7,15,520.0,60.0,2.7,14.5,183.5,508.88,421.68
2016,9,29,7,30,588.0,68.0,2.7,15.0,233.0,595.45,489.85
2016,9,29,7,45,635.5,73.5,2.7,15.5,283.5,664.78,541.69
2016,9,29,8,0,683.0,79.0,2.7,16.0,334.0,735.08,592.13
2016,9,29,8,15,714.5,83.5,2.7,16.5,382.0,789.91,629.37
2016,9,29,8,30,746.0,88.0,2.7,17.0,430.0,837.89,660.66
2016,9,29,8,45,770.0,91.0,2.7,18.0,475.0,881.27,686.66
2016,9,29,9,0,794.0,94.0,2.7,19.0,520.0,922.23,710.33
2016,9,29,9,15,810.5,96.5,2.7,19.5,559.5,952.36,727.49
2016,9,29,9,30,827.0,99.0,2.7,20.0,599.0,979.25,742.37
2016,9,29,9,45,844.5,98.5,2.7,20.5,633.5,999.96,753.06
2016,9,29,10,0,862.0,98.0,2.7,21.0,668.0,1004.88,753.3
2016,9,29,10,15,870.5,99.5,2.7,21.5,695.0,1011.45,754.95
2016,9,29,10,30,879.0,101.0,2.7,22.0,722.0,1014.11,754.16
2016,9,29,10,45,884.0,102.0,2.75,22.5,741.0,1008.72,748.73
2016,9,29,11,0,889.0,103.0,2.8,23.0,760.0,999.39,740.96
2016,9,29,11,15,892.0,104.0,2.85,23.0,772.0,984.19,730.91
2016,9,29,11,30,895.0,105.0,2.9,23.0,784.0,965.15,718.45
2016,9,29,11,45,896.0,105.0,2.95,23.5,787.0,939.44,700.26
2016,9,29,12,0,897.0,105.0,3.0,24.0,790.0,910.18,679.78
2016,9,29,12,15,895.5,104.5,3.1,24.0,785.5,874.86,656.83
2016,9,29,12,30,894.0,104.0,3.2,24.0,781.0,836.44,631.59
2016,9,29,12,45,894.5,101.5,3.3,24.0,769.5,794.62,603.72
2016,9,29,13,0,895.0,99.0,3.4,24.0,758.0,749.91,573.5
2016,9,29,13,15,889.5,98.0,3.45,24.0,737.5,699.89,536.69
2016,9,29,13,30,884.0,97.0,3.5,24.0,717.0,647.88,497.34
2016,9,29,13,45,873.5,96.5,3.55,24.0,688.5,591.73,453.75
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,534.59,408.06
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,474.18,359.07
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,412.94,307.75
2016,9,29,14,45,821.5,89.5,3.6,23.0,550.5,350.12,253.26
2016,9,29,15,0,805.0,87.0,3.6,23.0,510.0,288.24,198.84
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.0,225.45,145.05
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,165.04,96.74
2016,9,29,15,45,728.5,75.5,3.6,21.5,371.5,105.96,58.88
2016,9,29,16,0,698.0,71.0,3.6,21.0,323.0,54.13,41.58
2016,9,29,16,15,652.0,65.5,3.55,20.0,272.5,50.65,38.78
2016,9,29,16,30,606.0,60.0,3.5,19.0,222.0,47.12,35.81
2016,9,29,16,45,536.0,52.5,3.45,18.5,173.0,41.81,31.01
2016,9,29,17,0,466.0,45.0,3.4,18.0,124.0,36.46,25.98
2016,9,29,17,15,349.5,34.0,3.3,17.0,81.0,27.85,17.76
2016,9,29,17,30,233.0,23.0,3.2,16.0,38.0,19.12,2.98
2016,9,29,17,45,116.5,11.5,3.1,15.5,19.0,9.82,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,128.0,13.0,2.9,12.0,23.0,83.38,0.0
2016,9,30,6,30,256.0,26.0,3.0,12.0,46.0,224.94,144.72
2016,9,30,6,45,366.5,37.0,3.15,12.5,90.0,329.74,268.74
2016,9,30,7,0,477.0,48.0,3.3,13.0,134.0,440.04,366.22
2016,9,30,7,15,545.0,55.5,3.35,13.5,183.5,522.77,435.58
2016,9,30,7,30,613.0,63.0,3.4,14.0,233.0,609.51,504.78
2016,9,30,7,45,660.0,68.0,3.45,14.5,283.5,678.45,557.16
2016,9,30,8,0,707.0,73.0,3.5,15.0,334.0,748.33,608.18
2016,9,30,8,15,737.5,77.0,3.55,15.5,382.0,797.04,641.73
2016,9,30,8,30,768.0,81.0,3.6,16.0,430.0,850.02,677.58
2016,9,30,8,45,791.0,83.5,3.65,16.5,475.0,892.13,704.73
2016,9,30,9,0,814.0,86.0,3.7,17.0,520.0,931.75,729.71
2016,9,30,9,15,830.0,88.5,3.75,17.0,559.5,961.59,748.9
2016,9,30,9,30,846.0,91.0,3.8,17.0,599.0,988.12,765.82
2016,9,30,9,45,861.5,91.5,3.85,17.5,633.5,996.23,768.52
2016,9,30,10,0,877.0,92.0,3.9,18.0,668.0,1012.51,777.16
2016,9,30,10,15,885.0,93.0,3.95,18.0,695.0,1017.97,779.86
2016,9,30,10,30,893.0,94.0,4.0,18.0,722.0,1019.49,780.12
2016,9,30,10,45,898.5,95.0,4.1,18.5,741.0,1014.49,774.97
2016,9,30,11,0,904.0,96.0,4.2,19.0,760.0,1005.49,767.27
2016,9,30,11,15,907.0,97.0,4.25,19.0,772.0,990.06,756.48
2016,9,30,11,30,910.0,98.0,4.3,19.0,784.0,970.73,743.15
2016,9,30,11,45,911.0,98.0,4.35,19.0,787.5,944.67,725.23
2016,9,30,12,0,912.0,98.0,4.4,19.0,791.0,915.01,704.95
2016,9,30,12,15,911.0,97.5,4.45,19.0,786.5,879.65,680.69
2016,9,30,12,30,910.0,97.0,4.5,19.0,782.0,841.1,654.05
2016,9,30,12,45,902.0,98.5,4.55,19.0,768.0,796.18,622.61
2016,9,30,13,0,894.0,100.0,4.6,19.0,754.0,748.94,589.2
2016,9,30,13,15,888.0,99.0,4.6,19.0,733.0,698.58,550.48
2016,9,30,13,30,882.0,98.0,4.6,19.0,712.0,646.29,509.37
2016,9,30,13,45,873.5,96.0,4.6,19.0,684.5,589.95,464.09
2016,9,30,14,0,865.0,94.0,4.6,19.0,657.0,532.46,416.58
2016,9,30,14,15,852.5,92.0,4.55,18.5,622.0,472.27,366.15
2016,9,30,14,30,840.0,90.0,4.5,18.0,587.0,410.61,312.94
2016,9,30,14,45,824.5,87.0,4.5,18.0,546.5,347.6,256.82
2016,9,30,15,0,809.0,84.0,4.5,18.0,506.0,285.42,200.74
2016,9,30,15,15,786.0,81.0,4.45,17.5,461.0,222.89,145.86
2016,9,30,15,30,763.0,78.0,4.4,17.0,416.0,162.7,96.78
2016,9,30,15,45,732.0,73.5,4.35,17.0,367.5,103.4,58.2
2016,9,30,16,0,701.0,69.0,4.3,17.0,319.0,57.54,45.29
2016,9,30,16,15,655.0,63.5,4.15,16.5,268.5,49.28,38.15
2016,9,30,16,30,609.0,58.0,4.0,16.0,218.0,45.7,34.99
2016,9,30,16,45,538.0,50.5,3.85,15.5,169.0,40.32,30.06
2016,9,30,17,0,467.0,43.0,3.7,15.0,120.0,34.9,24.9
2016,9,30,17,15,347.5,32.0,3.45,14.5,77.5,26.23,16.4
2016,9,30,17,30,228.0,21.0,3.2,14.0,35.0,17.43,0.0
2016,9,30,17,45,114.0,10.5,2.95,14.0,17.5,8.96,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,87.02,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,231.4,140.07
2016,10,1,6,45,387.0,35.5,2.35,13.0,90.0,342.19,276.69
2016,10,1,7,0,504.0,46.0,2.7,14.0,135.0,457.42,377.24
2016,10,1,7,15,573.0,53.0,2.9,14.5,185.5,541.29,447.14
2016,10,1,7,30,642.0,60.0,3.1,15.0,236.0,629.22,517.0
2016,10,1,7,45,690.0,64.5,3.3,15.5,288.0,693.6,565.95
2016,10,1,8,0,738.0,69.0,3.5,16.0,340.0,765.2,618.51
2016,10,1,8,15,769.0,72.5,3.5,16.5,389.0,820.16,656.11
2016,10,1,8,30,800.0,76.0,3.5,17.0,438.0,873.7,691.6
2016,10,1,8,45,824.0,78.5,3.5,17.5,484.0,917.37,719.16
2016,10,1,9,0,848.0,81.0,3.5,18.0,530.0,958.49,744.45
2016,10,1,9,15,864.0,83.0,3.45,18.5,570.0,976.75,753.14
2016,10,1,9,30,880.0,85.0,3.4,19.0,610.0,1002.78,767.33
2016,10,1,9,45,896.5,84.5,3.4,19.5,645.5,1022.65,777.57
2016,10,1,10,0,913.0,84.0,3.4,20.0,681.0,1038.8,785.37
2016,10,1,10,15,921.0,85.5,3.4,20.0,708.0,1044.84,788.02
2016,10,1,10,30,929.0,87.0,3.4,20.0,735.0,1046.77,788.18
2016,10,1,10,45,934.5,87.5,3.4,20.5,755.0,1040.85,781.79
2016,10,1,11,0,940.0,88.0,3.4,21.0,775.0,1030.79,772.9
2016,10,1,11,15,943.0,88.5,3.4,21.0,787.0,1014.18,761.32
2016,10,1,11,30,946.0,89.0,3.4,21.0,799.0,993.55,747.22
2016,10,1,11,45,946.5,89.5,3.4,21.5,802.5,966.7,727.62
2016,10,1,12,0,947.0,90.0,3.4,22.0,806.0,936.12,705.65
2016,10,1,12,15,946.0,90.0,3.45,22.0,801.0,900.14,681.7
2016,10,1,12,30,945.0,90.0,3.5,22.0,796.0,860.84,655.33
2016,10,1,12,45,941.0,90.0,3.6,22.5,783.0,816.08,623.99
2016,10,1,13,0,937.0,90.0,3.7,23.0,770.0,768.6,590.51
2016,10,1,13,15,931.5,89.0,3.75,22.5,749.0,716.63,553.41
2016,10,1,13,30,926.0,88.0,3.8,22.0,728.0,662.56,513.14
2016,10,1,13,45,916.5,87.0,3.85,22.0,699.5,604.38,467.5
2016,10,1,14,0,907.0,86.0,3.9,22.0,671.0,545.02,419.51
2016,10,1,14,15,895.0,84.5,3.9,22.0,635.5,483.18,367.98
2016,10,1,14,30,883.0,83.0,3.9,22.0,600.0,421.01,314.59
2016,10,1,14,45,865.5,81.0,3.95,22.0,558.5,356.56,258.23
2016,10,1,15,0,848.0,79.0,4.0,22.0,517.0,289.95,199.51
2016,10,1,15,15,825.5,76.0,4.0,21.5,471.0,225.11,143.57
2016,10,1,15,30,803.0,73.0,4.0,21.0,425.0,162.52,93.45
2016,10,1,15,45,769.5,69.5,4.05,20.5,375.0,101.36,54.97
2016,10,1,16,0,736.0,66.0,4.1,20.0,325.0,55.59,43.04
2016,10,1,16,15,689.0,61.0,3.95,19.5,273.0,52.02,40.06
2016,10,1,16,30,642.0,56.0,3.8,19.0,221.0,44.48,33.46
2016,10,1,16,45,565.0,49.0,3.7,18.5,170.5,39.38,28.82
2016,10,1,17,0,488.0,42.0,3.6,18.0,120.0,34.28,23.96
2016,10,1,17,15,356.5,31.0,3.3,17.0,76.5,25.51,15.37
2016,10,1,17,30,225.0,20.0,3.0,16.0,33.0,16.65,0.0
2016,10,1,17,45,112.5,10.0,2.75,15.5,16.5,8.54,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,127.5,12.0,1.7,11.5,21.5,82.46,0.0
2016,10,2,6,30,255.0,24.0,2.0,12.0,43.0,219.91,122.83
2016,10,2,6,45,370.0,35.0,2.4,13.0,86.5,330.67,266.68
2016,10,2,7,0,485.0,46.0,2.8,14.0,130.0,444.22,366.62
2016,10,2,7,15,554.0,53.0,2.9,14.5,179.5,527.26,435.97
2016,10,2,7,30,623.0,60.0,3.0,15.0,229.0,614.35,505.18
2016,10,2,7,45,450.0,98.0,3.15,15.5,233.0,532.88,441.16
2016,10,2,8,0,277.0,136.0,3.3,16.0,237.0,424.13,351.4
2016,10,2,8,15,236.5,162.0,3.4,16.0,256.5,426.16,351.54
2016,10,2,8,30,196.0,188.0,3.5,16.0,276.0,404.15,332.17
2016,10,2,8,45,510.0,134.5,3.6,16.5,395.0,681.24,552.34
2016,10,2,9,0,824.0,81.0,3.7,17.0,514.0,934.87,734.03
2016,10,2,9,15,839.0,83.0,3.75,17.5,552.5,963.05,748.89
2016,10,2,9,30,854.0,85.0,3.8,18.0,591.0,976.34,755.11
2016,10,2,9,45,619.5,174.5,3.9,18.5,552.5,867.52,676.01
2016,10,2,10,0,385.0,264.0,4.0,19.0,514.0,699.31,548.33
2016,10,2,10,15,282.5,296.5,4.05,19.0,484.0,628.34,493.03
2016,10,2,10,30,180.0,329.0,4.1,19.0,454.0,534.28,419.45
2016,10,2,10,45,176.0,338.5,4.2,19.0,464.0,534.14,419.14
2016,10,2,11,0,172.0,348.0,4.3,19.0,474.0,533.12,417.88
2016,10,2,11,15,214.0,349.0,4.35,19.0,508.0,566.03,443.5
2016,10,2,11,30,256.0,350.0,4.4,19.0,542.0,614.88,480.28
2016,10,2,11,45,237.0,355.0,4.45,19.0,533.0,572.12,447.81
2016,10,2,12,0,218.0,360.0,4.5,19.0,524.0,547.92,429.19
2016,10,2,12,15,221.5,355.5,4.55,19.0,521.5,533.27,418.32
2016,10,2,12,30,225.0,351.0,4.6,19.0,519.0,517.66,406.62
2016,10,2,12,45,241.5,343.0,4.65,19.0,520.5,507.6,399.35
2016,10,2,13,0,258.0,335.0,4.7,19.0,522.0,506.27,398.38
2016,10,2,13,15,354.0,298.5,4.7,19.0,547.0,517.48,408.19
2016,10,2,13,30,450.0,262.0,4.7,19.0,572.0,527.58,416.03
2016,10,2,13,45,660.5,177.5,4.75,19.0,611.5,544.81,429.27
2016,10,2,14,0,871.0,93.0,4.8,19.0,651.0,531.88,416.78
2016,10,2,14,15,859.5,91.0,4.8,18.5,616.5,471.79,366.11
2016,10,2,14,30,848.0,89.0,4.8,18.0,582.0,410.14,312.71
2016,10,2,14,45,831.0,87.0,4.8,18.0,541.5,347.08,256.32
2016,10,2,15,0,814.0,85.0,4.8,18.0,501.0,285.0,200.2
2016,10,2,15,15,790.5,81.5,4.7,17.5,455.5,221.68,144.67
2016,10,2,15,30,767.0,78.0,4.6,17.0,410.0,160.8,95.29
2016,10,2,15,45,731.0,74.5,4.6,17.0,360.5,101.87,57.88
2016,10,2,16,0,695.0,71.0,4.6,17.0,311.0,54.46,42.6
2016,10,2,16,15,645.0,65.5,4.45,16.5,260.5,50.95,39.62
2016,10,2,16,30,595.0,60.0,4.3,16.0,210.0,47.43,36.48
2016,10,2,16,45,508.0,52.5,4.15,16.0,160.0,42.06,31.44
2016,10,2,17,0,421.0,45.0,4.0,16.0,110.0,36.72,26.22
2016,10,2,17,15,289.0,32.5,3.65,15.5,69.0,26.8,16.22
2016,10,2,17,30,157.0,20.0,3.3,15.0,28.0,15.62,0.0
2016,10,2,17,45,78.5,10.0,2.95,14.5,14.0,8.54,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,89.5,12.0,1.2,11.5,18.0,61.01,0.0
2016,10,3,6,30,179.0,24.0,1.4,12.0,36.0,170.58,84.34
2016,10,3,6,45,273.5,37.5,1.65,13.0,74.5,266.71,213.78
2016,10,3,7,0,368.0,51.0,1.9,14.0,113.0,365.99,301.58
2016,10,3,7,15,423.0,62.5,1.85,14.0,157.5,439.06,364.24
2016,10,3,7,30,478.0,74.0,1.8,14.0,202.0,515.39,425.98
2016,10,3,7,45,521.5,81.5,1.8,14.5,247.0,579.95,475.14
2016,10,3,8,0,565.0,89.0,1.8,15.0,292.0,645.39,522.89
2016,10,3,8,15,302.5,132.0,1.8,15.5,242.5,446.44,365.85
2016,10,3,8,30,40.0,175.0,1.8,16.0,193.0,222.23,179.52
2016,10,3,8,45,34.5,188.0,1.85,16.5,205.0,228.87,184.57
2016,10,3,9,0,29.0,201.0,1.9,17.0,217.0,235.41,188.68
2016,10,3,9,15,20.0,200.5,1.9,17.0,212.0,203.78,162.52
2016,10,3,9,30,11.0,200.0,1.9,17.0,207.0,192.01,152.37
2016,10,3,9,45,60.5,248.5,1.95,17.5,287.5,312.56,248.96
2016,10,3,10,0,110.0,297.0,2.0,18.0,368.0,416.03,328.44
2016,10,3,10,15,72.0,288.0,2.0,18.0,335.5,362.26,285.06
2016,10,3,10,30,34.0,279.0,2.0,18.0,303.0,309.73,243.05
2016,10,3,10,45,17.0,215.5,2.05,18.5,227.5,206.26,161.49
2016,10,3,11,0,0.0,152.0,2.1,19.0,152.0,129.69,99.82
2016,10,3,11,15,28.0,239.5,2.15,19.0,260.0,252.54,198.12
2016,10,3,11,30,56.0,327.0,2.2,19.0,368.0,366.62,285.96
2016,10,3,11,45,28.0,238.5,2.25,19.5,259.0,246.27,191.93
2016,10,3,12,0,0.0,150.0,2.3,20.0,150.0,126.98,97.08
2016,10,3,12,15,56.0,250.5,2.3,19.5,292.0,275.72,216.45
2016,10,3,12,30,112.0,351.0,2.3,19.0,434.0,413.83,322.83
2016,10,3,12,45,69.5,314.5,2.3,19.0,366.0,337.78,263.53
2016,10,3,13,0,27.0,278.0,2.3,19.0,298.0,266.99,208.38
2016,10,3,13,15,36.5,283.0,2.3,19.0,309.0,273.79,214.19
2016,10,3,13,30,46.0,288.0,2.3,19.0,320.0,279.19,218.59
2016,10,3,13,45,36.5,266.0,2.3,19.0,290.5,248.99,195.04
2016,10,3,14,0,27.0,244.0,2.3,19.0,261.0,216.63,169.76
2016,10,3,14,15,22.5,226.5,2.25,19.0,240.5,197.09,154.49
2016,10,3,14,30,18.0,209.0,2.2,19.0,220.0,178.32,139.76
2016,10,3,14,45,9.0,160.0,2.2,19.0,165.5,134.03,104.51
2016,10,3,15,0,0.0,111.0,2.2,19.0,111.0,91.53,70.38
2016,10,3,15,15,0.0,88.0,2.15,18.5,88.0,72.89,55.35
2016,10,3,15,30,0.0,65.0,2.1,18.0,65.0,53.87,39.76
2016,10,3,15,45,334.0,66.5,2.1,18.0,180.5,66.66,40.57
2016,10,3,16,0,668.0,68.0,2.1,18.0,296.0,52.1,40.37
2016,10,3,16,15,618.5,62.5,1.95,17.5,247.0,48.54,37.35
2016,10,3,16,30,569.0,57.0,1.8,17.0,198.0,44.98,34.17
2016,10,3,16,45,489.0,49.5,1.7,17.0,150.0,39.59,29.14
2016,10,3,17,0,409.0,42.0,1.6,17.0,102.0,34.22,23.89
2016,10,3,17,15,278.5,30.0,1.35,16.5,63.5,24.68,14.05
2016,10,3,17,30,148.0,18.0,1.1,16.0,25.0,14.08,0.0
2016,10,3,17,45,74.0,9.0,0.9,16.0,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,14.0,17.0,46.03,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,34.0,138.86,56.95
2016,10,4,6,45,213.0,43.5,1.4,14.5,73.0,237.13,187.44
2016,10,4,7,0,303.0,61.0,1.6,15.0,112.0,331.56,271.28
2016,10,4,7,15,377.5,73.5,1.7,15.0,158.5,415.3,342.84
2016,10,4,7,30,452.0,86.0,1.8,15.0,205.0,504.79,416.23
2016,10,4,7,45,243.0,110.5,1.9,15.5,176.0,356.75,295.62
2016,10,4,8,0,34.0,135.0,2.0,16.0,147.0,175.08,142.18
2016,10,4,8,15,60.0,159.5,2.0,16.0,184.5,226.05,185.04
2016,10,4,8,30,86.0,184.0,2.0,16.0,222.0,277.95,227.18
2016,10,4,8,45,99.5,205.5,2.05,16.5,254.0,314.54,255.49
2016,10,4,9,0,113.0,227.0,2.1,17.0,286.0,371.85,299.3
2016,10,4,9,15,62.0,213.0,2.1,17.0,246.0,279.32,224.16
2016,10,4,9,30,11.0,199.0,2.1,17.0,206.0,191.23,151.68
2016,10,4,9,45,95.5,248.5,2.1,17.5,309.5,348.37,278.53
2016,10,4,10,0,180.0,298.0,2.1,18.0,413.0,510.49,401.85
2016,10,4,10,15,207.5,308.5,2.1,18.5,446.5,545.23,425.75
2016,10,4,10,30,235.0,319.0,2.1,19.0,480.0,578.69,449.18
2016,10,4,10,45,235.0,329.5,2.15,19.5,494.5,583.19,450.81
2016,10,4,11,0,235.0,340.0,2.2,20.0,509.0,586.41,451.77
2016,10,4,11,15,235.5,345.5,2.25,20.0,517.0,583.32,449.2
2016,10,4,11,30,236.0,351.0,2.3,20.0,525.0,579.06,445.88
2016,10,4,11,45,564.5,231.0,2.4,20.5,649.5,775.28,593.44
2016,10,4,12,0,893.0,111.0,2.5,21.0,774.0,907.71,684.59
2016,10,4,12,15,892.0,110.5,2.65,21.0,769.0,872.58,660.71
2016,10,4,12,30,891.0,110.0,2.8,21.0,764.0,834.32,635.93
2016,10,4,12,45,893.5,106.0,2.95,21.0,752.5,792.31,608.15
2016,10,4,13,0,896.0,102.0,3.1,21.0,741.0,747.3,577.48
2016,10,4,13,15,890.0,101.0,3.2,21.0,720.0,696.68,539.98
2016,10,4,13,30,884.0,100.0,3.3,21.0,699.0,644.14,499.96
2016,10,4,13,45,877.0,97.5,3.4,21.0,671.0,587.96,455.96
2016,10,4,14,0,870.0,95.0,3.5,21.0,643.0,530.48,409.47
2016,10,4,14,15,857.5,93.0,3.55,20.5,608.0,469.77,359.54
2016,10,4,14,30,845.0,91.0,3.6,20.0,573.0,408.17,307.14
2016,10,4,14,45,830.0,87.5,3.7,20.0,532.5,344.61,251.27
2016,10,4,15,0,815.0,84.0,3.8,20.0,492.0,281.86,195.37
2016,10,4,15,15,790.5,80.5,3.8,19.5,446.5,218.38,140.54
2016,10,4,15,30,766.0,77.0,3.8,19.0,401.0,157.49,92.01
2016,10,4,15,45,734.5,72.0,3.85,19.0,352.0,97.81,54.84
2016,10,4,16,0,703.0,67.0,3.9,19.0,303.0,56.43,43.98
2016,10,4,16,15,652.0,61.5,3.8,18.5,252.5,48.17,36.84
2016,10,4,16,30,601.0,56.0,3.7,18.0,202.0,44.53,33.58
2016,10,4,16,45,519.5,48.5,3.6,17.5,152.5,39.06,28.55
2016,10,4,17,0,438.0,41.0,3.5,17.0,103.0,33.62,23.26
2016,10,4,17,15,296.0,29.0,3.3,16.5,63.0,23.98,12.95
2016,10,4,17,30,154.0,17.0,3.1,16.0,23.0,14.51,0.0
2016,10,4,17,45,77.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.0,11.5,1.4,10.5,18.0,67.83,0.0
2016,10,5,6,30,204.0,23.0,1.6,11.0,36.0,183.14,61.23
2016,10,5,6,45,338.0,34.5,1.8,12.0,79.5,309.65,246.94
2016,10,5,7,0,472.0,46.0,2.0,13.0,123.0,435.85,358.41
2016,10,5,7,15,547.5,53.5,2.25,13.5,173.0,524.04,432.43
2016,10,5,7,30,623.0,61.0,2.5,14.0,223.0,616.71,506.65
2016,10,5,7,45,677.5,65.0,2.75,15.0,275.0,690.67,562.45
2016,10,5,8,0,732.0,69.0,3.0,16.0,327.0,760.37,612.79
2016,10,5,8,15,764.0,73.0,3.1,16.5,376.5,816.46,651.73
2016,10,5,8,30,796.0,77.0,3.2,17.0,426.0,871.15,688.6
2016,10,5,8,45,823.5,78.5,3.3,18.0,472.0,916.48,716.6
2016,10,5,9,0,851.0,80.0,3.4,19.0,518.0,959.35,742.31
2016,10,5,9,15,867.5,82.5,3.4,19.0,558.5,978.47,753.33
2016,10,5,9,30,884.0,85.0,3.4,19.0,599.0,1005.29,769.87
2016,10,5,9,45,899.5,85.0,3.4,19.5,634.0,1024.39,779.57
2016,10,5,10,0,915.0,85.0,3.4,20.0,669.0,1039.74,786.84
2016,10,5,10,15,923.5,86.5,3.4,20.0,696.5,1045.91,789.58
2016,10,5,10,30,932.0,88.0,3.4,20.0,724.0,1047.95,789.81
2016,10,5,10,45,940.0,87.5,3.4,20.5,744.0,1042.94,784.02
2016,10,5,11,0,948.0,87.0,3.4,21.0,764.0,1033.74,775.69
2016,10,5,11,15,951.0,87.5,3.4,21.0,775.5,1016.7,763.81
2016,10,5,11,30,954.0,88.0,3.4,21.0,787.0,995.63,749.41
2016,10,5,11,45,956.0,87.5,3.45,21.5,790.5,968.57,730.03
2016,10,5,12,0,958.0,87.0,3.5,22.0,794.0,937.71,708.18
2016,10,5,12,15,957.0,87.0,3.55,22.0,789.0,901.2,683.8
2016,10,5,12,30,956.0,87.0,3.6,22.0,784.0,861.33,656.98
2016,10,5,12,45,946.5,89.5,3.65,22.5,769.0,814.43,623.82
2016,10,5,13,0,937.0,92.0,3.7,23.0,754.0,765.18,588.82
2016,10,5,13,15,930.5,91.0,3.7,22.5,732.5,712.4,550.49
2016,10,5,13,30,924.0,90.0,3.7,22.0,711.0,657.64,509.45
2016,10,5,13,45,914.5,88.5,3.75,22.0,682.0,599.01,463.38
2016,10,5,14,0,905.0,87.0,3.8,22.0,653.0,539.24,414.96
2016,10,5,14,15,891.5,85.5,3.8,22.0,617.0,476.84,362.87
2016,10,5,14,30,878.0,84.0,3.8,22.0,581.0,414.31,309.09
2016,10,5,14,45,858.5,82.0,3.8,22.0,538.5,347.47,250.82
2016,10,5,15,0,839.0,80.0,3.8,22.0,496.0,283.2,194.0
2016,10,5,15,15,813.5,77.0,3.8,21.5,449.0,218.53,138.57
2016,10,5,15,30,788.0,74.0,3.8,21.0,402.0,156.53,89.7
2016,10,5,15,45,748.5,70.5,3.8,21.0,351.5,96.28,53.2
2016,10,5,16,0,709.0,67.0,3.8,21.0,301.0,56.62,43.78
2016,10,5,16,15,655.5,61.5,3.6,20.0,249.5,48.31,36.72
2016,10,5,16,30,602.0,56.0,3.4,19.0,198.0,44.65,33.53
2016,10,5,16,45,514.0,48.0,3.2,18.5,148.5,38.75,28.1
2016,10,5,17,0,426.0,40.0,3.0,18.0,99.0,32.85,22.4
2016,10,5,17,15,278.5,27.5,2.8,17.0,59.5,22.73,11.28
2016,10,5,17,30,131.0,15.0,2.6,16.0,20.0,12.8,0.0
2016,10,5,17,45,65.5,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,10.5,1.4,11.5,17.0,70.75,0.0
2016,10,6,6,30,217.0,21.0,1.6,12.0,34.0,188.31,40.97
2016,10,6,6,45,348.0,32.0,1.8,13.0,76.5,314.05,248.09
2016,10,6,7,0,479.0,43.0,2.0,14.0,119.0,437.68,358.02
2016,10,6,7,15,552.5,50.0,2.15,14.5,168.5,523.6,429.85
2016,10,6,7,30,626.0,57.0,2.3,15.0,218.0,613.97,501.67
2016,10,6,7,45,676.5,61.5,2.45,15.5,269.0,679.3,551.33
2016,10,6,8,0,727.0,66.0,2.6,16.0,320.0,752.26,604.69
2016,10,6,8,15,758.5,70.0,2.6,16.5,368.5,807.58,642.28
2016,10,6,8,30,790.0,74.0,2.6,17.0,417.0,861.54,677.75
2016,10,6,8,45,814.5,76.0,2.6,18.0,462.0,904.36,703.07
2016,10,6,9,0,839.0,78.0,2.6,19.0,507.0,944.68,726.06
2016,10,6,9,15,855.0,80.5,2.6,19.5,546.5,963.11,735.07
2016,10,6,9,30,871.0,83.0,2.6,20.0,586.0,989.24,749.48
2016,10,6,9,45,889.5,81.5,2.65,21.0,621.0,1009.32,758.71
2016,10,6,10,0,908.0,80.0,2.7,22.0,656.0,1025.76,765.59
2016,10,6,10,15,916.0,81.5,2.7,22.5,682.5,1031.46,766.46
2016,10,6,10,30,924.0,83.0,2.7,23.0,709.0,1033.08,764.93
2016,10,6,10,45,928.5,84.0,2.75,23.5,728.0,1026.48,758.73
2016,10,6,11,0,933.0,85.0,2.8,24.0,747.0,1015.8,750.1
2016,10,6,11,15,935.5,85.5,2.75,24.0,758.0,998.55,737.88
2016,10,6,11,30,938.0,86.0,2.7,24.0,769.0,977.36,723.27
2016,10,6,11,45,939.0,86.0,2.7,24.5,772.0,950.37,704.02
2016,10,6,12,0,940.0,86.0,2.7,25.0,775.0,919.7,682.47
2016,10,6,12,15,938.5,85.5,2.7,25.0,769.5,882.84,658.13
2016,10,6,12,30,937.0,85.0,2.7,25.0,764.0,842.76,631.53
2016,10,6,12,45,934.5,84.0,2.7,25.0,751.0,798.35,601.8
2016,10,6,13,0,932.0,83.0,2.7,25.0,738.0,751.16,569.89
2016,10,6,13,15,926.5,82.5,2.7,25.0,717.0,699.94,532.54
2016,10,6,13,30,921.0,82.0,2.7,25.0,696.0,646.63,492.4
2016,10,6,13,45,911.5,81.0,2.7,25.0,667.5,588.79,447.75
2016,10,6,14,0,902.0,80.0,2.7,25.0,639.0,529.81,400.81
2016,10,6,14,15,890.0,78.0,2.7,25.0,604.0,467.95,350.15
2016,10,6,14,30,878.0,76.0,2.7,25.0,569.0,405.81,297.65
2016,10,6,14,45,860.5,74.0,2.7,25.0,527.5,341.93,242.57
2016,10,6,15,0,843.0,72.0,2.7,25.0,486.0,278.98,187.64
2016,10,6,15,15,819.5,69.0,2.65,24.5,440.5,211.61,130.86
2016,10,6,15,30,796.0,66.0,2.6,24.0,395.0,149.66,82.75
2016,10,6,15,45,761.5,62.5,2.6,24.0,345.5,89.35,46.97
2016,10,6,16,0,727.0,59.0,2.6,24.0,296.0,50.32,37.82
2016,10,6,16,15,677.0,54.0,2.25,23.0,245.0,46.56,34.74
2016,10,6,16,30,627.0,49.0,1.9,22.0,194.0,42.79,31.47
2016,10,6,16,45,543.5,42.0,1.6,21.0,145.0,34.04,23.71
2016,10,6,17,0,460.0,35.0,1.3,20.0,96.0,28.76,18.67
2016,10,6,17,15,312.0,24.0,1.25,19.0,57.0,19.81,8.21
2016,10,6,17,30,164.0,13.0,1.2,18.0,18.0,11.1,0.0
2016,10,6,17,45,82.0,6.5,1.2,17.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,121.0,9.5,0.8,14.5,16.5,77.09,0.0
2016,10,7,6,30,242.0,19.0,0.8,15.0,33.0,200.7,13.74
2016,10,7,6,45,368.0,29.5,0.85,15.5,75.0,324.89,250.65
2016,10,7,7,0,494.0,40.0,0.9,16.0,117.0,445.01,356.45
2016,10,7,7,15,566.0,47.0,1.0,16.5,166.5,530.08,425.6
2016,10,7,7,30,638.0,54.0,1.1,17.0,216.0,613.36,489.89
2016,10,7,7,45,684.0,58.5,1.2,17.5,266.0,681.96,540.32
2016,10,7,8,0,730.0,63.0,1.3,18.0,316.0,751.03,588.95
2016,10,7,8,15,760.5,66.5,1.5,19.0,363.5,804.73,624.91
2016,10,7,8,30,791.0,70.0,1.7,20.0,411.0,857.02,658.91
2016,10,7,8,45,813.5,73.0,1.9,21.0,455.5,899.16,685.1
2016,10,7,9,0,836.0,76.0,2.1,22.0,500.0,938.74,709.12
2016,10,7,9,15,851.5,78.0,2.2,22.5,539.0,955.96,718.16
2016,10,7,9,30,867.0,80.0,2.3,23.0,578.0,980.88,732.56
2016,10,7,9,45,805.0,105.5,2.45,24.0,588.5,965.31,719.16
2016,10,7,10,0,743.0,131.0,2.6,25.0,599.0,939.31,699.3
2016,10,7,10,15,691.0,159.0,2.55,25.5,608.0,915.27,680.59
2016,10,7,10,30,639.0,187.0,2.5,26.0,617.0,886.11,658.64
2016,10,7,10,45,697.0,170.5,2.5,26.5,651.5,914.95,676.06
2016,10,7,11,0,755.0,154.0,2.5,27.0,686.0,938.33,689.27
2016,10,7,11,15,706.5,178.0,2.4,27.0,682.0,899.77,662.26
2016,10,7,11,30,658.0,202.0,2.3,27.0,678.0,858.33,633.92
2016,10,7,11,45,776.0,152.5,2.25,27.5,716.5,889.68,653.26
2016,10,7,12,0,894.0,103.0,2.2,28.0,755.0,896.82,655.88
2016,10,7,12,15,742.0,164.5,2.15,28.0,703.0,813.04,599.93
2016,10,7,12,30,590.0,226.0,2.1,28.0,651.0,712.81,529.22
2016,10,7,12,45,575.5,227.0,2.05,28.5,635.0,672.18,499.9
2016,10,7,13,0,561.0,228.0,2.0,29.0,619.0,630.78,469.27
2016,10,7,13,15,578.5,212.5,1.95,29.0,605.5,594.66,443.42
2016,10,7,13,30,596.0,197.0,1.9,29.0,592.0,559.99,417.77
2016,10,7,13,45,525.5,212.5,1.85,29.0,550.0,492.68,367.58
2016,10,7,14,0,455.0,228.0,1.8,29.0,508.0,435.23,324.05
2016,10,7,14,15,532.5,188.0,1.75,28.5,497.0,402.54,298.1
2016,10,7,14,30,610.0,148.0,1.7,28.0,486.0,363.91,265.47
2016,10,7,14,45,527.0,157.5,1.7,28.0,434.5,299.51,214.58
2016,10,7,15,0,444.0,167.0,1.7,28.0,383.0,247.41,173.77
2016,10,7,15,15,541.5,128.0,1.55,27.5,366.0,201.42,132.17
2016,10,7,15,30,639.0,89.0,1.4,27.0,349.0,144.53,84.05
2016,10,7,15,45,576.5,91.0,1.25,27.0,303.5,96.53,57.41
2016,10,7,16,0,514.0,93.0,1.1,27.0,258.0,70.74,54.56
2016,10,7,16,15,462.5,82.5,1.05,26.0,211.5,61.46,46.91
2016,10,7,16,30,411.0,72.0,1.0,25.0,165.0,54.22,40.73
2016,10,7,16,45,332.0,58.5,1.0,24.0,121.0,44.47,32.16
2016,10,7,17,0,253.0,45.0,1.0,23.0,77.0,34.53,23.06
2016,10,7,17,15,126.5,28.0,1.0,22.0,44.0,21.62,8.09
2016,10,7,17,30,0.0,11.0,1.0,21.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.05,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.0,1.0,16.5,13.5,46.49,0.0
2016,10,8,6,30,133.0,20.0,0.9,17.0,27.0,131.81,0.0
2016,10,8,6,45,261.5,33.5,0.85,17.5,67.0,257.82,196.22
2016,10,8,7,0,390.0,47.0,0.8,18.0,107.0,378.35,302.08
2016,10,8,7,15,470.0,56.0,0.85,18.5,155.0,468.53,375.51
2016,10,8,7,30,550.0,65.0,0.9,19.0,203.0,563.62,448.43
2016,10,8,7,45,603.0,71.5,1.0,20.0,253.0,637.06,501.45
2016,10,8,8,0,656.0,78.0,1.1,21.0,303.0,711.85,553.06
2016,10,8,8,15,692.0,83.0,1.15,22.0,351.0,770.0,590.33
2016,10,8,8,30,728.0,88.0,1.2,23.0,399.0,827.3,625.76
2016,10,8,8,45,754.0,91.5,1.3,24.0,443.5,865.38,647.9
2016,10,8,9,0,780.0,95.0,1.4,25.0,488.0,907.93,672.7
2016,10,8,9,15,798.5,98.0,1.4,25.5,527.0,939.77,689.94
2016,10,8,9,30,817.0,101.0,1.4,26.0,566.0,968.41,705.02
2016,10,8,9,45,864.5,89.5,1.45,27.0,607.5,992.97,716.78
2016,10,8,10,0,912.0,78.0,1.5,28.0,649.0,1025.79,733.67
2016,10,8,10,15,920.0,79.0,1.45,28.5,675.5,1030.73,732.89
2016,10,8,10,30,928.0,80.0,1.4,29.0,702.0,1031.61,730.08
2016,10,8,10,45,933.0,81.0,1.35,29.5,721.0,1025.37,723.12
2016,10,8,11,0,938.0,82.0,1.3,30.0,740.0,1015.03,713.92
2016,10,8,11,15,941.0,82.5,1.2,30.0,751.0,998.09,701.47
2016,10,8,11,30,944.0,83.0,1.1,30.0,762.0,977.17,686.79
2016,10,8,11,45,944.0,83.5,1.05,30.5,764.5,949.64,667.72
2016,10,8,12,0,944.0,84.0,1.0,31.0,767.0,918.45,646.59
2016,10,8,12,15,942.5,84.0,0.95,31.0,762.0,881.94,623.54
2016,10,8,12,30,941.0,84.0,0.9,31.0,757.0,842.19,598.44
2016,10,8,12,45,937.0,83.5,0.85,31.5,743.5,796.96,568.61
2016,10,8,13,0,933.0,83.0,0.8,32.0,730.0,749.08,537.01
2016,10,8,13,15,927.0,82.5,0.8,32.0,708.5,697.45,502.13
2016,10,8,13,30,921.0,82.0,0.8,32.0,687.0,643.8,464.71
2016,10,8,13,45,911.0,80.5,0.8,32.0,658.0,585.21,422.66
2016,10,8,14,0,901.0,79.0,0.8,32.0,629.0,525.56,378.35
2016,10,8,14,15,888.0,77.5,0.85,31.5,593.5,463.83,331.86
2016,10,8,14,30,875.0,76.0,0.9,31.0,558.0,401.93,283.17
2016,10,8,14,45,857.0,74.0,1.0,31.0,516.5,338.14,231.05
2016,10,8,15,0,839.0,72.0,1.1,31.0,475.0,272.43,176.57
2016,10,8,15,15,814.5,69.0,1.1,30.5,429.0,208.26,124.45
2016,10,8,15,30,790.0,66.0,1.1,30.0,383.0,146.62,78.5
2016,10,8,15,45,754.5,62.0,1.15,29.5,334.0,86.4,44.54
2016,10,8,16,0,719.0,58.0,1.2,29.0,285.0,49.61,36.38
2016,10,8,16,15,666.5,53.0,1.15,27.5,234.5,45.82,33.4
2016,10,8,16,30,614.0,48.0,1.1,26.0,184.0,42.04,30.22
2016,10,8,16,45,528.0,40.5,1.05,25.0,135.5,32.91,22.23
2016,10,8,17,0,442.0,33.0,1.0,24.0,87.0,27.19,16.78
2016,10,8,17,15,287.0,21.5,1.05,23.0,50.0,17.75,4.19
2016,10,8,17,30,132.0,10.0,1.1,22.0,13.0,8.54,0.0
2016,10,8,17,45,66.0,5.0,1.15,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
