Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,112.0,9.0,1.25,16.5,14.5,71.68,0.0
2016,10,9,6,30,224.0,18.0,1.2,17.0,29.0,185.98,0.0
2016,10,9,6,45,353.5,28.5,1.15,17.5,70.5,314.76,237.45
2016,10,9,7,0,483.0,39.0,1.1,18.0,112.0,436.42,347.19
2016,10,9,7,15,557.5,46.5,1.15,18.5,161.0,523.47,417.89
2016,10,9,7,30,632.0,54.0,1.2,19.0,210.0,615.24,488.18
2016,10,9,7,45,679.0,59.0,1.3,20.0,260.0,678.32,533.46
2016,10,9,8,0,726.0,64.0,1.4,21.0,310.0,748.65,581.79
2016,10,9,8,15,758.0,68.0,1.3,22.0,358.0,804.14,615.38
2016,10,9,8,30,790.0,72.0,1.2,23.0,406.0,858.29,646.39
2016,10,9,8,45,812.0,75.0,1.1,24.0,450.5,899.77,667.54
2016,10,9,9,0,834.0,78.0,1.0,25.0,495.0,938.66,686.19
2016,10,9,9,15,850.0,80.5,1.0,25.5,534.0,968.03,701.3
2016,10,9,9,30,866.0,83.0,1.0,26.0,573.0,982.59,707.07
2016,10,9,9,45,879.0,84.0,1.05,27.0,606.5,999.98,714.4
2016,10,9,10,0,892.0,85.0,1.1,28.0,640.0,1013.66,719.41
2016,10,9,10,15,900.0,86.5,1.15,28.5,666.0,1019.05,720.88
2016,10,9,10,30,908.0,88.0,1.2,29.0,692.0,1020.45,720.14
2016,10,9,10,45,911.5,89.5,1.25,29.5,710.5,1013.33,714.38
2016,10,9,11,0,915.0,91.0,1.3,30.0,729.0,1002.21,706.4
2016,10,9,11,15,917.5,91.5,1.35,30.0,739.5,985.02,696.24
2016,10,9,11,30,920.0,92.0,1.4,30.0,750.0,963.97,683.79
2016,10,9,11,45,918.5,93.0,1.5,30.0,752.0,936.09,667.77
2016,10,9,12,0,917.0,94.0,1.6,30.0,754.0,904.72,649.41
2016,10,9,12,15,915.0,94.0,1.7,30.0,748.0,868.53,627.72
2016,10,9,12,30,913.0,94.0,1.8,30.0,742.0,829.23,603.7
2016,10,9,12,45,902.5,96.0,1.9,30.0,727.0,782.68,574.49
2016,10,9,13,0,892.0,98.0,2.0,30.0,712.0,734.04,542.85
2016,10,9,13,15,885.0,97.0,2.05,29.5,690.5,682.96,507.82
2016,10,9,13,30,878.0,96.0,2.1,29.0,669.0,630.1,470.29
2016,10,9,13,45,866.5,95.0,2.2,29.0,640.0,573.21,427.8
2016,10,9,14,0,855.0,94.0,2.3,29.0,611.0,516.4,383.77
2016,10,9,14,15,840.5,91.5,2.4,28.5,575.5,454.57,335.18
2016,10,9,14,30,826.0,89.0,2.5,28.0,540.0,392.93,284.87
2016,10,9,14,45,806.0,86.5,2.6,28.0,499.0,330.07,231.73
2016,10,9,15,0,786.0,84.0,2.7,28.0,458.0,268.66,179.17
2016,10,9,15,15,759.0,80.0,2.75,27.5,412.5,206.44,127.69
2016,10,9,15,30,732.0,76.0,2.8,27.0,367.0,147.19,82.85
2016,10,9,15,45,694.0,71.5,2.85,26.5,318.5,85.78,46.72
2016,10,9,16,0,656.0,67.0,2.9,26.0,270.0,51.95,38.88
2016,10,9,16,15,599.0,60.5,2.8,25.0,220.5,47.56,35.25
2016,10,9,16,30,542.0,54.0,2.7,24.0,171.0,43.15,31.4
2016,10,9,16,45,451.5,44.5,2.65,23.5,124.5,36.01,24.94
2016,10,9,17,0,361.0,35.0,2.6,23.0,78.0,28.79,18.0
2016,10,9,17,15,180.5,17.5,2.55,22.0,39.0,14.12,0.63
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,10.24,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,29.76,0.0
2016,10,10,6,45,192.0,35.0,1.7,14.5,63.5,214.65,162.06
2016,10,10,7,0,384.0,46.0,1.9,15.0,103.0,373.04,303.57
2016,10,10,7,15,463.5,55.5,1.9,15.0,150.5,463.14,380.29
2016,10,10,7,30,543.0,65.0,1.9,15.0,198.0,558.11,456.86
2016,10,10,7,45,378.0,97.5,1.95,15.5,200.0,474.56,391.05
2016,10,10,8,0,213.0,130.0,2.0,16.0,202.0,364.41,300.55
2016,10,10,8,15,469.5,108.5,1.95,16.5,297.0,591.21,481.37
2016,10,10,8,30,726.0,87.0,1.9,17.0,392.0,823.76,647.8
2016,10,10,8,45,757.0,89.0,1.9,18.0,437.0,864.54,669.85
2016,10,10,9,0,788.0,91.0,1.9,19.0,482.0,910.0,696.44
2016,10,10,9,15,806.5,93.5,1.95,19.5,521.0,941.15,714.59
2016,10,10,9,30,825.0,96.0,2.0,20.0,560.0,969.1,730.56
2016,10,10,9,45,847.5,94.5,2.05,20.5,595.0,992.61,743.55
2016,10,10,10,0,870.0,93.0,2.1,21.0,630.0,1000.64,746.39
2016,10,10,10,15,879.0,94.5,2.15,21.5,656.5,1006.87,748.35
2016,10,10,10,30,888.0,96.0,2.2,22.0,683.0,1009.17,747.9
2016,10,10,10,45,893.5,97.0,2.25,23.0,701.5,1003.44,740.97
2016,10,10,11,0,899.0,98.0,2.3,24.0,720.0,993.75,731.72
2016,10,10,11,15,902.0,98.5,2.35,24.0,731.0,977.17,720.99
2016,10,10,11,30,905.0,99.0,2.4,24.0,742.0,956.76,707.89
2016,10,10,11,45,905.5,99.5,2.5,24.0,744.5,930.36,691.34
2016,10,10,12,0,906.0,100.0,2.6,24.0,747.0,900.43,672.37
2016,10,10,12,15,904.0,100.0,2.65,24.0,741.5,864.49,648.83
2016,10,10,12,30,902.0,100.0,2.7,24.0,736.0,825.48,623.07
2016,10,10,12,45,888.0,104.0,2.8,24.0,720.0,778.64,591.93
2016,10,10,13,0,874.0,108.0,2.9,24.0,704.0,735.24,561.68
2016,10,10,13,15,866.5,106.5,2.95,24.0,683.0,683.0,523.23
2016,10,10,13,30,859.0,105.0,3.0,24.0,662.0,629.1,482.52
2016,10,10,13,45,844.5,104.5,3.1,24.0,632.0,570.93,437.53
2016,10,10,14,0,830.0,104.0,3.2,24.0,602.0,512.34,390.76
2016,10,10,14,15,815.0,102.0,3.25,23.5,567.0,452.05,341.75
2016,10,10,14,30,800.0,100.0,3.3,23.0,532.0,392.05,291.28
2016,10,10,14,45,774.0,98.0,3.4,22.5,490.0,329.24,237.58
2016,10,10,15,0,748.0,96.0,3.5,22.0,448.0,265.45,182.6
2016,10,10,15,15,718.5,92.0,3.5,21.5,402.5,204.54,131.14
2016,10,10,15,30,689.0,88.0,3.5,21.0,357.0,146.93,86.7
2016,10,10,15,45,642.0,83.0,3.5,20.5,308.0,91.28,54.25
2016,10,10,16,0,595.0,78.0,3.5,20.0,259.0,60.12,47.02
2016,10,10,16,15,533.5,70.0,3.45,19.0,210.5,54.88,42.56
2016,10,10,16,30,472.0,62.0,3.4,18.0,162.0,49.6,37.82
2016,10,10,16,45,374.5,50.5,3.35,17.5,116.5,41.02,29.89
2016,10,10,17,0,277.0,39.0,3.3,17.0,71.0,30.19,19.48
2016,10,10,17,15,138.5,19.5,3.15,16.5,35.5,15.19,0.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,57.5,8.5,1.0,13.0,11.0,7.26,0.0
2016,10,11,6,30,115.0,17.0,1.2,13.0,22.0,113.42,0.0
2016,10,11,6,45,233.5,32.0,1.45,13.5,60.0,238.04,177.76
2016,10,11,7,0,352.0,47.0,1.7,14.0,98.0,350.72,285.67
2016,10,11,7,15,176.0,51.5,1.75,14.0,77.0,213.47,177.38
2016,10,11,7,30,0.0,56.0,1.8,14.0,56.0,47.6,35.02
2016,10,11,7,45,0.0,70.5,1.85,14.5,70.5,61.06,46.68
2016,10,11,8,0,0.0,85.0,1.9,15.0,85.0,74.43,57.92
2016,10,11,8,15,12.0,120.5,1.9,15.5,125.5,121.9,98.05
2016,10,11,8,30,24.0,156.0,1.9,16.0,166.0,170.53,138.2
2016,10,11,8,45,41.0,180.0,1.95,16.5,199.0,229.67,186.17
2016,10,11,9,0,58.0,204.0,2.0,17.0,232.0,272.31,219.87
2016,10,11,9,15,183.5,218.5,2.0,17.0,319.0,430.84,347.5
2016,10,11,9,30,309.0,233.0,2.0,17.0,406.0,593.22,471.21
2016,10,11,9,45,421.5,215.0,2.05,17.5,465.5,704.19,551.91
2016,10,11,10,0,534.0,197.0,2.1,18.0,525.0,793.93,615.68
2016,10,11,10,15,536.5,206.0,2.1,18.5,547.0,801.9,617.99
2016,10,11,10,30,539.0,215.0,2.1,19.0,569.0,807.06,619.2
2016,10,11,10,45,718.5,155.0,2.1,19.5,640.5,915.95,693.17
2016,10,11,11,0,898.0,95.0,2.1,20.0,712.0,988.27,738.37
2016,10,11,11,15,901.5,95.5,2.05,20.0,723.0,972.18,725.82
2016,10,11,11,30,905.0,96.0,2.0,20.0,734.0,952.26,711.87
2016,10,11,11,45,906.0,96.0,2.0,20.5,737.0,925.77,692.92
2016,10,11,12,0,907.0,96.0,2.0,21.0,740.0,895.75,671.76
2016,10,11,12,15,758.0,153.5,2.0,21.0,689.0,811.02,614.58
2016,10,11,12,30,609.0,211.0,2.0,21.0,638.0,715.69,546.15
2016,10,11,12,45,518.0,240.0,2.0,21.0,598.5,639.12,490.38
2016,10,11,13,0,427.0,269.0,2.0,21.0,559.0,572.33,440.46
2016,10,11,13,15,333.0,281.0,2.05,21.0,503.0,485.47,375.6
2016,10,11,13,30,239.0,293.0,2.1,21.0,447.0,408.75,317.22
2016,10,11,13,45,384.0,242.0,2.15,21.0,476.5,431.63,335.17
2016,10,11,14,0,529.0,191.0,2.2,21.0,506.0,437.57,337.81
2016,10,11,14,15,572.0,165.0,2.3,20.5,487.0,397.2,304.52
2016,10,11,14,30,615.0,139.0,2.4,20.0,468.0,354.93,268.05
2016,10,11,14,45,501.5,154.0,2.55,20.0,409.0,286.15,212.48
2016,10,11,15,0,388.0,169.0,2.7,20.0,350.0,233.19,170.7
2016,10,11,15,15,361.5,158.5,2.75,19.5,314.0,189.27,134.81
2016,10,11,15,30,335.0,148.0,2.8,19.0,278.0,149.88,104.78
2016,10,11,15,45,459.5,113.0,2.9,18.5,265.5,102.35,68.81
2016,10,11,16,0,584.0,78.0,3.0,18.0,253.0,60.21,47.47
2016,10,11,16,15,520.5,70.0,3.0,17.5,204.5,54.98,42.89
2016,10,11,16,30,457.0,62.0,3.0,17.0,156.0,49.71,38.03
2016,10,11,16,45,360.5,50.0,3.0,17.0,111.0,40.71,29.61
2016,10,11,17,0,264.0,38.0,3.0,17.0,66.0,29.42,18.58
2016,10,11,17,15,132.0,19.0,2.95,16.5,33.0,14.8,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.5,8.0,1.15,12.5,10.5,6.83,0.0
2016,10,12,6,30,119.0,16.0,1.3,13.0,21.0,87.5,0.0
2016,10,12,6,45,249.5,30.0,1.5,13.5,59.5,247.09,181.38
2016,10,12,7,0,380.0,44.0,1.7,14.0,98.0,368.18,299.13
2016,10,12,7,15,462.5,53.5,1.65,14.0,145.0,460.17,377.92
2016,10,12,7,30,545.0,63.0,1.6,14.0,192.0,557.32,456.13
2016,10,12,7,45,290.0,93.5,1.6,14.5,164.0,395.82,327.66
2016,10,12,8,0,35.0,124.0,1.6,15.0,136.0,166.19,135.24
2016,10,12,8,15,126.0,146.5,1.55,15.5,197.0,291.55,240.82
2016,10,12,8,30,217.0,169.0,1.5,16.0,258.0,404.21,330.84
2016,10,12,8,45,262.5,182.5,1.5,16.5,302.0,485.2,391.74
2016,10,12,9,0,308.0,196.0,1.5,17.0,346.0,547.14,436.97
2016,10,12,9,15,568.5,145.0,1.55,17.5,450.0,774.22,604.34
2016,10,12,9,30,829.0,94.0,1.6,18.0,554.0,969.27,733.53
2016,10,12,9,45,842.0,96.5,1.7,18.5,587.0,988.12,742.08
2016,10,12,10,0,855.0,99.0,1.8,19.0,620.0,1003.23,750.43
2016,10,12,10,15,864.0,100.5,1.9,19.0,646.0,1009.23,754.33
2016,10,12,10,30,873.0,102.0,2.0,19.0,672.0,1011.26,755.87
2016,10,12,10,45,877.0,103.5,2.15,19.0,690.0,992.78,744.6
2016,10,12,11,0,881.0,105.0,2.3,19.0,708.0,982.24,738.79
2016,10,12,11,15,884.0,105.5,2.4,19.0,718.0,965.78,728.41
2016,10,12,11,30,887.0,106.0,2.5,19.0,728.0,945.59,715.59
2016,10,12,11,45,889.5,105.5,2.7,19.0,731.0,920.18,700.07
2016,10,12,12,0,892.0,105.0,2.9,19.0,734.0,891.24,681.91
2016,10,12,12,15,768.0,150.5,2.9,19.0,689.0,815.11,629.07
2016,10,12,12,30,644.0,196.0,2.9,19.0,644.0,728.33,565.57
2016,10,12,12,45,600.0,206.0,2.9,19.5,617.5,671.89,522.89
2016,10,12,13,0,556.0,216.0,2.9,20.0,591.0,612.61,477.52
2016,10,12,13,15,579.5,200.0,2.85,20.0,580.0,580.08,453.0
2016,10,12,13,30,603.0,184.0,2.8,20.0,569.0,548.82,428.43
2016,10,12,13,45,495.0,208.5,2.8,20.0,515.0,469.45,366.37
2016,10,12,14,0,387.0,233.0,2.8,20.0,461.0,397.95,310.04
2016,10,12,14,15,605.0,160.0,2.9,20.0,492.5,410.17,315.89
2016,10,12,14,30,823.0,87.0,3.0,20.0,524.0,386.48,289.69
2016,10,12,14,45,780.0,84.5,3.2,20.0,472.5,316.99,229.87
2016,10,12,15,0,737.0,82.0,3.4,20.0,421.0,251.87,173.47
2016,10,12,15,15,731.0,78.0,3.35,19.5,385.5,196.74,125.3
2016,10,12,15,30,725.0,74.0,3.3,19.0,350.0,141.88,81.98
2016,10,12,15,45,689.5,68.0,3.25,18.5,302.5,80.24,45.14
2016,10,12,16,0,654.0,62.0,3.2,18.0,255.0,48.45,37.16
2016,10,12,16,15,594.5,55.5,2.8,17.5,206.0,43.92,33.16
2016,10,12,16,30,535.0,49.0,2.4,17.0,157.0,39.36,28.95
2016,10,12,16,45,439.5,40.0,2.05,16.5,111.5,32.5,22.53
2016,10,12,17,0,344.0,31.0,1.7,16.0,66.0,25.6,15.26
2016,10,12,17,15,172.0,15.5,1.55,15.0,33.0,12.61,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,13.66,0.0
2016,10,13,6,45,111.5,31.0,1.25,12.5,46.0,140.09,99.28
2016,10,13,7,0,223.0,46.0,1.3,13.0,76.0,257.5,209.65
2016,10,13,7,15,262.0,63.0,1.5,13.0,113.5,316.97,263.06
2016,10,13,7,30,301.0,80.0,1.7,13.0,151.0,378.93,316.54
2016,10,13,7,45,326.5,96.5,1.95,13.5,189.0,430.79,359.42
2016,10,13,8,0,352.0,113.0,2.2,14.0,227.0,483.12,401.17
2016,10,13,8,15,369.5,128.0,2.25,14.5,264.0,526.38,433.8
2016,10,13,8,30,387.0,143.0,2.3,15.0,301.0,568.95,464.95
2016,10,13,8,45,577.5,111.5,2.35,15.5,376.5,727.42,583.86
2016,10,13,9,0,768.0,80.0,2.4,16.0,452.0,875.13,686.85
2016,10,13,9,15,608.5,138.5,2.4,16.5,448.5,805.93,633.29
2016,10,13,9,30,449.0,197.0,2.4,17.0,445.0,710.99,560.7
2016,10,13,9,45,509.5,189.5,2.4,18.0,486.0,762.39,596.62
2016,10,13,10,0,570.0,182.0,2.4,19.0,527.0,811.68,628.53
2016,10,13,10,15,528.5,207.0,2.4,19.5,537.5,794.27,612.59
2016,10,13,10,30,487.0,232.0,2.4,20.0,548.0,773.61,594.71
2016,10,13,10,45,483.0,240.5,2.4,20.5,561.5,769.21,589.59
2016,10,13,11,0,479.0,249.0,2.4,21.0,575.0,762.36,582.73
2016,10,13,11,15,441.5,268.0,2.45,21.0,571.5,732.4,560.29
2016,10,13,11,30,404.0,287.0,2.5,21.0,568.0,684.37,525.48
2016,10,13,11,45,409.5,284.0,2.6,21.5,570.5,669.65,514.56
2016,10,13,12,0,415.0,281.0,2.7,22.0,573.0,668.44,512.68
2016,10,13,12,15,475.0,257.0,2.8,22.0,588.0,673.45,517.8
2016,10,13,12,30,535.0,233.0,2.9,22.0,603.0,672.45,518.31
2016,10,13,12,45,513.0,236.0,3.0,22.0,585.5,630.42,487.31
2016,10,13,13,0,491.0,239.0,3.1,22.0,568.0,588.4,456.08
2016,10,13,13,15,454.0,243.5,3.15,22.0,540.0,538.34,418.07
2016,10,13,13,30,417.0,248.0,3.2,22.0,512.0,490.34,381.07
2016,10,13,13,45,462.0,222.0,3.25,22.0,502.5,462.89,359.62
2016,10,13,14,0,507.0,196.0,3.3,22.0,493.0,430.0,332.77
2016,10,13,14,15,431.0,201.5,3.3,21.5,443.5,366.75,282.63
2016,10,13,14,30,355.0,207.0,3.3,21.0,394.0,307.63,235.59
2016,10,13,14,45,339.0,192.0,3.3,21.0,359.0,263.56,198.72
2016,10,13,15,0,323.0,177.0,3.3,21.0,324.0,221.44,163.29
2016,10,13,15,15,378.0,148.5,3.3,20.5,304.0,184.17,129.67
2016,10,13,15,30,433.0,120.0,3.3,20.0,284.0,138.86,91.5
2016,10,13,15,45,406.5,107.0,3.3,20.0,244.0,94.62,63.86
2016,10,13,16,0,380.0,94.0,3.3,20.0,204.0,68.57,54.34
2016,10,13,16,15,343.5,79.0,3.05,19.5,164.0,58.53,45.57
2016,10,13,16,30,307.0,64.0,2.8,19.0,124.0,48.15,36.27
2016,10,13,16,45,244.0,48.5,2.55,18.5,87.5,36.94,26.03
2016,10,13,17,0,181.0,33.0,2.3,18.0,51.0,25.44,14.59
2016,10,13,17,15,90.5,16.5,2.05,17.5,25.5,12.84,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,16.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,18.0,3.95,16.0,18.0,14.85,4.86
2016,10,14,7,0,0.0,30.0,4.1,16.0,30.0,24.79,14.76
2016,10,14,7,15,0.0,45.5,4.2,16.0,45.5,39.32,27.44
2016,10,14,7,30,0.0,61.0,4.3,16.0,61.0,54.07,40.25
2016,10,14,7,45,0.0,77.0,4.45,16.5,77.0,69.17,53.11
2016,10,14,8,0,0.0,93.0,4.6,17.0,93.0,84.1,65.62
2016,10,14,8,15,0.0,108.5,4.75,17.0,108.5,98.38,77.51
2016,10,14,8,30,0.0,124.0,4.9,17.0,124.0,112.62,89.23
2016,10,14,8,45,0.0,127.0,5.05,17.5,127.0,113.37,89.44
2016,10,14,9,0,0.0,130.0,5.2,18.0,130.0,114.68,90.12
2016,10,14,9,15,0.0,103.5,5.25,18.5,103.5,87.67,67.41
2016,10,14,9,30,0.0,77.0,5.3,19.0,77.0,63.94,47.55
2016,10,14,9,45,15.5,157.0,5.35,19.5,166.5,153.49,121.35
2016,10,14,10,0,31.0,237.0,5.4,20.0,256.0,270.81,215.27
2016,10,14,10,15,15.5,143.0,5.35,20.0,152.5,138.48,108.35
2016,10,14,10,30,0.0,49.0,5.3,20.0,49.0,40.67,27.87
2016,10,14,10,45,0.0,39.0,5.3,20.0,39.0,32.35,21.03
2016,10,14,11,0,0.0,29.0,5.3,20.0,29.0,24.05,14.18
2016,10,14,11,15,0.0,55.5,5.2,20.0,55.5,46.12,32.28
2016,10,14,11,30,0.0,82.0,5.1,20.0,82.0,68.26,50.35
2016,10,14,11,45,0.0,91.0,5.1,20.5,91.0,75.8,56.36
2016,10,14,12,0,0.0,100.0,5.1,21.0,100.0,83.48,62.46
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,62.41,45.37
2016,10,14,12,30,0.0,50.0,5.0,21.0,50.0,41.53,28.39
2016,10,14,12,45,0.0,32.0,5.0,21.0,32.0,26.54,16.15
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,11.6,3.88
2016,10,14,13,15,0.0,13.0,4.9,20.5,13.0,10.76,3.23
2016,10,14,13,30,0.0,12.0,4.8,20.0,12.0,9.93,2.57
2016,10,14,13,45,0.0,82.0,4.7,20.0,82.0,68.17,50.63
2016,10,14,14,0,0.0,152.0,4.6,20.0,152.0,126.71,98.49
2016,10,14,14,15,0.0,80.0,4.45,20.0,80.0,66.46,49.37
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,6.6,0.0
2016,10,14,14,45,0.0,20.5,4.15,20.0,20.5,16.93,8.51
2016,10,14,15,0,0.0,33.0,4.0,20.0,33.0,27.26,17.2
2016,10,14,15,15,0.0,19.0,3.8,19.5,19.0,15.67,7.54
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,52.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,104.0,13.0,1.8,14.0,16.0,75.66,0.0
2016,10,15,6,45,246.0,25.5,2.1,15.0,52.0,236.79,158.05
2016,10,15,7,0,388.0,38.0,2.4,16.0,88.0,367.9,295.91
2016,10,15,7,15,472.0,46.0,2.7,16.0,134.0,458.51,375.51
2016,10,15,7,30,556.0,54.0,3.0,16.0,180.0,554.65,455.4
2016,10,15,7,45,606.5,60.0,3.3,16.5,227.5,624.58,511.11
2016,10,15,8,0,657.0,66.0,3.6,17.0,275.0,695.83,565.65
2016,10,15,8,15,692.5,70.0,3.9,17.5,321.0,745.61,602.21
2016,10,15,8,30,728.0,74.0,4.2,18.0,367.0,800.87,641.89
2016,10,15,8,45,750.5,78.0,4.5,18.5,409.0,842.32,670.95
2016,10,15,9,0,773.0,82.0,4.8,19.0,451.0,881.39,698.19
2016,10,15,9,15,546.5,152.5,4.95,19.5,424.0,751.27,600.13
2016,10,15,9,30,320.0,223.0,5.1,20.0,397.0,592.51,474.35
2016,10,15,9,45,322.5,237.0,5.35,20.5,421.5,609.67,486.57
2016,10,15,10,0,325.0,251.0,5.6,21.0,446.0,625.14,496.75
2016,10,15,10,15,195.5,266.5,5.75,21.0,385.5,487.32,387.77
2016,10,15,10,30,66.0,282.0,5.9,21.0,325.0,350.74,277.39
2016,10,15,10,45,65.0,289.5,6.05,21.0,332.5,353.67,279.6
2016,10,15,11,0,64.0,297.0,6.2,21.0,340.0,356.39,281.43
2016,10,15,11,15,32.0,191.0,6.3,21.0,212.5,208.83,164.34
2016,10,15,11,30,0.0,85.0,6.4,21.0,85.0,70.77,52.14
2016,10,15,11,45,0.0,84.5,6.5,21.5,84.5,70.35,51.74
2016,10,15,12,0,0.0,84.0,6.6,22.0,84.0,69.94,51.29
2016,10,15,12,15,4.0,148.0,6.65,21.5,151.0,128.59,98.92
2016,10,15,12,30,8.0,212.0,6.7,21.0,218.0,188.49,147.23
2016,10,15,12,45,5.0,195.0,6.75,21.0,199.0,170.02,132.41
2016,10,15,13,0,2.0,178.0,6.8,21.0,180.0,152.17,118.14
2016,10,15,13,15,2.0,178.5,6.75,21.0,180.5,152.05,118.18
2016,10,15,13,30,2.0,179.0,6.7,21.0,181.0,151.87,118.18
2016,10,15,13,45,200.5,201.0,6.7,21.0,317.0,294.78,234.21
2016,10,15,14,0,399.0,223.0,6.7,21.0,453.0,393.93,310.77
2016,10,15,14,15,215.5,212.5,6.65,20.5,335.5,274.79,215.99
2016,10,15,14,30,32.0,202.0,6.6,20.0,218.0,179.66,141.5
2016,10,15,14,45,31.0,187.0,6.55,20.0,201.5,162.55,127.71
2016,10,15,15,0,30.0,172.0,6.5,20.0,185.0,145.76,114.06
2016,10,15,15,15,70.5,161.0,6.3,19.5,188.0,139.27,107.27
2016,10,15,15,30,111.0,150.0,6.1,19.0,191.0,126.29,95.37
2016,10,15,15,45,98.0,130.5,5.95,19.0,163.0,100.18,76.24
2016,10,15,16,0,85.0,111.0,5.8,19.0,135.0,81.33,65.69
2016,10,15,16,15,69.0,90.0,5.6,18.5,107.0,68.28,54.19
2016,10,15,16,30,53.0,69.0,5.4,18.0,79.0,53.11,40.59
2016,10,15,16,45,28.0,49.0,5.2,18.0,54.0,38.29,27.01
2016,10,15,17,0,3.0,29.0,5.0,18.0,29.0,23.31,11.85
2016,10,15,17,15,1.5,14.5,4.95,17.5,14.5,12.38,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,3.5,17.0,1.5,1.23,0.0
2016,10,16,7,0,0.0,3.0,3.6,17.0,3.0,2.46,0.0
2016,10,16,7,15,0.0,4.5,3.6,17.0,4.5,3.69,0.0
2016,10,16,7,30,0.0,6.0,3.6,17.0,6.0,4.92,0.0
2016,10,16,7,45,0.0,8.0,3.6,17.5,8.0,6.57,0.0
2016,10,16,8,0,0.0,10.0,3.6,18.0,10.0,8.22,1.34
2016,10,16,8,15,0.0,11.5,3.65,18.0,11.5,9.47,2.39
2016,10,16,8,30,0.0,13.0,3.7,18.0,13.0,10.71,3.43
2016,10,16,8,45,0.0,64.0,3.8,18.0,64.0,53.04,39.06
2016,10,16,9,0,0.0,115.0,3.9,18.0,115.0,99.79,77.84
2016,10,16,9,15,0.0,97.0,4.0,18.0,97.0,81.65,62.59
2016,10,16,9,30,0.0,79.0,4.1,18.0,79.0,65.61,49.16
2016,10,16,9,45,0.0,71.5,4.25,18.5,71.5,59.36,43.78
2016,10,16,10,0,0.0,64.0,4.4,19.0,64.0,53.13,38.45
2016,10,16,10,15,0.5,118.0,4.55,19.0,118.5,100.43,77.24
2016,10,16,10,30,1.0,172.0,4.7,19.0,173.0,151.21,118.34
2016,10,16,10,45,0.5,155.0,4.9,19.5,155.5,134.0,104.03
2016,10,16,11,0,0.0,138.0,5.1,20.0,138.0,117.5,90.41
2016,10,16,11,15,4.0,176.0,5.2,20.0,179.0,155.89,121.47
2016,10,16,11,30,8.0,214.0,5.3,20.0,220.0,194.53,152.43
2016,10,16,11,45,9.5,220.0,5.4,20.0,227.0,200.46,157.13
2016,10,16,12,0,11.0,226.0,5.5,20.0,234.0,206.21,161.75
2016,10,16,12,15,10.0,221.0,5.5,20.0,228.5,199.53,156.4
2016,10,16,12,30,9.0,216.0,5.5,20.0,223.0,193.01,151.22
2016,10,16,12,45,6.5,202.5,5.55,20.0,207.5,177.91,139.17
2016,10,16,13,0,4.0,189.0,5.6,20.0,192.0,163.3,127.52
2016,10,16,13,15,31.5,228.5,5.75,20.0,248.5,222.79,175.89
2016,10,16,13,30,59.0,268.0,5.9,20.0,305.0,271.23,214.77
2016,10,16,13,45,125.5,263.0,6.05,20.0,336.5,303.05,240.46
2016,10,16,14,0,192.0,258.0,6.2,20.0,368.0,318.87,252.55
2016,10,16,14,15,96.0,150.0,6.3,20.0,205.0,171.44,134.39
2016,10,16,14,30,0.0,42.0,6.4,20.0,42.0,34.76,23.29
2016,10,16,14,45,0.0,74.5,6.5,20.0,74.5,61.82,45.88
2016,10,16,15,0,0.0,107.0,6.6,20.0,107.0,88.07,67.76
2016,10,16,15,15,0.0,95.5,6.35,19.5,95.5,78.45,60.06
2016,10,16,15,30,0.0,84.0,6.1,19.0,84.0,68.93,52.35
2016,10,16,15,45,313.5,71.5,5.9,18.5,157.5,64.2,41.66
2016,10,16,16,0,627.0,59.0,5.7,18.0,231.0,46.34,35.27
2016,10,16,16,15,562.0,52.5,5.35,17.5,184.0,41.73,31.13
2016,10,16,16,30,497.0,46.0,5.0,17.0,137.0,37.12,26.8
2016,10,16,16,45,383.0,37.0,4.7,17.0,93.5,30.18,20.12
2016,10,16,17,0,269.0,28.0,4.4,17.0,50.0,23.26,11.1
2016,10,16,17,15,134.5,14.0,4.3,16.5,25.0,11.95,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.2,14.0,13.0,31.97,0.0
2016,10,17,6,45,166.0,28.0,1.3,14.5,46.5,183.26,107.72
2016,10,17,7,0,297.0,44.0,1.4,15.0,80.0,310.13,247.66
2016,10,17,7,15,389.0,54.5,1.5,15.0,125.0,404.24,330.61
2016,10,17,7,30,481.0,65.0,1.6,15.0,170.0,507.29,415.29
2016,10,17,7,45,549.5,70.0,1.75,15.5,218.5,589.44,479.73
2016,10,17,8,0,618.0,75.0,1.9,16.0,267.0,673.47,542.96
2016,10,17,8,15,657.0,80.0,1.9,16.5,313.0,732.51,584.31
2016,10,17,8,30,696.0,85.0,1.9,17.0,359.0,790.91,623.81
2016,10,17,8,45,729.5,87.0,1.9,17.5,403.0,838.93,654.68
2016,10,17,9,0,763.0,89.0,1.9,18.0,447.0,879.11,679.37
2016,10,17,9,15,782.0,92.0,1.9,18.0,485.0,910.52,698.94
2016,10,17,9,30,801.0,95.0,1.9,18.0,523.0,938.83,716.3
2016,10,17,9,45,609.5,160.0,1.9,18.5,497.5,834.55,641.7
2016,10,17,10,0,418.0,225.0,1.9,19.0,472.0,707.94,547.83
2016,10,17,10,15,209.0,182.0,1.9,19.0,305.5,422.41,334.91
2016,10,17,10,30,0.0,139.0,1.9,19.0,139.0,119.07,91.5
2016,10,17,10,45,434.0,119.5,1.9,19.5,406.5,592.21,469.83
2016,10,17,11,0,868.0,100.0,1.9,20.0,674.0,958.52,721.31
2016,10,17,11,15,437.5,154.5,1.95,20.0,444.0,602.78,468.9
2016,10,17,11,30,7.0,209.0,2.0,20.0,214.0,189.01,146.04
2016,10,17,11,45,7.0,209.5,2.1,20.0,214.5,188.51,146.72
2016,10,17,12,0,7.0,210.0,2.2,20.0,215.0,188.02,146.36
2016,10,17,12,15,99.5,263.5,2.3,20.0,330.5,341.35,268.56
2016,10,17,12,30,192.0,317.0,2.4,20.0,446.0,459.44,359.17
2016,10,17,12,45,194.0,310.0,2.55,20.0,438.0,440.95,344.84
2016,10,17,13,0,196.0,303.0,2.7,20.0,430.0,421.86,330.61
2016,10,17,13,15,156.0,292.5,2.75,20.0,391.5,372.01,291.92
2016,10,17,13,30,116.0,282.0,2.8,20.0,353.0,317.81,249.71
2016,10,17,13,45,155.0,268.0,2.85,20.0,358.5,323.33,254.22
2016,10,17,14,0,194.0,254.0,2.9,20.0,364.0,316.35,248.22
2016,10,17,14,15,208.5,236.0,2.95,19.5,347.5,291.21,227.95
2016,10,17,14,30,223.0,218.0,3.0,19.0,331.0,264.5,205.74
2016,10,17,14,45,499.0,146.5,3.05,19.0,372.0,275.9,205.73
2016,10,17,15,0,775.0,75.0,3.1,19.0,413.0,250.06,170.93
2016,10,17,15,15,745.5,71.5,3.05,18.5,368.5,189.23,118.94
2016,10,17,15,30,716.0,68.0,3.0,18.0,324.0,131.69,74.91
2016,10,17,15,45,672.0,63.5,3.0,18.0,276.5,72.26,40.98
2016,10,17,16,0,628.0,59.0,3.0,18.0,229.0,46.45,35.36
2016,10,17,16,15,562.5,52.5,2.65,17.5,181.5,41.84,31.22
2016,10,17,16,30,497.0,46.0,2.3,17.0,134.0,37.24,26.88
2016,10,17,16,45,384.0,36.5,2.0,16.5,91.0,29.88,19.84
2016,10,17,17,0,271.0,27.0,1.7,16.0,48.0,22.49,9.62
2016,10,17,17,15,135.5,13.5,1.6,15.5,24.0,11.52,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,13.0,55.32,0.0
2016,10,18,6,45,221.5,24.5,1.3,12.5,47.5,213.73,116.19
2016,10,18,7,0,369.0,38.0,1.4,13.0,82.0,353.88,283.35
2016,10,18,7,15,459.0,46.5,1.7,13.5,127.5,449.07,367.73
2016,10,18,7,30,549.0,55.0,2.0,14.0,173.0,550.02,451.04
2016,10,18,7,45,609.5,60.0,2.35,14.5,221.5,626.62,512.48
2016,10,18,8,0,670.0,65.0,2.7,15.0,270.0,704.99,572.93
2016,10,18,8,15,706.5,69.0,2.85,15.5,316.5,755.55,609.5
2016,10,18,8,30,743.0,73.0,3.0,16.0,363.0,811.86,649.26
2016,10,18,8,45,774.0,75.0,3.2,16.5,407.0,858.9,681.52
2016,10,18,9,0,805.0,77.0,3.4,17.0,451.0,903.75,711.65
2016,10,18,9,15,578.0,143.5,3.45,17.0,423.5,778.68,619.45
2016,10,18,9,30,351.0,210.0,3.5,17.0,396.0,607.21,487.48
2016,10,18,9,45,612.0,146.0,3.55,17.5,494.5,820.91,649.02
2016,10,18,10,0,873.0,82.0,3.6,18.0,593.0,982.64,759.85
2016,10,18,10,15,882.0,83.5,3.6,18.0,618.5,988.53,761.32
2016,10,18,10,30,891.0,85.0,3.6,18.0,644.0,990.53,761.61
2016,10,18,10,45,896.5,86.0,3.6,18.5,662.0,984.54,755.15
2016,10,18,11,0,902.0,87.0,3.6,19.0,680.0,974.63,746.25
2016,10,18,11,15,905.5,87.5,3.55,19.0,690.0,958.33,734.23
2016,10,18,11,30,909.0,88.0,3.5,19.0,700.0,938.21,719.77
2016,10,18,11,45,911.5,87.5,3.5,19.5,702.5,912.33,700.43
2016,10,18,12,0,914.0,87.0,3.5,20.0,705.0,882.85,678.74
2016,10,18,12,15,912.0,86.5,3.5,20.0,699.5,846.22,653.36
2016,10,18,12,30,910.0,86.0,3.5,20.0,694.0,806.55,625.76
2016,10,18,12,45,907.0,85.0,3.5,20.0,680.0,762.75,595.04
2016,10,18,13,0,904.0,84.0,3.5,20.0,666.0,716.38,561.47
2016,10,18,13,15,897.5,83.0,3.5,20.0,645.0,665.39,522.26
2016,10,18,13,30,891.0,82.0,3.5,20.0,624.0,612.57,480.65
2016,10,18,13,45,883.0,79.5,3.55,20.0,595.5,555.9,435.04
2016,10,18,14,0,875.0,77.0,3.6,20.0,567.0,498.1,387.07
2016,10,18,14,15,860.5,75.0,3.55,20.0,532.0,437.17,335.0
2016,10,18,14,30,846.0,73.0,3.5,20.0,497.0,376.35,281.59
2016,10,18,14,45,823.5,71.0,3.5,20.0,456.0,311.71,224.34
2016,10,18,15,0,801.0,69.0,3.5,20.0,415.0,249.89,169.22
2016,10,18,15,15,772.5,66.0,3.35,19.5,370.0,188.19,116.53
2016,10,18,15,30,744.0,63.0,3.2,19.0,325.0,129.59,71.86
2016,10,18,15,45,697.5,59.0,3.1,19.0,276.5,72.82,41.14
2016,10,18,16,0,651.0,55.0,3.0,19.0,228.0,47.46,36.09
2016,10,18,16,15,585.5,49.0,2.6,18.0,180.0,39.27,28.87
2016,10,18,16,30,520.0,43.0,2.2,17.0,132.0,34.94,24.84
2016,10,18,16,45,404.0,33.5,1.85,16.5,89.0,27.45,17.66
2016,10,18,17,0,288.0,24.0,1.5,16.0,46.0,19.93,6.67
2016,10,18,17,15,144.0,12.0,1.5,15.5,23.0,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
