Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,220.5,15.5,1.65,12.0,41.5,199.25,95.33
2016,10,19,7,0,441.0,31.0,1.8,13.0,83.0,397.67,317.17
2016,10,19,7,15,525.5,38.0,1.95,13.5,129.0,480.8,392.49
2016,10,19,7,30,610.0,45.0,2.1,14.0,175.0,578.32,472.72
2016,10,19,7,45,662.5,50.0,2.25,14.5,223.0,650.78,530.0
2016,10,19,8,0,715.0,55.0,2.4,15.0,271.0,724.26,585.47
2016,10,19,8,15,749.0,58.5,2.45,15.5,317.5,779.54,624.65
2016,10,19,8,30,783.0,62.0,2.5,16.0,364.0,833.65,661.63
2016,10,19,8,45,807.0,64.5,2.65,16.5,407.0,875.29,689.41
2016,10,19,9,0,831.0,67.0,2.8,17.0,450.0,903.82,707.49
2016,10,19,9,15,848.0,69.0,2.9,17.5,488.0,932.48,725.14
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,957.98,740.42
2016,10,19,9,45,878.0,72.0,3.1,18.5,558.0,974.76,749.66
2016,10,19,10,0,891.0,73.0,3.2,19.0,590.0,987.89,756.51
2016,10,19,10,15,899.0,74.0,3.25,19.5,615.0,992.23,757.1
2016,10,19,10,30,907.0,75.0,3.3,20.0,640.0,992.64,755.24
2016,10,19,10,45,912.0,76.0,3.35,20.5,658.0,986.14,748.89
2016,10,19,11,0,917.0,77.0,3.4,21.0,676.0,975.67,740.07
2016,10,19,11,15,919.5,77.5,3.4,21.5,685.5,958.3,726.4
2016,10,19,11,30,922.0,78.0,3.4,22.0,695.0,937.12,710.35
2016,10,19,11,45,920.0,79.5,3.4,22.5,696.5,909.38,689.98
2016,10,19,12,0,918.0,81.0,3.4,23.0,698.0,878.21,667.39
2016,10,19,12,15,916.5,80.5,3.4,23.0,692.0,841.95,642.58
2016,10,19,12,30,915.0,80.0,3.4,23.0,686.0,802.61,615.54
2016,10,19,12,45,906.0,81.5,3.4,23.0,671.5,757.01,583.9
2016,10,19,13,0,897.0,83.0,3.4,23.0,657.0,709.26,549.67
2016,10,19,13,15,890.5,82.0,3.4,23.0,635.5,658.66,511.18
2016,10,19,13,30,884.0,81.0,3.4,23.0,614.0,606.25,470.33
2016,10,19,13,45,875.5,79.0,3.4,23.0,586.0,550.24,425.59
2016,10,19,14,0,867.0,77.0,3.4,23.0,558.0,493.15,378.62
2016,10,19,14,15,852.5,75.0,3.35,23.0,523.5,432.73,327.59
2016,10,19,14,30,838.0,73.0,3.3,23.0,489.0,371.38,274.45
2016,10,19,14,45,819.5,70.0,3.3,23.0,449.0,308.66,219.3
2016,10,19,15,0,801.0,67.0,3.3,23.0,409.0,247.21,165.01
2016,10,19,15,15,773.0,64.0,2.95,22.5,364.5,185.72,113.07
2016,10,19,15,30,745.0,61.0,2.6,22.0,320.0,127.25,69.13
2016,10,19,15,45,703.0,56.5,2.3,21.5,272.5,70.28,38.84
2016,10,19,16,0,661.0,52.0,2.0,21.0,225.0,45.06,33.68
2016,10,19,16,15,596.0,46.0,1.8,20.0,177.0,40.27,29.47
2016,10,19,16,30,531.0,40.0,1.6,19.0,129.0,32.58,22.54
2016,10,19,16,45,419.0,31.0,1.4,18.0,86.5,25.44,15.73
2016,10,19,17,0,307.0,22.0,1.2,17.0,44.0,18.27,4.12
2016,10,19,17,15,153.5,11.0,1.2,16.5,22.0,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,217.0,16.0,1.2,13.5,40.5,196.82,76.32
2016,10,20,7,0,434.0,32.0,1.2,14.0,81.0,393.99,310.01
2016,10,20,7,15,522.5,39.5,1.35,14.5,128.0,488.08,393.77
2016,10,20,7,30,611.0,47.0,1.5,15.0,175.0,580.97,469.51
2016,10,20,7,45,666.0,52.0,1.65,15.5,224.0,655.78,527.96
2016,10,20,8,0,721.0,57.0,1.8,16.0,273.0,731.59,584.44
2016,10,20,8,15,756.0,61.0,1.75,16.5,320.0,788.63,623.27
2016,10,20,8,30,791.0,65.0,1.7,17.0,367.0,844.48,659.63
2016,10,20,8,45,816.5,67.5,1.7,18.0,411.0,887.67,685.13
2016,10,20,9,0,842.0,70.0,1.7,19.0,455.0,928.39,708.22
2016,10,20,9,15,859.5,72.0,1.8,19.5,493.5,946.9,718.49
2016,10,20,9,30,877.0,74.0,1.9,20.0,532.0,972.85,733.93
2016,10,20,9,45,893.0,74.0,2.05,21.0,565.0,991.21,743.37
2016,10,20,10,0,909.0,74.0,2.2,22.0,598.0,1005.92,750.42
2016,10,20,10,15,917.5,75.5,2.25,22.5,623.5,1011.25,751.69
2016,10,20,10,30,926.0,77.0,2.3,23.0,649.0,1012.56,750.57
2016,10,20,10,45,931.0,77.5,2.35,23.5,667.0,1005.14,743.93
2016,10,20,11,0,936.0,78.0,2.4,24.0,685.0,993.69,734.92
2016,10,20,11,15,939.0,78.5,2.45,24.0,695.0,976.35,723.63
2016,10,20,11,30,942.0,79.0,2.5,24.0,705.0,955.11,709.9
2016,10,20,11,45,942.0,79.5,2.65,24.5,707.0,927.38,691.42
2016,10,20,12,0,942.0,80.0,2.8,25.0,709.0,896.07,670.46
2016,10,20,12,15,940.0,79.5,2.85,25.0,703.0,858.57,645.75
2016,10,20,12,30,938.0,79.0,2.9,25.0,697.0,817.95,618.75
2016,10,20,12,45,930.5,80.0,3.0,25.0,682.0,771.98,588.05
2016,10,20,13,0,923.0,81.0,3.1,25.0,667.0,723.69,554.58
2016,10,20,13,15,916.5,80.0,3.05,25.0,645.5,671.89,515.56
2016,10,20,13,30,910.0,79.0,3.0,25.0,624.0,618.22,474.16
2016,10,20,13,45,900.0,77.5,3.0,25.5,595.0,560.57,427.94
2016,10,20,14,0,890.0,76.0,3.0,26.0,566.0,501.95,379.72
2016,10,20,14,15,875.5,74.0,2.9,25.5,530.5,440.26,329.0
2016,10,20,14,30,861.0,72.0,2.8,25.0,495.0,378.67,276.73
2016,10,20,14,45,840.5,69.5,2.7,25.0,454.0,313.44,220.13
2016,10,20,15,0,820.0,67.0,2.6,25.0,413.0,250.74,165.38
2016,10,20,15,15,791.0,64.0,2.25,24.5,367.5,187.94,112.98
2016,10,20,15,30,762.0,61.0,1.9,24.0,322.0,128.27,68.74
2016,10,20,15,45,720.0,56.5,1.55,23.5,273.5,70.29,38.51
2016,10,20,16,0,678.0,52.0,1.2,23.0,225.0,45.27,33.56
2016,10,20,16,15,611.0,46.0,1.15,22.0,176.5,40.45,29.34
2016,10,20,16,30,544.0,40.0,1.1,21.0,128.0,32.73,22.41
2016,10,20,16,45,427.0,30.5,1.1,20.0,84.5,25.13,15.17
2016,10,20,17,0,310.0,21.0,1.1,19.0,41.0,17.48,1.69
2016,10,20,17,15,155.0,10.5,1.1,18.5,20.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,205.5,15.5,0.6,14.5,38.0,187.09,51.09
2016,10,21,7,0,411.0,31.0,0.6,15.0,76.0,376.37,291.68
2016,10,21,7,15,500.0,38.5,0.65,15.5,121.5,469.58,373.92
2016,10,21,7,30,589.0,46.0,0.7,16.0,167.0,561.86,447.38
2016,10,21,7,45,644.5,51.0,0.8,16.5,215.0,636.13,504.15
2016,10,21,8,0,700.0,56.0,0.9,17.0,263.0,711.52,559.03
2016,10,21,8,15,735.0,60.0,0.85,17.5,309.0,767.84,596.04
2016,10,21,8,30,770.0,64.0,0.8,18.0,355.0,823.04,630.65
2016,10,21,8,45,795.5,66.5,0.75,19.0,398.0,865.68,654.1
2016,10,21,9,0,821.0,69.0,0.7,20.0,441.0,905.95,675.16
2016,10,21,9,15,838.5,71.5,0.8,20.5,479.0,935.7,693.04
2016,10,21,9,30,856.0,74.0,0.9,21.0,517.0,951.17,701.7
2016,10,21,9,45,866.5,76.0,1.05,22.0,548.0,966.55,710.07
2016,10,21,10,0,877.0,78.0,1.2,23.0,579.0,978.27,715.99
2016,10,21,10,15,885.5,79.5,1.2,23.0,604.0,983.58,718.07
2016,10,21,10,30,894.0,81.0,1.2,23.0,629.0,985.0,717.92
2016,10,21,10,45,898.5,82.0,1.3,23.5,646.5,977.97,712.9
2016,10,21,11,0,903.0,83.0,1.4,24.0,664.0,967.06,705.55
2016,10,21,11,15,905.5,83.5,1.5,24.0,674.0,949.81,695.56
2016,10,21,11,30,908.0,84.0,1.6,24.0,684.0,928.81,683.17
2016,10,21,11,45,906.5,85.0,1.7,24.5,685.0,901.19,665.08
2016,10,21,12,0,905.0,86.0,1.8,25.0,686.0,870.2,644.71
2016,10,21,12,15,903.0,85.5,1.9,25.0,680.0,833.91,621.89
2016,10,21,12,30,901.0,85.0,2.0,25.0,674.0,794.64,596.77
2016,10,21,12,45,892.5,86.0,2.1,25.0,659.0,749.41,567.17
2016,10,21,13,0,884.0,87.0,2.2,25.0,644.0,702.06,534.56
2016,10,21,13,15,876.5,86.0,2.25,25.0,622.5,651.44,497.32
2016,10,21,13,30,869.0,85.0,2.3,25.0,601.0,599.16,457.74
2016,10,21,13,45,672.5,137.5,2.35,25.0,525.5,498.93,381.1
2016,10,21,14,0,476.0,190.0,2.4,25.0,450.0,405.93,309.63
2016,10,21,14,15,582.0,146.5,2.45,24.5,444.0,382.88,289.46
2016,10,21,14,30,688.0,103.0,2.5,24.0,438.0,342.24,252.95
2016,10,21,14,45,496.5,132.0,2.55,24.0,363.0,261.33,189.91
2016,10,21,15,0,305.0,161.0,2.6,24.0,288.0,202.58,146.92
2016,10,21,15,15,506.5,113.0,2.45,23.5,296.5,175.38,115.62
2016,10,21,15,30,708.0,65.0,2.3,23.0,305.0,125.64,69.24
2016,10,21,15,45,662.5,60.5,2.2,22.5,258.0,67.22,37.58
2016,10,21,16,0,617.0,56.0,2.1,22.0,211.0,44.41,32.94
2016,10,21,16,15,547.0,49.0,1.9,21.0,164.5,39.31,28.45
2016,10,21,16,30,477.0,42.0,1.7,20.0,118.0,34.21,23.72
2016,10,21,16,45,357.0,31.5,1.5,19.0,77.0,25.87,15.68
2016,10,21,17,0,237.0,21.0,1.3,18.0,36.0,17.45,0.0
2016,10,21,17,15,118.5,10.5,1.3,17.5,18.0,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,185.5,16.5,1.2,12.5,36.5,174.21,22.74
2016,10,22,7,0,371.0,33.0,1.3,13.0,73.0,349.88,273.65
2016,10,22,7,15,466.0,41.5,1.4,13.5,118.5,447.74,363.51
2016,10,22,7,30,561.0,50.0,1.5,14.0,164.0,552.2,449.03
2016,10,22,7,45,623.5,55.5,1.6,14.5,212.5,630.92,510.87
2016,10,22,8,0,686.0,61.0,1.7,15.0,261.0,705.0,566.41
2016,10,22,8,15,525.5,96.5,1.65,15.5,264.5,631.9,510.02
2016,10,22,8,30,365.0,132.0,1.6,16.0,268.0,534.63,433.64
2016,10,22,8,45,591.5,103.0,1.6,16.5,354.5,726.3,577.16
2016,10,22,9,0,818.0,74.0,1.6,17.0,441.0,908.95,701.35
2016,10,22,9,15,836.5,76.5,1.55,17.0,479.5,939.56,717.64
2016,10,22,9,30,855.0,79.0,1.5,17.0,518.0,966.93,733.33
2016,10,22,9,45,855.0,85.5,1.5,17.5,547.5,977.75,737.3
2016,10,22,10,0,855.0,92.0,1.5,18.0,577.0,984.59,738.94
2016,10,22,10,15,865.0,93.5,1.5,18.5,602.5,991.1,740.54
2016,10,22,10,30,875.0,95.0,1.5,19.0,628.0,993.67,739.73
2016,10,22,10,45,881.5,96.0,1.5,19.5,646.0,977.22,726.7
2016,10,22,11,0,888.0,97.0,1.5,20.0,664.0,968.17,718.95
2016,10,22,11,15,891.5,97.5,1.55,20.0,674.0,951.87,708.6
2016,10,22,11,30,895.0,98.0,1.6,20.0,684.0,931.83,695.93
2016,10,22,11,45,896.5,97.5,1.65,20.5,686.5,905.24,677.67
2016,10,22,12,0,898.0,97.0,1.7,21.0,689.0,875.19,657.16
2016,10,22,12,15,753.5,143.5,1.75,21.0,637.0,785.76,597.2
2016,10,22,12,30,609.0,190.0,1.8,21.0,585.0,687.15,526.81
2016,10,22,12,45,625.0,179.5,1.85,21.0,577.5,657.62,506.59
2016,10,22,13,0,641.0,169.0,1.9,21.0,570.0,624.77,482.81
2016,10,22,13,15,667.5,153.0,1.95,21.0,558.0,590.07,457.15
2016,10,22,13,30,694.0,137.0,2.0,21.0,546.0,551.08,427.39
2016,10,22,13,45,764.5,114.5,2.1,21.0,545.5,524.75,406.0
2016,10,22,14,0,835.0,92.0,2.2,21.0,545.0,490.2,376.55
2016,10,22,14,15,818.0,90.0,2.2,20.5,509.5,429.59,326.42
2016,10,22,14,30,801.0,88.0,2.2,20.0,474.0,369.54,275.21
2016,10,22,14,45,710.0,93.0,2.25,20.0,413.5,292.72,211.31
2016,10,22,15,0,619.0,98.0,2.3,20.0,353.0,227.73,157.53
2016,10,22,15,15,572.5,97.5,2.25,19.0,312.5,176.01,115.26
2016,10,22,15,30,526.0,97.0,2.2,18.0,272.0,129.89,81.68
2016,10,22,15,45,489.5,86.0,2.2,17.5,229.5,78.97,51.81
2016,10,22,16,0,453.0,75.0,2.2,17.0,187.0,56.41,44.19
2016,10,22,16,15,394.5,62.5,2.0,16.5,144.5,47.51,36.16
2016,10,22,16,30,336.0,50.0,1.8,16.0,102.0,38.4,27.72
2016,10,22,16,45,237.0,35.5,1.6,15.5,65.5,27.45,17.04
2016,10,22,17,0,138.0,21.0,1.4,15.0,29.0,16.35,0.0
2016,10,22,17,15,69.0,10.5,1.3,14.5,14.5,8.96,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.5,16.0,1.1,12.5,34.5,168.8,0.0
2016,10,23,7,0,361.0,32.0,1.1,13.0,69.0,341.6,264.42
2016,10,23,7,15,456.0,41.0,1.3,13.5,114.0,439.37,356.08
2016,10,23,7,30,551.0,50.0,1.5,14.0,159.0,543.94,442.43
2016,10,23,7,45,610.0,55.5,1.7,14.5,206.5,619.33,502.67
2016,10,23,8,0,669.0,61.0,1.9,15.0,254.0,696.49,561.66
2016,10,23,8,15,707.5,65.5,1.95,15.5,300.0,748.95,599.03
2016,10,23,8,30,746.0,70.0,2.0,16.0,346.0,807.31,639.35
2016,10,23,8,45,772.0,73.5,2.1,17.0,389.0,851.23,667.27
2016,10,23,9,0,798.0,77.0,2.2,18.0,432.0,892.8,692.89
2016,10,23,9,15,817.0,79.5,2.3,18.5,470.0,923.57,711.86
2016,10,23,9,30,836.0,82.0,2.4,19.0,508.0,951.18,728.55
2016,10,23,9,45,855.5,81.5,2.55,19.5,541.0,971.93,740.99
2016,10,23,10,0,875.0,81.0,2.7,20.0,574.0,977.89,743.48
2016,10,23,10,15,884.0,82.5,2.8,20.0,599.0,983.54,746.96
2016,10,23,10,30,893.0,84.0,2.9,20.0,624.0,985.32,747.97
2016,10,23,10,45,898.5,85.0,3.0,20.5,641.5,979.15,742.34
2016,10,23,11,0,904.0,86.0,3.1,21.0,659.0,969.07,734.28
2016,10,23,11,15,716.0,152.5,3.15,21.0,611.0,866.82,663.86
2016,10,23,11,30,528.0,219.0,3.2,21.0,563.0,738.97,571.92
2016,10,23,11,45,716.5,154.0,3.3,21.5,622.0,823.25,634.32
2016,10,23,12,0,905.0,89.0,3.4,22.0,681.0,870.99,666.46
2016,10,23,12,15,902.5,88.5,3.45,22.0,674.5,834.27,640.82
2016,10,23,12,30,900.0,88.0,3.5,22.0,668.0,794.61,613.59
2016,10,23,12,45,890.0,89.0,3.55,22.0,652.5,748.34,581.4
2016,10,23,13,0,880.0,90.0,3.6,22.0,637.0,700.09,546.12
2016,10,23,13,15,871.5,89.0,3.6,22.0,615.0,649.04,506.93
2016,10,23,13,30,863.0,88.0,3.6,22.0,593.0,599.22,467.56
2016,10,23,13,45,851.0,86.0,3.65,22.0,564.0,541.59,421.39
2016,10,23,14,0,839.0,84.0,3.7,22.0,535.0,483.37,373.34
2016,10,23,14,15,822.0,82.0,3.7,21.5,499.5,422.77,322.57
2016,10,23,14,30,805.0,80.0,3.7,21.0,464.0,362.72,270.67
2016,10,23,14,45,780.5,77.5,3.75,21.0,423.5,300.86,216.01
2016,10,23,15,0,756.0,75.0,3.8,21.0,383.0,241.05,163.05
2016,10,23,15,15,723.0,71.0,3.75,20.5,338.5,180.9,112.39
2016,10,23,15,30,690.0,67.0,3.7,20.0,294.0,120.99,67.3
2016,10,23,15,45,636.5,62.5,3.65,19.5,247.0,67.0,38.96
2016,10,23,16,0,583.0,58.0,3.6,19.0,200.0,45.97,34.7
2016,10,23,16,15,508.5,50.5,3.35,18.0,154.0,40.55,29.82
2016,10,23,16,30,434.0,43.0,3.1,17.0,108.0,35.12,24.69
2016,10,23,16,45,217.0,36.0,2.9,16.5,68.5,27.79,16.93
2016,10,23,17,0,0.0,29.0,2.7,16.0,29.0,21.99,0.0
2016,10,23,17,15,0.0,14.5,2.7,15.5,14.5,12.38,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,16.0,2.75,13.5,16.0,13.64,0.0
2016,10,24,7,0,0.0,32.0,3.0,14.0,32.0,32.31,19.66
2016,10,24,7,15,15.5,51.5,3.25,14.5,54.5,73.95,56.46
2016,10,24,7,30,31.0,71.0,3.5,15.0,77.0,108.55,86.93
2016,10,24,7,45,39.0,90.5,3.8,15.5,100.0,137.11,111.73
2016,10,24,8,0,47.0,110.0,4.1,16.0,123.0,165.66,136.03
2016,10,24,8,15,54.0,128.5,4.25,16.0,146.5,191.9,158.16
2016,10,24,8,30,61.0,147.0,4.4,16.0,170.0,218.26,180.03
2016,10,24,8,45,97.0,168.0,4.6,16.5,209.0,275.44,227.55
2016,10,24,9,0,133.0,189.0,4.8,17.0,248.0,353.18,290.45
2016,10,24,9,15,90.0,198.0,4.75,17.0,239.5,298.97,244.49
2016,10,24,9,30,47.0,207.0,4.7,17.0,231.0,263.78,213.83
2016,10,24,9,45,44.5,218.0,4.7,17.0,241.5,270.56,218.76
2016,10,24,10,0,42.0,229.0,4.7,17.0,252.0,277.3,223.57
2016,10,24,10,15,21.0,171.0,4.65,17.0,182.5,172.03,137.47
2016,10,24,10,30,0.0,113.0,4.6,17.0,113.0,95.44,73.72
2016,10,24,10,45,20.0,186.5,4.6,17.5,199.5,183.9,146.61
2016,10,24,11,0,40.0,260.0,4.6,18.0,286.0,295.71,235.98
2016,10,24,11,15,40.0,264.0,4.55,18.0,290.5,296.27,235.9
2016,10,24,11,30,40.0,268.0,4.5,18.0,295.0,296.74,236.05
2016,10,24,11,45,90.0,287.0,4.45,18.5,346.0,356.92,284.27
2016,10,24,12,0,140.0,306.0,4.4,19.0,397.0,429.39,340.63
2016,10,24,12,15,139.5,303.0,4.4,19.0,393.0,416.23,330.08
2016,10,24,12,30,139.0,300.0,4.4,19.0,389.0,402.73,319.55
2016,10,24,12,45,69.5,167.5,4.45,19.5,212.0,210.86,167.48
2016,10,24,13,0,0.0,35.0,4.5,20.0,35.0,29.0,18.31
2016,10,24,13,15,0.0,34.0,4.55,20.0,34.0,28.16,17.69
2016,10,24,13,30,0.0,33.0,4.6,20.0,33.0,27.32,17.02
2016,10,24,13,45,0.0,21.0,4.65,20.0,21.0,17.36,8.79
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,7.43,0.54
2016,10,24,14,15,0.0,26.5,4.65,19.5,26.5,21.9,12.67
2016,10,24,14,30,0.0,44.0,4.6,19.0,44.0,36.4,24.89
2016,10,24,14,45,0.0,40.0,4.6,19.0,40.0,33.07,22.16
2016,10,24,15,0,0.0,36.0,4.6,19.0,36.0,29.74,19.42
2016,10,24,15,15,0.0,31.5,4.4,18.5,31.5,25.99,16.35
2016,10,24,15,30,0.0,27.0,4.2,18.0,27.0,22.26,13.25
2016,10,24,15,45,0.0,22.5,4.05,18.0,22.5,18.53,10.08
2016,10,24,16,0,0.0,18.0,3.9,18.0,18.0,14.81,7.43
2016,10,24,16,15,0.0,13.5,3.65,17.5,13.5,11.09,4.08
2016,10,24,16,30,0.0,9.0,3.4,17.0,9.0,7.39,0.72
2016,10,24,16,45,0.0,5.5,3.15,16.5,5.5,4.51,0.0
2016,10,24,17,0,0.0,2.0,2.9,16.0,2.0,1.64,0.0
2016,10,24,17,15,0.0,1.0,2.9,15.5,1.0,0.85,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,2.3,15.0,6.0,4.92,0.0
2016,10,25,7,0,0.0,12.0,2.5,15.0,12.0,9.86,1.95
2016,10,25,7,15,0.0,21.0,2.7,15.5,21.0,17.3,8.74
2016,10,25,7,30,0.0,30.0,2.9,16.0,30.0,24.75,15.26
2016,10,25,7,45,0.0,39.5,3.1,16.5,39.5,32.63,22.09
2016,10,25,8,0,0.0,49.0,3.3,17.0,49.0,40.53,28.83
2016,10,25,8,15,0.0,58.0,3.45,17.0,58.0,48.02,35.19
2016,10,25,8,30,0.0,67.0,3.6,17.0,67.0,55.53,41.49
2016,10,25,8,45,0.0,74.0,3.75,17.5,74.0,61.38,46.23
2016,10,25,9,0,0.0,81.0,3.9,18.0,81.0,67.46,51.1
2016,10,25,9,15,0.0,71.0,3.95,18.5,71.0,58.89,43.73
2016,10,25,9,30,0.0,61.0,4.0,19.0,61.0,50.56,36.62
2016,10,25,9,45,0.0,53.0,4.1,19.5,53.0,43.92,30.95
2016,10,25,10,0,0.0,45.0,4.2,20.0,45.0,37.28,25.32
2016,10,25,10,15,0.0,47.5,4.15,20.0,47.5,39.37,27.0
2016,10,25,10,30,0.0,50.0,4.1,20.0,50.0,41.46,28.68
2016,10,25,10,45,0.0,51.0,4.1,20.0,51.0,42.31,29.34
2016,10,25,11,0,0.0,52.0,4.1,20.0,52.0,43.15,30.0
2016,10,25,11,15,0.0,32.5,4.05,20.0,32.5,26.94,16.62
2016,10,25,11,30,0.0,13.0,4.0,20.0,13.0,10.76,3.25
2016,10,25,11,45,0.0,13.0,4.0,20.5,13.0,10.76,3.23
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,10.76,3.22
2016,10,25,12,15,0.0,20.0,3.95,21.0,20.0,16.56,8.0
2016,10,25,12,30,0.0,27.0,3.9,21.0,27.0,22.37,12.79
2016,10,25,12,45,0.0,26.5,3.85,21.0,26.5,21.95,12.45
2016,10,25,13,0,0.0,26.0,3.8,21.0,26.0,21.53,12.12
2016,10,25,13,15,0.0,36.0,3.7,21.0,36.0,29.82,18.99
2016,10,25,13,30,0.0,46.0,3.6,21.0,46.0,38.12,25.86
2016,10,25,13,45,0.0,60.0,3.55,21.0,60.0,49.76,35.5
2016,10,25,14,0,0.0,74.0,3.5,21.0,74.0,61.43,45.17
2016,10,25,14,15,4.0,118.0,3.4,21.0,120.0,99.75,76.66
2016,10,25,14,30,8.0,162.0,3.3,21.0,166.0,136.76,106.83
2016,10,25,14,45,4.0,144.0,3.25,21.0,146.0,119.45,92.96
2016,10,25,15,0,0.0,126.0,3.2,21.0,126.0,102.92,79.77
2016,10,25,15,15,0.0,111.0,3.0,20.5,111.0,90.13,69.53
2016,10,25,15,30,0.0,96.0,2.8,20.0,96.0,77.51,59.28
2016,10,25,15,45,0.0,80.5,2.6,20.0,80.5,64.7,48.59
2016,10,25,16,0,0.0,65.0,2.4,20.0,65.0,52.42,40.12
2016,10,25,16,15,0.0,49.5,2.1,19.0,49.5,40.28,29.39
2016,10,25,16,30,0.0,34.0,1.8,18.0,34.0,28.02,18.38
2016,10,25,16,45,0.0,21.0,1.5,17.5,21.0,17.33,7.91
2016,10,25,17,0,0.0,8.0,1.2,17.0,8.0,6.58,0.0
2016,10,25,17,15,0.0,4.0,1.2,16.5,4.0,3.41,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,191.0,13.5,1.25,13.5,31.0,168.14,0.0
2016,10,26,7,0,382.0,27.0,1.3,14.0,62.0,350.91,259.66
2016,10,26,7,15,478.5,34.5,1.5,14.5,106.0,447.17,359.23
2016,10,26,7,30,575.0,42.0,1.7,15.0,150.0,543.57,440.19
2016,10,26,7,45,633.5,47.0,1.9,15.5,197.0,619.19,501.2
2016,10,26,8,0,692.0,52.0,2.1,16.0,244.0,696.19,560.42
2016,10,26,8,15,729.0,56.0,2.2,16.5,289.5,753.54,602.09
2016,10,26,8,30,766.0,60.0,2.3,17.0,335.0,809.96,641.57
2016,10,26,8,45,792.0,62.5,2.4,18.0,377.0,852.55,668.71
2016,10,26,9,0,818.0,65.0,2.5,19.0,419.0,892.84,693.53
2016,10,26,9,15,836.0,67.0,2.6,19.5,456.0,911.3,704.01
2016,10,26,9,30,854.0,69.0,2.7,20.0,493.0,937.2,719.72
2016,10,26,9,45,866.0,71.0,2.8,20.5,524.5,953.87,728.94
2016,10,26,10,0,878.0,73.0,2.9,21.0,556.0,966.93,735.82
2016,10,26,10,15,887.5,74.0,2.95,21.5,581.0,972.47,737.28
2016,10,26,10,30,897.0,75.0,3.0,22.0,606.0,974.15,736.35
2016,10,26,10,45,900.0,77.0,3.15,22.5,623.0,966.91,730.36
2016,10,26,11,0,903.0,79.0,3.3,23.0,640.0,955.8,721.92
2016,10,26,11,15,907.5,79.5,3.35,23.0,651.0,940.42,711.4
2016,10,26,11,30,912.0,80.0,3.4,23.0,662.0,921.23,698.41
2016,10,26,11,45,910.5,81.5,3.5,23.0,663.5,894.21,680.43
2016,10,26,12,0,909.0,83.0,3.6,23.0,665.0,863.8,660.09
2016,10,26,12,15,908.0,83.0,3.65,23.0,660.0,828.88,636.25
2016,10,26,12,30,907.0,83.0,3.7,23.0,655.0,790.89,610.13
2016,10,26,12,45,901.0,83.5,3.8,23.0,641.0,746.91,579.73
2016,10,26,13,0,895.0,84.0,3.9,23.0,627.0,700.61,546.02
2016,10,26,13,15,887.5,82.5,3.9,23.0,605.5,649.21,506.48
2016,10,26,13,30,880.0,81.0,3.9,23.0,584.0,596.16,464.68
2016,10,26,13,45,869.0,79.5,3.95,23.0,555.5,539.87,419.33
2016,10,26,14,0,858.0,78.0,4.0,23.0,527.0,483.64,372.58
2016,10,26,14,15,842.0,76.0,3.95,22.5,492.0,422.69,321.33
2016,10,26,14,30,826.0,74.0,3.9,22.0,457.0,362.13,268.86
2016,10,26,14,45,804.5,71.0,3.85,22.0,417.0,299.74,213.55
2016,10,26,15,0,783.0,68.0,3.8,22.0,377.0,239.02,159.69
2016,10,26,15,15,750.5,64.5,3.6,21.5,332.0,178.04,108.43
2016,10,26,15,30,718.0,61.0,3.4,21.0,287.0,120.69,65.93
2016,10,26,15,45,671.0,56.0,3.25,20.5,240.5,65.51,37.67
2016,10,26,16,0,624.0,51.0,3.1,20.0,194.0,40.92,30.1
2016,10,26,16,15,546.5,44.0,2.7,19.0,147.5,35.66,25.34
2016,10,26,16,30,469.0,37.0,2.3,18.0,101.0,30.4,20.33
2016,10,26,16,45,331.0,26.5,1.9,17.5,62.5,21.89,11.02
2016,10,26,17,0,193.0,16.0,1.5,17.0,24.0,13.66,0.0
2016,10,26,17,15,96.5,8.0,1.4,16.5,12.0,6.83,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,1.5,14.5,2.0,14.5,15.0,13.37,0.0
2016,10,27,7,0,3.0,29.0,2.2,15.0,30.0,31.79,17.98
2016,10,27,7,15,22.5,47.5,2.4,15.5,52.0,75.03,56.94
2016,10,27,7,30,42.0,66.0,2.6,16.0,74.0,111.61,89.22
2016,10,27,7,45,50.5,85.5,2.8,16.5,97.5,141.32,114.97
2016,10,27,8,0,59.0,105.0,3.0,17.0,121.0,170.89,140.07
2016,10,27,8,15,64.0,124.0,3.0,17.5,144.0,196.59,161.23
2016,10,27,8,30,69.0,143.0,3.0,18.0,167.0,222.18,181.8
2016,10,27,8,45,49.0,154.0,3.0,18.5,172.5,212.96,172.77
2016,10,27,9,0,29.0,165.0,3.0,19.0,178.0,203.41,163.49
2016,10,27,9,15,14.5,123.0,3.0,19.0,129.5,122.36,96.65
2016,10,27,9,30,0.0,81.0,3.0,19.0,81.0,67.26,50.46
2016,10,27,9,45,59.5,163.5,3.05,19.5,196.0,220.6,177.7
2016,10,27,10,0,119.0,246.0,3.1,20.0,311.0,396.8,316.41
2016,10,27,10,15,59.5,200.5,3.05,20.0,233.0,258.07,205.35
2016,10,27,10,30,0.0,155.0,3.0,20.0,155.0,135.2,104.92
2016,10,27,10,45,43.0,217.0,2.95,20.5,243.5,254.63,201.55
2016,10,27,11,0,86.0,279.0,2.9,21.0,332.0,362.43,285.37
2016,10,27,11,15,43.0,164.5,3.05,20.5,191.0,193.35,152.47
2016,10,27,11,30,0.0,50.0,3.2,20.0,50.0,41.49,28.55
2016,10,27,11,45,0.0,50.0,3.35,20.0,50.0,41.49,28.61
2016,10,27,12,0,0.0,50.0,3.5,20.0,50.0,41.49,28.61
2016,10,27,12,15,0.0,97.0,3.55,19.5,97.0,80.86,60.99
2016,10,27,12,30,0.0,144.0,3.6,19.0,144.0,122.02,94.66
2016,10,27,12,45,0.0,128.5,3.7,19.0,128.5,108.16,83.42
2016,10,27,13,0,0.0,113.0,3.8,19.0,113.0,94.57,72.43
2016,10,27,13,15,0.5,141.5,3.7,19.0,142.0,119.46,92.86
2016,10,27,13,30,1.0,170.0,3.6,19.0,171.0,144.25,113.11
2016,10,27,13,45,12.0,183.5,3.55,19.0,190.0,161.08,126.97
2016,10,27,14,0,23.0,197.0,3.5,19.0,209.0,176.28,139.38
2016,10,27,14,15,16.0,179.0,3.35,19.0,187.5,155.76,122.85
2016,10,27,14,30,9.0,161.0,3.2,19.0,166.0,136.36,107.29
2016,10,27,14,45,4.5,118.5,3.1,19.0,121.0,99.03,76.91
2016,10,27,15,0,0.0,76.0,3.0,19.0,76.0,62.99,47.29
2016,10,27,15,15,0.0,66.5,2.75,19.0,66.5,55.12,40.81
2016,10,27,15,30,0.0,57.0,2.5,19.0,57.0,47.19,34.19
2016,10,27,15,45,0.0,47.0,2.25,19.0,47.0,38.87,27.16
2016,10,27,16,0,0.0,37.0,2.0,19.0,37.0,30.56,21.18
2016,10,27,16,15,0.0,28.0,1.7,18.5,28.0,23.09,14.48
2016,10,27,16,30,0.0,19.0,1.4,18.0,19.0,15.65,7.71
2016,10,27,16,45,0.0,11.5,1.1,17.5,11.5,9.45,1.32
2016,10,27,17,0,0.0,4.0,0.8,17.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.6,15.5,2.5,2.13,0.0
2016,10,28,7,0,0.0,5.0,0.6,16.0,5.0,4.1,0.0
2016,10,28,7,15,0.0,9.5,0.7,16.0,9.5,7.8,0.8
2016,10,28,7,30,0.0,14.0,0.8,16.0,14.0,11.51,4.08
2016,10,28,7,45,0.0,19.5,0.9,16.5,19.5,16.05,8.03
2016,10,28,8,0,0.0,25.0,1.0,17.0,25.0,20.6,11.94
2016,10,28,8,15,0.0,30.0,1.1,17.0,30.0,24.74,15.48
2016,10,28,8,30,0.0,35.0,1.2,17.0,35.0,28.89,19.0
2016,10,28,8,45,0.0,56.0,1.35,17.0,56.0,46.36,33.74
2016,10,28,9,0,0.0,77.0,1.5,17.0,77.0,63.89,48.38
2016,10,28,9,15,93.5,145.5,1.6,17.0,191.0,255.97,209.52
2016,10,28,9,30,187.0,214.0,1.7,17.0,305.0,432.4,349.04
2016,10,28,9,45,95.0,193.0,1.8,17.5,239.5,290.97,234.39
2016,10,28,10,0,3.0,172.0,1.9,18.0,174.0,157.63,124.1
2016,10,28,10,15,23.5,207.0,1.95,18.0,221.0,212.56,169.22
2016,10,28,10,30,44.0,242.0,2.0,18.0,268.0,288.61,229.61
2016,10,28,10,45,35.0,239.5,2.05,18.5,260.5,273.07,216.12
2016,10,28,11,0,26.0,237.0,2.1,19.0,253.0,239.68,189.07
2016,10,28,11,15,16.0,217.0,2.2,19.0,227.5,208.21,163.87
2016,10,28,11,30,6.0,197.0,2.3,19.0,202.0,178.28,139.72
2016,10,28,11,45,25.5,231.5,2.45,19.5,248.5,227.56,179.29
2016,10,28,12,0,45.0,266.0,2.6,20.0,295.0,292.3,230.01
2016,10,28,12,15,22.5,194.5,2.7,20.0,209.0,197.13,154.64
2016,10,28,12,30,0.0,123.0,2.8,20.0,123.0,103.48,79.13
2016,10,28,12,45,40.5,195.0,2.95,20.0,219.5,205.85,162.62
2016,10,28,13,0,81.0,267.0,3.1,20.0,316.0,299.63,236.95
2016,10,28,13,15,75.5,256.0,3.15,20.0,300.0,278.9,220.34
2016,10,28,13,30,70.0,245.0,3.2,20.0,284.0,258.86,204.54
2016,10,28,13,45,68.0,232.0,3.3,20.0,268.5,239.5,189.24
2016,10,28,14,0,66.0,219.0,3.4,20.0,253.0,220.54,174.1
2016,10,28,14,15,421.5,149.0,3.4,19.5,342.5,312.64,243.95
2016,10,28,14,30,777.0,79.0,3.4,19.0,432.0,348.59,262.17
2016,10,28,14,45,759.0,74.5,3.45,19.0,394.0,288.86,208.43
2016,10,28,15,0,741.0,70.0,3.5,19.0,356.0,230.48,156.13
2016,10,28,15,15,708.0,66.0,3.3,18.5,313.0,171.76,106.41
2016,10,28,15,30,675.0,62.0,3.1,18.0,270.0,116.8,65.37
2016,10,28,15,45,629.5,56.5,2.95,18.0,225.0,60.49,34.92
2016,10,28,16,0,584.0,51.0,2.8,18.0,180.0,40.82,30.24
2016,10,28,16,15,503.5,43.5,2.4,17.5,135.5,35.19,25.03
2016,10,28,16,30,423.0,36.0,2.0,17.0,91.0,29.55,19.54
2016,10,28,16,45,283.0,25.0,1.65,16.5,54.5,20.63,8.93
2016,10,28,17,0,143.0,14.0,1.3,16.0,18.0,11.95,0.0
2016,10,28,17,15,71.5,7.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
