Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,14.0,1.8,14.5,24.5,97.51,0.0
2016,10,29,7,0,259.0,28.0,2.0,15.0,49.0,260.32,176.66
2016,10,29,7,15,364.5,38.5,2.2,15.5,90.5,365.9,294.53
2016,10,29,7,30,470.0,49.0,2.4,16.0,132.0,476.11,388.25
2016,10,29,7,45,539.0,55.0,2.65,16.5,177.5,557.22,455.0
2016,10,29,8,0,608.0,61.0,2.9,17.0,223.0,640.76,520.84
2016,10,29,8,15,304.0,82.5,3.05,17.0,163.5,407.0,337.76
2016,10,29,8,30,0.0,104.0,3.2,17.0,104.0,94.89,74.25
2016,10,29,8,45,8.0,129.0,3.35,17.5,132.5,127.83,102.08
2016,10,29,9,0,16.0,154.0,3.5,18.0,161.0,160.97,129.27
2016,10,29,9,15,16.5,166.0,3.6,18.0,173.5,171.76,137.78
2016,10,29,9,30,17.0,178.0,3.7,18.0,186.0,182.67,146.36
2016,10,29,9,45,55.0,208.0,3.85,18.5,237.0,271.13,218.53
2016,10,29,10,0,93.0,238.0,4.0,19.0,288.0,341.51,274.55
2016,10,29,10,15,67.5,238.5,4.0,19.0,276.0,312.18,249.8
2016,10,29,10,30,42.0,239.0,4.0,19.0,264.0,283.6,225.9
2016,10,29,10,45,229.0,239.0,4.0,19.5,378.0,498.35,398.09
2016,10,29,11,0,416.0,239.0,4.0,20.0,492.0,684.6,539.41
2016,10,29,11,15,434.5,238.5,3.95,20.0,506.5,687.98,540.46
2016,10,29,11,30,453.0,238.0,3.9,20.0,521.0,688.56,540.52
2016,10,29,11,45,459.0,235.5,3.85,20.5,523.0,673.32,527.83
2016,10,29,12,0,465.0,233.0,3.8,21.0,525.0,655.86,513.62
2016,10,29,12,15,464.5,231.0,3.7,21.0,520.0,631.51,495.02
2016,10,29,12,30,464.0,229.0,3.6,21.0,515.0,605.48,475.09
2016,10,29,12,45,463.5,223.5,3.55,21.0,504.0,574.49,451.47
2016,10,29,13,0,463.0,218.0,3.5,21.0,493.0,542.15,426.54
2016,10,29,13,15,668.0,148.0,3.4,21.0,528.5,580.67,456.67
2016,10,29,13,30,873.0,78.0,3.3,21.0,564.0,586.24,459.93
2016,10,29,13,45,861.0,76.5,3.25,21.0,536.0,530.06,413.91
2016,10,29,14,0,849.0,75.0,3.2,21.0,508.0,473.23,366.37
2016,10,29,14,15,832.5,73.0,3.1,20.5,473.0,413.75,315.97
2016,10,29,14,30,816.0,71.0,3.0,20.0,438.0,353.88,263.8
2016,10,29,14,45,791.5,68.5,2.9,20.0,398.0,292.02,208.79
2016,10,29,15,0,767.0,66.0,2.8,20.0,358.0,232.18,155.61
2016,10,29,15,15,733.0,62.5,2.55,19.5,314.0,172.26,105.16
2016,10,29,15,30,699.0,59.0,2.3,19.0,270.0,116.16,63.62
2016,10,29,15,45,646.0,54.0,2.1,19.0,224.0,62.3,36.16
2016,10,29,16,0,593.0,49.0,1.9,19.0,178.0,39.35,28.8
2016,10,29,16,15,511.0,42.0,1.7,18.0,133.0,34.06,23.97
2016,10,29,16,30,429.0,35.0,1.5,17.0,88.0,28.8,18.82
2016,10,29,16,45,280.5,24.0,1.3,16.5,52.0,19.82,7.55
2016,10,29,17,0,132.0,13.0,1.1,16.0,16.0,11.1,0.0
2016,10,29,17,15,66.0,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.0,15.0,3.35,14.5,22.5,73.51,0.0
2016,10,30,7,0,184.0,30.0,3.6,15.0,45.0,209.62,135.03
2016,10,30,7,15,290.0,42.5,3.75,15.0,84.0,313.88,253.88
2016,10,30,7,30,396.0,55.0,3.9,15.0,123.0,423.18,350.12
2016,10,30,7,45,455.5,64.5,4.05,15.5,166.0,498.93,414.11
2016,10,30,8,0,515.0,74.0,4.2,16.0,209.0,576.57,477.01
2016,10,30,8,15,444.5,95.5,4.4,16.0,227.5,549.6,456.77
2016,10,30,8,30,374.0,117.0,4.6,16.0,246.0,522.44,434.73
2016,10,30,8,45,358.5,136.5,4.85,16.5,272.5,538.23,445.81
2016,10,30,9,0,343.0,156.0,5.1,17.0,299.0,530.58,438.37
2016,10,30,9,15,171.5,106.5,5.25,17.0,178.0,300.94,250.46
2016,10,30,9,30,0.0,57.0,5.4,17.0,57.0,47.22,34.1
2016,10,30,9,45,76.0,148.5,5.6,17.5,189.5,238.48,195.28
2016,10,30,10,0,152.0,240.0,5.8,18.0,322.0,422.88,343.92
2016,10,30,10,15,76.0,132.5,5.85,18.0,173.5,215.47,175.21
2016,10,30,10,30,0.0,25.0,5.9,18.0,25.0,20.68,11.62
2016,10,30,10,45,221.5,127.0,5.95,18.5,261.0,359.26,295.95
2016,10,30,11,0,443.0,229.0,6.0,19.0,497.0,698.71,560.53
2016,10,30,11,15,636.0,168.5,5.95,19.0,559.5,803.97,641.45
2016,10,30,11,30,829.0,108.0,5.9,19.0,622.0,884.17,699.72
2016,10,30,11,45,835.5,106.5,5.9,19.0,625.5,861.93,682.83
2016,10,30,12,0,842.0,105.0,5.9,19.0,629.0,836.14,663.93
2016,10,30,12,15,840.0,104.5,5.85,19.0,623.0,801.19,638.06
2016,10,30,12,30,838.0,104.0,5.8,19.0,617.0,763.45,610.12
2016,10,30,12,45,607.0,171.5,5.75,19.0,539.0,631.38,506.35
2016,10,30,13,0,376.0,239.0,5.7,19.0,461.0,492.48,395.12
2016,10,30,13,15,369.0,233.0,5.55,19.0,444.0,459.43,368.6
2016,10,30,13,30,362.0,227.0,5.4,19.0,427.0,426.22,341.3
2016,10,30,13,45,577.0,160.0,5.3,19.0,460.0,459.74,366.74
2016,10,30,14,0,792.0,93.0,5.2,19.0,493.0,464.81,366.55
2016,10,30,14,15,773.0,90.0,5.05,18.5,458.5,405.48,315.16
2016,10,30,14,30,754.0,87.0,4.9,18.0,424.0,347.06,263.43
2016,10,30,14,45,479.5,120.0,4.75,18.0,327.5,243.66,181.7
2016,10,30,15,0,205.0,153.0,4.6,18.0,231.0,171.32,129.35
2016,10,30,15,15,189.0,137.0,4.3,17.5,202.0,139.58,103.22
2016,10,30,15,30,173.0,121.0,4.0,17.0,173.0,109.98,80.22
2016,10,30,15,45,335.5,90.5,3.75,17.0,170.0,75.86,53.03
2016,10,30,16,0,498.0,60.0,3.5,17.0,167.0,47.94,36.54
2016,10,30,16,15,406.5,51.0,3.15,16.5,123.5,41.35,30.4
2016,10,30,16,30,315.0,42.0,2.8,16.0,80.0,32.53,21.94
2016,10,30,16,45,177.0,27.5,2.45,15.5,47.0,21.35,7.5
2016,10,30,17,0,39.0,13.0,2.1,15.0,14.0,11.1,0.0
2016,10,30,17,15,19.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,123.5,13.5,0.95,11.5,23.0,92.92,0.0
2016,10,31,7,0,247.0,27.0,0.9,12.0,46.0,245.87,149.66
2016,10,31,7,15,361.0,37.5,1.1,12.5,87.0,361.4,289.91
2016,10,31,7,30,475.0,48.0,1.3,13.0,128.0,477.81,389.2
2016,10,31,7,45,548.5,54.0,1.5,14.0,174.0,562.64,457.87
2016,10,31,8,0,622.0,60.0,1.7,15.0,220.0,650.09,525.33
2016,10,31,8,15,665.5,64.5,1.75,15.0,265.0,711.02,571.15
2016,10,31,8,30,709.0,69.0,1.8,15.0,310.0,765.02,610.38
2016,10,31,8,45,742.0,71.5,1.85,15.5,352.0,812.99,642.9
2016,10,31,9,0,775.0,74.0,1.9,16.0,394.0,858.89,673.04
2016,10,31,9,15,795.5,77.0,1.9,16.0,431.0,891.04,693.67
2016,10,31,9,30,816.0,80.0,1.9,16.0,468.0,920.15,712.06
2016,10,31,9,45,675.0,123.0,1.95,16.5,458.5,845.29,657.53
2016,10,31,10,0,534.0,166.0,2.0,17.0,449.0,747.31,586.82
2016,10,31,10,15,457.0,197.0,2.0,17.0,446.5,703.86,553.38
2016,10,31,10,30,380.0,228.0,2.0,17.0,444.0,637.7,502.91
2016,10,31,10,45,316.5,248.5,2.0,17.5,432.5,592.9,467.02
2016,10,31,11,0,253.0,269.0,2.0,18.0,421.0,547.81,430.64
2016,10,31,11,15,562.0,181.5,2.05,18.0,525.5,741.29,579.65
2016,10,31,11,30,871.0,94.0,2.1,18.0,630.0,904.15,692.58
2016,10,31,11,45,874.5,92.5,2.2,18.0,632.0,869.66,667.91
2016,10,31,12,0,878.0,91.0,2.3,18.0,634.0,841.09,649.25
2016,10,31,12,15,517.5,187.0,2.4,18.0,506.0,627.67,493.88
2016,10,31,12,30,157.0,283.0,2.5,18.0,378.0,400.69,316.85
2016,10,31,12,45,87.0,248.0,2.65,18.5,300.5,291.92,231.81
2016,10,31,13,0,17.0,213.0,2.8,19.0,223.0,195.3,153.88
2016,10,31,13,15,8.5,185.0,2.9,19.0,190.0,163.12,128.27
2016,10,31,13,30,0.0,157.0,3.0,19.0,157.0,132.59,103.66
2016,10,31,13,45,23.5,181.0,3.1,19.0,193.0,165.17,130.48
2016,10,31,14,0,47.0,205.0,3.2,19.0,229.0,199.83,158.44
2016,10,31,14,15,169.0,191.0,3.25,18.5,267.5,236.52,186.9
2016,10,31,14,30,291.0,177.0,3.3,18.0,306.0,256.79,199.84
2016,10,31,14,45,209.0,166.0,3.35,18.0,254.5,199.34,153.39
2016,10,31,15,0,127.0,155.0,3.4,18.0,203.0,155.68,119.39
2016,10,31,15,15,117.5,137.0,3.3,17.5,177.0,128.32,96.97
2016,10,31,15,30,108.0,119.0,3.2,17.0,151.0,102.47,76.53
2016,10,31,15,45,95.5,99.5,3.1,17.0,124.0,77.15,57.99
2016,10,31,16,0,83.0,80.0,3.0,17.0,97.0,60.1,47.14
2016,10,31,16,15,64.0,60.5,2.7,16.0,71.5,46.2,34.62
2016,10,31,16,30,45.0,41.0,2.4,15.0,46.0,31.98,21.44
2016,10,31,16,45,22.5,24.0,2.1,14.5,26.5,19.36,5.05
2016,10,31,17,0,0.0,7.0,1.8,14.0,7.0,5.97,0.0
2016,10,31,17,15,0.0,3.5,1.9,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,13.0,1.1,11.5,21.5,86.79,0.0
2016,11,1,7,0,230.0,26.0,1.1,12.0,43.0,230.68,128.19
2016,11,1,7,15,346.0,36.5,1.3,12.5,83.5,348.78,279.39
2016,11,1,7,30,462.0,47.0,1.5,13.0,124.0,465.91,380.38
2016,11,1,7,45,536.5,53.5,1.7,13.5,169.5,551.56,451.06
2016,11,1,8,0,611.0,60.0,1.9,14.0,215.0,640.03,520.89
2016,11,1,8,15,656.0,64.5,1.9,14.0,259.5,701.89,567.67
2016,11,1,8,30,701.0,69.0,1.9,14.0,304.0,763.51,612.54
2016,11,1,8,45,734.5,72.0,1.95,14.5,346.5,805.61,641.03
2016,11,1,9,0,768.0,75.0,2.0,15.0,389.0,852.45,672.23
2016,11,1,9,15,789.5,77.5,2.0,15.0,426.0,884.8,693.21
2016,11,1,9,30,811.0,80.0,2.0,15.0,463.0,914.14,711.95
2016,11,1,9,45,605.5,139.5,2.0,15.5,436.0,795.67,625.49
2016,11,1,10,0,400.0,199.0,2.0,16.0,409.0,655.23,519.38
2016,11,1,10,15,635.5,142.0,2.0,16.0,493.0,821.39,643.11
2016,11,1,10,30,871.0,85.0,2.0,16.0,577.0,954.12,732.69
2016,11,1,10,45,636.5,160.0,2.0,16.5,526.0,823.8,638.93
2016,11,1,11,0,402.0,235.0,2.0,17.0,475.0,647.08,507.88
2016,11,1,11,15,647.0,161.0,2.0,17.0,553.5,804.35,626.12
2016,11,1,11,30,892.0,87.0,2.0,17.0,632.0,904.15,693.71
2016,11,1,11,45,891.0,88.0,2.05,17.5,633.5,877.56,673.41
2016,11,1,12,0,890.0,89.0,2.1,18.0,635.0,847.67,652.22
2016,11,1,12,15,888.0,88.5,2.1,18.0,629.0,812.17,627.87
2016,11,1,12,30,886.0,88.0,2.1,18.0,623.0,773.78,601.4
2016,11,1,12,45,878.0,88.5,2.15,18.0,608.5,729.47,570.87
2016,11,1,13,0,870.0,89.0,2.2,18.0,594.0,687.75,539.85
2016,11,1,13,15,861.5,87.5,2.15,18.0,572.5,636.28,500.11
2016,11,1,13,30,853.0,86.0,2.1,18.0,551.0,583.35,458.31
2016,11,1,13,45,840.5,84.5,2.1,18.0,522.5,527.15,413.03
2016,11,1,14,0,828.0,83.0,2.1,18.0,494.0,470.41,365.91
2016,11,1,14,15,810.0,80.5,2.05,18.0,459.5,410.24,314.58
2016,11,1,14,30,792.0,78.0,2.0,18.0,425.0,350.78,262.47
2016,11,1,14,45,763.5,75.5,1.95,18.0,384.5,289.33,208.17
2016,11,1,15,0,735.0,73.0,1.9,18.0,344.0,230.45,156.12
2016,11,1,15,15,698.0,68.5,1.8,17.5,300.5,168.46,104.22
2016,11,1,15,30,661.0,64.0,1.7,17.0,257.0,113.13,63.2
2016,11,1,15,45,601.5,59.0,1.6,16.5,211.0,61.21,36.63
2016,11,1,16,0,542.0,54.0,1.5,16.0,165.0,43.41,32.68
2016,11,1,16,15,450.5,45.0,1.4,15.5,121.0,36.6,26.32
2016,11,1,16,30,359.0,36.0,1.3,15.0,77.0,29.76,19.45
2016,11,1,16,45,179.5,18.0,1.2,14.5,38.5,14.54,1.2
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.0,0.9,9.5,20.5,92.41,0.0
2016,11,2,7,0,250.0,24.0,0.9,10.0,41.0,241.0,118.53
2016,11,2,7,15,366.0,34.5,1.1,10.5,82.0,361.25,289.15
2016,11,2,7,30,482.0,45.0,1.3,11.0,123.0,478.72,391.64
2016,11,2,7,45,550.0,52.5,1.55,12.0,168.5,560.72,459.37
2016,11,2,8,0,618.0,60.0,1.8,13.0,214.0,645.27,525.91
2016,11,2,8,15,663.0,65.0,1.9,13.5,259.0,707.97,573.16
2016,11,2,8,30,708.0,70.0,2.0,14.0,304.0,770.4,618.4
2016,11,2,8,45,740.5,73.0,2.15,14.5,346.5,811.32,646.94
2016,11,2,9,0,773.0,76.0,2.3,15.0,389.0,857.31,678.55
2016,11,2,9,15,794.0,79.0,2.3,15.5,426.0,889.86,698.58
2016,11,2,9,30,815.0,82.0,2.3,16.0,463.0,919.38,716.21
2016,11,2,9,45,842.5,79.5,2.35,16.5,497.0,944.79,731.3
2016,11,2,10,0,870.0,77.0,2.4,17.0,531.0,955.74,736.4
2016,11,2,10,15,880.0,78.5,2.3,17.5,555.5,962.17,737.1
2016,11,2,10,30,890.0,80.0,2.2,18.0,580.0,964.8,735.34
2016,11,2,10,45,896.5,81.0,2.15,18.5,597.5,959.59,729.0
2016,11,2,11,0,903.0,82.0,2.1,19.0,615.0,950.51,720.33
2016,11,2,11,15,906.5,82.0,2.0,19.0,624.5,933.62,707.42
2016,11,2,11,30,910.0,82.0,1.9,19.0,634.0,913.01,692.22
2016,11,2,11,45,910.5,82.5,1.8,19.5,635.5,886.77,672.09
2016,11,2,12,0,911.0,83.0,1.7,20.0,637.0,857.1,649.85
2016,11,2,12,15,908.5,82.5,1.55,20.0,631.0,820.62,623.75
2016,11,2,12,30,906.0,82.0,1.4,20.0,625.0,781.23,595.7
2016,11,2,12,45,903.0,80.5,1.3,20.5,611.0,737.65,564.17
2016,11,2,13,0,900.0,79.0,1.2,21.0,597.0,691.58,529.35
2016,11,2,13,15,892.0,78.0,1.1,21.0,575.5,640.67,490.76
2016,11,2,13,30,884.0,77.0,1.0,21.0,554.0,588.14,450.09
2016,11,2,13,45,871.0,75.5,0.9,21.0,525.5,531.17,405.08
2016,11,2,14,0,858.0,74.0,0.8,21.0,497.0,474.59,359.05
2016,11,2,14,15,841.0,72.0,0.8,21.0,462.0,413.88,309.15
2016,11,2,14,30,824.0,70.0,0.8,21.0,427.0,353.66,258.06
2016,11,2,14,45,798.0,67.5,0.85,21.0,386.5,291.24,204.47
2016,11,2,15,0,772.0,65.0,0.9,21.0,346.0,231.01,152.4
2016,11,2,15,15,737.0,61.0,0.85,20.5,302.0,170.52,102.53
2016,11,2,15,30,702.0,57.0,0.8,20.0,258.0,113.96,61.39
2016,11,2,15,45,646.5,52.0,0.8,19.5,212.0,60.19,34.64
2016,11,2,16,0,591.0,47.0,0.8,19.0,166.0,38.01,27.55
2016,11,2,16,15,503.5,39.0,0.85,18.0,121.5,31.82,21.89
2016,11,2,16,30,416.0,31.0,0.9,17.0,77.0,25.6,15.67
2016,11,2,16,45,208.0,15.5,1.0,16.0,38.5,12.5,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,11.0,0.95,10.5,20.0,97.01,0.0
2016,11,3,7,0,267.0,22.0,0.9,11.0,40.0,248.99,100.14
2016,11,3,7,15,384.5,32.0,1.1,11.5,81.0,371.88,294.41
2016,11,3,7,30,502.0,42.0,1.3,12.0,122.0,490.17,398.32
2016,11,3,7,45,571.5,48.5,1.5,13.0,167.5,572.32,465.78
2016,11,3,8,0,641.0,55.0,1.7,14.0,213.0,657.18,531.94
2016,11,3,8,15,685.0,60.0,1.7,14.5,258.5,712.59,572.74
2016,11,3,8,30,729.0,65.0,1.7,15.0,304.0,775.11,616.9
2016,11,3,8,45,760.5,68.0,1.75,15.5,346.0,822.44,648.87
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,867.65,678.5
2016,11,3,9,15,813.0,73.5,1.8,16.5,425.5,899.7,697.71
2016,11,3,9,30,834.0,76.0,1.8,17.0,463.0,928.68,714.57
2016,11,3,9,45,854.5,76.0,1.8,17.5,495.5,950.54,726.37
2016,11,3,10,0,875.0,76.0,1.8,18.0,528.0,958.02,728.5
2016,11,3,10,15,884.5,77.5,1.7,18.5,552.5,963.96,728.54
2016,11,3,10,30,894.0,79.0,1.6,19.0,577.0,966.09,726.11
2016,11,3,10,45,900.0,79.5,1.55,19.5,594.5,959.75,718.97
2016,11,3,11,0,906.0,80.0,1.5,20.0,612.0,949.59,709.6
2016,11,3,11,15,909.0,80.5,1.4,20.5,621.5,932.84,695.4
2016,11,3,11,30,912.0,81.0,1.3,21.0,631.0,912.39,679.03
2016,11,3,11,45,911.5,82.0,1.2,21.5,632.5,885.88,658.87
2016,11,3,12,0,911.0,83.0,1.1,22.0,634.0,855.98,636.7
2016,11,3,12,15,908.5,82.5,1.0,22.0,627.5,819.55,611.52
2016,11,3,12,30,906.0,82.0,0.9,22.0,621.0,780.22,584.44
2016,11,3,12,45,899.5,82.0,0.8,22.5,606.5,735.85,552.83
2016,11,3,13,0,893.0,82.0,0.7,23.0,592.0,689.26,518.04
2016,11,3,13,15,884.5,80.5,0.65,23.0,570.5,637.85,480.38
2016,11,3,13,30,876.0,79.0,0.6,23.0,549.0,584.93,440.66
2016,11,3,13,45,861.5,78.0,0.55,23.0,520.0,530.03,398.28
2016,11,3,14,0,847.0,77.0,0.5,23.0,491.0,472.03,352.36
2016,11,3,14,15,829.5,75.0,0.5,22.5,456.0,411.75,304.26
2016,11,3,14,30,812.0,73.0,0.5,22.0,421.0,352.06,254.84
2016,11,3,14,45,638.0,92.0,0.55,22.0,349.5,266.61,188.57
2016,11,3,15,0,464.0,111.0,0.6,22.0,278.0,198.17,137.23
2016,11,3,15,15,574.0,85.0,0.6,21.5,265.5,163.12,103.09
2016,11,3,15,30,684.0,59.0,0.6,21.0,253.0,114.01,61.85
2016,11,3,15,45,627.0,54.0,0.65,20.5,207.0,57.86,32.88
2016,11,3,16,0,570.0,49.0,0.7,20.0,161.0,39.6,28.79
2016,11,3,16,15,478.5,40.5,0.8,19.5,117.0,33.05,22.74
2016,11,3,16,30,387.0,32.0,0.9,19.0,73.0,26.48,16.07
2016,11,3,16,45,193.5,16.0,1.0,18.5,36.5,12.95,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,114.0,11.5,1.05,12.5,18.0,84.53,0.0
2016,11,4,7,0,228.0,23.0,1.0,13.0,36.0,219.83,62.24
2016,11,4,7,15,349.5,33.5,1.15,13.5,76.5,347.07,271.66
2016,11,4,7,30,471.0,44.0,1.3,14.0,117.0,467.73,377.77
2016,11,4,7,45,544.5,51.0,1.45,14.5,162.5,552.98,448.07
2016,11,4,8,0,618.0,58.0,1.6,15.0,208.0,641.08,517.23
2016,11,4,8,15,664.0,63.0,1.45,15.5,253.0,704.42,562.59
2016,11,4,8,30,710.0,68.0,1.3,16.0,298.0,767.57,605.19
2016,11,4,8,45,741.5,71.5,1.2,16.5,340.0,808.17,630.22
2016,11,4,9,0,773.0,75.0,1.1,17.0,382.0,853.73,657.67
2016,11,4,9,15,794.5,78.0,1.05,17.5,419.0,886.69,676.2
2016,11,4,9,30,816.0,81.0,1.0,18.0,456.0,916.62,692.34
2016,11,4,9,45,832.0,83.0,0.95,19.0,487.5,936.68,700.32
2016,11,4,10,0,848.0,85.0,0.9,20.0,519.0,953.17,705.93
2016,11,4,10,15,858.5,86.5,0.85,20.5,543.5,959.98,706.64
2016,11,4,10,30,869.0,88.0,0.8,21.0,568.0,962.97,705.12
2016,11,4,10,45,876.0,88.5,0.75,21.5,585.5,957.47,698.39
2016,11,4,11,0,883.0,89.0,0.7,22.0,603.0,938.01,683.09
2016,11,4,11,15,748.5,128.5,0.65,22.0,569.0,857.64,630.17
2016,11,4,11,30,614.0,168.0,0.6,22.0,535.0,760.47,565.97
2016,11,4,11,45,752.0,129.0,0.55,22.5,580.0,815.17,601.55
2016,11,4,12,0,890.0,90.0,0.5,23.0,625.0,845.58,618.52
2016,11,4,12,15,887.0,90.0,0.6,23.0,618.5,809.97,596.79
2016,11,4,12,30,884.0,90.0,0.7,23.0,612.0,771.55,573.73
2016,11,4,12,45,753.5,121.5,0.85,23.0,559.5,681.82,514.05
2016,11,4,13,0,623.0,153.0,1.0,23.0,507.0,589.11,448.84
2016,11,4,13,15,739.5,119.0,1.1,23.0,523.5,592.68,452.75
2016,11,4,13,30,856.0,85.0,1.2,23.0,540.0,581.96,444.16
2016,11,4,13,45,843.0,83.0,1.3,23.0,511.5,525.09,400.27
2016,11,4,14,0,830.0,81.0,1.4,23.0,483.0,467.76,354.68
2016,11,4,14,15,811.5,78.5,1.4,22.5,448.5,407.57,305.51
2016,11,4,14,30,793.0,76.0,1.4,22.0,414.0,348.12,255.28
2016,11,4,14,45,767.0,73.0,1.45,22.0,374.0,287.15,202.55
2016,11,4,15,0,741.0,70.0,1.5,22.0,334.0,228.42,151.58
2016,11,4,15,15,703.5,65.5,1.35,21.5,290.5,169.11,102.73
2016,11,4,15,30,666.0,61.0,1.2,21.0,247.0,110.95,60.2
2016,11,4,15,45,609.5,55.0,1.05,20.5,201.5,58.24,33.49
2016,11,4,16,0,553.0,49.0,0.9,20.0,156.0,39.59,28.74
2016,11,4,16,15,460.0,40.5,0.95,19.0,113.0,33.06,22.75
2016,11,4,16,30,367.0,32.0,1.0,18.0,70.0,26.51,15.98
2016,11,4,16,45,183.5,16.0,1.05,17.5,35.0,12.98,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,117.5,10.5,1.05,12.0,17.0,85.86,0.0
2016,11,5,7,0,235.0,21.0,1.0,12.0,34.0,221.1,30.31
2016,11,5,7,15,354.0,31.5,1.15,12.5,73.5,347.99,270.97
2016,11,5,7,30,473.0,42.0,1.3,13.0,113.0,466.38,377.44
2016,11,5,7,45,541.0,49.5,1.5,14.0,157.5,547.52,444.62
2016,11,5,8,0,609.0,57.0,1.7,15.0,202.0,631.33,510.42
2016,11,5,8,15,653.5,62.0,1.7,15.5,246.0,692.99,556.28
2016,11,5,8,30,698.0,67.0,1.7,16.0,290.0,754.42,599.9
2016,11,5,8,45,726.0,71.5,1.75,16.5,331.0,792.75,625.69
2016,11,5,9,0,754.0,76.0,1.8,17.0,372.0,835.97,654.32
2016,11,5,9,15,775.5,78.5,1.75,17.5,408.0,868.04,673.29
2016,11,5,9,30,797.0,81.0,1.7,18.0,444.0,897.15,689.85
2016,11,5,9,45,815.0,82.0,1.7,18.5,475.5,917.76,700.95
2016,11,5,10,0,833.0,83.0,1.7,19.0,507.0,934.88,709.72
2016,11,5,10,15,843.0,84.5,1.7,19.0,530.5,941.28,712.69
2016,11,5,10,30,853.0,86.0,1.7,19.0,554.0,943.94,713.42
2016,11,5,10,45,862.0,86.0,1.7,19.5,571.5,939.93,708.54
2016,11,5,11,0,871.0,86.0,1.7,20.0,589.0,922.08,694.66
2016,11,5,11,15,775.5,115.5,1.75,20.0,569.0,860.2,653.14
2016,11,5,11,30,680.0,145.0,1.8,20.0,549.0,793.46,608.04
2016,11,5,11,45,643.0,157.5,1.85,20.5,540.5,752.39,579.16
2016,11,5,12,0,606.0,170.0,1.9,21.0,532.0,710.13,547.81
2016,11,5,12,15,622.5,163.0,1.95,21.0,531.0,690.29,534.15
2016,11,5,12,30,639.0,156.0,2.0,21.0,530.0,667.02,517.56
2016,11,5,12,45,613.0,159.5,2.1,21.0,512.0,620.65,483.52
2016,11,5,13,0,587.0,163.0,2.2,21.0,494.0,574.33,448.95
2016,11,5,13,15,524.0,175.0,2.25,21.0,462.5,508.91,398.92
2016,11,5,13,30,461.0,187.0,2.3,21.0,431.0,453.32,355.48
2016,11,5,13,45,430.5,182.5,2.35,21.0,400.5,403.89,316.36
2016,11,5,14,0,400.0,178.0,2.4,21.0,370.0,356.82,278.33
2016,11,5,14,15,498.0,143.0,2.35,20.5,365.0,336.8,259.77
2016,11,5,14,30,596.0,108.0,2.3,20.0,360.0,309.15,232.73
2016,11,5,14,45,634.5,89.0,2.3,20.0,334.0,262.72,189.83
2016,11,5,15,0,673.0,70.0,2.3,20.0,308.0,211.25,142.18
2016,11,5,15,15,626.0,68.5,2.15,19.5,267.5,157.0,97.34
2016,11,5,15,30,579.0,67.0,2.0,19.0,227.0,108.11,61.89
2016,11,5,15,45,525.0,59.5,1.85,18.5,184.5,59.73,36.33
2016,11,5,16,0,471.0,52.0,1.7,18.0,142.0,41.74,30.82
2016,11,5,16,15,386.5,42.0,1.55,17.0,102.0,34.13,23.81
2016,11,5,16,30,302.0,32.0,1.4,16.0,62.0,26.42,15.82
2016,11,5,16,45,151.0,16.0,1.25,15.5,31.0,12.99,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,36.5,10.0,0.8,14.5,12.0,32.38,0.0
2016,11,6,7,0,73.0,20.0,0.8,15.0,24.0,92.23,0.0
2016,11,6,7,15,141.5,35.5,0.85,15.0,52.5,178.36,135.8
2016,11,6,7,30,210.0,51.0,0.9,15.0,81.0,271.72,220.2
2016,11,6,7,45,244.0,67.0,0.95,15.5,114.5,325.38,266.52
2016,11,6,8,0,278.0,83.0,1.0,16.0,148.0,380.5,312.14
2016,11,6,8,15,300.0,98.0,1.2,16.0,181.5,405.24,333.8
2016,11,6,8,30,322.0,113.0,1.4,16.0,215.0,448.71,368.93
2016,11,6,8,45,336.5,127.5,1.6,16.5,246.5,484.23,396.06
2016,11,6,9,0,351.0,142.0,1.8,17.0,278.0,518.84,421.88
2016,11,6,9,15,289.0,166.5,1.8,17.5,285.5,493.23,398.54
2016,11,6,9,30,227.0,191.0,1.8,18.0,293.0,443.68,357.57
2016,11,6,9,45,122.5,189.0,1.85,18.5,244.5,336.27,270.46
2016,11,6,10,0,18.0,187.0,1.9,19.0,196.0,191.05,151.37
2016,11,6,10,15,75.5,217.0,1.9,19.0,258.0,297.44,238.05
2016,11,6,10,30,133.0,247.0,1.9,19.0,320.0,404.72,321.75
2016,11,6,10,45,208.5,248.5,1.9,19.5,366.5,471.24,372.76
2016,11,6,11,0,284.0,250.0,1.9,20.0,413.0,554.8,434.85
2016,11,6,11,15,412.5,220.0,1.9,20.0,461.0,644.95,502.55
2016,11,6,11,30,541.0,190.0,1.9,20.0,509.0,711.09,551.6
2016,11,6,11,45,478.5,210.5,1.9,20.0,493.5,660.47,512.76
2016,11,6,12,0,416.0,231.0,1.9,20.0,478.0,610.35,474.97
2016,11,6,12,15,433.5,224.0,1.9,20.0,479.0,597.13,465.7
2016,11,6,12,30,451.0,217.0,1.9,20.0,480.0,581.17,453.97
2016,11,6,12,45,443.0,213.0,1.9,20.5,466.0,547.34,427.68
2016,11,6,13,0,435.0,209.0,1.9,21.0,452.0,512.85,400.75
2016,11,6,13,15,366.5,214.5,1.9,21.0,414.0,439.43,344.51
2016,11,6,13,30,298.0,220.0,1.9,21.0,376.0,383.39,300.75
2016,11,6,13,45,355.5,196.5,1.9,21.0,373.0,370.27,290.06
2016,11,6,14,0,413.0,173.0,1.9,21.0,370.0,358.26,278.8
2016,11,6,14,15,302.0,174.5,1.8,20.5,313.0,280.77,217.64
2016,11,6,14,30,191.0,176.0,1.7,20.0,256.0,218.14,168.65
2016,11,6,14,45,186.5,159.5,1.65,20.0,231.5,187.99,143.31
2016,11,6,15,0,182.0,143.0,1.6,20.0,207.0,158.57,118.37
2016,11,6,15,15,172.0,125.0,1.4,19.5,179.0,127.91,93.24
2016,11,6,15,30,162.0,107.0,1.2,19.0,151.0,98.84,70.59
2016,11,6,15,45,146.5,88.5,1.05,19.0,122.5,70.92,51.39
2016,11,6,16,0,131.0,70.0,0.9,19.0,94.0,53.39,40.71
2016,11,6,16,15,101.0,51.5,0.85,18.5,67.0,39.89,28.51
2016,11,6,16,30,71.0,33.0,0.8,18.0,40.0,26.12,15.18
2016,11,6,16,45,35.5,16.5,0.8,17.5,20.0,13.45,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.0,0.75,13.5,12.0,10.24,0.0
2016,11,7,7,0,0.0,24.0,0.7,14.0,24.0,29.75,0.0
2016,11,7,7,15,132.5,35.5,0.8,14.5,54.5,173.17,130.33
2016,11,7,7,30,265.0,47.0,0.9,15.0,85.0,308.14,249.52
2016,11,7,7,45,307.5,61.0,1.0,15.5,120.5,367.94,300.98
2016,11,7,8,0,350.0,75.0,1.1,16.0,156.0,429.78,352.08
2016,11,7,8,15,376.5,88.0,1.05,16.5,191.5,477.54,389.28
2016,11,7,8,30,403.0,101.0,1.0,17.0,227.0,525.23,424.74
2016,11,7,8,45,420.0,113.5,1.0,18.0,260.5,563.0,450.75
2016,11,7,9,0,437.0,126.0,1.0,19.0,294.0,599.51,474.92
2016,11,7,9,15,520.5,120.5,0.95,19.5,340.0,674.25,526.41
2016,11,7,9,30,604.0,115.0,0.9,20.0,386.0,759.49,582.71
2016,11,7,9,45,576.5,133.0,0.9,20.5,405.5,754.87,576.24
2016,11,7,10,0,549.0,151.0,0.9,21.0,425.0,739.1,563.34
2016,11,7,10,15,582.0,148.5,0.8,21.5,451.5,771.53,582.36
2016,11,7,10,30,615.0,146.0,0.7,22.0,478.0,793.19,593.06
2016,11,7,10,45,503.0,185.5,0.65,22.5,463.0,714.17,535.8
2016,11,7,11,0,391.0,225.0,0.6,23.0,448.0,624.0,470.2
2016,11,7,11,15,484.5,200.0,0.6,23.0,481.0,687.8,516.38
2016,11,7,11,30,578.0,175.0,0.6,23.0,514.0,726.38,543.22
2016,11,7,11,45,571.0,178.0,0.65,23.5,514.0,703.66,526.3
2016,11,7,12,0,564.0,181.0,0.7,24.0,514.0,679.0,508.74
2016,11,7,12,15,537.5,189.0,0.75,24.0,503.0,642.5,483.46
2016,11,7,12,30,511.0,197.0,0.8,24.0,492.0,605.57,457.59
2016,11,7,12,45,513.0,191.0,0.9,24.0,481.5,574.68,436.58
2016,11,7,13,0,515.0,185.0,1.0,24.0,471.0,542.14,413.68
2016,11,7,13,15,461.5,190.5,1.05,24.0,439.5,485.13,371.47
2016,11,7,13,30,408.0,196.0,1.1,24.0,408.0,431.64,331.26
2016,11,7,13,45,488.0,165.5,1.15,24.0,405.5,417.4,319.94
2016,11,7,14,0,568.0,135.0,1.2,24.0,403.0,398.62,303.37
2016,11,7,14,15,436.5,148.0,1.2,23.5,345.5,316.75,240.06
2016,11,7,14,30,305.0,161.0,1.2,23.0,288.0,248.18,187.29
2016,11,7,14,45,292.0,147.5,1.2,23.0,259.0,210.58,155.99
2016,11,7,15,0,279.0,134.0,1.2,23.0,230.0,174.52,125.8
2016,11,7,15,15,264.0,117.5,1.05,22.5,199.0,137.43,95.71
2016,11,7,15,30,249.0,101.0,0.9,22.0,168.0,102.46,69.22
2016,11,7,15,45,224.0,84.0,0.8,21.5,136.0,69.07,48.08
2016,11,7,16,0,199.0,67.0,0.7,21.0,104.0,50.69,38.02
2016,11,7,16,15,155.0,50.0,0.7,20.5,73.5,38.32,26.87
2016,11,7,16,30,111.0,33.0,0.7,20.0,43.0,25.68,14.39
2016,11,7,16,45,55.5,16.5,0.75,20.0,21.5,13.12,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,11.1,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,36.14,0.0
2016,11,8,7,15,211.5,33.0,0.9,14.5,62.5,244.31,181.88
2016,11,8,7,30,423.0,40.0,1.0,15.0,99.0,423.43,339.16
2016,11,8,7,45,497.5,47.0,1.1,15.5,141.5,506.99,408.27
