Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,0,572.0,54.0,1.2,16.0,184.0,593.74,476.65
2016,11,8,8,15,619.0,59.0,1.1,16.5,226.5,656.16,522.15
2016,11,8,8,30,666.0,64.0,1.0,17.0,269.0,718.68,565.2
2016,11,8,8,45,699.0,67.5,0.9,18.0,309.0,759.66,589.71
2016,11,8,9,0,732.0,71.0,0.8,19.0,349.0,805.65,616.46
2016,11,8,9,15,754.0,73.5,0.7,19.5,384.5,837.76,633.65
2016,11,8,9,30,776.0,76.0,0.6,20.0,420.0,867.05,648.44
2016,11,8,9,45,798.5,76.0,0.55,20.5,451.5,890.47,659.93
2016,11,8,10,0,821.0,76.0,0.5,21.0,483.0,910.54,669.13
2016,11,8,10,15,831.0,77.5,0.45,21.0,506.5,917.07,670.89
2016,11,8,10,30,841.0,79.0,0.4,21.0,530.0,919.95,670.64
2016,11,8,10,45,846.5,80.5,0.35,21.5,546.5,904.71,657.8
2016,11,8,11,0,852.0,82.0,0.3,22.0,563.0,896.27,649.8
2016,11,8,11,15,855.5,82.5,0.3,22.5,572.5,881.18,638.65
2016,11,8,11,30,859.0,83.0,0.3,23.0,582.0,862.6,625.52
2016,11,8,11,45,857.5,83.5,0.3,23.5,583.0,836.33,607.63
2016,11,8,12,0,856.0,84.0,0.3,24.0,584.0,806.98,587.92
2016,11,8,12,15,854.0,84.0,0.35,24.0,578.5,773.71,567.65
2016,11,8,12,30,852.0,84.0,0.4,24.0,573.0,737.69,545.39
2016,11,8,12,45,844.5,84.0,0.45,24.0,559.0,700.58,522.02
2016,11,8,13,0,837.0,84.0,0.5,24.0,545.0,655.3,490.81
2016,11,8,13,15,828.5,82.5,0.55,24.0,524.5,606.05,455.93
2016,11,8,13,30,820.0,81.0,0.6,24.0,504.0,555.43,418.86
2016,11,8,13,45,807.0,79.5,0.65,24.5,477.0,501.39,377.19
2016,11,8,14,0,794.0,78.0,0.7,25.0,450.0,446.94,333.82
2016,11,8,14,15,775.5,75.5,0.7,24.5,417.0,389.2,287.52
2016,11,8,14,30,757.0,73.0,0.7,24.0,384.0,332.25,240.25
2016,11,8,14,45,731.0,69.5,0.75,24.0,346.0,273.36,190.27
2016,11,8,15,0,705.0,66.0,0.8,24.0,308.0,216.76,141.95
2016,11,8,15,15,667.0,62.0,0.7,23.5,266.0,157.89,94.18
2016,11,8,15,30,629.0,58.0,0.6,23.0,224.0,105.46,56.53
2016,11,8,15,45,570.0,52.0,0.55,22.5,181.0,55.3,31.17
2016,11,8,16,0,511.0,46.0,0.5,22.0,138.0,37.18,26.31
2016,11,8,16,15,416.0,37.0,0.6,21.0,97.5,30.19,19.91
2016,11,8,16,30,321.0,28.0,0.7,20.0,57.0,23.15,12.12
2016,11,8,16,45,160.5,14.0,0.85,19.5,28.5,11.39,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,13.0,11.0,49.2,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,22.0,134.47,0.0
2016,11,9,7,15,244.0,30.5,0.95,13.5,57.5,264.16,193.18
2016,11,9,7,30,359.0,44.0,1.1,14.0,93.0,377.01,303.97
2016,11,9,7,45,437.5,53.0,1.25,15.0,135.0,464.82,377.5
2016,11,9,8,0,516.0,62.0,1.4,16.0,177.0,555.94,449.7
2016,11,9,8,15,566.0,68.5,1.4,16.5,220.0,621.92,499.67
2016,11,9,8,30,616.0,75.0,1.4,17.0,263.0,688.04,547.54
2016,11,9,8,45,654.5,79.0,1.45,17.5,303.5,740.04,583.73
2016,11,9,9,0,693.0,83.0,1.5,18.0,344.0,790.62,617.83
2016,11,9,9,15,717.0,86.5,1.55,18.5,380.0,825.0,639.71
2016,11,9,9,30,741.0,90.0,1.6,19.0,416.0,856.78,659.53
2016,11,9,9,45,776.0,87.0,1.7,19.5,449.5,881.75,675.01
2016,11,9,10,0,811.0,84.0,1.8,20.0,483.0,910.16,692.78
2016,11,9,10,15,822.0,85.5,1.7,20.5,507.0,917.64,693.91
2016,11,9,10,30,833.0,87.0,1.6,21.0,531.0,921.46,692.83
2016,11,9,10,45,840.0,88.0,1.55,21.5,548.0,917.16,687.15
2016,11,9,11,0,847.0,89.0,1.5,22.0,565.0,909.14,679.27
2016,11,9,11,15,850.5,90.0,1.4,22.0,574.5,894.25,667.66
2016,11,9,11,30,854.0,91.0,1.3,22.0,584.0,875.79,653.89
2016,11,9,11,45,854.0,91.0,1.25,22.5,585.5,849.66,634.63
2016,11,9,12,0,854.0,91.0,1.2,23.0,587.0,820.33,613.45
2016,11,9,12,15,851.0,91.0,1.15,23.0,580.5,785.56,589.88
2016,11,9,12,30,848.0,91.0,1.1,23.0,574.0,748.07,564.44
2016,11,9,12,45,849.0,87.5,1.05,23.5,562.0,706.98,535.12
2016,11,9,13,0,850.0,84.0,1.0,24.0,550.0,663.28,502.26
2016,11,9,13,15,840.5,83.0,0.9,24.0,528.5,613.41,464.77
2016,11,9,13,30,831.0,82.0,0.8,24.0,507.0,562.22,425.49
2016,11,9,13,45,814.5,80.5,0.75,24.5,479.0,505.89,381.14
2016,11,9,14,0,798.0,79.0,0.7,25.0,451.0,449.51,335.65
2016,11,9,14,15,778.5,76.5,0.65,24.5,417.5,391.2,288.71
2016,11,9,14,30,759.0,74.0,0.6,24.0,384.0,333.79,241.0
2016,11,9,14,45,729.5,71.5,0.6,24.0,345.0,274.8,191.04
2016,11,9,15,0,700.0,69.0,0.6,24.0,306.0,216.31,141.5
2016,11,9,15,15,660.5,64.0,0.55,23.5,264.0,158.78,95.05
2016,11,9,15,30,621.0,59.0,0.5,23.0,222.0,105.77,57.03
2016,11,9,15,45,560.5,53.0,0.5,22.5,179.0,56.11,31.87
2016,11,9,16,0,500.0,47.0,0.5,22.0,136.0,38.04,27.01
2016,11,9,16,15,404.5,37.5,0.6,21.5,95.5,30.65,20.19
2016,11,9,16,30,309.0,28.0,0.7,21.0,55.0,23.2,11.73
2016,11,9,16,45,154.5,14.0,0.8,20.5,27.5,11.95,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,70.0,8.0,0.9,14.0,10.5,6.83,0.0
2016,11,10,7,0,140.0,16.0,0.9,14.0,21.0,110.16,0.0
2016,11,10,7,15,261.0,28.0,1.15,14.5,56.0,273.47,194.57
2016,11,10,7,30,382.0,40.0,1.4,15.0,91.0,390.46,313.21
2016,11,10,7,45,458.5,48.5,1.65,16.0,133.0,476.03,385.81
2016,11,10,8,0,535.0,57.0,1.9,17.0,175.0,565.07,457.15
2016,11,10,8,15,490.5,75.5,1.9,17.5,201.5,563.62,456.72
2016,11,10,8,30,446.0,94.0,1.9,18.0,228.0,552.96,448.5
2016,11,10,8,45,479.5,101.0,1.95,18.5,263.5,599.27,483.01
2016,11,10,9,0,513.0,108.0,2.0,19.0,299.0,645.02,515.6
2016,11,10,9,15,515.5,120.0,2.0,19.5,328.5,667.11,529.69
2016,11,10,9,30,518.0,132.0,2.0,20.0,358.0,686.77,541.89
2016,11,10,9,45,439.5,161.0,2.0,20.5,362.0,647.41,509.83
2016,11,10,10,0,361.0,190.0,2.0,21.0,366.0,583.62,459.75
2016,11,10,10,15,348.5,203.0,1.95,21.0,380.0,582.65,457.93
2016,11,10,10,30,336.0,216.0,1.9,21.0,394.0,580.04,454.47
2016,11,10,10,45,486.5,181.0,1.85,21.5,447.5,692.03,536.99
2016,11,10,11,0,637.0,146.0,1.8,22.0,501.0,787.85,602.8
2016,11,10,11,15,484.5,193.5,1.7,22.0,466.5,679.28,522.31
2016,11,10,11,30,332.0,241.0,1.6,22.0,432.0,564.9,436.62
2016,11,10,11,45,331.0,242.5,1.5,22.5,433.0,552.12,426.43
2016,11,10,12,0,330.0,244.0,1.4,23.0,434.0,538.11,414.58
2016,11,10,12,15,398.0,225.0,1.3,23.0,452.0,554.64,427.18
2016,11,10,12,30,466.0,206.0,1.2,23.0,470.0,580.4,445.35
2016,11,10,12,45,362.0,222.0,1.1,23.5,424.5,486.16,373.72
2016,11,10,13,0,258.0,238.0,1.0,24.0,379.0,413.7,317.99
2016,11,10,13,15,245.0,230.0,0.95,24.0,359.5,380.89,293.37
2016,11,10,13,30,232.0,222.0,0.9,24.0,340.0,339.71,261.98
2016,11,10,13,45,353.0,187.5,0.85,24.5,356.0,360.78,276.78
2016,11,10,14,0,474.0,153.0,0.8,25.0,372.0,367.88,278.84
2016,11,10,14,15,460.5,144.5,0.7,25.0,344.0,323.27,242.16
2016,11,10,14,30,447.0,136.0,0.6,25.0,316.0,279.62,205.89
2016,11,10,14,45,434.5,123.0,0.5,25.0,284.0,233.52,167.3
2016,11,10,15,0,422.0,110.0,0.4,25.0,252.0,188.76,129.75
2016,11,10,15,15,398.0,97.5,0.35,24.5,217.0,144.11,94.07
2016,11,10,15,30,374.0,85.0,0.3,24.0,182.0,102.48,63.57
2016,11,10,15,45,337.5,71.0,0.3,23.5,146.0,62.49,40.31
2016,11,10,16,0,301.0,57.0,0.3,23.0,110.0,43.22,31.25
2016,11,10,16,15,238.0,43.0,0.4,22.5,76.5,32.94,21.95
2016,11,10,16,30,175.0,29.0,0.5,22.0,43.0,22.45,10.71
2016,11,10,16,45,87.5,14.5,0.6,21.5,21.5,12.38,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,15.36,0.0
2016,11,11,7,15,168.5,29.0,1.35,14.5,51.0,204.35,140.23
2016,11,11,7,30,337.0,40.0,1.6,15.0,84.0,355.13,285.71
2016,11,11,7,45,404.0,50.5,1.85,16.0,123.5,433.67,353.36
2016,11,11,8,0,471.0,61.0,2.1,17.0,163.0,515.42,419.93
2016,11,11,8,15,516.5,69.0,2.05,17.5,203.0,577.91,468.55
2016,11,11,8,30,562.0,77.0,2.0,18.0,243.0,640.57,515.06
2016,11,11,8,45,605.0,78.5,2.0,18.5,281.0,692.38,551.91
2016,11,11,9,0,648.0,80.0,2.0,19.0,319.0,742.83,586.54
2016,11,11,9,15,575.5,107.0,2.05,19.5,335.0,715.44,564.59
2016,11,11,9,30,503.0,134.0,2.1,20.0,351.0,674.49,533.27
2016,11,11,9,45,622.5,112.5,2.2,21.0,400.5,771.66,601.26
2016,11,11,10,0,742.0,91.0,2.3,22.0,450.0,850.56,653.12
2016,11,11,10,15,651.0,124.5,2.35,22.0,451.0,806.88,621.31
2016,11,11,10,30,560.0,158.0,2.4,22.0,452.0,742.97,576.03
2016,11,11,10,45,398.0,202.5,2.5,22.5,415.0,633.45,493.06
2016,11,11,11,0,236.0,247.0,2.6,23.0,378.0,488.25,381.9
2016,11,11,11,15,166.0,252.0,2.65,23.0,345.0,422.57,331.09
2016,11,11,11,30,96.0,257.0,2.7,23.0,312.0,341.69,267.64
2016,11,11,11,45,171.5,256.5,2.75,23.0,355.0,415.89,326.38
2016,11,11,12,0,247.0,256.0,2.8,23.0,398.0,467.6,366.65
2016,11,11,12,15,276.5,248.5,2.75,23.0,405.5,485.28,379.68
2016,11,11,12,30,306.0,241.0,2.7,23.0,413.0,483.96,378.74
2016,11,11,12,45,421.5,206.5,2.7,23.0,437.5,525.06,410.9
2016,11,11,13,0,537.0,172.0,2.7,23.0,462.0,542.9,424.82
2016,11,11,13,15,555.0,159.0,2.6,22.5,449.0,511.0,400.39
2016,11,11,13,30,573.0,146.0,2.5,22.0,436.0,476.23,373.28
2016,11,11,13,45,439.0,165.0,2.45,22.0,380.0,391.97,306.67
2016,11,11,14,0,305.0,184.0,2.4,22.0,324.0,312.65,243.92
2016,11,11,14,15,291.5,173.5,2.3,21.5,299.0,276.4,214.39
2016,11,11,14,30,278.0,163.0,2.2,21.0,274.0,241.41,185.23
2016,11,11,14,45,268.5,147.0,2.15,21.0,245.5,204.25,153.63
2016,11,11,15,0,259.0,131.0,2.1,21.0,217.0,168.36,123.05
2016,11,11,15,15,242.0,114.5,1.9,20.5,186.5,132.25,93.45
2016,11,11,15,30,225.0,98.0,1.7,20.0,156.0,98.51,67.52
2016,11,11,15,45,199.0,80.5,1.55,19.5,124.5,66.27,46.36
2016,11,11,16,0,173.0,63.0,1.4,19.0,93.0,47.7,35.61
2016,11,11,16,15,126.5,46.0,1.3,18.5,64.0,35.29,24.25
2016,11,11,16,30,80.0,29.0,1.2,18.0,35.0,22.62,10.61
2016,11,11,16,45,40.0,14.5,1.15,17.5,17.5,12.38,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,69.5,7.0,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,139.0,14.0,0.8,15.0,18.0,107.38,0.0
2016,11,12,7,15,271.5,25.0,0.85,15.5,52.5,273.03,178.86
2016,11,12,7,30,404.0,36.0,0.9,16.0,87.0,401.86,317.01
2016,11,12,7,45,483.0,43.5,1.0,16.5,129.0,488.11,390.21
2016,11,12,8,0,562.0,51.0,1.1,17.0,171.0,578.17,461.58
2016,11,12,8,15,611.5,56.5,1.05,17.0,213.5,642.77,510.52
2016,11,12,8,30,661.0,62.0,1.0,17.0,256.0,707.68,557.36
2016,11,12,8,45,696.5,65.5,1.0,17.5,296.0,750.4,585.96
2016,11,12,9,0,732.0,69.0,1.0,18.0,336.0,798.5,617.37
2016,11,12,9,15,755.0,71.5,0.95,18.5,371.5,831.46,636.56
2016,11,12,9,30,778.0,74.0,0.9,19.0,407.0,861.65,653.44
2016,11,12,9,45,801.5,74.0,0.9,19.5,438.5,885.98,666.89
2016,11,12,10,0,825.0,74.0,0.9,20.0,470.0,906.97,678.04
2016,11,12,10,15,836.0,75.5,0.85,20.0,494.0,914.53,680.73
2016,11,12,10,30,847.0,77.0,0.8,20.0,518.0,918.43,681.29
2016,11,12,10,45,855.5,77.5,0.75,20.5,535.0,904.94,669.43
2016,11,12,11,0,864.0,78.0,0.7,21.0,552.0,898.07,662.3
2016,11,12,11,15,867.5,78.5,0.75,21.5,562.0,883.01,651.83
2016,11,12,11,30,871.0,79.0,0.8,22.0,572.0,864.43,639.27
2016,11,12,11,45,871.5,79.5,0.85,22.5,573.5,839.85,622.84
2016,11,12,12,0,872.0,80.0,0.9,23.0,575.0,812.03,604.32
2016,11,12,12,15,702.5,130.5,1.0,23.0,527.0,715.07,540.48
2016,11,12,12,30,533.0,181.0,1.1,23.0,479.0,604.12,461.5
2016,11,12,12,45,444.5,199.0,1.25,23.0,443.0,533.65,410.98
2016,11,12,13,0,356.0,217.0,1.4,23.0,407.0,456.92,354.24
2016,11,12,13,15,472.5,178.5,1.45,23.0,421.0,479.85,372.35
2016,11,12,13,30,589.0,140.0,1.5,23.0,435.0,484.81,375.31
2016,11,12,13,45,614.5,124.5,1.6,23.0,417.5,447.75,345.72
2016,11,12,14,0,640.0,109.0,1.7,23.0,400.0,406.78,312.07
2016,11,12,14,15,703.0,89.5,1.7,22.5,387.0,372.94,282.12
2016,11,12,14,30,766.0,70.0,1.7,22.0,374.0,332.32,244.73
2016,11,12,14,45,738.5,66.5,1.7,22.0,336.0,272.83,192.78
2016,11,12,15,0,711.0,63.0,1.7,22.0,298.0,215.79,143.0
2016,11,12,15,15,671.5,59.0,1.6,21.5,256.5,159.15,96.22
2016,11,12,15,30,632.0,55.0,1.5,21.0,215.0,104.23,55.89
2016,11,12,15,45,569.0,49.0,1.45,20.5,172.0,53.99,29.87
2016,11,12,16,0,506.0,43.0,1.4,20.0,129.0,34.91,24.46
2016,11,12,16,15,403.5,34.0,1.4,19.0,89.0,27.82,17.84
2016,11,12,16,30,301.0,25.0,1.4,18.0,49.0,20.69,8.74
2016,11,12,16,45,150.5,12.5,1.4,17.5,24.5,10.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,68.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,137.0,13.0,0.6,13.0,17.0,104.96,0.0
2016,11,13,7,15,272.0,24.5,0.65,13.5,51.0,270.36,168.21
2016,11,13,7,30,407.0,36.0,0.7,14.0,85.0,403.52,318.53
2016,11,13,7,45,482.5,44.0,0.75,14.5,127.0,487.68,390.64
2016,11,13,8,0,558.0,52.0,0.8,15.0,169.0,575.4,460.14
2016,11,13,8,15,608.5,57.5,0.75,15.0,211.5,640.75,509.56
2016,11,13,8,30,659.0,63.0,0.7,15.0,254.0,706.4,556.76
2016,11,13,8,45,692.0,67.5,0.65,15.5,294.0,754.47,588.27
2016,11,13,9,0,725.0,72.0,0.6,16.0,334.0,794.59,613.01
2016,11,13,9,15,749.0,75.0,0.55,16.0,370.0,829.12,634.24
2016,11,13,9,30,773.0,78.0,0.5,16.0,406.0,860.87,653.07
2016,11,13,9,45,791.5,79.5,0.5,16.5,436.5,882.46,664.58
2016,11,13,10,0,810.0,81.0,0.5,17.0,467.0,900.7,673.9
2016,11,13,10,15,822.0,82.5,0.55,17.5,491.5,909.23,677.95
2016,11,13,10,30,834.0,84.0,0.6,18.0,516.0,914.13,679.87
2016,11,13,10,45,844.0,84.5,0.65,19.0,533.5,912.16,676.21
2016,11,13,11,0,854.0,85.0,0.7,20.0,551.0,906.43,670.34
2016,11,13,11,15,858.5,85.5,0.75,20.0,561.0,891.96,661.48
2016,11,13,11,30,863.0,86.0,0.8,20.0,571.0,873.89,650.44
2016,11,13,11,45,864.0,86.0,0.85,20.5,573.0,848.7,633.53
2016,11,13,12,0,865.0,86.0,0.9,21.0,575.0,820.25,614.51
2016,11,13,12,15,862.5,86.0,0.95,21.0,569.0,785.9,592.61
2016,11,13,12,30,860.0,86.0,1.0,21.0,563.0,748.77,568.62
2016,11,13,12,45,858.0,83.5,1.05,21.5,550.0,706.56,539.56
2016,11,13,13,0,856.0,81.0,1.1,22.0,537.0,661.97,506.73
2016,11,13,13,15,847.0,80.0,1.1,22.0,516.5,612.55,470.0
2016,11,13,13,30,838.0,79.0,1.1,22.0,496.0,561.73,431.2
2016,11,13,13,45,824.5,77.0,1.1,22.0,468.5,506.45,387.91
2016,11,13,14,0,811.0,75.0,1.1,22.0,441.0,450.8,342.92
2016,11,13,14,15,791.5,72.5,1.05,22.0,407.5,392.18,294.07
2016,11,13,14,30,772.0,70.0,1.0,22.0,374.0,334.43,244.61
2016,11,13,14,45,743.5,67.0,1.0,22.0,336.0,274.85,193.22
2016,11,13,15,0,715.0,64.0,1.0,22.0,298.0,217.81,143.88
2016,11,13,15,15,674.5,59.5,0.9,21.5,256.0,160.35,96.75
2016,11,13,15,30,634.0,55.0,0.8,21.0,214.0,104.77,56.08
2016,11,13,15,45,571.0,49.0,0.7,20.5,171.0,54.43,30.0
2016,11,13,16,0,508.0,43.0,0.6,20.0,128.0,34.98,24.51
2016,11,13,16,15,405.5,34.0,0.7,19.5,88.0,27.89,17.81
2016,11,13,16,30,303.0,25.0,0.8,19.0,48.0,20.76,8.19
2016,11,13,16,45,151.5,12.5,0.9,18.5,24.0,10.67,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,0.6,13.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,0.6,13.0,15.0,107.33,0.0
2016,11,14,7,15,281.5,23.0,0.55,13.5,49.5,273.26,157.11
2016,11,14,7,30,421.0,34.0,0.5,14.0,84.0,411.38,321.9
2016,11,14,7,45,501.5,41.5,0.5,14.5,126.0,498.92,396.48
2016,11,14,8,0,582.0,49.0,0.5,15.0,168.0,590.45,467.68
2016,11,14,8,15,632.5,54.0,0.45,15.0,211.0,655.51,516.09
2016,11,14,8,30,683.0,59.0,0.4,15.0,254.0,714.17,557.57
2016,11,14,8,45,341.5,72.5,0.4,15.5,170.0,431.41,348.18
2016,11,14,9,0,0.0,86.0,0.4,16.0,86.0,74.45,56.68
2016,11,14,9,15,0.0,104.0,0.4,16.5,104.0,91.95,71.95
2016,11,14,9,30,0.0,122.0,0.4,17.0,122.0,109.5,86.09
2016,11,14,9,45,0.0,126.0,0.45,17.5,126.0,112.06,87.81
2016,11,14,10,0,0.0,130.0,0.5,18.0,130.0,114.87,89.78
2016,11,14,10,15,0.0,142.0,0.5,18.5,142.0,126.0,98.47
2016,11,14,10,30,0.0,154.0,0.5,19.0,154.0,137.13,107.05
2016,11,14,10,45,8.0,176.5,0.55,19.5,180.5,166.52,130.49
2016,11,14,11,0,16.0,199.0,0.6,20.0,207.0,195.74,153.39
2016,11,14,11,15,16.0,202.0,0.55,20.0,211.0,197.07,154.06
2016,11,14,11,30,16.0,205.0,0.5,20.0,215.0,198.46,154.96
2016,11,14,11,45,224.5,208.5,0.45,20.5,335.0,424.17,331.84
2016,11,14,12,0,433.0,212.0,0.4,21.0,455.0,602.78,459.74
2016,11,14,12,15,651.0,147.5,0.4,21.0,509.0,692.07,522.73
2016,11,14,12,30,869.0,83.0,0.4,21.0,563.0,745.24,558.87
2016,11,14,12,45,864.0,82.0,0.45,21.5,549.5,708.6,533.21
2016,11,14,13,0,859.0,81.0,0.5,22.0,536.0,663.55,500.92
2016,11,14,13,15,850.0,80.0,0.55,22.0,515.5,614.08,465.58
2016,11,14,13,30,841.0,79.0,0.6,22.0,495.0,563.2,428.01
2016,11,14,13,45,827.5,77.0,0.7,22.0,467.5,507.86,386.19
2016,11,14,14,0,814.0,75.0,0.8,22.0,440.0,452.13,342.3
2016,11,14,14,15,794.5,72.5,0.85,22.0,406.5,393.42,294.18
2016,11,14,14,30,775.0,70.0,0.9,22.0,373.0,335.58,245.17
2016,11,14,14,45,747.0,67.0,0.95,22.0,334.5,276.04,193.97
2016,11,14,15,0,719.0,64.0,1.0,22.0,296.0,218.95,144.65
2016,11,14,15,15,678.0,59.5,0.95,21.0,254.5,161.23,97.53
2016,11,14,15,30,637.0,55.0,0.9,20.0,213.0,105.45,56.71
2016,11,14,15,45,573.0,49.0,0.85,19.5,169.5,54.92,30.3
2016,11,14,16,0,509.0,43.0,0.8,19.0,126.0,35.04,24.64
2016,11,14,16,15,404.0,33.5,0.85,18.0,86.0,27.5,17.54
2016,11,14,16,30,299.0,24.0,0.9,17.0,46.0,19.91,7.12
2016,11,14,16,45,149.5,12.0,0.95,16.5,23.0,10.24,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,91.5,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,183.0,11.0,0.9,12.0,15.0,134.24,0.0
2016,11,15,7,15,325.5,20.5,1.1,12.5,49.0,291.08,151.33
2016,11,15,7,30,468.0,30.0,1.3,13.0,83.0,431.54,340.01
2016,11,15,7,45,542.0,36.0,1.55,13.5,125.0,514.9,415.9
2016,11,15,8,0,616.0,42.0,1.8,14.0,167.0,600.85,487.06
2016,11,15,8,15,662.5,46.5,1.9,14.5,208.5,663.34,536.44
2016,11,15,8,30,709.0,51.0,2.0,15.0,250.0,725.65,583.42
2016,11,15,8,45,739.5,53.5,2.1,15.5,289.5,770.0,615.37
2016,11,15,9,0,770.0,56.0,2.2,16.0,329.0,812.49,644.96
2016,11,15,9,15,790.5,58.5,2.3,16.5,364.0,843.41,665.47
2016,11,15,9,30,811.0,61.0,2.4,17.0,399.0,871.53,683.65
2016,11,15,9,45,531.5,129.5,2.5,17.5,357.5,692.99,552.66
2016,11,15,10,0,252.0,198.0,2.6,18.0,316.0,490.23,394.11
2016,11,15,10,15,290.0,203.0,2.65,18.0,345.5,527.08,423.79
2016,11,15,10,30,328.0,208.0,2.7,18.0,375.0,562.43,450.66
2016,11,15,10,45,327.0,216.0,2.8,18.5,387.0,563.29,449.72
2016,11,15,11,0,326.0,224.0,2.9,19.0,399.0,562.67,447.93
2016,11,15,11,15,325.0,228.5,2.95,19.0,406.0,556.43,442.76
2016,11,15,11,30,324.0,233.0,3.0,19.0,413.0,548.86,436.64
2016,11,15,11,45,190.5,236.0,3.15,19.0,342.0,409.65,327.48
2016,11,15,12,0,57.0,239.0,3.3,19.0,271.0,279.78,222.69
2016,11,15,12,15,74.5,242.0,3.4,19.0,283.5,292.24,233.39
2016,11,15,12,30,92.0,245.0,3.5,19.0,296.0,303.2,242.41
2016,11,15,12,45,46.0,196.0,3.65,19.0,221.5,214.05,170.56
2016,11,15,13,0,0.0,147.0,3.8,19.0,147.0,125.42,98.01
2016,11,15,13,15,0.5,153.0,3.85,18.5,153.5,130.88,102.91
2016,11,15,13,30,1.0,159.0,3.9,18.0,160.0,136.2,107.62
2016,11,15,13,45,12.0,164.0,3.95,18.0,170.0,145.75,115.68
2016,11,15,14,0,23.0,169.0,4.0,18.0,180.0,153.9,122.44
2016,11,15,14,15,38.5,163.0,3.95,17.5,179.0,156.97,125.04
2016,11,15,14,30,54.0,157.0,3.9,17.0,178.0,152.87,121.42
2016,11,15,14,45,50.5,141.5,3.85,17.0,160.0,133.46,105.09
2016,11,15,15,0,47.0,126.0,3.8,17.0,142.0,114.72,89.29
2016,11,15,15,15,41.5,109.5,3.65,16.5,122.0,95.58,73.42
2016,11,15,15,30,36.0,93.0,3.5,16.0,102.0,77.41,58.51
2016,11,15,15,45,28.0,75.0,3.35,16.0,81.0,59.16,43.79
2016,11,15,16,0,20.0,57.0,3.2,16.0,60.0,44.4,33.03
2016,11,15,16,15,10.0,39.5,2.85,15.5,41.0,31.53,21.04
2016,11,15,16,30,0.0,22.0,2.5,15.0,22.0,17.97,5.33
2016,11,15,16,45,0.0,11.0,2.2,14.5,11.0,9.39,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,66.0,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,132.0,11.0,1.6,10.0,14.0,99.26,0.0
2016,11,16,7,15,290.0,22.0,1.95,10.5,48.0,273.51,123.19
2016,11,16,7,30,448.0,33.0,2.3,11.0,82.0,429.49,341.68
2016,11,16,7,45,534.5,39.5,2.65,12.0,125.5,521.08,426.28
2016,11,16,8,0,621.0,46.0,3.0,13.0,169.0,608.42,499.4
2016,11,16,8,15,671.5,51.0,3.25,13.0,213.0,675.61,555.2
2016,11,16,8,30,722.0,56.0,3.5,13.0,257.0,742.51,608.65
2016,11,16,8,45,755.0,59.5,3.75,13.5,297.5,790.99,645.26
2016,11,16,9,0,788.0,63.0,4.0,14.0,338.0,837.53,679.3
2016,11,16,9,15,810.5,65.5,4.05,14.0,374.5,870.63,702.88
2016,11,16,9,30,833.0,68.0,4.1,14.0,411.0,900.8,723.95
2016,11,16,9,45,847.5,70.0,4.15,14.5,442.0,919.52,735.08
2016,11,16,10,0,862.0,72.0,4.2,15.0,473.0,934.75,743.66
2016,11,16,10,15,872.5,73.5,4.2,15.0,497.0,931.55,740.1
2016,11,16,10,30,883.0,75.0,4.2,15.0,521.0,935.03,741.64
2016,11,16,10,45,887.5,76.5,4.2,15.0,538.0,929.18,736.55
2016,11,16,11,0,892.0,78.0,4.2,15.0,555.0,919.63,729.03
2016,11,16,11,15,685.0,136.5,4.2,15.0,507.0,800.04,641.15
2016,11,16,11,30,478.0,195.0,4.2,15.0,459.0,657.55,531.77
2016,11,16,11,45,355.5,221.5,4.25,15.0,418.0,549.17,446.6
2016,11,16,12,0,233.0,248.0,4.3,15.0,377.0,448.42,365.24
2016,11,16,12,15,280.5,237.5,4.25,15.0,391.5,477.22,388.75
2016,11,16,12,30,328.0,227.0,4.2,15.0,406.0,485.95,395.96
2016,11,16,12,45,354.0,216.0,4.2,15.0,404.5,474.8,387.19
2016,11,16,13,0,380.0,205.0,4.2,15.0,403.0,460.79,375.93
2016,11,16,13,15,617.0,141.5,4.15,15.0,449.0,536.8,436.82
2016,11,16,13,30,854.0,78.0,4.1,15.0,495.0,569.12,460.79
2016,11,16,13,45,836.0,77.5,4.1,15.0,466.5,512.59,412.76
2016,11,16,14,0,818.0,77.0,4.1,15.0,438.0,456.05,363.85
2016,11,16,14,15,797.5,74.5,4.0,14.5,404.5,396.85,312.04
2016,11,16,14,30,777.0,72.0,3.9,14.0,371.0,338.6,259.67
2016,11,16,14,45,744.5,69.5,3.85,14.0,332.0,278.27,204.72
2016,11,16,15,0,712.0,67.0,3.8,14.0,293.0,220.89,152.64
2016,11,16,15,15,669.0,62.5,3.5,13.5,251.0,161.02,101.34
2016,11,16,15,30,626.0,58.0,3.2,13.0,209.0,107.94,60.96
2016,11,16,15,45,554.0,51.5,2.95,13.0,165.5,57.41,33.17
2016,11,16,16,0,482.0,45.0,2.7,13.0,122.0,36.75,26.72
2016,11,16,16,15,370.5,35.0,2.4,12.5,82.5,28.83,18.96
2016,11,16,16,30,259.0,25.0,2.1,12.0,43.0,20.86,6.45
2016,11,16,16,45,129.5,12.5,1.85,11.5,21.5,10.67,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,202.5,16.5,0.8,7.5,38.5,201.09,71.01
2016,11,17,7,30,405.0,33.0,0.9,8.0,77.0,396.14,314.18
2016,11,17,7,45,498.5,40.0,1.0,8.5,119.5,492.44,402.2
2016,11,17,8,0,592.0,47.0,1.1,9.0,162.0,593.41,485.02
2016,11,17,8,15,644.5,52.0,1.2,9.5,205.0,652.51,532.31
2016,11,17,8,30,697.0,57.0,1.3,10.0,248.0,720.55,584.21
2016,11,17,8,45,737.0,59.0,1.4,10.5,289.5,772.94,622.43
2016,11,17,9,0,777.0,61.0,1.5,11.0,331.0,823.54,658.15
2016,11,17,9,15,801.0,64.0,1.6,11.5,367.5,858.54,681.76
2016,11,17,9,30,825.0,67.0,1.7,12.0,404.0,890.71,703.02
2016,11,17,9,45,845.0,67.5,1.85,12.5,435.5,912.56,717.34
2016,11,17,10,0,865.0,68.0,2.0,13.0,467.0,920.66,722.01
2016,11,17,10,15,876.5,69.5,2.05,13.5,491.5,928.87,725.8
2016,11,17,10,30,888.0,71.0,2.1,14.0,516.0,933.39,727.09
2016,11,17,10,45,896.5,71.0,2.2,14.5,534.0,929.38,723.16
2016,11,17,11,0,905.0,71.0,2.3,15.0,552.0,921.6,716.8
2016,11,17,11,15,908.5,71.5,2.25,15.0,561.5,906.18,705.13
2016,11,17,11,30,912.0,72.0,2.2,15.0,571.0,887.13,691.13
2016,11,17,11,45,914.0,72.0,2.2,15.5,573.5,862.6,672.66
2016,11,17,12,0,916.0,72.0,2.2,16.0,576.0,834.64,651.93
2016,11,17,12,15,914.0,71.5,2.2,16.0,570.0,799.66,627.46
2016,11,17,12,30,912.0,71.0,2.2,16.0,564.0,761.77,600.85
2016,11,17,12,45,907.0,70.0,2.25,16.0,551.0,718.46,570.45
2016,11,17,13,0,902.0,69.0,2.3,16.0,538.0,672.85,536.19
2016,11,17,13,15,893.0,68.0,2.25,16.0,517.0,622.71,496.59
2016,11,17,13,30,884.0,67.0,2.2,16.0,496.0,571.07,454.83
2016,11,17,13,45,871.0,66.0,2.2,16.0,468.5,516.14,409.54
2016,11,17,14,0,858.0,65.0,2.2,16.0,441.0,460.62,362.35
2016,11,17,14,15,839.5,62.5,2.1,16.0,407.5,401.07,310.4
2016,11,17,14,30,821.0,60.0,2.0,16.0,374.0,341.96,257.54
2016,11,17,14,45,794.0,57.5,1.95,16.0,335.5,280.91,202.58
2016,11,17,15,0,767.0,55.0,1.9,16.0,297.0,222.09,149.61
2016,11,17,15,15,727.5,51.5,1.65,15.5,254.5,162.89,99.17
2016,11,17,15,30,688.0,48.0,1.4,15.0,212.0,108.06,57.85
2016,11,17,15,45,627.0,42.5,1.15,14.5,168.5,55.4,29.66
2016,11,17,16,0,566.0,37.0,0.9,14.0,125.0,33.08,23.4
2016,11,17,16,15,459.5,29.0,0.95,13.5,85.0,26.07,16.49
2016,11,17,16,30,353.0,21.0,1.0,13.0,45.0,19.06,4.58
2016,11,17,16,45,176.5,10.5,1.05,12.5,22.5,8.96,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,203.5,15.5,1.75,8.0,37.0,198.42,45.09
2016,11,18,7,30,407.0,31.0,2.0,9.0,74.0,394.92,312.38
2016,11,18,7,45,498.0,39.0,2.25,10.0,116.5,490.0,402.68
2016,11,18,8,0,589.0,47.0,2.5,11.0,159.0,590.06,486.34
2016,11,18,8,15,643.5,52.5,2.45,11.5,203.0,651.01,535.49
2016,11,18,8,30,698.0,58.0,2.4,12.0,247.0,721.4,589.22
2016,11,18,8,45,735.0,61.5,2.4,12.5,288.5,773.12,626.8
2016,11,18,9,0,772.0,65.0,2.4,13.0,330.0,823.02,661.65
2016,11,18,9,15,796.0,68.0,2.65,14.0,366.5,858.02,685.32
2016,11,18,9,30,820.0,71.0,2.9,15.0,403.0,890.17,706.43
