Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,45,839.5,72.5,3.15,16.0,435.0,912.94,720.44
2016,11,18,10,0,859.0,74.0,3.4,17.0,467.0,932.27,731.84
2016,11,18,10,15,869.0,75.5,3.5,17.0,491.0,938.98,736.01
2016,11,18,10,30,879.0,77.0,3.6,17.0,515.0,941.95,737.74
2016,11,18,10,45,884.5,78.0,3.75,17.5,531.5,926.36,725.39
2016,11,18,11,0,890.0,79.0,3.9,18.0,548.0,917.23,717.87
2016,11,18,11,15,892.0,80.0,3.95,18.0,557.0,901.29,706.36
2016,11,18,11,30,894.0,81.0,4.0,18.0,566.0,881.82,692.48
2016,11,18,11,45,891.5,81.5,4.1,18.5,567.0,854.51,672.0
2016,11,18,12,0,889.0,82.0,4.2,19.0,568.0,824.08,649.35
2016,11,18,12,15,885.0,81.5,4.25,19.0,561.5,788.37,623.85
2016,11,18,12,30,881.0,81.0,4.3,19.0,555.0,749.98,596.25
2016,11,18,12,45,874.5,80.0,4.35,19.0,541.0,706.8,565.03
2016,11,18,13,0,868.0,79.0,4.4,19.0,527.0,666.13,533.06
2016,11,18,13,15,859.0,78.0,4.4,19.0,506.5,616.66,493.54
2016,11,18,13,30,850.0,77.0,4.4,19.0,486.0,565.76,451.95
2016,11,18,13,45,835.5,75.5,4.4,19.0,459.0,510.37,405.77
2016,11,18,14,0,821.0,74.0,4.4,19.0,432.0,454.66,358.05
2016,11,18,14,15,802.0,71.5,4.2,18.5,399.0,396.12,307.14
2016,11,18,14,30,783.0,69.0,4.0,18.0,366.0,338.34,255.7
2016,11,18,14,45,755.0,65.5,3.8,18.0,328.0,278.16,201.37
2016,11,18,15,0,727.0,62.0,3.6,18.0,290.0,220.41,149.4
2016,11,18,15,15,685.0,58.0,3.15,17.0,248.0,162.73,100.66
2016,11,18,15,30,643.0,54.0,2.7,16.0,206.0,107.18,58.71
2016,11,18,15,45,577.5,47.5,2.3,15.5,163.0,55.88,30.57
2016,11,18,16,0,512.0,41.0,1.9,15.0,120.0,33.57,23.67
2016,11,18,16,15,399.5,31.5,1.75,14.0,80.5,25.95,16.24
2016,11,18,16,30,287.0,22.0,1.6,13.0,41.0,18.29,3.3
2016,11,18,16,45,143.5,11.0,1.5,12.5,20.5,9.39,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,162.5,16.0,4.4,13.0,32.5,168.3,9.48
2016,11,19,7,30,325.0,32.0,4.4,13.0,65.0,333.32,260.53
2016,11,19,7,45,415.5,40.5,4.45,13.5,104.0,425.95,350.74
2016,11,19,8,0,506.0,49.0,4.5,14.0,143.0,523.59,434.33
2016,11,19,8,15,253.0,28.5,4.45,14.0,75.5,284.4,241.01
2016,11,19,8,30,0.0,8.0,4.4,14.0,8.0,6.57,0.0
2016,11,19,8,45,0.0,9.0,4.35,14.5,9.0,7.4,0.71
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,8.23,1.41
2016,11,19,9,15,0.0,12.0,4.3,15.0,12.0,9.88,2.82
2016,11,19,9,30,0.0,14.0,4.3,15.0,14.0,11.53,4.23
2016,11,19,9,45,0.0,15.5,4.3,15.0,15.5,12.78,5.28
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,14.02,6.32
2016,11,19,10,15,0.0,18.5,4.3,15.0,18.5,15.27,7.36
2016,11,19,10,30,0.0,20.0,4.3,15.0,20.0,16.51,8.41
2016,11,19,10,45,0.0,20.5,4.3,15.5,20.5,16.93,8.72
2016,11,19,11,0,0.0,21.0,4.3,16.0,21.0,17.35,9.03
2016,11,19,11,15,0.0,15.0,4.25,16.0,15.0,12.39,4.83
2016,11,19,11,30,0.0,9.0,4.2,16.0,9.0,7.43,0.63
2016,11,19,11,45,0.0,15.5,4.2,16.5,15.5,12.81,5.15
2016,11,19,12,0,0.0,22.0,4.2,17.0,22.0,18.19,9.66
2016,11,19,12,15,0.0,15.5,4.15,17.0,15.5,12.81,5.14
2016,11,19,12,30,0.0,9.0,4.1,17.0,9.0,7.43,0.61
2016,11,19,12,45,0.0,55.0,4.1,17.0,55.0,45.58,32.7
2016,11,19,13,0,0.0,101.0,4.1,17.0,101.0,84.51,65.22
2016,11,19,13,15,35.0,153.0,4.05,17.0,170.0,158.98,127.44
2016,11,19,13,30,70.0,205.0,4.0,17.0,239.0,226.21,182.43
2016,11,19,13,45,35.0,105.5,4.0,17.0,122.5,109.72,86.54
2016,11,19,14,0,0.0,6.0,4.0,17.0,6.0,4.94,0.0
2016,11,19,14,15,0.0,5.5,3.85,16.5,5.5,4.53,0.0
2016,11,19,14,30,0.0,5.0,3.7,16.0,5.0,4.11,0.0
2016,11,19,14,45,0.0,4.5,3.6,16.0,4.5,3.7,0.0
2016,11,19,15,0,0.0,4.0,3.5,16.0,4.0,3.29,0.0
2016,11,19,15,15,0.0,3.5,3.3,15.5,3.5,2.87,0.0
2016,11,19,15,30,0.0,3.0,3.1,15.0,3.0,2.46,0.0
2016,11,19,15,45,0.0,2.0,2.95,15.0,2.0,1.64,0.0
2016,11,19,16,0,0.0,1.0,2.8,15.0,1.0,0.82,0.0
2016,11,19,16,15,0.0,0.5,2.75,14.5,0.5,0.41,0.0
2016,11,19,16,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,15.5,1.1,13.5,15.5,12.8,0.0
2016,11,20,7,30,0.0,31.0,1.2,14.0,31.0,31.29,18.75
2016,11,20,7,45,7.0,48.5,1.35,14.5,49.5,56.17,41.32
2016,11,20,8,0,14.0,66.0,1.5,15.0,68.0,80.03,62.28
2016,11,20,8,15,21.5,83.0,1.6,15.0,88.0,115.6,92.95
2016,11,20,8,30,29.0,100.0,1.7,15.0,108.0,140.54,114.43
2016,11,20,8,45,34.5,115.5,1.8,15.0,126.5,161.43,132.16
2016,11,20,9,0,40.0,131.0,1.9,15.0,145.0,182.48,149.74
2016,11,20,9,15,42.0,145.0,1.9,15.0,161.0,198.17,162.49
2016,11,20,9,30,44.0,159.0,1.9,15.0,177.0,213.88,175.09
2016,11,20,9,45,148.0,174.0,1.9,15.5,239.5,345.92,284.37
2016,11,20,10,0,252.0,189.0,1.9,16.0,302.0,479.13,389.19
2016,11,20,10,15,139.0,189.5,1.9,16.0,252.5,348.19,282.88
2016,11,20,10,30,26.0,190.0,1.9,16.0,203.0,201.57,162.04
2016,11,20,10,45,21.0,190.5,1.95,16.0,201.0,195.0,156.77
2016,11,20,11,0,16.0,191.0,2.0,16.0,199.0,188.89,151.47
2016,11,20,11,15,8.0,140.5,2.0,16.0,144.5,129.19,102.4
2016,11,20,11,30,0.0,90.0,2.0,16.0,90.0,74.91,57.25
2016,11,20,11,45,1.5,131.5,2.0,16.0,132.5,113.99,89.73
2016,11,20,12,0,3.0,173.0,2.0,16.0,175.0,154.41,122.85
2016,11,20,12,15,1.5,157.5,2.0,16.0,158.5,137.73,109.09
2016,11,20,12,30,0.0,142.0,2.0,16.0,142.0,121.72,95.98
2016,11,20,12,45,0.0,114.0,2.0,16.0,114.0,96.1,74.92
2016,11,20,13,0,0.0,86.0,2.0,16.0,86.0,71.45,54.52
2016,11,20,13,15,0.0,48.0,1.9,15.5,48.0,39.74,28.06
2016,11,20,13,30,0.0,10.0,1.8,15.0,10.0,8.25,1.39
2016,11,20,13,45,0.5,77.5,1.7,15.0,78.0,64.57,49.28
2016,11,20,14,0,1.0,145.0,1.6,15.0,146.0,123.26,98.44
2016,11,20,14,15,0.5,118.0,1.4,15.0,118.5,99.1,78.31
2016,11,20,14,30,0.0,91.0,1.2,15.0,91.0,75.69,58.81
2016,11,20,14,45,0.0,81.5,1.05,15.0,81.5,67.59,52.07
2016,11,20,15,0,0.0,72.0,0.9,15.0,72.0,59.58,45.32
2016,11,20,15,15,0.0,61.0,0.8,14.5,61.0,50.43,37.6
2016,11,20,15,30,0.0,50.0,0.7,14.0,50.0,41.39,29.85
2016,11,20,15,45,0.0,39.5,0.6,14.0,39.5,32.66,22.2
2016,11,20,16,0,0.0,29.0,0.5,14.0,29.0,23.94,15.37
2016,11,20,16,15,0.0,19.0,0.55,13.5,19.0,15.66,7.53
2016,11,20,16,30,0.0,9.0,0.6,13.0,9.0,7.4,0.0
2016,11,20,16,45,0.0,4.5,0.65,13.0,4.5,3.84,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,15.0,1.25,10.5,31.5,175.74,0.0
2016,11,21,7,30,359.0,30.0,1.4,11.0,63.0,355.81,269.14
2016,11,21,7,45,455.5,37.5,1.6,12.0,104.0,452.43,366.46
2016,11,21,8,0,552.0,45.0,1.8,13.0,145.0,554.4,451.36
2016,11,21,8,15,608.0,50.0,2.0,13.0,186.5,622.62,508.09
2016,11,21,8,30,664.0,55.0,2.2,13.0,228.0,684.58,558.0
2016,11,21,8,45,706.5,58.0,2.4,13.5,269.0,739.67,599.91
2016,11,21,9,0,749.0,61.0,2.6,14.0,310.0,793.28,639.33
2016,11,21,9,15,774.0,63.5,2.65,14.0,345.5,828.19,664.2
2016,11,21,9,30,799.0,66.0,2.7,14.0,381.0,860.41,686.74
2016,11,21,9,45,530.0,126.0,2.8,14.5,342.0,683.67,554.34
2016,11,21,10,0,261.0,186.0,2.9,15.0,303.0,483.76,395.42
2016,11,21,10,15,195.0,201.5,2.95,15.0,291.5,416.68,341.52
2016,11,21,10,30,129.0,217.0,3.0,15.0,280.0,369.35,301.58
2016,11,21,10,45,277.5,204.5,3.05,15.5,346.0,503.79,410.56
2016,11,21,11,0,426.0,192.0,3.1,16.0,412.0,634.15,511.32
2016,11,21,11,15,404.0,201.5,3.1,16.0,413.0,613.1,493.32
2016,11,21,11,30,382.0,211.0,3.1,16.0,414.0,573.7,462.78
2016,11,21,11,45,626.0,146.0,3.1,16.0,481.5,717.08,575.26
2016,11,21,12,0,870.0,81.0,3.1,16.0,549.0,806.13,639.66
2016,11,21,12,15,868.5,81.0,3.05,16.0,544.0,780.77,620.3
2016,11,21,12,30,867.0,81.0,3.0,16.0,539.0,744.98,594.24
2016,11,21,12,45,867.5,78.5,3.0,16.0,527.5,705.03,565.11
2016,11,21,13,0,868.0,76.0,3.0,16.0,516.0,657.87,528.56
2016,11,21,13,15,859.0,74.5,2.95,16.0,496.0,612.8,492.25
2016,11,21,13,30,850.0,73.0,2.9,16.0,476.0,561.74,450.52
2016,11,21,13,45,835.5,72.0,2.9,16.0,449.0,507.26,405.16
2016,11,21,14,0,821.0,71.0,2.9,16.0,422.0,452.41,358.19
2016,11,21,14,15,801.5,68.5,2.8,16.0,389.0,393.98,306.96
2016,11,21,14,30,782.0,66.0,2.7,16.0,356.0,336.36,255.2
2016,11,21,14,45,751.0,63.0,2.65,16.0,318.0,276.14,200.96
2016,11,21,15,0,720.0,60.0,2.6,16.0,280.0,218.67,149.23
2016,11,21,15,15,677.0,56.0,2.25,15.5,239.0,161.41,100.37
2016,11,21,15,30,634.0,52.0,1.9,15.0,198.0,106.53,58.41
2016,11,21,15,45,563.5,46.0,1.55,14.5,155.5,56.07,30.22
2016,11,21,16,0,493.0,40.0,1.2,14.0,113.0,32.76,23.0
2016,11,21,16,15,376.0,30.5,1.15,13.0,75.0,25.13,15.4
2016,11,21,16,30,259.0,21.0,1.1,12.0,37.0,17.45,0.13
2016,11,21,16,45,129.5,10.5,1.1,11.5,18.5,8.96,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,153.0,15.5,1.0,9.5,29.5,155.97,0.0
2016,11,22,7,30,306.0,31.0,1.1,10.0,59.0,316.05,235.77
2016,11,22,7,45,401.5,40.5,1.2,10.5,98.5,412.68,335.56
2016,11,22,8,0,497.0,50.0,1.3,11.0,138.0,514.84,421.52
2016,11,22,8,15,556.5,56.5,1.3,11.5,179.5,587.04,479.49
2016,11,22,8,30,616.0,63.0,1.3,12.0,221.0,660.06,535.3
2016,11,22,8,45,657.0,67.0,1.35,12.5,261.0,713.48,574.55
2016,11,22,9,0,698.0,71.0,1.4,13.0,301.0,765.7,611.56
2016,11,22,9,15,725.0,74.5,1.4,13.0,336.5,802.7,637.05
2016,11,22,9,30,752.0,78.0,1.4,13.0,372.0,830.9,655.82
2016,11,22,9,45,590.5,116.5,1.45,13.5,359.0,736.36,586.12
2016,11,22,10,0,429.0,155.0,1.5,14.0,346.0,622.38,500.42
2016,11,22,10,15,485.0,152.0,1.5,14.5,378.5,666.78,533.74
2016,11,22,10,30,541.0,149.0,1.5,15.0,411.0,708.55,562.49
2016,11,22,10,45,562.0,148.0,1.55,15.5,429.0,717.42,567.23
2016,11,22,11,0,583.0,147.0,1.6,16.0,447.0,731.84,576.39
2016,11,22,11,15,573.0,153.5,1.6,16.0,453.0,707.91,558.56
2016,11,22,11,30,563.0,160.0,1.6,16.0,459.0,690.23,545.26
2016,11,22,11,45,587.0,153.5,1.6,16.0,466.0,691.94,546.37
2016,11,22,12,0,611.0,147.0,1.6,16.0,473.0,682.99,539.69
2016,11,22,12,15,597.5,149.5,1.55,16.0,466.0,650.48,514.78
2016,11,22,12,30,584.0,152.0,1.5,16.0,459.0,616.61,488.89
2016,11,22,12,45,484.0,173.5,1.5,16.0,423.5,535.45,426.57
2016,11,22,13,0,384.0,195.0,1.5,16.0,388.0,454.2,363.52
2016,11,22,13,15,505.5,157.0,1.5,16.0,401.0,479.59,383.77
2016,11,22,13,30,627.0,119.0,1.5,16.0,414.0,486.44,387.86
2016,11,22,13,45,562.5,126.0,1.5,16.0,379.5,424.17,337.32
2016,11,22,14,0,498.0,133.0,1.5,16.0,345.0,362.55,287.07
2016,11,22,14,15,543.0,113.0,1.4,15.5,327.5,334.35,261.61
2016,11,22,14,30,588.0,93.0,1.3,15.0,310.0,296.04,226.36
2016,11,22,14,45,551.0,90.5,1.2,15.0,277.0,244.95,181.3
2016,11,22,15,0,514.0,88.0,1.1,15.0,244.0,197.55,139.69
2016,11,22,15,15,477.5,79.5,1.0,14.5,207.5,149.04,98.91
2016,11,22,15,30,441.0,71.0,0.9,14.0,171.0,102.26,62.79
2016,11,22,15,45,394.0,59.0,0.85,13.5,134.5,59.59,36.56
2016,11,22,16,0,347.0,47.0,0.8,13.0,98.0,38.3,27.92
2016,11,22,16,15,257.0,34.0,0.85,12.5,64.5,26.38,16.4
2016,11,22,16,30,167.0,21.0,0.9,12.0,31.0,16.39,0.0
2016,11,22,16,45,83.5,10.5,0.95,12.0,15.5,8.96,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,120.5,17.0,1.1,9.5,27.5,131.37,0.0
2016,11,23,7,30,241.0,34.0,1.1,10.0,55.0,274.28,199.92
2016,11,23,7,45,331.0,46.0,1.1,11.0,93.0,363.59,295.63
2016,11,23,8,0,421.0,58.0,1.1,12.0,131.0,459.3,376.02
2016,11,23,8,15,487.0,65.5,1.25,12.0,172.0,537.46,440.66
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,616.32,503.56
2016,11,23,8,45,593.5,79.5,1.55,12.5,252.5,671.75,545.78
2016,11,23,9,0,634.0,86.0,1.7,13.0,292.0,726.0,585.88
2016,11,23,9,15,664.5,90.0,1.75,13.0,327.5,766.42,614.98
2016,11,23,9,30,695.0,94.0,1.8,13.0,363.0,804.5,641.88
2016,11,23,9,45,729.0,93.5,1.85,13.5,395.5,837.49,663.5
2016,11,23,10,0,763.0,93.0,1.9,14.0,428.0,867.4,682.64
2016,11,23,10,15,680.5,112.0,1.95,14.0,423.5,809.82,640.81
2016,11,23,10,30,598.0,131.0,2.0,14.0,419.0,748.29,596.46
2016,11,23,10,45,341.5,177.5,2.05,14.5,343.5,529.11,428.55
2016,11,23,11,0,85.0,224.0,2.1,15.0,268.0,308.5,249.59
2016,11,23,11,15,53.5,212.5,2.15,15.0,240.5,261.79,211.98
2016,11,23,11,30,22.0,201.0,2.2,15.0,213.0,201.71,162.45
2016,11,23,11,45,165.5,212.5,2.25,15.0,300.5,363.84,296.83
2016,11,23,12,0,309.0,224.0,2.3,15.0,388.0,500.37,404.97
2016,11,23,12,15,572.0,159.5,2.35,15.0,459.5,634.26,510.69
2016,11,23,12,30,835.0,95.0,2.4,15.0,531.0,736.92,588.57
2016,11,23,12,45,824.0,95.5,2.45,15.0,517.5,693.53,555.31
2016,11,23,13,0,813.0,96.0,2.5,15.0,504.0,648.45,520.54
2016,11,23,13,15,406.5,57.5,2.55,15.0,261.5,319.97,263.05
2016,11,23,13,30,0.0,19.0,2.6,15.0,19.0,15.68,7.67
2016,11,23,13,45,382.0,53.0,2.7,15.0,215.0,257.58,211.22
2016,11,23,14,0,764.0,87.0,2.8,15.0,411.0,443.55,354.04
2016,11,23,14,15,741.5,84.0,2.8,14.5,378.0,385.98,303.25
2016,11,23,14,30,719.0,81.0,2.8,14.0,345.0,329.67,253.34
2016,11,23,14,45,689.5,76.5,2.8,14.0,308.0,271.53,200.85
2016,11,23,15,0,660.0,72.0,2.8,14.0,271.0,216.08,150.77
2016,11,23,15,15,612.5,66.5,2.4,13.5,230.0,159.83,102.72
2016,11,23,15,30,565.0,61.0,2.0,13.0,189.0,109.03,63.65
2016,11,23,15,45,491.5,53.5,1.7,12.5,147.5,61.3,35.8
2016,11,23,16,0,418.0,46.0,1.4,12.0,106.0,37.77,27.54
2016,11,23,16,15,297.5,34.5,1.3,11.5,69.5,28.56,18.19
2016,11,23,16,30,177.0,23.0,1.2,11.0,33.0,17.95,0.0
2016,11,23,16,45,88.5,11.5,1.15,10.5,16.5,9.82,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,119.0,16.5,0.55,7.0,27.0,98.13,0.0
2016,11,24,7,30,238.0,33.0,0.6,7.0,54.0,268.43,191.93
2016,11,24,7,45,348.0,44.0,0.65,7.5,94.0,371.66,303.38
2016,11,24,8,0,458.0,55.0,0.7,8.0,134.0,485.91,399.34
2016,11,24,8,15,523.5,63.0,0.8,8.0,176.0,564.67,464.11
2016,11,24,8,30,589.0,71.0,0.9,8.0,218.0,644.3,527.21
2016,11,24,8,45,641.5,74.5,1.0,8.5,260.0,707.45,574.7
2016,11,24,9,0,694.0,78.0,1.1,9.0,302.0,769.46,619.78
2016,11,24,9,15,723.5,82.0,1.15,9.5,338.5,809.53,647.01
2016,11,24,9,30,753.0,86.0,1.2,10.0,375.0,847.16,672.03
2016,11,24,9,45,778.0,87.5,1.3,11.0,407.5,874.48,688.79
2016,11,24,10,0,803.0,89.0,1.4,12.0,440.0,891.99,698.53
2016,11,24,10,15,816.5,91.0,1.4,12.5,465.0,903.15,703.76
2016,11,24,10,30,830.0,93.0,1.4,13.0,490.0,910.65,706.57
2016,11,24,10,45,840.5,94.0,1.4,13.5,508.0,910.45,704.24
2016,11,24,11,0,851.0,95.0,1.4,14.0,526.0,906.48,699.56
2016,11,24,11,15,855.5,95.5,1.2,14.0,536.5,892.8,686.74
2016,11,24,11,30,860.0,96.0,1.0,14.0,547.0,875.53,671.56
2016,11,24,11,45,862.0,96.0,0.85,14.5,549.5,852.07,651.88
2016,11,24,12,0,864.0,96.0,0.7,15.0,552.0,825.27,630.15
2016,11,24,12,15,861.0,95.5,0.6,15.0,546.5,790.85,605.39
2016,11,24,12,30,858.0,95.0,0.5,15.0,541.0,753.68,578.87
2016,11,24,12,45,852.0,94.0,0.4,15.5,528.0,711.33,546.94
2016,11,24,13,0,846.0,93.0,0.3,16.0,515.0,666.86,512.36
2016,11,24,13,15,836.0,91.5,0.35,16.0,494.5,617.55,476.68
2016,11,24,13,30,826.0,90.0,0.4,16.0,474.0,566.95,438.88
2016,11,24,13,45,809.5,88.0,0.5,16.0,447.0,511.53,396.61
2016,11,24,14,0,793.0,86.0,0.6,16.0,420.0,456.02,352.5
2016,11,24,14,15,771.0,83.0,0.55,15.5,386.5,397.26,303.85
2016,11,24,14,30,749.0,80.0,0.5,15.0,353.0,339.53,254.55
2016,11,24,14,45,716.0,76.0,0.5,15.0,315.0,279.19,202.18
2016,11,24,15,0,683.0,72.0,0.5,15.0,277.0,221.89,152.13
2016,11,24,15,15,635.5,66.5,0.5,14.5,235.0,164.26,104.1
2016,11,24,15,30,588.0,61.0,0.5,14.0,193.0,112.06,64.58
2016,11,24,15,45,515.5,53.0,0.5,14.0,151.0,62.47,35.68
2016,11,24,16,0,443.0,45.0,0.5,14.0,109.0,37.04,26.66
2016,11,24,16,15,320.5,33.5,0.55,13.0,71.0,27.77,17.34
2016,11,24,16,30,198.0,22.0,0.6,12.0,33.0,18.38,0.0
2016,11,24,16,45,99.0,11.0,0.7,11.5,16.5,9.39,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,15.0,1.05,7.5,20.0,55.78,0.0
2016,11,25,7,30,122.0,30.0,1.0,8.0,40.0,158.1,108.19
2016,11,25,7,45,184.5,45.5,1.0,8.5,71.5,248.91,203.54
2016,11,25,8,0,247.0,61.0,1.0,9.0,103.0,323.04,269.5
2016,11,25,8,15,282.0,76.0,1.2,9.5,136.0,376.49,316.02
2016,11,25,8,30,317.0,91.0,1.4,10.0,169.0,430.77,361.68
2016,11,25,8,45,342.5,103.5,1.6,10.5,201.0,473.59,396.7
2016,11,25,9,0,368.0,116.0,1.8,11.0,233.0,515.97,430.37
2016,11,25,9,15,399.0,121.5,1.75,11.5,262.0,553.59,458.65
2016,11,25,9,30,430.0,127.0,1.7,12.0,291.0,590.29,485.4
2016,11,25,9,45,415.5,141.5,1.7,12.5,311.0,594.53,486.03
2016,11,25,10,0,401.0,156.0,1.7,13.0,331.0,596.38,485.06
2016,11,25,10,15,377.5,171.0,1.7,13.5,342.5,567.88,461.46
2016,11,25,10,30,354.0,186.0,1.7,14.0,354.0,558.84,452.41
2016,11,25,10,45,292.5,203.5,1.75,14.5,345.5,516.71,417.47
2016,11,25,11,0,231.0,221.0,1.8,15.0,337.0,455.39,368.19
2016,11,25,11,15,272.5,219.5,1.8,15.0,359.5,500.37,403.39
2016,11,25,11,30,314.0,218.0,1.8,15.0,382.0,523.84,421.44
2016,11,25,11,45,283.5,224.0,1.8,15.0,372.5,493.02,396.61
2016,11,25,12,0,253.0,230.0,1.8,15.0,363.0,462.65,372.44
2016,11,25,12,15,213.0,231.5,1.75,15.0,343.0,405.61,327.45
2016,11,25,12,30,173.0,233.0,1.7,15.0,323.0,366.8,296.21
2016,11,25,12,45,245.5,218.5,1.7,15.5,342.5,404.27,326.11
2016,11,25,13,0,318.0,204.0,1.7,16.0,362.0,421.52,339.28
2016,11,25,13,15,185.0,198.0,1.65,15.5,289.0,305.73,246.89
2016,11,25,13,30,52.0,192.0,1.6,15.0,216.0,204.94,165.06
2016,11,25,13,45,121.5,185.0,1.55,15.0,237.0,236.96,191.55
2016,11,25,14,0,191.0,178.0,1.5,15.0,258.0,252.49,203.09
2016,11,25,14,15,103.5,156.5,1.3,14.5,199.5,184.45,147.7
2016,11,25,14,30,16.0,135.0,1.1,14.0,141.0,118.89,94.84
2016,11,25,14,45,12.0,121.5,0.9,14.0,125.5,104.6,83.05
2016,11,25,15,0,8.0,108.0,0.7,14.0,110.0,90.92,71.62
2016,11,25,15,15,4.0,92.5,0.7,13.5,93.5,76.26,59.44
2016,11,25,15,30,0.0,77.0,0.7,13.0,77.0,62.3,47.69
2016,11,25,15,45,0.0,60.0,0.75,13.0,60.0,48.14,35.32
2016,11,25,16,0,0.0,43.0,0.8,13.0,43.0,34.64,24.67
2016,11,25,16,15,0.0,28.0,0.85,12.5,28.0,22.89,13.25
2016,11,25,16,30,0.0,13.0,0.9,12.0,13.0,10.71,0.0
2016,11,25,16,45,0.0,6.5,0.95,11.5,6.5,5.55,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,11.0,3.0,2.56,0.0
2016,11,26,7,30,0.0,6.0,2.3,11.0,6.0,4.92,0.0
2016,11,26,7,45,0.0,11.0,2.5,11.0,11.0,9.03,1.85
2016,11,26,8,0,0.0,16.0,2.7,11.0,16.0,13.16,5.58
2016,11,26,8,15,0.0,21.5,2.8,11.0,21.5,17.7,9.64
2016,11,26,8,30,0.0,27.0,2.9,11.0,27.0,22.25,13.68
2016,11,26,8,45,0.0,32.5,3.0,11.0,32.5,26.81,17.7
2016,11,26,9,0,0.0,38.0,3.1,11.0,38.0,31.38,21.67
2016,11,26,9,15,0.0,43.0,3.05,11.0,43.0,35.53,25.26
2016,11,26,9,30,0.0,48.0,3.0,11.0,48.0,39.69,28.83
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,65.03,50.6
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,94.07,75.31
2016,11,26,10,15,18.0,148.5,2.9,11.0,157.0,152.2,125.14
2016,11,26,10,30,36.0,189.0,2.9,11.0,206.0,230.18,190.44
2016,11,26,10,45,82.5,207.0,2.9,11.0,248.0,291.25,241.86
2016,11,26,11,0,129.0,225.0,2.9,11.0,290.0,369.06,305.66
2016,11,26,11,15,172.0,228.0,3.05,11.0,316.5,404.02,334.54
2016,11,26,11,30,215.0,231.0,3.2,11.0,343.0,436.74,361.53
2016,11,26,11,45,206.0,233.0,3.4,11.5,340.5,422.27,348.87
2016,11,26,12,0,197.0,235.0,3.6,12.0,338.0,407.63,336.3
2016,11,26,12,15,98.5,172.0,3.7,12.0,223.5,252.07,208.37
2016,11,26,12,30,0.0,109.0,3.8,12.0,109.0,91.86,72.54
2016,11,26,12,45,0.0,104.0,3.95,12.0,104.0,87.33,68.9
2016,11,26,13,0,0.0,99.0,4.1,12.0,99.0,82.88,65.2
2016,11,26,13,15,0.0,53.0,4.05,12.0,53.0,43.89,32.05
2016,11,26,13,30,0.0,7.0,4.0,12.0,7.0,5.77,0.0
2016,11,26,13,45,0.0,18.5,4.0,12.0,18.5,15.26,7.53
2016,11,26,14,0,0.0,30.0,4.0,12.0,30.0,24.77,15.77
2016,11,26,14,15,0.0,17.5,3.8,12.0,17.5,14.42,6.84
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,4.11,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,3.7,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.29,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.46,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.64,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.23,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.82,0.0
2016,11,26,16,15,0.0,0.5,2.8,12.0,0.5,0.41,0.0
2016,11,26,16,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,16.0,2.5,10.0,22.0,70.11,0.0
2016,11,27,7,30,161.0,32.0,2.6,10.0,44.0,204.41,126.54
2016,11,27,7,45,293.5,42.0,2.75,10.5,82.5,328.11,267.08
2016,11,27,8,0,426.0,52.0,2.9,11.0,121.0,454.24,377.26
2016,11,27,8,15,495.0,59.5,3.1,11.0,162.0,534.14,445.84
2016,11,27,8,30,564.0,67.0,3.3,11.0,203.0,615.17,513.0
2016,11,27,8,45,625.5,69.0,3.5,11.5,244.5,683.5,567.02
2016,11,27,9,0,687.0,71.0,3.7,12.0,286.0,751.0,618.63
2016,11,27,9,15,716.5,74.5,3.7,12.0,322.0,790.22,647.66
2016,11,27,9,30,746.0,78.0,3.7,12.0,358.0,827.13,674.42
2016,11,27,9,45,721.0,83.0,3.75,12.5,371.5,812.77,661.49
2016,11,27,10,0,696.0,88.0,3.8,13.0,385.0,795.13,646.44
2016,11,27,10,15,702.5,92.5,3.7,13.0,407.0,803.05,651.11
2016,11,27,10,30,709.0,97.0,3.6,13.0,429.0,807.87,653.29
2016,11,27,10,45,781.0,90.0,3.55,13.5,468.5,849.33,681.64
2016,11,27,11,0,853.0,83.0,3.5,14.0,508.0,891.97,710.15
2016,11,27,11,15,857.5,83.5,3.35,14.0,518.5,878.65,698.7
2016,11,27,11,30,862.0,84.0,3.2,14.0,529.0,861.78,685.29
2016,11,27,11,45,863.5,84.5,3.1,14.5,531.5,838.91,666.77
2016,11,27,12,0,865.0,85.0,3.0,15.0,534.0,812.76,646.08
2016,11,27,12,15,862.5,84.5,2.95,15.0,529.0,779.18,621.57
2016,11,27,12,30,860.0,84.0,2.9,15.0,524.0,742.84,595.04
2016,11,27,12,45,726.5,110.5,2.85,15.0,476.5,645.4,520.51
2016,11,27,13,0,593.0,137.0,2.8,15.0,429.0,551.0,446.13
2016,11,27,13,15,542.5,143.5,2.65,15.0,402.5,489.79,397.1
2016,11,27,13,30,492.0,150.0,2.5,15.0,376.0,437.91,354.44
2016,11,27,13,45,408.5,155.0,2.45,15.0,335.5,371.1,299.74
2016,11,27,14,0,325.0,160.0,2.4,15.0,295.0,303.96,244.53
2016,11,27,14,15,526.0,118.0,2.3,14.5,316.0,330.43,261.87
2016,11,27,14,30,727.0,76.0,2.2,14.0,337.0,330.32,253.68
2016,11,27,14,45,689.5,73.0,2.1,14.0,299.0,271.17,200.44
2016,11,27,15,0,652.0,70.0,2.0,14.0,261.0,215.54,150.59
2016,11,27,15,15,603.0,64.5,1.75,13.5,221.0,159.62,102.88
2016,11,27,15,30,554.0,59.0,1.5,13.0,181.0,109.28,63.85
2016,11,27,15,45,476.5,51.5,1.25,12.5,140.5,61.91,35.4
2016,11,27,16,0,399.0,44.0,1.0,12.0,100.0,36.1,25.99
2016,11,27,16,15,199.5,36.5,1.0,11.5,64.5,28.14,17.47
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,22.11,0.0
2016,11,27,16,45,0.0,14.5,1.0,10.5,14.5,12.38,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,19.5,13.5,2.8,12.0,15.0,25.16,0.0
2016,11,28,7,30,39.0,27.0,3.0,12.0,30.0,76.01,39.97
2016,11,28,7,45,84.0,44.0,3.25,12.0,56.0,138.75,109.91
2016,11,28,8,0,129.0,61.0,3.5,12.0,82.0,212.42,175.98
2016,11,28,8,15,156.0,78.5,3.6,12.0,110.5,258.99,217.67
2016,11,28,8,30,183.0,96.0,3.7,12.0,139.0,306.11,258.86
2016,11,28,8,45,206.0,111.5,3.85,12.0,168.5,346.84,293.82
2016,11,28,9,0,229.0,127.0,4.0,12.0,198.0,387.67,328.07
2016,11,28,9,15,253.5,136.5,4.05,12.0,223.5,420.84,355.53
2016,11,28,9,30,278.0,146.0,4.1,12.0,249.0,453.94,382.48
2016,11,28,9,45,296.5,156.5,4.2,12.5,275.0,482.28,404.39
2016,11,28,10,0,315.0,167.0,4.3,13.0,301.0,509.55,425.12
2016,11,28,10,15,178.5,178.0,4.3,13.0,255.0,372.33,310.59
2016,11,28,10,30,42.0,189.0,4.3,13.0,209.0,236.58,194.69
2016,11,28,10,45,250.0,182.0,4.35,13.5,305.5,451.42,375.44
2016,11,28,11,0,458.0,175.0,4.4,14.0,402.0,642.43,527.69
2016,11,28,11,15,387.5,194.0,4.4,14.0,389.0,571.23,469.45
2016,11,28,11,30,317.0,213.0,4.4,14.0,376.0,521.04,428.02
2016,11,28,11,45,252.0,223.0,4.4,14.0,353.0,466.4,383.03
2016,11,28,12,0,187.0,233.0,4.4,14.0,330.0,397.99,326.96
2016,11,28,12,15,333.0,205.0,4.35,14.0,375.5,484.35,398.84
2016,11,28,12,30,479.0,177.0,4.3,14.0,421.0,560.19,459.89
2016,11,28,12,45,443.5,180.0,4.3,14.0,402.0,515.21,422.96
2016,11,28,13,0,408.0,183.0,4.3,14.0,383.0,471.49,387.23
2016,11,28,13,15,437.0,169.0,4.2,14.0,375.5,451.91,370.99
2016,11,28,13,30,466.0,155.0,4.1,14.0,368.0,428.76,351.21
2016,11,28,13,45,239.5,153.0,4.1,14.0,262.5,274.63,224.63
