Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,0,13.0,151.0,4.1,14.0,157.0,134.8,108.52
2016,11,28,14,15,9.5,140.0,4.0,14.0,144.0,122.41,98.37
2016,11,28,14,30,6.0,129.0,3.9,14.0,131.0,110.53,88.49
2016,11,28,14,45,3.0,115.5,3.85,14.0,117.0,97.18,77.32
2016,11,28,15,0,0.0,102.0,3.8,14.0,103.0,84.35,66.54
2016,11,28,15,15,0.0,86.5,3.35,13.5,87.0,70.93,55.15
2016,11,28,15,30,0.0,71.0,2.9,13.0,71.0,57.75,43.8
2016,11,28,15,45,0.0,55.0,2.5,12.5,55.0,44.47,32.22
2016,11,28,16,0,0.0,39.0,2.1,12.0,39.0,31.7,22.11
2016,11,28,16,15,0.0,25.0,1.85,11.5,25.0,20.61,11.22
2016,11,28,16,30,0.0,11.0,1.6,11.0,11.0,9.06,0.0
2016,11,28,16,45,0.0,5.5,1.4,10.5,5.5,4.69,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,201.0,10.5,1.6,6.5,24.5,149.26,0.0
2016,11,29,7,30,402.0,21.0,1.8,7.0,49.0,352.38,187.56
2016,11,29,7,45,504.5,28.0,2.05,8.0,89.0,463.3,371.52
2016,11,29,8,0,607.0,35.0,2.3,9.0,129.0,570.15,467.81
2016,11,29,8,15,665.5,39.5,2.35,9.0,171.5,641.54,529.15
2016,11,29,8,30,724.0,44.0,2.4,9.0,214.0,713.42,587.78
2016,11,29,8,45,761.0,47.0,2.45,9.5,254.5,764.21,626.78
2016,11,29,9,0,798.0,50.0,2.5,10.0,295.0,813.45,662.96
2016,11,29,9,15,822.0,52.5,2.4,10.5,331.0,838.45,678.76
2016,11,29,9,30,846.0,55.0,2.3,11.0,367.0,870.18,698.87
2016,11,29,9,45,862.5,56.5,2.2,11.5,398.0,890.59,710.07
2016,11,29,10,0,879.0,58.0,2.1,12.0,429.0,907.76,718.73
2016,11,29,10,15,890.0,59.5,2.05,12.0,453.5,916.35,723.06
2016,11,29,10,30,901.0,61.0,2.0,12.0,478.0,921.3,724.95
2016,11,29,10,45,907.5,62.0,2.0,12.5,495.5,917.7,720.22
2016,11,29,11,0,914.0,63.0,2.0,13.0,513.0,910.37,713.12
2016,11,29,11,15,917.5,63.5,2.05,13.0,523.5,896.0,703.13
2016,11,29,11,30,921.0,64.0,2.1,13.0,534.0,878.0,690.73
2016,11,29,11,45,920.0,64.5,2.2,13.5,536.5,852.68,672.43
2016,11,29,12,0,919.0,65.0,2.3,14.0,539.0,824.09,651.81
2016,11,29,12,15,917.0,65.0,2.35,14.0,534.0,790.96,628.66
2016,11,29,12,30,915.0,65.0,2.4,14.0,529.0,754.91,603.24
2016,11,29,12,45,898.5,68.5,2.45,14.5,515.0,710.12,570.09
2016,11,29,13,0,882.0,72.0,2.5,15.0,501.0,663.74,533.57
2016,11,29,13,15,872.5,71.0,2.5,14.5,481.5,615.35,496.08
2016,11,29,13,30,863.0,70.0,2.5,14.0,462.0,568.65,458.65
2016,11,29,13,45,847.5,69.0,2.55,14.0,435.5,513.81,413.09
2016,11,29,14,0,832.0,68.0,2.6,14.0,409.0,458.64,365.88
2016,11,29,14,15,812.0,65.5,2.55,14.0,377.0,400.09,314.44
2016,11,29,14,30,792.0,63.0,2.5,14.0,345.0,342.33,262.38
2016,11,29,14,45,764.0,60.0,2.5,14.0,308.0,282.87,208.33
2016,11,29,15,0,736.0,57.0,2.5,14.0,271.0,225.72,156.21
2016,11,29,15,15,693.0,52.5,2.15,13.0,230.5,167.28,105.67
2016,11,29,15,30,650.0,48.0,1.8,12.0,190.0,113.57,63.46
2016,11,29,15,45,581.0,42.0,1.5,11.5,148.0,62.38,32.64
2016,11,29,16,0,512.0,36.0,1.2,11.0,106.0,32.31,22.74
2016,11,29,16,15,390.0,27.0,1.15,10.5,69.0,22.31,12.63
2016,11,29,16,30,268.0,18.0,1.1,10.0,32.0,14.95,0.0
2016,11,29,16,45,134.0,9.0,1.1,9.5,16.0,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,10.0,11.5,0.85,9.0,12.5,16.78,0.0
2016,11,30,7,30,20.0,23.0,0.8,9.0,25.0,42.81,15.28
2016,11,30,7,45,55.0,39.5,0.75,9.5,47.5,108.17,84.14
2016,11,30,8,0,90.0,56.0,0.7,10.0,70.0,157.22,129.24
2016,11,30,8,15,106.0,74.0,0.85,10.0,95.0,194.38,162.44
2016,11,30,8,30,122.0,92.0,1.0,10.0,120.0,231.3,194.77
2016,11,30,8,45,132.5,108.5,1.15,10.5,144.0,260.76,219.7
2016,11,30,9,0,143.0,125.0,1.3,11.0,168.0,290.06,243.88
2016,11,30,9,15,153.0,139.0,1.35,11.0,190.0,314.77,264.1
2016,11,30,9,30,163.0,153.0,1.4,11.0,212.0,339.25,283.78
2016,11,30,9,45,271.5,153.0,1.5,11.5,262.5,454.47,377.61
2016,11,30,10,0,380.0,153.0,1.6,12.0,313.0,571.92,468.91
2016,11,30,10,15,190.0,149.5,1.6,12.0,229.5,366.08,302.77
2016,11,30,10,30,0.0,146.0,1.6,12.0,146.0,131.89,105.93
2016,11,30,10,45,57.0,182.0,1.6,12.5,210.0,238.19,196.1
2016,11,30,11,0,114.0,218.0,1.6,13.0,274.0,348.32,284.99
2016,11,30,11,15,471.0,153.5,1.6,13.0,391.5,616.84,500.62
2016,11,30,11,30,828.0,89.0,1.6,13.0,509.0,837.84,660.34
2016,11,30,11,45,537.5,156.5,1.65,13.5,430.0,645.97,516.81
2016,11,30,12,0,247.0,224.0,1.7,14.0,351.0,452.45,364.85
2016,11,30,12,15,317.0,210.0,1.85,14.0,371.0,478.21,387.84
2016,11,30,12,30,387.0,196.0,2.0,14.0,391.0,498.72,404.91
2016,11,30,12,45,304.0,204.0,2.15,14.0,355.0,430.96,350.62
2016,11,30,13,0,221.0,212.0,2.3,14.0,319.0,356.62,290.91
2016,11,30,13,15,132.0,198.0,2.35,13.5,261.5,275.27,224.93
2016,11,30,13,30,43.0,184.0,2.4,13.0,204.0,193.15,157.24
2016,11,30,13,45,21.5,103.5,2.45,13.0,113.5,101.78,81.2
2016,11,30,14,0,0.0,23.0,2.5,13.0,23.0,18.97,10.7
2016,11,30,14,15,0.0,26.5,2.4,12.5,26.5,21.86,13.27
2016,11,30,14,30,0.0,30.0,2.3,12.0,30.0,24.75,15.83
2016,11,30,14,45,0.0,27.0,2.2,12.0,27.0,22.26,13.69
2016,11,30,15,0,0.0,24.0,2.1,12.0,24.0,19.77,11.53
2016,11,30,15,15,0.0,20.0,1.9,12.0,20.0,16.46,8.64
2016,11,30,15,30,0.0,16.0,1.7,12.0,16.0,13.16,5.72
2016,11,30,15,45,160.0,33.0,1.55,12.0,55.0,33.67,18.92
2016,11,30,16,0,320.0,50.0,1.4,12.0,94.0,38.43,27.97
2016,11,30,16,15,210.0,35.5,1.3,11.5,60.0,27.42,16.64
2016,11,30,16,30,100.0,21.0,1.2,11.0,26.0,16.3,0.0
2016,11,30,16,45,50.0,10.5,1.2,11.0,13.0,8.96,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,10.5,1.35,7.5,21.0,120.82,0.0
2016,12,1,7,30,322.0,21.0,1.4,8.0,42.0,298.57,115.45
2016,12,1,7,45,439.0,29.0,1.5,8.5,81.0,411.5,326.0
2016,12,1,8,0,556.0,37.0,1.6,9.0,120.0,529.05,432.19
2016,12,1,8,15,620.0,42.5,1.9,9.5,162.0,605.29,497.59
2016,12,1,8,30,684.0,48.0,2.2,10.0,204.0,682.26,560.65
2016,12,1,8,45,727.5,51.5,2.55,10.5,245.0,738.93,606.18
2016,12,1,9,0,771.0,55.0,2.9,11.0,286.0,794.26,649.15
2016,12,1,9,15,798.0,57.5,2.95,11.0,322.5,831.48,676.68
2016,12,1,9,30,825.0,60.0,3.0,11.0,359.0,866.06,701.67
2016,12,1,9,45,839.0,63.0,3.15,11.5,390.0,886.37,715.13
2016,12,1,10,0,853.0,66.0,3.3,12.0,421.0,903.31,726.04
2016,12,1,10,15,866.0,67.5,3.35,12.0,446.5,903.83,725.6
2016,12,1,10,30,879.0,69.0,3.4,12.0,472.0,910.71,730.0
2016,12,1,10,45,888.0,70.0,3.45,12.5,490.0,909.6,727.3
2016,12,1,11,0,897.0,71.0,3.5,13.0,508.0,904.79,722.12
2016,12,1,11,15,901.5,71.5,3.55,13.0,519.0,891.62,712.38
2016,12,1,11,30,906.0,72.0,3.6,13.0,530.0,874.86,700.2
2016,12,1,11,45,907.0,72.5,3.65,13.5,533.0,851.62,682.12
2016,12,1,12,0,908.0,73.0,3.7,14.0,536.0,825.04,661.73
2016,12,1,12,15,906.0,72.5,3.65,14.0,531.5,791.73,637.14
2016,12,1,12,30,904.0,72.0,3.6,14.0,527.0,755.54,610.42
2016,12,1,12,45,899.0,71.5,3.55,14.0,515.0,714.55,579.98
2016,12,1,13,0,894.0,71.0,3.5,14.0,503.0,671.23,545.74
2016,12,1,13,15,885.0,70.0,3.45,14.0,483.5,622.82,506.45
2016,12,1,13,30,876.0,69.0,3.4,14.0,464.0,572.88,465.03
2016,12,1,13,45,860.5,67.5,3.4,14.0,437.5,520.22,420.46
2016,12,1,14,0,845.0,66.0,3.4,14.0,411.0,464.05,371.9
2016,12,1,14,15,824.5,64.0,3.3,14.0,378.5,405.28,319.82
2016,12,1,14,30,804.0,62.0,3.2,14.0,346.0,347.31,267.2
2016,12,1,14,45,773.5,59.0,3.1,14.0,308.5,286.55,211.76
2016,12,1,15,0,743.0,56.0,3.0,14.0,271.0,228.37,158.56
2016,12,1,15,15,699.0,52.0,2.6,13.0,230.0,169.83,107.73
2016,12,1,15,30,655.0,48.0,2.2,12.0,189.0,116.11,65.2
2016,12,1,15,45,586.0,42.0,1.85,11.5,147.0,64.51,33.53
2016,12,1,16,0,517.0,36.0,1.5,11.0,105.0,32.37,22.75
2016,12,1,16,15,394.0,27.0,1.5,10.5,68.0,22.35,12.54
2016,12,1,16,30,271.0,18.0,1.5,10.0,31.0,14.98,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.5,7.68,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,182.0,10.0,2.3,5.5,21.0,134.7,0.0
2016,12,2,7,30,364.0,20.0,2.5,6.0,42.0,316.74,94.04
2016,12,2,7,45,472.5,27.5,2.75,7.0,81.0,435.23,346.27
2016,12,2,8,0,581.0,35.0,3.0,8.0,120.0,546.09,451.16
2016,12,2,8,15,643.0,40.0,3.15,8.5,162.0,620.39,515.98
2016,12,2,8,30,705.0,45.0,3.3,9.0,204.0,695.36,577.85
2016,12,2,8,45,741.5,48.5,3.45,9.5,244.0,746.15,618.4
2016,12,2,9,0,778.0,52.0,3.6,10.0,284.0,795.4,656.13
2016,12,2,9,15,804.5,55.0,3.75,10.5,320.5,832.94,683.68
2016,12,2,9,30,831.0,58.0,3.9,11.0,357.0,867.86,708.53
2016,12,2,9,45,845.0,61.0,4.1,11.5,387.5,888.3,722.36
2016,12,2,10,0,859.0,64.0,4.3,12.0,418.0,895.44,726.55
2016,12,2,10,15,871.5,65.0,4.25,12.5,443.0,904.82,730.63
2016,12,2,10,30,884.0,66.0,4.2,13.0,468.0,910.67,732.17
2016,12,2,10,45,891.0,67.5,4.2,13.5,486.0,908.52,728.37
2016,12,2,11,0,898.0,69.0,4.2,14.0,504.0,902.69,722.09
2016,12,2,11,15,902.5,69.5,4.15,14.0,515.0,889.65,711.81
2016,12,2,11,30,907.0,70.0,4.1,14.0,526.0,873.02,699.1
2016,12,2,11,45,908.0,70.0,4.1,14.0,529.0,849.28,681.56
2016,12,2,12,0,909.0,70.0,4.1,14.0,532.0,822.23,661.68
2016,12,2,12,15,907.0,70.0,4.1,14.0,527.5,789.66,637.71
2016,12,2,12,30,905.0,70.0,4.1,14.0,523.0,754.19,611.55
2016,12,2,12,45,900.0,69.0,4.2,14.5,511.0,712.72,580.0
2016,12,2,13,0,895.0,68.0,4.3,15.0,499.0,668.95,544.95
2016,12,2,13,15,886.0,67.0,4.35,15.0,479.5,620.65,505.87
2016,12,2,13,30,877.0,66.0,4.4,15.0,460.0,570.82,464.55
2016,12,2,13,45,860.0,65.5,4.45,15.0,433.5,516.17,418.25
2016,12,2,14,0,843.0,65.0,4.5,15.0,407.0,462.94,371.75
2016,12,2,14,15,822.5,62.5,4.3,14.5,375.0,403.87,319.57
2016,12,2,14,30,802.0,60.0,4.1,14.0,343.0,345.6,266.82
2016,12,2,14,45,770.0,57.5,3.95,14.0,305.5,285.11,211.33
2016,12,2,15,0,738.0,55.0,3.8,14.0,268.0,227.32,158.29
2016,12,2,15,15,693.5,51.0,3.35,13.5,227.5,169.02,107.28
2016,12,2,15,30,649.0,47.0,2.9,13.0,187.0,115.58,64.71
2016,12,2,15,45,576.5,41.5,2.45,12.5,145.0,64.59,33.32
2016,12,2,16,0,504.0,36.0,2.0,12.0,103.0,29.66,20.27
2016,12,2,16,15,380.0,27.0,1.9,11.0,66.5,22.32,12.43
2016,12,2,16,30,256.0,18.0,1.8,10.0,30.0,14.97,0.0
2016,12,2,16,45,128.0,9.0,1.7,9.5,15.0,7.68,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,146.5,10.0,1.35,6.5,18.5,109.86,0.0
2016,12,3,7,30,293.0,20.0,1.5,7.0,37.0,272.16,48.37
2016,12,3,7,45,406.5,28.0,1.65,8.0,74.0,395.15,309.87
2016,12,3,8,0,520.0,36.0,1.8,9.0,111.0,497.27,407.26
2016,12,3,8,15,584.5,41.5,1.95,9.5,151.5,572.78,472.29
2016,12,3,8,30,649.0,47.0,2.1,10.0,192.0,649.17,534.63
2016,12,3,8,45,692.5,50.5,2.25,10.5,231.5,705.06,578.76
2016,12,3,9,0,736.0,54.0,2.4,11.0,271.0,759.76,620.32
2016,12,3,9,15,763.5,57.0,2.4,11.0,307.0,797.69,648.12
2016,12,3,9,30,791.0,60.0,2.4,11.0,343.0,833.17,673.43
2016,12,3,9,45,808.0,62.5,2.4,11.5,373.5,855.48,687.33
2016,12,3,10,0,825.0,65.0,2.4,12.0,404.0,874.6,698.75
2016,12,3,10,15,656.5,106.5,2.45,12.5,386.5,774.94,624.13
2016,12,3,10,30,488.0,148.0,2.5,13.0,369.0,655.25,533.54
2016,12,3,10,45,679.5,109.0,2.6,13.5,429.5,783.75,629.78
2016,12,3,11,0,871.0,70.0,2.7,14.0,490.0,879.54,697.03
2016,12,3,11,15,876.0,70.5,2.75,14.0,501.0,867.5,687.35
2016,12,3,11,30,881.0,71.0,2.8,14.0,512.0,851.95,676.26
2016,12,3,11,45,882.5,71.0,2.9,14.5,515.0,829.37,659.29
2016,12,3,12,0,884.0,71.0,3.0,15.0,518.0,803.54,640.05
2016,12,3,12,15,882.5,70.5,3.0,15.0,514.0,771.64,616.96
2016,12,3,12,30,881.0,70.0,3.0,15.0,510.0,736.92,591.76
2016,12,3,12,45,877.5,69.0,3.0,15.5,498.5,697.53,561.9
2016,12,3,13,0,874.0,68.0,3.0,16.0,487.0,655.78,528.47
2016,12,3,13,15,865.5,67.0,2.95,16.0,468.5,608.83,490.72
2016,12,3,13,30,857.0,66.0,2.9,16.0,450.0,560.35,450.9
2016,12,3,13,45,844.0,64.5,2.9,16.0,425.0,507.73,406.95
2016,12,3,14,0,831.0,63.0,2.9,16.0,400.0,456.23,362.56
2016,12,3,14,15,812.0,61.0,2.7,16.0,368.5,399.04,312.15
2016,12,3,14,30,793.0,59.0,2.5,16.0,337.0,342.49,261.16
2016,12,3,14,45,763.0,56.5,2.35,16.0,300.5,283.15,207.5
2016,12,3,15,0,733.0,54.0,2.2,16.0,264.0,226.29,155.94
2016,12,3,15,15,690.0,50.0,1.9,15.0,224.5,168.57,106.18
2016,12,3,15,30,647.0,46.0,1.6,14.0,185.0,115.51,64.25
2016,12,3,15,45,573.5,41.0,1.3,13.5,143.5,64.98,33.19
2016,12,3,16,0,500.0,36.0,1.0,13.0,102.0,29.65,20.18
2016,12,3,16,15,378.5,27.0,1.0,12.5,66.0,22.33,12.33
2016,12,3,16,30,257.0,18.0,1.0,12.0,30.0,14.98,0.0
2016,12,3,16,45,128.5,9.0,1.05,11.5,15.0,7.68,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,114.5,10.5,0.45,9.0,16.5,87.97,0.0
2016,12,4,7,30,229.0,21.0,0.4,9.0,33.0,224.15,7.33
2016,12,4,7,45,347.5,30.5,0.4,9.5,69.0,352.51,269.92
2016,12,4,8,0,466.0,40.0,0.4,10.0,105.0,468.4,375.62
2016,12,4,8,15,535.0,46.5,0.45,10.5,145.5,546.19,439.57
2016,12,4,8,30,604.0,53.0,0.5,11.0,186.0,625.76,501.46
2016,12,4,8,45,652.0,57.0,0.6,11.5,225.5,684.51,545.97
2016,12,4,9,0,700.0,61.0,0.7,12.0,265.0,735.74,583.48
2016,12,4,9,15,729.5,64.0,0.8,12.5,301.0,775.29,611.48
2016,12,4,9,30,759.0,67.0,0.9,13.0,337.0,812.4,637.08
2016,12,4,9,45,748.0,77.5,1.05,13.5,363.0,818.79,641.43
2016,12,4,10,0,737.0,88.0,1.2,14.0,389.0,828.85,648.5
2016,12,4,10,15,688.0,99.0,1.2,14.0,393.0,794.34,623.21
2016,12,4,10,30,639.0,110.0,1.2,14.0,397.0,756.67,596.09
2016,12,4,10,45,623.0,119.5,1.25,14.5,409.0,744.63,586.75
2016,12,4,11,0,607.0,129.0,1.3,15.0,421.0,729.87,575.22
2016,12,4,11,15,604.0,133.5,1.3,15.0,429.0,718.61,566.85
2016,12,4,11,30,601.0,138.0,1.3,15.0,437.0,704.79,556.71
2016,12,4,11,45,706.5,115.5,1.3,15.0,469.5,748.97,588.4
2016,12,4,12,0,812.0,93.0,1.3,15.0,502.0,779.7,609.66
2016,12,4,12,15,722.0,110.5,1.4,15.0,472.5,705.41,557.3
2016,12,4,12,30,632.0,128.0,1.5,15.0,443.0,629.24,501.6
2016,12,4,12,45,584.0,138.5,1.6,15.5,424.0,578.01,462.29
2016,12,4,13,0,536.0,149.0,1.7,16.0,405.0,522.78,419.16
2016,12,4,13,15,456.5,158.5,1.75,15.5,371.0,456.02,367.34
2016,12,4,13,30,377.0,168.0,1.8,15.0,337.0,384.25,310.79
2016,12,4,13,45,283.5,169.5,1.9,15.0,292.0,315.87,255.43
2016,12,4,14,0,190.0,171.0,2.0,15.0,247.0,248.63,200.56
2016,12,4,14,15,278.5,147.5,1.8,14.5,249.5,255.67,204.61
2016,12,4,14,30,367.0,124.0,1.6,14.0,252.0,251.75,197.71
2016,12,4,14,45,324.0,120.0,1.45,14.0,224.5,205.54,157.81
2016,12,4,15,0,281.0,116.0,1.3,14.0,197.0,169.62,126.98
2016,12,4,15,15,249.5,101.5,1.2,13.5,165.5,131.45,94.93
2016,12,4,15,30,218.0,87.0,1.1,13.0,134.0,97.16,67.49
2016,12,4,15,45,185.0,70.0,1.0,12.5,103.5,64.91,44.04
2016,12,4,16,0,152.0,53.0,0.9,12.0,73.0,40.3,29.53
2016,12,4,16,15,76.0,36.0,0.9,11.5,46.0,28.05,16.97
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,15.34,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,8.11,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.13,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.1,0.0
2016,12,5,7,45,0.0,11.5,1.15,9.5,11.5,9.45,1.8
2016,12,5,8,0,0.0,18.0,1.3,10.0,18.0,14.81,6.9
2016,12,5,8,15,0.0,25.0,1.3,10.0,25.0,20.6,12.12
2016,12,5,8,30,0.0,32.0,1.3,10.0,32.0,26.4,17.32
2016,12,5,8,45,0.0,39.0,1.3,10.5,39.0,32.21,22.43
2016,12,5,9,0,0.0,46.0,1.3,11.0,46.0,38.03,27.47
2016,12,5,9,15,0.0,52.0,1.3,11.0,52.0,43.02,31.8
2016,12,5,9,30,0.0,58.0,1.3,11.0,58.0,48.02,36.09
2016,12,5,9,45,22.0,110.5,1.3,11.5,119.5,131.15,107.84
2016,12,5,10,0,44.0,163.0,1.3,12.0,181.0,216.32,178.78
2016,12,5,10,15,22.0,154.5,1.3,12.0,163.5,164.67,134.69
2016,12,5,10,30,0.0,146.0,1.3,12.0,146.0,132.79,107.15
2016,12,5,10,45,0.0,126.5,1.35,12.5,126.5,111.09,88.8
2016,12,5,11,0,0.0,107.0,1.4,13.0,107.0,91.31,72.01
2016,12,5,11,15,1.5,136.0,1.45,13.0,136.5,120.46,96.44
2016,12,5,11,30,3.0,165.0,1.5,13.0,166.0,150.25,121.1
2016,12,5,11,45,17.5,183.0,1.6,13.0,191.5,179.78,145.87
2016,12,5,12,0,32.0,201.0,1.7,13.0,217.0,223.5,181.94
2016,12,5,12,15,63.0,210.0,1.7,13.0,241.5,254.47,207.76
2016,12,5,12,30,94.0,219.0,1.7,13.0,266.0,283.05,231.33
2016,12,5,12,45,130.0,215.5,1.75,13.0,278.5,311.28,254.5
2016,12,5,13,0,166.0,212.0,1.8,13.0,291.0,322.62,263.92
2016,12,5,13,15,215.0,199.0,1.75,13.0,297.0,328.47,268.81
2016,12,5,13,30,264.0,186.0,1.7,13.0,303.0,339.68,277.32
2016,12,5,13,45,192.0,179.0,1.65,13.0,262.0,270.29,220.21
2016,12,5,14,0,120.0,172.0,1.6,13.0,221.0,217.8,176.9
2016,12,5,14,15,95.5,157.5,1.55,12.5,194.5,178.97,144.9
2016,12,5,14,30,71.0,143.0,1.5,12.0,168.0,150.21,121.05
2016,12,5,14,45,61.5,129.0,1.45,12.0,149.0,129.32,103.24
2016,12,5,15,0,52.0,115.0,1.4,12.0,130.0,109.74,86.52
2016,12,5,15,15,44.0,98.0,1.25,11.5,109.5,89.28,69.19
2016,12,5,15,30,36.0,81.0,1.1,11.0,89.0,70.19,53.13
2016,12,5,15,45,24.5,63.5,0.95,11.0,68.5,51.97,38.02
2016,12,5,16,0,13.0,46.0,0.8,11.0,48.0,36.26,26.15
2016,12,5,16,15,6.5,29.5,0.75,10.5,30.5,23.85,13.65
2016,12,5,16,30,0.0,13.0,0.7,10.0,13.0,10.72,0.0
2016,12,5,16,45,0.0,6.5,0.65,10.0,6.5,5.55,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,15.5,1.15,5.5,15.5,13.23,0.0
2016,12,6,7,30,0.0,31.0,1.2,6.0,31.0,50.02,0.0
2016,12,6,7,45,254.0,34.0,1.25,7.0,68.0,285.87,219.4
2016,12,6,8,0,508.0,37.0,1.3,8.0,105.0,496.66,404.93
2016,12,6,8,15,577.5,43.0,1.5,8.5,146.5,565.56,464.88
2016,12,6,8,30,647.0,49.0,1.7,9.0,188.0,646.84,531.65
2016,12,6,8,45,693.0,52.5,1.9,9.5,228.0,705.27,578.29
2016,12,6,9,0,739.0,56.0,2.1,10.0,268.0,762.42,622.26
2016,12,6,9,15,768.0,59.0,2.25,10.0,304.5,801.98,652.53
2016,12,6,9,30,797.0,62.0,2.4,10.0,341.0,839.06,680.35
2016,12,6,9,45,715.0,79.0,2.55,10.5,346.0,795.85,647.25
2016,12,6,10,0,633.0,96.0,2.7,11.0,351.0,742.23,606.53
2016,12,6,10,15,657.0,97.0,2.75,11.0,376.0,762.51,621.7
2016,12,6,10,30,681.0,98.0,2.8,11.0,401.0,779.76,633.95
2016,12,6,10,45,694.5,99.0,2.85,11.5,419.0,784.27,635.58
2016,12,6,11,0,708.0,100.0,2.9,12.0,437.0,785.58,635.04
2016,12,6,11,15,575.0,139.5,2.9,12.0,417.5,699.51,570.05
2016,12,6,11,30,442.0,179.0,2.9,12.0,398.0,607.76,497.43
2016,12,6,11,45,665.0,127.0,2.95,12.0,459.0,727.8,592.52
2016,12,6,12,0,888.0,75.0,3.0,12.0,520.0,812.22,654.7
2016,12,6,12,15,683.0,122.5,3.0,12.0,463.5,689.47,562.08
2016,12,6,12,30,478.0,170.0,3.0,12.0,407.0,554.62,455.16
2016,12,6,12,45,674.0,122.0,3.05,12.0,447.5,624.71,512.54
2016,12,6,13,0,870.0,74.0,3.1,12.0,488.0,666.69,545.52
2016,12,6,13,15,860.5,73.0,3.15,12.0,469.0,618.7,506.29
2016,12,6,13,30,851.0,72.0,3.2,12.0,450.0,569.27,465.51
2016,12,6,13,45,835.0,70.5,3.25,12.0,424.0,514.76,419.57
2016,12,6,14,0,819.0,69.0,3.3,12.0,398.0,459.98,372.08
2016,12,6,14,15,798.0,67.0,3.25,12.0,366.5,402.65,321.1
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,346.17,269.61
2016,12,6,14,45,742.5,62.5,3.2,12.0,298.5,286.36,214.95
2016,12,6,15,0,708.0,60.0,3.2,12.0,262.0,229.55,162.8
2016,12,6,15,15,662.5,55.5,2.8,11.5,222.0,172.28,112.33
2016,12,6,15,30,617.0,51.0,2.4,11.0,182.0,117.96,68.18
2016,12,6,15,45,542.5,45.0,2.05,10.5,141.5,67.61,35.63
2016,12,6,16,0,468.0,39.0,1.7,10.0,101.0,32.14,22.61
2016,12,6,16,15,341.5,29.0,1.6,9.5,65.0,24.01,13.83
2016,12,6,16,30,215.0,19.0,1.5,9.0,29.0,15.83,0.0
2016,12,6,16,45,107.5,9.5,1.4,8.5,14.5,8.11,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,0.6,6.0,9.5,8.11,0.0
2016,12,7,7,30,0.0,19.0,0.5,6.0,19.0,19.75,0.0
2016,12,7,7,45,72.0,33.0,0.45,6.0,42.5,113.42,83.92
2016,12,7,8,0,144.0,47.0,0.4,6.0,66.0,202.56,167.91
2016,12,7,8,15,162.5,64.0,0.5,6.0,92.5,242.73,204.69
2016,12,7,8,30,181.0,81.0,0.6,6.0,119.0,282.65,240.1
2016,12,7,8,45,193.0,96.5,0.75,6.5,145.0,314.26,267.27
2016,12,7,9,0,205.0,112.0,0.9,7.0,171.0,345.5,293.32
2016,12,7,9,15,214.5,125.5,0.95,7.0,194.0,370.94,314.14
2016,12,7,9,30,224.0,139.0,1.0,7.0,217.0,395.74,334.03
2016,12,7,9,45,349.0,133.5,1.1,7.5,268.0,520.23,434.79
2016,12,7,10,0,474.0,128.0,1.2,8.0,319.0,626.35,516.9
2016,12,7,10,15,491.5,134.0,1.2,8.0,342.5,646.39,530.23
2016,12,7,10,30,509.0,140.0,1.2,8.0,366.0,664.17,542.72
2016,12,7,10,45,477.5,154.0,1.3,8.5,372.5,644.72,526.41
2016,12,7,11,0,446.0,168.0,1.4,9.0,379.0,623.32,508.75
2016,12,7,11,15,262.5,191.5,1.45,9.0,316.5,460.17,379.32
2016,12,7,11,30,79.0,215.0,1.5,9.0,254.0,287.5,237.39
2016,12,7,11,45,94.5,219.0,1.6,9.0,266.0,300.3,249.09
2016,12,7,12,0,110.0,223.0,1.7,9.0,278.0,312.09,258.98
2016,12,7,12,15,110.0,221.0,1.85,9.0,276.0,303.78,252.22
2016,12,7,12,30,110.0,219.0,2.0,9.0,274.0,295.41,245.46
2016,12,7,12,45,106.0,213.5,2.15,9.5,265.5,280.26,232.61
2016,12,7,13,0,102.0,208.0,2.3,10.0,257.0,265.45,220.0
2016,12,7,13,15,51.0,147.5,2.4,10.0,172.0,165.84,136.67
2016,12,7,13,30,0.0,87.0,2.5,10.0,87.0,72.5,56.96
2016,12,7,13,45,33.5,127.0,2.6,10.0,140.5,130.52,106.91
2016,12,7,14,0,67.0,167.0,2.7,10.0,194.0,181.88,150.01
2016,12,7,14,15,65.0,154.0,2.65,10.0,178.5,163.71,134.26
2016,12,7,14,30,63.0,141.0,2.6,10.0,163.0,145.99,118.88
2016,12,7,14,45,59.5,126.5,2.6,10.0,145.5,126.9,102.26
2016,12,7,15,0,56.0,112.0,2.6,10.0,128.0,108.47,86.1
2016,12,7,15,15,49.5,96.0,2.5,9.5,108.5,88.93,69.26
2016,12,7,15,30,43.0,80.0,2.4,9.0,89.0,70.49,53.5
2016,12,7,15,45,32.5,63.0,2.3,9.0,69.0,52.26,38.28
2016,12,7,16,0,22.0,46.0,2.2,9.0,49.0,36.29,26.36
2016,12,7,16,15,11.0,30.0,2.2,9.0,31.5,24.15,13.97
2016,12,7,16,30,0.0,14.0,2.2,9.0,14.0,11.55,0.0
2016,12,7,16,45,0.0,7.0,2.2,9.0,7.0,5.97,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,5.12,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,9.89,0.0
2016,12,8,7,45,0.0,28.0,4.2,13.5,28.0,28.17,15.27
2016,12,8,8,0,0.0,44.0,4.2,14.0,44.0,45.86,32.26
2016,12,8,8,15,10.0,60.5,4.15,14.0,62.5,71.13,54.69
2016,12,8,8,30,20.0,77.0,4.1,14.0,81.0,108.05,86.86
2016,12,8,8,45,26.5,92.5,4.1,14.5,99.0,130.17,106.03
2016,12,8,9,0,33.0,108.0,4.1,15.0,117.0,152.4,124.95
2016,12,8,9,15,37.5,122.0,4.0,15.0,134.0,170.59,140.34
2016,12,8,9,30,42.0,136.0,3.9,15.0,151.0,188.88,155.59
2016,12,8,9,45,158.5,148.0,3.85,15.0,210.5,325.37,271.8
2016,12,8,10,0,275.0,160.0,3.8,15.0,270.0,464.06,385.32
2016,12,8,10,15,360.0,156.5,3.7,15.0,309.5,532.72,440.3
2016,12,8,10,30,445.0,153.0,3.6,15.0,349.0,621.44,509.21
2016,12,8,10,45,291.0,181.5,3.55,15.5,312.0,489.52,401.2
2016,12,8,11,0,137.0,210.0,3.5,16.0,275.0,361.47,294.96
2016,12,8,11,15,94.5,208.0,3.4,16.0,253.0,297.59,242.74
2016,12,8,11,30,52.0,206.0,3.3,16.0,231.0,253.77,205.88
2016,12,8,11,45,51.5,207.5,3.2,16.0,233.0,251.2,203.69
2016,12,8,12,0,51.0,209.0,3.1,16.0,235.0,248.7,201.48
2016,12,8,12,15,61.0,210.5,3.0,16.0,241.5,254.3,206.16
2016,12,8,12,30,71.0,212.0,2.9,16.0,248.0,259.16,210.17
2016,12,8,12,45,67.5,206.5,2.85,16.0,240.0,246.02,199.38
2016,12,8,13,0,64.0,201.0,2.8,16.0,232.0,233.29,188.94
2016,12,8,13,15,46.5,187.0,2.7,16.0,209.0,203.49,164.36
2016,12,8,13,30,29.0,173.0,2.6,16.0,186.0,175.8,141.52
2016,12,8,13,45,40.0,168.0,2.55,16.0,184.5,173.86,140.06
2016,12,8,14,0,51.0,163.0,2.5,16.0,183.0,170.79,137.43
2016,12,8,14,15,47.5,151.0,2.35,16.0,168.5,153.91,123.29
2016,12,8,14,30,44.0,139.0,2.2,16.0,154.0,137.62,109.57
2016,12,8,14,45,40.5,124.5,2.1,16.0,137.5,119.67,94.4
2016,12,8,15,0,37.0,110.0,2.0,16.0,121.0,102.4,79.72
2016,12,8,15,15,30.5,94.0,1.8,15.5,102.0,84.05,64.36
2016,12,8,15,30,24.0,78.0,1.6,15.0,83.0,66.83,49.98
2016,12,8,15,45,14.0,61.5,1.45,15.0,64.5,50.2,36.18
2016,12,8,16,0,4.0,45.0,1.3,15.0,46.0,35.86,25.33
2016,12,8,16,15,2.0,29.0,1.25,14.5,29.5,23.48,13.08
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,10.72,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
