Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,13.0,12.5,10.67,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,35.8,0.0
2016,12,9,7,45,230.0,30.0,1.3,13.5,59.0,259.84,185.42
2016,12,9,8,0,460.0,35.0,1.4,14.0,93.0,454.29,362.41
2016,12,9,8,15,531.0,41.0,1.6,14.0,132.5,531.96,429.95
2016,12,9,8,30,602.0,47.0,1.8,14.0,172.0,603.93,489.98
2016,12,9,8,45,652.5,50.0,2.05,14.5,211.0,664.56,538.44
2016,12,9,9,0,703.0,53.0,2.3,15.0,250.0,724.25,584.39
2016,12,9,9,15,472.5,94.5,2.4,15.5,234.5,579.5,474.25
2016,12,9,9,30,242.0,136.0,2.5,16.0,219.0,408.12,336.58
2016,12,9,9,45,243.0,149.0,2.6,16.5,239.0,423.83,348.88
2016,12,9,10,0,244.0,162.0,2.7,17.0,259.0,438.43,359.13
2016,12,9,10,15,155.0,173.5,2.75,17.0,236.5,347.66,284.53
2016,12,9,10,30,66.0,185.0,2.8,17.0,214.0,257.63,209.39
2016,12,9,10,45,89.5,196.0,2.9,17.0,237.5,288.41,234.98
2016,12,9,11,0,113.0,207.0,3.0,17.0,261.0,336.53,273.59
2016,12,9,11,15,66.0,195.5,2.9,17.0,227.5,257.47,208.54
2016,12,9,11,30,19.0,184.0,2.8,17.0,194.0,184.39,147.79
2016,12,9,11,45,41.5,198.5,2.75,17.0,219.5,232.54,187.59
2016,12,9,12,0,64.0,213.0,2.7,17.0,245.0,264.04,213.28
2016,12,9,12,15,64.0,211.0,2.6,17.0,243.0,257.44,207.72
2016,12,9,12,30,64.0,209.0,2.5,17.0,241.0,250.9,202.34
2016,12,9,12,45,63.5,204.5,2.45,17.0,235.5,241.28,194.54
2016,12,9,13,0,63.0,200.0,2.4,17.0,230.0,231.8,186.82
2016,12,9,13,15,62.0,192.5,2.25,17.0,221.0,218.93,176.3
2016,12,9,13,30,61.0,185.0,2.1,17.0,212.0,206.29,165.93
2016,12,9,13,45,59.5,175.0,2.0,17.0,200.0,191.08,153.42
2016,12,9,14,0,58.0,165.0,1.9,17.0,188.0,176.18,141.09
2016,12,9,14,15,55.5,152.0,1.7,16.5,173.0,158.32,126.43
2016,12,9,14,30,53.0,139.0,1.5,16.0,158.0,140.98,112.04
2016,12,9,14,45,49.5,124.5,1.35,16.0,140.5,122.5,96.39
2016,12,9,15,0,46.0,110.0,1.2,16.0,123.0,104.7,81.23
2016,12,9,15,15,39.0,94.5,1.1,15.5,104.5,86.11,65.69
2016,12,9,15,30,32.0,79.0,1.0,15.0,86.0,68.67,51.16
2016,12,9,15,45,21.5,62.0,0.9,15.0,66.5,51.11,36.7
2016,12,9,16,0,11.0,45.0,0.8,15.0,47.0,35.89,25.38
2016,12,9,16,15,5.5,29.0,0.75,15.0,30.0,23.5,13.1
2016,12,9,16,30,0.0,13.0,0.7,15.0,13.0,10.72,0.0
2016,12,9,16,45,0.0,6.5,0.7,15.0,6.5,5.55,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.71,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.41,0.0
2016,12,10,7,45,0.0,10.0,4.1,15.0,10.0,8.22,0.18
2016,12,10,8,0,0.0,16.0,4.1,15.0,16.0,13.16,5.16
2016,12,10,8,15,0.0,23.0,4.05,15.0,23.0,18.95,10.3
2016,12,10,8,30,0.0,30.0,4.0,15.0,30.0,24.74,15.4
2016,12,10,8,45,0.0,37.5,3.95,15.0,37.5,30.97,20.83
2016,12,10,9,0,0.0,45.0,3.9,15.0,45.0,37.2,26.23
2016,12,10,9,15,0.0,51.5,3.95,15.0,51.5,42.61,30.87
2016,12,10,9,30,0.0,58.0,4.0,15.0,58.0,48.02,35.47
2016,12,10,9,45,17.5,107.0,4.1,15.0,113.5,112.35,90.7
2016,12,10,10,0,35.0,156.0,4.2,15.0,169.0,200.29,164.51
2016,12,10,10,15,17.5,85.5,4.15,15.0,92.0,95.71,76.37
2016,12,10,10,30,0.0,15.0,4.1,15.0,15.0,12.37,4.91
2016,12,10,10,45,0.0,34.5,4.05,15.5,34.5,28.51,18.63
2016,12,10,11,0,0.0,54.0,4.0,16.0,54.0,44.72,32.26
2016,12,10,11,15,0.0,31.0,3.85,16.0,31.0,25.62,16.08
2016,12,10,11,30,0.0,8.0,3.7,16.0,8.0,6.6,0.0
2016,12,10,11,45,0.0,8.0,3.6,16.0,8.0,6.6,0.0
2016,12,10,12,0,0.0,8.0,3.5,16.0,8.0,6.6,0.0
2016,12,10,12,15,0.0,9.5,3.35,16.0,9.5,7.84,1.0
2016,12,10,12,30,0.0,11.0,3.2,16.0,11.0,9.08,2.05
2016,12,10,12,45,0.0,10.5,3.05,16.0,10.5,8.66,1.7
2016,12,10,13,0,0.0,10.0,2.9,16.0,10.0,8.25,1.36
2016,12,10,13,15,0.0,36.0,2.8,16.0,36.0,29.76,19.65
2016,12,10,13,30,0.0,62.0,2.7,16.0,62.0,51.37,37.96
2016,12,10,13,45,0.0,50.0,2.6,16.0,50.0,41.37,29.54
2016,12,10,14,0,0.0,38.0,2.5,16.0,38.0,31.39,21.12
2016,12,10,14,15,0.0,35.0,2.35,15.5,35.0,28.9,19.08
2016,12,10,14,30,0.0,32.0,2.2,15.0,32.0,26.41,17.02
2016,12,10,14,45,0.0,28.5,2.05,15.0,28.5,23.5,14.55
2016,12,10,15,0,0.0,25.0,1.9,15.0,25.0,20.6,12.06
2016,12,10,15,15,0.0,21.0,1.8,14.5,21.0,17.29,9.21
2016,12,10,15,30,0.0,17.0,1.7,14.0,17.0,13.98,6.34
2016,12,10,15,45,0.0,13.0,1.6,14.0,13.0,10.68,3.42
2016,12,10,16,0,0.0,9.0,1.5,14.0,9.0,7.39,0.77
2016,12,10,16,15,0.0,5.5,1.45,14.0,5.5,4.51,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.64,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.85,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.85,7.0,8.0,6.83,0.0
2016,12,11,7,30,0.0,16.0,0.8,7.0,16.0,13.66,0.0
2016,12,11,7,45,71.0,30.0,0.75,7.5,39.0,121.21,82.07
2016,12,11,8,0,142.0,44.0,0.7,8.0,62.0,197.08,161.14
2016,12,11,8,15,165.0,60.5,0.75,8.5,88.5,239.95,200.55
2016,12,11,8,30,188.0,77.0,0.8,9.0,115.0,282.92,238.11
2016,12,11,8,45,202.5,92.0,0.9,9.5,141.0,316.14,266.46
2016,12,11,9,0,217.0,107.0,1.0,10.0,167.0,349.15,293.73
2016,12,11,9,15,227.0,120.5,1.1,10.0,191.0,375.39,315.29
2016,12,11,9,30,237.0,134.0,1.2,10.0,215.0,400.97,335.88
2016,12,11,9,45,204.0,150.0,1.3,10.0,224.5,370.7,310.63
2016,12,11,10,0,171.0,166.0,1.4,10.0,234.0,358.01,299.25
2016,12,11,10,15,107.5,171.5,1.5,10.5,215.5,301.88,251.15
2016,12,11,10,30,44.0,177.0,1.6,11.0,197.0,227.55,187.8
2016,12,11,10,45,78.0,191.5,1.75,11.5,227.5,272.74,225.79
2016,12,11,11,0,112.0,206.0,1.9,12.0,258.0,334.95,276.19
2016,12,11,11,15,170.5,209.0,1.9,12.0,291.0,383.93,316.42
2016,12,11,11,30,229.0,212.0,1.9,12.0,324.0,430.32,353.96
2016,12,11,11,45,351.5,191.5,1.95,12.5,364.5,515.76,422.16
2016,12,11,12,0,474.0,171.0,2.0,13.0,405.0,594.71,483.03
2016,12,11,12,15,305.5,194.5,1.95,13.0,345.0,455.68,371.83
2016,12,11,12,30,137.0,218.0,1.9,13.0,285.0,329.22,268.75
2016,12,11,12,45,68.5,184.5,1.9,13.0,218.0,223.48,182.6
2016,12,11,13,0,0.0,151.0,1.9,13.0,151.0,131.07,105.14
2016,12,11,13,15,12.5,160.5,1.95,13.0,166.0,147.47,119.35
2016,12,11,13,30,25.0,170.0,2.0,13.0,181.0,162.67,132.18
2016,12,11,13,45,12.5,145.5,2.05,13.0,151.0,131.61,106.21
2016,12,11,14,0,0.0,121.0,2.1,13.0,121.0,102.63,81.97
2016,12,11,14,15,0.0,111.5,2.0,12.5,111.5,94.04,75.01
2016,12,11,14,30,0.0,102.0,1.9,12.0,102.0,85.58,68.04
2016,12,11,14,45,0.0,90.5,1.85,12.0,90.5,75.51,59.5
2016,12,11,15,0,0.0,79.0,1.8,12.0,79.0,65.58,50.99
2016,12,11,15,15,0.0,67.0,1.5,11.5,67.0,55.38,42.24
2016,12,11,15,30,0.0,55.0,1.2,11.0,55.0,45.33,33.5
2016,12,11,15,45,0.0,42.5,0.95,11.0,42.5,35.04,24.39
2016,12,11,16,0,0.0,30.0,0.7,11.0,30.0,24.79,16.15
2016,12,11,16,15,0.0,19.5,0.7,10.5,19.5,16.08,7.47
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,7.4,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,3.84,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,7.0,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,14.51,0.0
2016,12,12,7,45,137.0,28.0,1.1,7.5,44.5,182.61,122.71
2016,12,12,8,0,274.0,39.0,1.2,8.0,72.0,309.41,253.61
2016,12,12,8,15,315.0,52.0,1.25,8.0,104.5,365.59,306.13
2016,12,12,8,30,356.0,65.0,1.3,8.0,137.0,423.19,356.48
2016,12,12,8,45,385.0,76.0,1.4,8.5,168.5,468.2,394.26
2016,12,12,9,0,414.0,87.0,1.5,9.0,200.0,513.02,430.51
2016,12,12,9,15,434.0,96.0,1.4,9.5,229.0,546.34,455.38
2016,12,12,9,30,454.0,105.0,1.3,10.0,258.0,578.44,478.36
2016,12,12,9,45,512.0,105.5,1.25,10.5,293.5,632.35,517.46
2016,12,12,10,0,570.0,106.0,1.2,11.0,329.0,694.3,561.09
2016,12,12,10,15,615.5,103.0,1.1,11.0,357.5,730.34,584.93
2016,12,12,10,30,661.0,100.0,1.0,11.0,386.0,763.05,606.09
2016,12,12,10,45,607.0,120.0,0.95,11.5,391.5,729.82,579.34
2016,12,12,11,0,553.0,140.0,0.9,12.0,397.0,686.03,545.87
2016,12,12,11,15,448.5,167.0,0.95,12.0,379.5,613.98,491.65
2016,12,12,11,30,344.0,194.0,1.0,12.0,362.0,524.88,423.56
2016,12,12,11,45,290.5,204.5,1.05,12.5,347.0,480.82,388.75
2016,12,12,12,0,237.0,215.0,1.1,13.0,332.0,421.81,341.93
2016,12,12,12,15,175.0,216.0,1.1,13.0,302.0,364.48,296.01
2016,12,12,12,30,113.0,217.0,1.1,13.0,272.0,310.7,252.29
2016,12,12,12,45,167.0,210.5,1.15,13.0,290.0,333.92,272.17
2016,12,12,13,0,221.0,204.0,1.2,13.0,308.0,352.72,287.63
2016,12,12,13,15,193.0,198.0,1.15,12.5,286.0,316.7,258.45
2016,12,12,13,30,165.0,192.0,1.1,12.0,264.0,282.91,231.13
2016,12,12,13,45,140.0,181.0,1.1,12.0,240.0,248.05,202.45
2016,12,12,14,0,115.0,170.0,1.1,12.0,216.0,215.75,175.68
2016,12,12,14,15,110.0,157.5,1.0,12.0,199.0,193.01,156.43
2016,12,12,14,30,105.0,145.0,0.9,12.0,182.0,170.96,137.51
2016,12,12,14,45,100.0,130.0,0.85,12.0,162.0,147.36,117.16
2016,12,12,15,0,95.0,115.0,0.8,12.0,142.0,124.6,97.4
2016,12,12,15,15,86.0,98.5,0.75,11.5,120.5,100.7,77.0
2016,12,12,15,30,77.0,82.0,0.7,11.0,99.0,78.25,58.09
2016,12,12,15,45,63.5,65.0,0.65,11.0,76.5,56.65,40.55
2016,12,12,16,0,50.0,48.0,0.6,11.0,54.0,37.25,27.05
2016,12,12,16,15,25.0,32.0,0.6,10.5,35.0,25.61,15.28
2016,12,12,16,30,0.0,16.0,0.6,10.0,16.0,13.2,0.0
2016,12,12,16,45,0.0,8.0,0.65,10.0,8.0,6.83,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,8.5,1.0,10.5,8.5,0.0,0.0
2016,12,13,7,30,0.0,17.0,1.1,11.0,17.0,14.51,0.0
2016,12,13,7,45,173.5,27.0,1.2,11.5,47.5,206.92,133.26
2016,12,13,8,0,347.0,37.0,1.3,12.0,78.0,365.65,293.72
2016,12,13,8,15,423.0,45.0,1.35,12.0,115.0,447.05,365.72
2016,12,13,8,30,499.0,53.0,1.4,12.0,152.0,531.23,435.52
2016,12,13,8,45,549.5,58.5,1.5,12.5,189.0,592.11,484.16
2016,12,13,9,0,600.0,64.0,1.6,13.0,226.0,652.83,530.84
2016,12,13,9,15,324.0,98.5,1.55,13.0,188.0,451.16,373.74
2016,12,13,9,30,48.0,133.0,1.5,13.0,150.0,191.88,157.8
2016,12,13,9,45,59.5,147.5,1.45,13.5,170.0,217.33,179.57
2016,12,13,10,0,71.0,162.0,1.4,14.0,190.0,242.71,199.91
2016,12,13,10,15,273.0,152.5,1.4,14.0,269.0,448.07,369.14
2016,12,13,10,30,475.0,143.0,1.4,14.0,348.0,636.73,514.43
2016,12,13,10,45,432.0,159.0,1.4,14.0,352.0,609.85,490.6
2016,12,13,11,0,389.0,175.0,1.4,14.0,356.0,562.03,453.65
2016,12,13,11,15,249.5,195.0,1.4,14.0,312.0,454.6,368.25
2016,12,13,11,30,110.0,215.0,1.4,14.0,268.0,315.74,256.46
2016,12,13,11,45,150.0,217.0,1.4,14.0,290.0,362.23,294.68
2016,12,13,12,0,190.0,219.0,1.4,14.0,312.0,389.12,316.16
2016,12,13,12,15,189.5,217.5,1.3,14.0,310.0,377.74,306.49
2016,12,13,12,30,189.0,216.0,1.2,14.0,308.0,365.96,296.74
2016,12,13,12,45,96.0,188.0,1.15,14.0,235.0,246.89,200.48
2016,12,13,13,0,3.0,160.0,1.1,14.0,162.0,141.76,113.3
2016,12,13,13,15,2.0,154.5,1.05,14.0,155.5,135.42,108.44
2016,12,13,13,30,1.0,149.0,1.0,14.0,149.0,129.29,103.47
2016,12,13,13,45,0.5,98.5,0.95,14.0,98.5,82.93,64.9
2016,12,13,14,0,0.0,48.0,0.9,14.0,48.0,39.7,28.42
2016,12,13,14,15,0.0,44.0,0.8,14.0,44.0,36.37,25.66
2016,12,13,14,30,0.0,40.0,0.7,14.0,40.0,33.04,22.85
2016,12,13,14,45,0.0,35.5,0.65,14.0,35.5,29.3,19.66
2016,12,13,15,0,0.0,31.0,0.6,14.0,31.0,25.57,16.44
2016,12,13,15,15,253.5,44.0,0.55,13.5,98.0,89.58,60.2
2016,12,13,15,30,507.0,57.0,0.5,13.0,165.0,117.73,71.72
2016,12,13,15,45,440.0,49.0,0.45,13.0,128.0,71.98,40.05
2016,12,13,16,0,373.0,41.0,0.4,13.0,91.0,34.38,24.33
2016,12,13,16,15,262.5,30.0,0.4,13.0,58.5,24.61,14.36
2016,12,13,16,30,152.0,19.0,0.4,13.0,26.0,14.84,0.0
2016,12,13,16,45,76.0,9.5,0.45,13.0,13.0,8.11,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,1.9,12.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,2.1,12.0,9.0,7.68,0.0
2016,12,14,7,45,13.0,24.5,2.3,12.5,26.5,39.13,19.62
2016,12,14,8,0,26.0,40.0,2.5,13.0,44.0,70.58,52.96
2016,12,14,8,15,40.0,57.0,2.55,13.0,64.5,102.98,82.29
2016,12,14,8,30,54.0,74.0,2.6,13.0,85.0,134.83,110.63
2016,12,14,8,45,62.5,90.5,2.65,13.5,106.0,161.04,133.41
2016,12,14,9,0,71.0,107.0,2.7,14.0,127.0,187.15,155.64
2016,12,14,9,15,78.0,122.0,2.75,14.0,146.0,209.48,174.54
2016,12,14,9,30,85.0,137.0,2.8,14.0,165.0,231.77,193.12
2016,12,14,9,45,56.0,143.5,2.85,14.5,162.5,208.68,172.34
2016,12,14,10,0,27.0,150.0,2.9,15.0,160.0,185.9,151.83
2016,12,14,10,15,45.0,165.5,2.9,15.0,184.0,218.64,179.31
2016,12,14,10,30,63.0,181.0,2.9,15.0,208.0,251.04,206.07
2016,12,14,10,45,95.0,193.0,2.95,15.0,236.0,290.9,239.16
2016,12,14,11,0,127.0,205.0,3.0,15.0,264.0,347.87,285.33
2016,12,14,11,15,94.5,205.5,3.0,15.0,250.0,296.11,242.37
2016,12,14,11,30,62.0,206.0,3.0,15.0,236.0,263.82,215.1
2016,12,14,11,45,32.0,184.0,3.0,15.0,199.5,208.72,169.31
2016,12,14,12,0,2.0,162.0,3.0,15.0,163.0,145.43,116.34
2016,12,14,12,15,14.0,176.0,3.0,15.0,182.5,168.07,135.52
2016,12,14,12,30,26.0,190.0,3.0,15.0,202.0,189.91,153.76
2016,12,14,12,45,25.0,186.5,3.0,15.0,198.0,183.95,148.79
2016,12,14,13,0,24.0,183.0,3.0,15.0,194.0,178.15,144.04
2016,12,14,13,15,12.0,158.0,2.95,15.0,163.5,144.97,116.47
2016,12,14,13,30,0.0,133.0,2.9,15.0,133.0,113.89,90.57
2016,12,14,13,45,74.0,151.5,2.9,15.0,181.0,176.19,143.1
2016,12,14,14,0,148.0,170.0,2.9,15.0,229.0,231.91,188.38
2016,12,14,14,15,140.5,158.5,2.75,15.0,211.0,207.32,167.18
2016,12,14,14,30,133.0,147.0,2.6,15.0,193.0,183.58,146.71
2016,12,14,14,45,129.5,131.5,2.5,15.0,172.5,158.32,124.75
2016,12,14,15,0,126.0,116.0,2.4,15.0,152.0,133.72,103.2
2016,12,14,15,15,114.5,99.5,2.25,14.5,128.5,107.45,80.78
2016,12,14,15,30,103.0,83.0,2.1,14.0,105.0,82.89,60.22
2016,12,14,15,45,89.0,66.0,1.95,14.0,82.0,59.58,41.56
2016,12,14,16,0,75.0,49.0,1.8,14.0,59.0,38.51,27.78
2016,12,14,16,15,37.5,33.0,1.8,13.5,38.0,26.04,15.49
2016,12,14,16,30,0.0,17.0,1.8,13.0,17.0,13.96,0.0
2016,12,14,16,45,0.0,8.5,1.8,13.0,8.5,7.26,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.2,14.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.2,14.0,5.0,4.27,0.0
2016,12,15,7,45,0.0,15.0,4.25,14.0,15.0,12.36,1.85
2016,12,15,8,0,0.0,25.0,4.3,14.0,25.0,20.64,11.16
2016,12,15,8,15,0.0,37.5,4.2,14.0,37.5,31.63,20.93
2016,12,15,8,30,0.0,50.0,4.1,14.0,50.0,43.85,31.65
2016,12,15,8,45,0.0,62.5,4.05,14.0,62.5,55.86,42.14
2016,12,15,9,0,0.0,75.0,4.0,14.0,75.0,67.76,52.43
2016,12,15,9,15,0.0,86.5,4.05,14.0,86.5,78.42,61.56
2016,12,15,9,30,0.0,98.0,4.1,14.0,98.0,89.09,70.61
2016,12,15,9,45,0.0,88.0,4.15,14.5,88.0,76.27,59.53
2016,12,15,10,0,0.0,78.0,4.2,15.0,78.0,65.35,50.09
2016,12,15,10,15,0.0,88.5,4.2,15.0,88.5,75.09,58.27
2016,12,15,10,30,0.0,99.0,4.2,15.0,99.0,84.86,66.42
2016,12,15,10,45,0.0,100.5,4.2,15.0,100.5,85.81,67.13
2016,12,15,11,0,0.0,102.0,4.2,15.0,102.0,86.85,67.93
2016,12,15,11,15,0.0,120.5,4.15,15.0,120.5,104.38,82.55
2016,12,15,11,30,0.0,139.0,4.1,15.0,139.0,122.13,97.29
2016,12,15,11,45,0.0,140.5,4.1,15.5,140.5,123.03,97.78
2016,12,15,12,0,0.0,142.0,4.1,16.0,142.0,124.0,98.38
2016,12,15,12,15,7.5,160.5,4.1,16.0,164.0,147.54,118.1
2016,12,15,12,30,15.0,179.0,4.1,16.0,186.0,170.71,137.38
2016,12,15,12,45,7.5,154.5,4.2,16.0,158.0,140.19,112.04
2016,12,15,13,0,0.0,130.0,4.3,16.0,130.0,111.43,88.09
2016,12,15,13,15,0.0,104.5,4.45,16.0,104.5,88.04,68.68
2016,12,15,13,30,0.0,79.0,4.6,16.0,79.0,65.57,49.9
2016,12,15,13,45,0.0,75.0,4.75,16.0,75.0,62.22,47.15
2016,12,15,14,0,0.0,71.0,4.9,16.0,71.0,58.88,44.39
2016,12,15,14,15,0.0,65.5,4.9,15.5,65.5,54.28,40.65
2016,12,15,14,30,0.0,60.0,4.9,15.0,60.0,49.69,36.87
2016,12,15,14,45,0.0,53.5,4.95,15.0,53.5,44.27,32.27
2016,12,15,15,0,0.0,47.0,5.0,15.0,47.0,38.86,27.64
2016,12,15,15,15,0.0,40.0,4.9,15.0,40.0,33.04,22.62
2016,12,15,15,30,0.0,33.0,4.8,15.0,33.0,27.23,17.55
2016,12,15,15,45,0.0,25.5,4.7,15.0,25.5,21.02,12.1
2016,12,15,16,0,0.0,18.0,4.6,15.0,18.0,14.81,7.18
2016,12,15,16,15,0.0,11.5,4.5,15.0,11.5,9.45,2.0
2016,12,15,16,30,0.0,5.0,4.4,15.0,5.0,4.1,0.0
2016,12,15,16,45,0.0,2.5,4.3,15.0,2.5,2.13,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,8.0,17.0,14.51,0.0
2016,12,16,7,45,195.5,27.5,3.9,8.5,49.5,221.65,128.2
2016,12,16,8,0,391.0,38.0,4.0,9.0,82.0,398.86,324.64
2016,12,16,8,15,476.0,45.5,4.15,9.0,122.0,488.81,408.73
2016,12,16,8,30,561.0,53.0,4.3,9.0,162.0,581.38,489.03
2016,12,16,8,45,617.5,58.0,4.5,9.5,202.0,648.32,545.32
2016,12,16,9,0,674.0,63.0,4.7,10.0,242.0,715.05,599.4
2016,12,16,9,15,708.5,66.5,4.75,10.0,278.5,759.3,634.65
2016,12,16,9,30,743.0,70.0,4.8,10.0,315.0,794.5,661.94
2016,12,16,9,45,776.5,70.5,4.85,10.5,348.5,830.43,687.9
2016,12,16,10,0,810.0,71.0,4.9,11.0,382.0,863.25,710.93
2016,12,16,10,15,519.0,127.5,4.9,11.0,332.0,662.97,554.77
2016,12,16,10,30,228.0,184.0,4.9,11.0,282.0,424.6,357.52
2016,12,16,10,45,233.0,191.0,4.9,11.0,295.0,450.98,378.94
2016,12,16,11,0,238.0,198.0,4.9,11.0,308.0,457.12,383.33
2016,12,16,11,15,555.0,138.5,4.85,11.0,403.0,674.72,563.51
2016,12,16,11,30,872.0,79.0,4.8,11.0,498.0,865.78,708.89
2016,12,16,11,45,871.5,80.0,4.8,11.0,502.5,843.8,690.8
2016,12,16,12,0,871.0,81.0,4.8,11.0,507.0,818.6,671.71
2016,12,16,12,15,870.0,80.5,4.7,11.0,504.5,788.11,648.06
2016,12,16,12,30,869.0,80.0,4.6,11.0,502.0,754.7,622.25
2016,12,16,12,45,866.5,79.0,4.6,11.0,492.0,716.88,593.55
2016,12,16,13,0,864.0,78.0,4.6,11.0,482.0,676.58,561.08
2016,12,16,13,15,856.0,77.0,4.55,11.0,465.0,630.55,522.88
2016,12,16,13,30,848.0,76.0,4.5,11.0,448.0,582.89,482.58
2016,12,16,13,45,832.5,74.5,4.5,11.0,423.5,529.34,436.76
2016,12,16,14,0,817.0,73.0,4.5,11.0,399.0,475.39,389.44
2016,12,16,14,15,797.0,71.0,4.4,10.5,368.5,418.92,339.32
2016,12,16,14,30,777.0,69.0,4.3,10.0,338.0,363.09,288.43
2016,12,16,14,45,747.0,65.5,4.2,10.0,302.5,303.65,233.31
2016,12,16,15,0,717.0,62.0,4.1,10.0,267.0,246.63,180.04
2016,12,16,15,15,672.0,57.5,3.75,9.5,227.5,187.06,126.44
2016,12,16,15,30,627.0,53.0,3.4,9.0,188.0,133.4,80.94
2016,12,16,15,45,559.0,46.5,3.05,9.0,147.5,81.36,43.73
2016,12,16,16,0,491.0,40.0,2.7,9.0,107.0,37.47,27.48
2016,12,16,16,15,245.5,36.5,2.55,8.5,70.0,28.26,17.87
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,24.65,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,2.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,3.0,18.0,15.36,0.0
2016,12,17,7,45,255.5,25.0,1.3,3.5,53.0,260.4,145.66
2016,12,17,8,0,511.0,32.0,1.4,4.0,88.0,473.58,383.24
2016,12,17,8,15,589.0,38.0,1.55,4.5,130.0,560.63,464.02
2016,12,17,8,30,667.0,44.0,1.7,5.0,172.0,648.99,538.42
2016,12,17,8,45,714.5,48.5,1.9,5.5,213.5,710.55,589.21
2016,12,17,9,0,762.0,53.0,2.1,6.0,255.0,771.1,637.17
2016,12,17,9,15,793.0,56.0,2.2,6.5,292.5,813.53,668.91
2016,12,17,9,30,824.0,59.0,2.3,7.0,330.0,853.52,697.83
2016,12,17,9,45,845.0,61.5,2.4,7.5,363.0,880.96,716.73
2016,12,17,10,0,866.0,64.0,2.5,8.0,396.0,905.17,732.96
2016,12,17,10,15,880.0,65.5,2.5,8.0,422.5,918.15,741.22
2016,12,17,10,30,894.0,67.0,2.5,8.0,449.0,917.8,739.91
2016,12,17,10,45,902.5,68.5,2.55,8.5,469.0,918.49,738.7
2016,12,17,11,0,911.0,70.0,2.6,9.0,489.0,915.48,734.91
2016,12,17,11,15,916.0,70.5,2.6,9.0,501.5,904.33,726.27
2016,12,17,11,30,921.0,71.0,2.6,9.0,514.0,889.53,715.21
2016,12,17,11,45,921.5,71.5,2.6,9.5,518.5,867.35,697.66
2016,12,17,12,0,922.0,72.0,2.6,10.0,523.0,841.81,677.84
2016,12,17,12,15,921.0,72.0,2.55,10.0,520.0,811.22,655.25
2016,12,17,12,30,920.0,72.0,2.5,10.0,517.0,777.58,630.45
2016,12,17,12,45,910.5,73.0,2.5,10.0,506.0,736.21,600.13
2016,12,17,13,0,901.0,74.0,2.5,10.0,495.0,692.69,566.8
2016,12,17,13,15,892.5,72.5,2.4,10.0,477.0,649.44,531.37
2016,12,17,13,30,884.0,71.0,2.3,10.0,459.0,599.43,490.07
2016,12,17,13,45,870.5,69.5,2.25,10.0,434.5,545.37,444.81
2016,12,17,14,0,857.0,68.0,2.2,10.0,410.0,490.62,397.74
2016,12,17,14,15,837.0,66.0,2.05,10.0,379.0,432.18,346.15
2016,12,17,14,30,817.0,64.0,1.9,10.0,348.0,374.31,293.79
2016,12,17,14,45,788.0,61.0,1.75,10.0,311.5,313.51,238.25
2016,12,17,15,0,759.0,58.0,1.6,10.0,275.0,254.94,184.17
2016,12,17,15,15,715.5,54.0,1.4,9.0,234.5,195.13,130.96
2016,12,17,15,30,672.0,50.0,1.2,8.0,194.0,139.89,84.37
2016,12,17,15,45,603.0,44.0,1.05,7.5,152.5,85.82,45.81
2016,12,17,16,0,534.0,38.0,0.9,7.0,111.0,37.43,22.21
2016,12,17,16,15,412.5,29.0,0.95,6.5,73.0,24.05,14.63
2016,12,17,16,30,291.0,20.0,1.0,6.0,35.0,16.69,0.0
2016,12,17,16,45,145.5,10.0,1.05,6.0,17.5,8.54,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,1.3,1.0,16.0,13.66,0.0
2016,12,18,7,45,255.5,23.0,1.5,2.0,51.0,257.56,136.6
2016,12,18,8,0,511.0,30.0,1.7,3.0,86.0,471.85,383.25
2016,12,18,8,15,590.5,36.5,1.7,3.5,128.0,559.75,465.46
2016,12,18,8,30,670.0,43.0,1.7,4.0,170.0,649.74,540.71
2016,12,18,8,45,720.5,46.5,1.7,4.5,211.5,712.63,591.16
2016,12,18,9,0,771.0,50.0,1.7,5.0,253.0,774.56,638.38
2016,12,18,9,15,803.0,53.0,1.7,5.5,291.5,817.97,669.7
2016,12,18,9,30,835.0,56.0,1.7,6.0,330.0,859.02,698.14
2016,12,18,9,45,855.0,58.5,1.75,6.5,363.0,885.72,715.85
2016,12,18,10,0,875.0,61.0,1.8,7.0,396.0,899.48,723.99
2016,12,18,10,15,890.5,63.0,1.8,7.0,423.5,914.58,733.75
2016,12,18,10,30,906.0,65.0,1.8,7.0,451.0,926.12,740.89
2016,12,18,10,45,916.0,66.0,1.85,7.5,471.5,927.57,740.23
2016,12,18,11,0,926.0,67.0,1.9,8.0,492.0,925.25,737.12
2016,12,18,11,15,932.0,67.5,1.9,8.5,505.0,914.92,727.89
2016,12,18,11,30,938.0,68.0,1.9,9.0,518.0,900.86,716.25
2016,12,18,11,45,940.0,68.5,1.95,9.5,523.5,879.71,700.32
2016,12,18,12,0,942.0,69.0,2.0,10.0,529.0,855.06,682.02
2016,12,18,12,15,941.0,68.5,2.05,10.0,526.0,823.42,659.91
2016,12,18,12,30,940.0,68.0,2.1,10.0,523.0,788.68,635.47
2016,12,18,12,45,935.5,67.5,2.2,10.0,513.0,748.52,607.19
2016,12,18,13,0,931.0,67.0,2.3,10.0,503.0,705.82,575.84
2016,12,18,13,15,922.5,66.0,2.35,10.0,485.0,657.72,537.8
2016,12,18,13,30,914.0,65.0,2.4,10.0,467.0,607.86,497.33
2016,12,18,13,45,900.5,64.0,2.5,10.0,442.0,553.83,452.54
2016,12,18,14,0,887.0,63.0,2.6,10.0,417.0,499.01,405.62
2016,12,18,14,15,868.0,61.0,2.5,10.0,385.5,440.27,353.59
2016,12,18,14,30,849.0,59.0,2.4,10.0,354.0,382.61,301.1
2016,12,18,14,45,820.0,56.5,2.3,10.0,317.5,320.63,244.21
2016,12,18,15,0,791.0,54.0,2.2,10.0,281.0,260.8,188.66
2016,12,18,15,15,749.5,50.5,1.9,9.0,240.5,200.0,134.03
2016,12,18,15,30,708.0,47.0,1.6,8.0,200.0,143.46,85.87
2016,12,18,15,45,642.0,41.5,1.35,7.5,157.5,87.79,45.75
2016,12,18,16,0,576.0,36.0,1.1,7.0,115.0,40.02,23.26
2016,12,18,16,15,458.0,27.5,1.1,6.5,76.5,24.9,15.42
2016,12,18,16,30,340.0,19.0,1.1,6.0,38.0,17.29,0.0
2016,12,18,16,45,170.0,9.5,1.15,5.5,19.0,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
