Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,0.0,15.0,1.3,2.0,15.0,12.8,0.0
2016,12,19,7,45,230.0,23.5,1.45,3.0,48.0,237.71,116.96
2016,12,19,8,0,460.0,32.0,1.6,4.0,81.0,445.31,360.12
2016,12,19,8,15,541.0,38.5,1.65,4.5,121.5,520.98,433.15
2016,12,19,8,30,622.0,45.0,1.7,5.0,162.0,611.29,509.29
2016,12,19,8,45,673.5,49.5,1.75,5.5,202.5,675.54,561.46
2016,12,19,9,0,725.0,54.0,1.8,6.0,243.0,739.0,610.67
2016,12,19,9,15,757.5,57.0,1.85,6.5,280.5,782.42,642.83
2016,12,19,9,30,790.0,60.0,1.9,7.0,318.0,823.56,672.25
2016,12,19,9,45,812.5,62.0,2.0,7.5,350.5,851.63,691.74
2016,12,19,10,0,835.0,64.0,2.1,8.0,383.0,876.63,708.67
2016,12,19,10,15,850.0,66.0,2.2,8.5,409.5,891.43,717.98
2016,12,19,10,30,865.0,68.0,2.3,9.0,436.0,902.69,724.76
2016,12,19,10,45,873.5,69.5,2.4,9.5,455.5,903.71,724.2
2016,12,19,11,0,882.0,71.0,2.5,10.0,475.0,891.7,714.4
2016,12,19,11,15,888.0,71.5,2.45,10.0,488.0,882.09,706.54
2016,12,19,11,30,894.0,72.0,2.4,10.0,501.0,868.91,696.22
2016,12,19,11,45,895.0,73.0,2.4,10.5,506.0,848.6,680.08
2016,12,19,12,0,896.0,74.0,2.4,11.0,511.0,824.97,661.72
2016,12,19,12,15,895.0,73.5,2.4,11.0,508.5,794.74,639.81
2016,12,19,12,30,894.0,73.0,2.4,11.0,506.0,761.55,615.74
2016,12,19,12,45,889.5,72.5,2.45,11.0,496.0,723.08,587.93
2016,12,19,13,0,885.0,72.0,2.5,11.0,486.0,682.21,557.07
2016,12,19,13,15,733.5,97.0,2.45,11.0,432.0,581.6,476.62
2016,12,19,13,30,582.0,122.0,2.4,11.0,378.0,482.4,396.45
2016,12,19,13,45,564.5,118.0,2.35,11.0,355.5,436.87,358.56
2016,12,19,14,0,547.0,114.0,2.3,11.0,333.0,391.79,319.9
2016,12,19,14,15,673.0,89.0,2.1,10.5,337.5,388.62,313.26
2016,12,19,14,30,799.0,64.0,1.9,10.0,342.0,370.73,291.9
2016,12,19,14,45,770.5,61.0,1.75,10.0,306.5,311.09,237.21
2016,12,19,15,0,742.0,58.0,1.6,10.0,271.0,253.63,184.12
2016,12,19,15,15,699.0,54.0,1.4,9.5,231.5,194.81,131.45
2016,12,19,15,30,656.0,50.0,1.2,9.0,192.0,140.5,85.28
2016,12,19,15,45,587.0,44.0,1.05,8.5,151.0,87.14,46.78
2016,12,19,16,0,518.0,38.0,0.9,8.0,110.0,39.51,22.51
2016,12,19,16,15,401.0,29.0,0.9,7.5,73.0,23.96,14.65
2016,12,19,16,30,284.0,20.0,0.9,7.0,36.0,16.62,0.0
2016,12,19,16,45,142.0,10.0,0.95,7.0,18.0,8.54,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,3.0,13.0,104.3,0.0
2016,12,20,7,45,278.0,21.0,1.4,4.0,44.5,269.81,122.36
2016,12,20,8,0,421.0,31.0,1.5,5.0,76.0,413.55,332.76
2016,12,20,8,15,502.5,38.0,1.5,5.5,115.0,499.08,413.73
2016,12,20,8,30,584.0,45.0,1.5,6.0,154.0,588.09,488.3
2016,12,20,8,45,633.5,49.5,1.55,6.5,193.0,640.88,531.54
2016,12,20,9,0,683.0,54.0,1.6,7.0,232.0,701.87,579.05
2016,12,20,9,15,715.5,57.5,1.55,7.5,268.0,745.34,610.42
2016,12,20,9,30,748.0,61.0,1.5,8.0,304.0,786.73,638.98
2016,12,20,9,45,775.0,62.5,1.5,8.5,336.5,818.02,659.74
2016,12,20,10,0,802.0,64.0,1.5,9.0,369.0,846.41,677.94
2016,12,20,10,15,817.5,65.5,1.55,9.5,395.0,861.08,686.66
2016,12,20,10,30,833.0,67.0,1.6,10.0,421.0,872.37,693.04
2016,12,20,10,45,842.5,68.0,1.65,11.0,440.5,873.99,691.37
2016,12,20,11,0,852.0,69.0,1.7,12.0,460.0,862.7,680.75
2016,12,20,11,15,858.0,70.0,1.7,12.0,472.5,854.36,674.4
2016,12,20,11,30,864.0,71.0,1.7,12.0,485.0,842.55,665.67
2016,12,20,11,45,866.0,71.0,1.75,12.5,490.0,822.64,650.67
2016,12,20,12,0,868.0,71.0,1.8,13.0,495.0,799.51,633.51
2016,12,20,12,15,867.0,71.0,1.85,13.0,493.0,770.89,613.56
2016,12,20,12,30,866.0,71.0,1.9,13.0,491.0,739.4,591.45
2016,12,20,12,45,857.0,72.0,1.95,13.5,480.5,700.66,562.81
2016,12,20,13,0,848.0,73.0,2.0,14.0,470.0,665.03,535.14
2016,12,20,13,15,839.5,72.0,2.05,14.0,453.5,619.78,499.82
2016,12,20,13,30,831.0,71.0,2.1,14.0,437.0,572.97,462.41
2016,12,20,13,45,817.5,69.5,2.15,14.0,413.5,521.63,420.38
2016,12,20,14,0,804.0,68.0,2.2,14.0,390.0,469.69,376.61
2016,12,20,14,15,784.5,66.0,2.05,13.5,360.5,414.34,328.96
2016,12,20,14,30,765.0,64.0,1.9,13.0,331.0,359.58,280.49
2016,12,20,14,45,737.5,60.5,1.75,13.0,296.5,301.67,228.12
2016,12,20,15,0,710.0,57.0,1.6,13.0,262.0,245.88,177.09
2016,12,20,15,15,668.0,53.0,1.45,12.0,224.0,189.11,126.98
2016,12,20,15,30,626.0,49.0,1.3,11.0,186.0,136.75,82.87
2016,12,20,15,45,563.0,43.0,1.15,10.5,146.5,83.51,44.01
2016,12,20,16,0,500.0,37.0,1.0,10.0,107.0,39.45,21.73
2016,12,20,16,15,386.5,28.5,1.0,9.5,71.0,23.45,14.15
2016,12,20,16,30,273.0,20.0,1.0,9.0,35.0,16.57,0.0
2016,12,20,16,45,136.5,10.0,1.05,8.5,17.5,8.54,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,10.24,0.0
2016,12,21,7,45,185.5,22.0,1.15,8.5,41.5,201.29,81.08
2016,12,21,8,0,371.0,32.0,1.3,9.0,71.0,375.67,298.01
2016,12,21,8,15,454.0,39.5,1.4,9.0,109.0,461.76,379.13
2016,12,21,8,30,537.0,47.0,1.5,9.0,147.0,551.48,455.05
2016,12,21,8,45,587.5,52.5,1.6,9.5,185.0,613.11,505.27
2016,12,21,9,0,638.0,58.0,1.7,10.0,223.0,674.75,553.45
2016,12,21,9,15,672.5,61.5,1.75,10.5,258.5,718.63,586.07
2016,12,21,9,30,707.0,65.0,1.8,11.0,294.0,754.64,611.8
2016,12,21,9,45,739.0,66.0,1.9,11.5,327.0,789.76,636.61
2016,12,21,10,0,771.0,67.0,2.0,12.0,360.0,822.07,658.84
2016,12,21,10,15,787.0,69.0,2.0,12.5,385.5,837.98,667.96
2016,12,21,10,30,803.0,71.0,2.0,13.0,411.0,850.58,674.76
2016,12,21,10,45,814.0,72.0,2.05,13.5,431.0,853.88,675.45
2016,12,21,11,0,825.0,73.0,2.1,14.0,451.0,853.68,673.81
2016,12,21,11,15,832.0,74.0,2.1,14.0,463.5,846.38,668.04
2016,12,21,11,30,839.0,75.0,2.1,14.0,476.0,835.58,659.98
2016,12,21,11,45,842.0,75.0,2.1,14.5,482.0,816.66,645.05
2016,12,21,12,0,845.0,75.0,2.1,15.0,488.0,794.49,627.99
2016,12,21,12,15,845.0,75.0,2.1,15.0,486.0,766.77,608.19
2016,12,21,12,30,845.0,75.0,2.1,15.0,484.0,736.14,586.29
2016,12,21,12,45,842.0,74.0,2.15,15.0,475.0,699.4,560.15
2016,12,21,13,0,839.0,73.0,2.2,15.0,466.0,660.28,530.85
2016,12,21,13,15,831.5,72.0,2.15,15.0,450.0,616.11,495.83
2016,12,21,13,30,824.0,71.0,2.1,15.0,434.0,570.31,458.79
2016,12,21,13,45,814.0,69.0,2.1,15.0,411.5,520.66,418.06
2016,12,21,14,0,804.0,67.0,2.1,15.0,389.0,470.11,375.42
2016,12,21,14,15,785.5,65.0,2.0,15.0,360.0,415.23,327.9
2016,12,21,14,30,767.0,63.0,1.9,15.0,331.0,360.83,279.58
2016,12,21,14,45,742.0,59.5,1.85,15.0,297.5,303.61,228.23
2016,12,21,15,0,717.0,56.0,1.8,15.0,264.0,248.22,177.83
2016,12,21,15,15,676.5,52.0,1.6,14.0,226.0,191.3,127.72
2016,12,21,15,30,636.0,48.0,1.4,13.0,188.0,138.59,83.37
2016,12,21,15,45,573.5,42.5,1.2,12.5,148.5,87.18,46.11
2016,12,21,16,0,511.0,37.0,1.0,12.0,109.0,40.81,21.81
2016,12,21,16,15,401.0,28.5,1.05,11.5,73.0,23.47,14.09
2016,12,21,16,30,291.0,20.0,1.1,11.0,37.0,16.57,0.8
2016,12,21,16,45,145.5,10.0,1.15,10.5,18.5,8.54,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,16.0,1.5,7.5,37.5,208.85,76.83
2016,12,22,8,0,416.0,32.0,1.5,8.0,75.0,409.98,324.91
2016,12,22,8,15,501.5,39.5,1.45,8.0,115.0,499.47,409.6
2016,12,22,8,30,587.0,47.0,1.4,8.0,155.0,592.56,487.27
2016,12,22,8,45,642.0,51.5,1.35,8.5,195.5,649.48,532.47
2016,12,22,9,0,697.0,56.0,1.3,9.0,236.0,715.78,582.31
2016,12,22,9,15,731.0,59.5,1.25,9.5,273.5,761.13,614.25
2016,12,22,9,30,765.0,63.0,1.2,10.0,311.0,804.32,643.32
2016,12,22,9,45,789.0,65.5,1.15,10.5,343.5,834.61,662.08
2016,12,22,10,0,813.0,68.0,1.1,11.0,376.0,861.9,678.22
2016,12,22,10,15,828.5,69.5,1.15,11.5,402.5,876.84,686.98
2016,12,22,10,30,844.0,71.0,1.2,12.0,429.0,888.3,693.4
2016,12,22,10,45,854.0,72.5,1.25,13.0,449.0,891.16,692.66
2016,12,22,11,0,864.0,74.0,1.3,14.0,469.0,890.37,689.58
2016,12,22,11,15,870.5,74.5,1.35,14.0,482.0,881.5,683.61
2016,12,22,11,30,877.0,75.0,1.4,14.0,495.0,869.0,675.32
2016,12,22,11,45,879.0,75.5,1.5,14.5,500.5,849.12,661.39
2016,12,22,12,0,881.0,76.0,1.6,15.0,506.0,825.87,645.14
2016,12,22,12,15,880.5,76.0,1.65,15.0,504.0,796.76,625.34
2016,12,22,12,30,880.0,76.0,1.7,15.0,502.0,764.64,603.32
2016,12,22,12,45,879.0,74.5,1.75,15.0,493.0,727.52,577.52
2016,12,22,13,0,878.0,73.0,1.8,15.0,484.0,687.75,548.56
2016,12,22,13,15,870.0,72.0,1.7,15.0,467.5,641.67,512.2
2016,12,22,13,30,862.0,71.0,1.6,15.0,451.0,593.88,473.82
2016,12,22,13,45,850.0,69.0,1.55,15.0,427.5,541.39,431.25
2016,12,22,14,0,838.0,67.0,1.5,15.0,404.0,488.09,386.85
2016,12,22,14,15,818.5,65.0,1.3,15.0,374.0,431.01,337.68
2016,12,22,14,30,799.0,63.0,1.1,15.0,344.0,374.44,287.8
2016,12,22,14,45,770.5,60.0,0.95,15.0,308.5,314.79,234.86
2016,12,22,15,0,742.0,57.0,0.8,15.0,273.0,257.28,183.16
2016,12,22,15,15,700.0,53.0,0.75,14.5,234.0,198.5,131.88
2016,12,22,15,30,658.0,49.0,0.7,14.0,195.0,144.09,86.36
2016,12,22,15,45,589.5,43.5,0.7,13.5,154.0,90.71,47.95
2016,12,22,16,0,521.0,38.0,0.7,13.0,113.0,43.05,22.81
2016,12,22,16,15,409.0,29.5,0.7,12.5,75.5,24.33,14.84
2016,12,22,16,30,297.0,21.0,0.7,12.0,38.0,17.45,2.01
2016,12,22,16,45,148.5,10.5,0.75,11.5,19.0,8.96,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,9.46,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,18.99,9.72
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,30.76,20.52
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,43.66,32.05
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,56.9,43.73
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,69.96,55.13
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,81.69,65.36
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,93.42,75.47
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,103.41,83.83
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,113.47,92.14
2016,12,23,10,15,0.0,115.0,4.6,11.0,115.0,102.61,82.74
2016,12,23,10,30,0.0,107.0,4.4,11.0,107.0,93.09,74.51
2016,12,23,10,45,162.0,145.5,4.2,11.5,219.5,310.45,262.67
2016,12,23,11,0,324.0,184.0,4.0,12.0,332.0,518.08,432.0
2016,12,23,11,15,162.0,100.0,4.0,12.0,174.0,263.35,221.89
2016,12,23,11,30,0.0,16.0,4.0,12.0,16.0,13.2,5.69
2016,12,23,11,45,0.0,15.5,4.0,12.5,15.5,12.79,5.34
2016,12,23,12,0,0.0,15.0,4.0,13.0,15.0,12.38,4.97
2016,12,23,12,15,72.5,116.5,4.25,12.5,151.5,175.99,146.07
2016,12,23,12,30,145.0,218.0,4.5,12.0,288.0,338.6,281.52
2016,12,23,12,45,139.5,215.5,4.75,12.0,282.0,323.43,268.55
2016,12,23,13,0,134.0,213.0,5.0,12.0,276.0,308.42,256.1
2016,12,23,13,15,67.0,122.5,5.0,12.0,154.0,162.62,134.02
2016,12,23,13,30,0.0,32.0,5.0,12.0,32.0,26.43,17.12
2016,12,23,13,45,0.0,23.0,5.0,12.0,23.0,18.98,10.74
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,11.54,4.33
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,10.71,3.64
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,9.88,2.94
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,9.05,2.23
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,8.22,1.51
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,6.98,0.43
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,2.3,9.0,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,15.5,1.6,6.5,36.5,207.72,60.26
2016,12,24,8,0,419.0,31.0,1.7,7.0,73.0,410.49,325.1
2016,12,24,8,15,505.5,38.0,1.9,7.0,112.5,499.99,412.87
2016,12,24,8,30,592.0,45.0,2.1,7.0,152.0,593.24,493.27
2016,12,24,8,45,649.0,49.0,2.35,7.5,193.0,651.96,542.79
2016,12,24,9,0,706.0,53.0,2.6,8.0,234.0,719.46,597.07
2016,12,24,9,15,740.0,56.0,2.65,8.0,271.0,764.32,632.05
2016,12,24,9,30,774.0,59.0,2.7,8.0,308.0,807.06,664.4
2016,12,24,9,45,801.5,60.5,2.8,8.5,341.5,839.38,687.27
2016,12,24,10,0,829.0,62.0,2.9,9.0,375.0,868.76,707.5
2016,12,24,10,15,844.5,63.5,2.95,9.0,402.0,883.91,717.89
2016,12,24,10,30,860.0,65.0,3.0,9.0,429.0,885.85,718.65
2016,12,24,10,45,593.5,124.0,3.1,9.5,381.0,724.56,596.4
2016,12,24,11,0,327.0,183.0,3.2,10.0,333.0,519.79,432.79
2016,12,24,11,15,611.0,125.5,3.2,10.0,415.0,721.16,594.84
2016,12,24,11,30,895.0,68.0,3.2,10.0,497.0,868.45,703.42
2016,12,24,11,45,898.0,68.5,3.25,10.0,503.0,849.8,688.37
2016,12,24,12,0,901.0,69.0,3.3,10.0,509.0,827.74,672.3
2016,12,24,12,15,900.5,69.0,3.3,10.0,507.5,798.95,650.98
2016,12,24,12,30,900.0,69.0,3.3,10.0,506.0,767.13,627.4
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.5,727.02,597.47
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,684.86,565.14
2016,12,24,13,15,871.5,71.0,3.25,10.0,469.0,644.42,531.83
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,596.99,492.41
2016,12,24,13,45,853.0,68.0,3.15,10.0,429.5,545.05,448.49
2016,12,24,14,0,842.0,66.0,3.1,10.0,406.0,492.18,402.66
2016,12,24,14,15,823.5,64.0,2.95,10.0,376.5,435.37,352.22
2016,12,24,14,30,805.0,62.0,2.8,10.0,347.0,378.95,300.89
2016,12,24,14,45,779.0,59.0,2.65,10.0,312.0,319.76,246.39
2016,12,24,15,0,753.0,56.0,2.5,10.0,277.0,262.4,192.89
2016,12,24,15,15,712.5,52.5,2.15,9.5,238.0,203.65,139.51
2016,12,24,15,30,672.0,49.0,1.8,9.0,199.0,149.04,92.05
2016,12,24,15,45,608.0,43.5,1.45,8.5,158.5,94.94,51.41
2016,12,24,16,0,544.0,38.0,1.1,8.0,118.0,48.47,26.27
2016,12,24,16,15,432.0,30.0,1.1,7.5,80.0,24.77,15.72
2016,12,24,16,30,320.0,22.0,1.1,7.0,42.0,18.31,4.27
2016,12,24,16,45,160.0,11.0,1.1,6.5,21.0,9.39,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,15.0,1.25,5.5,36.0,203.99,51.35
2016,12,25,8,0,413.0,30.0,1.3,6.0,72.0,404.44,319.75
2016,12,25,8,15,499.5,37.5,1.5,6.5,111.5,494.19,407.29
2016,12,25,8,30,586.0,45.0,1.7,7.0,151.0,587.97,487.02
2016,12,25,8,45,640.5,49.5,1.9,7.5,191.0,644.97,534.8
2016,12,25,9,0,695.0,54.0,2.1,8.0,231.0,710.87,587.41
2016,12,25,9,15,729.5,57.5,2.15,8.0,268.5,756.79,622.95
2016,12,25,9,30,764.0,61.0,2.2,8.0,306.0,800.65,655.9
2016,12,25,9,45,781.5,64.5,2.25,8.5,337.5,826.6,673.53
2016,12,25,10,0,799.0,68.0,2.3,9.0,369.0,849.54,688.64
2016,12,25,10,15,815.0,70.0,2.3,9.0,396.0,865.92,699.53
2016,12,25,10,30,831.0,72.0,2.3,9.0,423.0,878.89,707.91
2016,12,25,10,45,841.5,73.0,2.3,9.5,443.0,881.99,707.9
2016,12,25,11,0,852.0,74.0,2.3,10.0,463.0,881.49,705.48
2016,12,25,11,15,645.0,123.5,2.3,10.0,423.0,749.51,608.13
2016,12,25,11,30,438.0,173.0,2.3,10.0,383.0,604.31,496.18
2016,12,25,11,45,396.0,184.0,2.35,10.5,375.5,567.49,466.64
2016,12,25,12,0,354.0,195.0,2.4,11.0,368.0,514.59,423.97
2016,12,25,12,15,351.0,195.0,2.4,11.0,366.0,498.04,410.8
2016,12,25,12,30,348.0,195.0,2.4,11.0,364.0,480.5,396.55
2016,12,25,12,45,408.0,179.0,2.4,11.0,373.5,503.9,415.39
2016,12,25,13,0,468.0,163.0,2.4,11.0,383.0,507.35,418.19
2016,12,25,13,15,410.0,167.5,2.35,11.0,356.0,450.88,371.81
2016,12,25,13,30,352.0,172.0,2.3,11.0,329.0,387.17,319.68
2016,12,25,13,45,266.0,172.5,2.25,11.0,287.5,321.01,264.76
2016,12,25,14,0,180.0,173.0,2.2,11.0,246.0,254.22,209.09
2016,12,25,14,15,232.0,155.5,2.05,11.0,242.5,255.19,208.7
2016,12,25,14,30,284.0,138.0,1.9,11.0,239.0,242.49,195.74
2016,12,25,14,45,272.0,126.0,1.8,11.0,215.0,208.3,165.26
2016,12,25,15,0,260.0,114.0,1.7,11.0,191.0,175.4,135.72
2016,12,25,15,15,450.0,82.0,1.55,10.0,193.0,172.33,123.7
2016,12,25,15,30,640.0,50.0,1.4,9.0,195.0,146.59,91.42
2016,12,25,15,45,579.0,44.5,1.25,8.5,155.0,92.54,50.32
2016,12,25,16,0,518.0,39.0,1.1,8.0,115.0,47.34,25.17
2016,12,25,16,15,410.5,30.5,1.2,7.5,78.0,25.09,16.07
2016,12,25,16,30,303.0,22.0,1.3,7.0,41.0,18.24,4.97
2016,12,25,16,45,151.5,11.0,1.4,6.5,20.5,9.39,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,7,45,225.0,14.0,1.35,3.5,36.5,215.0,46.82
2016,12,26,8,0,450.0,28.0,1.5,4.0,73.0,418.84,332.72
2016,12,26,8,15,533.5,34.5,1.55,4.5,112.5,507.91,420.88
2016,12,26,8,30,617.0,41.0,1.6,5.0,152.0,599.69,498.79
2016,12,26,8,45,667.0,45.5,1.65,5.5,192.5,662.52,550.27
2016,12,26,9,0,717.0,50.0,1.7,6.0,233.0,724.82,598.95
2016,12,26,9,15,750.0,53.0,1.7,6.5,270.0,768.99,631.45
2016,12,26,9,30,783.0,56.0,1.7,7.0,307.0,811.09,661.17
2016,12,26,9,45,801.0,59.5,1.75,7.5,339.5,837.76,679.18
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,861.42,694.68
2016,12,26,10,15,835.0,65.0,1.8,8.5,399.0,877.93,704.19
2016,12,26,10,30,851.0,67.0,1.8,9.0,426.0,891.0,711.19
2016,12,26,10,45,859.0,69.0,1.85,9.5,446.0,893.17,711.05
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,891.72,708.53
2016,12,26,11,15,873.0,71.5,1.8,10.0,479.5,873.71,693.94
2016,12,26,11,30,879.0,72.0,1.7,10.0,493.0,861.6,683.89
2016,12,26,11,45,880.5,72.5,1.65,10.5,499.0,842.17,668.04
2016,12,26,12,0,882.0,73.0,1.6,11.0,505.0,819.45,650.09
2016,12,26,12,15,881.0,73.0,1.55,11.0,503.5,790.94,629.29
2016,12,26,12,30,880.0,73.0,1.5,11.0,502.0,759.47,606.44
2016,12,26,12,45,876.0,72.5,1.45,11.5,492.5,722.45,578.46
2016,12,26,13,0,872.0,72.0,1.4,12.0,483.0,682.99,548.22
2016,12,26,13,15,863.5,71.0,1.35,12.0,467.0,642.38,516.06
2016,12,26,13,30,855.0,70.0,1.3,12.0,451.0,594.83,478.1
2016,12,26,13,45,842.5,68.5,1.3,12.0,427.5,543.13,436.37
2016,12,26,14,0,830.0,67.0,1.3,12.0,404.0,490.64,392.77
2016,12,26,14,15,811.0,65.0,1.2,12.0,374.5,434.23,344.33
2016,12,26,14,30,792.0,63.0,1.1,12.0,345.0,378.27,294.98
2016,12,26,14,45,764.5,60.0,1.05,12.0,310.5,319.24,242.38
2016,12,26,15,0,737.0,57.0,1.0,12.0,276.0,262.22,190.67
2016,12,26,15,15,697.0,53.0,1.0,11.0,237.5,203.89,139.16
2016,12,26,15,30,657.0,49.0,1.0,10.0,199.0,149.66,92.73
2016,12,26,15,45,593.5,44.0,1.0,9.5,158.5,96.7,52.85
2016,12,26,16,0,530.0,39.0,1.0,9.0,118.0,48.87,25.56
2016,12,26,16,15,424.5,30.5,1.05,8.5,80.5,25.1,16.07
2016,12,26,16,30,319.0,22.0,1.1,8.0,43.0,18.23,5.61
2016,12,26,16,45,159.5,11.0,1.15,7.5,21.5,9.39,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,4.5,34.0,192.24,33.99
2016,12,27,8,0,381.0,31.0,0.6,5.0,68.0,380.35,298.7
2016,12,27,8,15,468.0,38.5,0.65,5.5,107.0,469.77,384.76
2016,12,27,8,30,555.0,46.0,0.7,6.0,146.0,563.18,462.29
2016,12,27,8,45,613.5,50.5,0.75,6.5,186.0,630.88,516.29
2016,12,27,9,0,672.0,55.0,0.8,7.0,226.0,691.68,562.8
2016,12,27,9,15,707.0,59.0,0.8,7.5,263.0,738.54,596.42
2016,12,27,9,30,742.0,63.0,0.8,8.0,300.0,783.44,627.34
2016,12,27,9,45,768.0,65.0,0.85,8.5,333.0,815.24,648.69
2016,12,27,10,0,794.0,67.0,0.9,9.0,366.0,844.16,667.66
2016,12,27,10,15,810.5,69.0,1.0,9.5,393.0,861.22,678.85
2016,12,27,10,30,827.0,71.0,1.1,10.0,420.0,874.9,687.73
2016,12,27,10,45,836.5,72.5,1.2,10.5,440.5,878.0,689.22
2016,12,27,11,0,846.0,74.0,1.3,11.0,461.0,877.54,688.39
2016,12,27,11,15,853.0,75.0,1.4,11.5,474.5,870.58,683.09
2016,12,27,11,30,860.0,76.0,1.5,12.0,488.0,860.03,675.39
2016,12,27,11,45,862.0,76.5,1.65,12.5,494.0,841.04,662.37
2016,12,27,12,0,864.0,77.0,1.8,13.0,500.0,818.72,646.94
2016,12,27,12,15,863.5,77.0,1.85,13.0,498.5,790.57,627.43
2016,12,27,12,30,863.0,77.0,1.9,13.0,497.0,759.44,605.71
2016,12,27,12,45,855.5,77.0,1.95,13.0,488.0,720.42,578.06
2016,12,27,13,0,848.0,77.0,2.0,13.0,479.0,679.22,547.72
2016,12,27,13,15,840.0,76.0,1.95,13.0,463.0,634.62,512.5
2016,12,27,13,30,832.0,75.0,1.9,13.0,447.0,588.36,475.24
2016,12,27,13,45,653.0,103.5,1.9,13.0,386.0,479.62,388.42
2016,12,27,14,0,474.0,132.0,1.9,13.0,325.0,377.32,305.77
2016,12,27,14,15,493.5,118.0,1.8,12.5,306.5,343.58,276.89
2016,12,27,14,30,513.0,104.0,1.7,12.0,288.0,307.19,244.28
2016,12,27,14,45,483.5,99.0,1.6,12.0,259.0,260.4,202.6
2016,12,27,15,0,454.0,94.0,1.5,12.0,230.0,216.28,162.96
2016,12,27,15,15,426.5,84.0,1.35,11.0,198.0,171.07,123.16
2016,12,27,15,30,399.0,74.0,1.2,10.0,166.0,128.93,87.0
2016,12,27,15,45,356.5,62.5,1.05,9.5,132.0,87.33,54.54
2016,12,27,16,0,314.0,51.0,0.9,9.0,98.0,50.93,31.26
2016,12,27,16,15,243.0,37.5,0.95,8.5,67.0,28.92,19.45
2016,12,27,16,30,172.0,24.0,1.0,8.0,36.0,18.66,6.51
2016,12,27,16,45,86.0,12.0,1.05,8.0,18.0,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,223.5,14.0,1.7,4.0,36.0,213.04,31.33
2016,12,28,8,0,447.0,28.0,1.9,5.0,72.0,415.69,328.65
2016,12,28,8,15,532.0,35.0,1.95,5.5,112.0,506.46,419.61
2016,12,28,8,30,617.0,42.0,2.0,6.0,152.0,600.17,499.51
2016,12,28,8,45,671.0,46.0,2.05,6.5,193.0,666.11,553.71
2016,12,28,9,0,725.0,50.0,2.1,7.0,234.0,731.53,605.0
2016,12,28,9,15,758.5,53.0,2.1,7.5,271.5,776.48,638.27
2016,12,28,9,30,792.0,56.0,2.1,8.0,309.0,819.35,668.74
2016,12,28,9,45,819.5,57.0,2.15,9.0,343.0,851.49,689.53
2016,12,28,10,0,847.0,58.0,2.2,10.0,377.0,870.89,700.52
2016,12,28,10,15,862.0,59.5,2.25,10.5,404.0,886.03,709.58
2016,12,28,10,30,877.0,61.0,2.3,11.0,431.0,897.79,716.14
2016,12,28,10,45,887.5,62.0,2.35,11.5,452.0,901.18,716.75
2016,12,28,11,0,898.0,63.0,2.4,12.0,473.0,900.94,714.94
2016,12,28,11,15,903.5,63.5,2.4,12.0,486.5,891.85,707.81
2016,12,28,11,30,909.0,64.0,2.4,12.0,500.0,879.15,698.31
2016,12,28,11,45,912.0,64.0,2.4,12.5,506.5,860.06,683.13
2016,12,28,12,0,915.0,64.0,2.4,13.0,513.0,837.5,665.66
2016,12,28,12,15,914.0,64.0,2.4,13.0,511.5,808.39,644.76
2016,12,28,12,30,913.0,64.0,2.4,13.0,510.0,776.21,621.64
2016,12,28,12,45,907.0,64.5,2.45,13.5,501.0,738.08,593.3
2016,12,28,13,0,901.0,65.0,2.5,14.0,492.0,697.53,563.04
2016,12,28,13,15,893.5,64.0,2.5,14.0,475.5,652.04,527.28
2016,12,28,13,30,886.0,63.0,2.5,14.0,459.0,604.72,489.22
2016,12,28,13,45,874.5,61.5,2.5,14.0,436.0,553.05,446.77
2016,12,28,14,0,863.0,60.0,2.5,14.0,413.0,500.4,402.32
2016,12,28,14,15,846.0,58.5,2.35,13.5,384.0,444.58,354.35
2016,12,28,14,30,829.0,57.0,2.2,13.0,355.0,389.76,305.75
2016,12,28,14,45,804.0,54.5,2.1,13.0,320.0,330.08,251.75
2016,12,28,15,0,779.0,52.0,2.0,13.0,285.0,272.04,198.37
2016,12,28,15,15,741.5,48.5,1.75,12.0,246.5,212.24,144.72
2016,12,28,15,30,704.0,45.0,1.5,11.0,208.0,156.16,96.04
2016,12,28,15,45,646.0,40.5,1.25,10.5,167.0,101.15,53.9
2016,12,28,16,0,588.0,36.0,1.0,10.0,126.0,52.91,26.5
2016,12,28,16,15,488.5,29.0,1.05,9.5,87.5,26.07,16.97
2016,12,28,16,30,389.0,22.0,1.1,9.0,49.0,19.94,7.89
2016,12,28,16,45,194.5,11.0,1.15,8.5,24.5,9.39,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,211.0,15.0,2.2,6.5,35.5,205.48,23.21
2016,12,29,8,0,422.0,30.0,2.3,7.0,71.0,410.17,322.31
2016,12,29,8,15,511.0,37.5,2.25,7.0,111.5,502.26,415.01
2016,12,29,8,30,600.0,45.0,2.2,7.0,152.0,588.79,489.8
2016,12,29,8,45,652.0,50.0,2.2,7.5,192.5,654.41,543.68
2016,12,29,9,0,704.0,55.0,2.2,8.0,233.0,719.37,594.39
2016,12,29,9,15,739.0,58.5,2.2,8.5,271.5,766.36,629.3
2016,12,29,9,30,774.0,62.0,2.2,9.0,310.0,811.25,661.32
2016,12,29,9,45,781.0,68.5,2.25,10.0,341.0,831.98,673.74
2016,12,29,10,0,788.0,75.0,2.3,11.0,372.0,849.46,683.54
2016,12,29,10,15,805.5,77.5,2.3,11.5,399.5,868.35,694.94
2016,12,29,10,30,823.0,80.0,2.3,12.0,427.0,883.81,703.69
2016,12,29,10,45,837.0,80.5,2.3,12.5,449.0,890.01,705.81
2016,12,29,11,0,851.0,81.0,2.3,13.0,471.0,892.5,705.46
2016,12,29,11,15,857.5,82.0,2.25,13.5,484.5,885.18,697.83
2016,12,29,11,30,864.0,83.0,2.2,14.0,498.0,874.23,687.89
2016,12,29,11,45,868.0,83.0,2.15,14.5,504.5,856.33,673.23
2016,12,29,12,0,872.0,83.0,2.1,15.0,511.0,834.96,656.35
2016,12,29,12,15,871.0,83.0,2.05,15.0,509.5,806.25,635.59
2016,12,29,12,30,870.0,83.0,2.0,15.0,508.0,774.54,612.75
2016,12,29,12,45,873.0,80.0,1.95,15.5,500.5,739.4,586.33
2016,12,29,13,0,876.0,77.0,1.9,16.0,493.0,701.31,557.21
2016,12,29,13,15,867.0,76.0,1.85,16.0,476.5,654.99,521.31
2016,12,29,13,30,858.0,75.0,1.8,16.0,460.0,607.0,483.41
2016,12,29,13,45,844.0,73.5,1.75,16.0,436.5,554.3,441.01
2016,12,29,14,0,830.0,72.0,1.7,16.0,413.0,500.93,396.95
2016,12,29,14,15,810.5,70.0,1.55,15.5,383.5,444.18,349.34
2016,12,29,14,30,791.0,68.0,1.4,15.0,354.0,387.9,300.75
2016,12,29,14,45,761.5,65.0,1.25,15.0,318.5,328.04,247.82
2016,12,29,15,0,732.0,62.0,1.1,15.0,283.0,270.4,196.06
2016,12,29,15,15,691.0,58.0,1.05,14.5,244.5,211.81,144.6
2016,12,29,15,30,650.0,54.0,1.0,14.0,206.0,155.74,96.83
2016,12,29,15,45,583.0,48.5,1.0,13.5,165.0,101.56,56.0
2016,12,29,16,0,516.0,43.0,1.0,13.0,124.0,55.29,29.2
2016,12,29,16,15,411.0,34.0,1.05,12.5,85.5,27.95,18.4
2016,12,29,16,30,306.0,25.0,1.1,12.0,47.0,20.74,8.82
2016,12,29,16,45,153.0,12.5,1.15,11.5,23.5,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,16.5,1.05,9.5,31.5,167.86,12.92
2016,12,30,8,0,313.0,33.0,1.0,10.0,63.0,329.15,255.02
2016,12,30,8,15,402.0,42.0,1.25,10.5,100.5,420.45,343.19
2016,12,30,8,30,491.0,51.0,1.5,11.0,138.0,515.95,423.89
2016,12,30,8,45,545.5,57.5,1.75,11.5,177.0,582.1,478.65
2016,12,30,9,0,600.0,64.0,2.0,12.0,216.0,648.46,531.63
2016,12,30,9,15,638.5,68.5,2.0,12.5,252.5,697.62,568.19
2016,12,30,9,30,677.0,73.0,2.0,13.0,289.0,745.29,602.32
2016,12,30,9,45,721.0,72.5,2.05,13.5,324.5,789.14,632.96
2016,12,30,10,0,765.0,72.0,2.1,14.0,360.0,825.03,657.1
2016,12,30,10,15,782.5,74.0,2.15,14.0,387.0,843.35,669.52
2016,12,30,10,30,800.0,76.0,2.2,14.0,414.0,858.35,679.66
2016,12,30,10,45,812.0,77.0,2.3,14.5,435.0,863.58,682.06
2016,12,30,11,0,824.0,78.0,2.4,15.0,456.0,865.28,682.08
2016,12,30,11,15,831.5,79.0,2.4,15.0,470.0,859.36,677.22
2016,12,30,11,30,839.0,80.0,2.4,15.0,484.0,849.89,670.04
2016,12,30,11,45,503.0,151.5,2.45,15.5,395.0,624.23,502.3
2016,12,30,12,0,167.0,223.0,2.5,16.0,306.0,379.78,307.12
2016,12,30,12,15,169.5,221.5,2.5,16.0,305.5,371.6,301.63
2016,12,30,12,30,172.0,220.0,2.5,16.0,305.0,362.91,294.62
2016,12,30,12,45,502.0,151.0,2.5,16.0,391.5,546.01,443.08
2016,12,30,13,0,832.0,82.0,2.5,16.0,478.0,678.44,545.26
2016,12,30,13,15,824.0,81.0,2.5,16.0,462.5,634.55,509.61
2016,12,30,13,30,816.0,80.0,2.5,16.0,447.0,589.01,473.29
2016,12,30,13,45,802.0,78.5,2.5,16.0,424.5,538.22,432.0
2016,12,30,14,0,788.0,77.0,2.5,16.0,402.0,486.83,389.15
2016,12,30,14,15,769.0,74.5,2.45,15.5,373.0,431.87,342.85
2016,12,30,14,30,750.0,72.0,2.4,15.0,344.0,377.42,295.57
2016,12,30,14,45,720.0,69.0,2.4,14.5,310.0,319.55,244.56
2016,12,30,15,0,690.0,66.0,2.4,14.0,276.0,263.03,193.82
2016,12,30,15,15,649.5,61.5,2.1,13.5,238.5,206.04,142.95
2016,12,30,15,30,609.0,57.0,1.8,13.0,201.0,153.25,97.32
2016,12,30,15,45,541.0,51.5,1.55,12.5,161.0,101.24,57.65
2016,12,30,16,0,473.0,46.0,1.3,12.0,121.0,57.29,31.55
2016,12,30,16,15,372.0,36.0,1.35,11.5,84.0,29.5,19.88
2016,12,30,16,30,271.0,26.0,1.4,11.0,47.0,21.49,9.91
2016,12,30,16,45,135.5,13.0,1.45,10.5,23.5,11.1,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
